Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-05 21:50:00+00:00,feeder,21.0,N Current (RMS),A,30.6
113996,Guest Avenue,2023-08-05 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,26.9
113996,Guest Avenue,2023-08-05 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-05 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,46.0
113996,Guest Avenue,2023-08-05 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-05 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-05 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-05 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-05 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.26
113996,Guest Avenue,2023-08-05 21:50:00+00:00,feeder,11.0,N Current (RMS),A,10.3
113996,Guest Avenue,2023-08-05 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-05 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
113996,Guest Avenue,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,32.3
113996,Guest Avenue,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
113996,Guest Avenue,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
113996,Guest Avenue,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
113996,Guest Avenue,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
113996,Guest Avenue,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
113996,Guest Avenue,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
113996,Guest Avenue,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,22.21
113996,Guest Avenue,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,27.89
113996,Guest Avenue,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,28.63
113996,Guest Avenue,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,73.8
113996,Guest Avenue,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,100.3
113996,Guest Avenue,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,117.7
113996,Guest Avenue,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,119.6
113996,Guest Avenue,2023-08-05 21:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-05 21:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
113996,Guest Avenue,2023-08-05 21:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.08
113996,Guest Avenue,2023-08-05 21:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.91
113996,Guest Avenue,2023-08-05 21:40:00+00:00,feeder,31.0,L2 Active Power,kW,10.93
113996,Guest Avenue,2023-08-05 21:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.44
113996,Guest Avenue,2023-08-05 21:40:00+00:00,feeder,31.0,N Current (RMS),A,29.1
113996,Guest Avenue,2023-08-05 21:40:00+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-05 21:40:00+00:00,feeder,31.0,L2 Current (RMS),A,47.7
113996,Guest Avenue,2023-08-05 21:40:00+00:00,feeder,31.0,L1 Current (RMS),A,41.7
113996,Guest Avenue,2023-08-05 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-05 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-05 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
113996,Guest Avenue,2023-08-05 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,8.2
113996,Guest Avenue,2023-08-05 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.82
113996,Guest Avenue,2023-08-05 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,12.28
113996,Guest Avenue,2023-08-05 21:40:00+00:00,feeder,21.0,N Current (RMS),A,31.9
113996,Guest Avenue,2023-08-05 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,35.6
113996,Guest Avenue,2023-08-05 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113996,Guest Avenue,2023-08-05 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,49.6
113996,Guest Avenue,2023-08-05 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-05 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-05 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-05 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-05 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113996,Guest Avenue,2023-08-05 21:40:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-05 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-05 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,32.3
113996,Guest Avenue,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
113996,Guest Avenue,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
113996,Guest Avenue,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.79
113996,Guest Avenue,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
113996,Guest Avenue,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113996,Guest Avenue,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
113996,Guest Avenue,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113996,Guest Avenue,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,26.29
113996,Guest Avenue,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,30.08
113996,Guest Avenue,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,29.85
113996,Guest Avenue,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,70.3
113996,Guest Avenue,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,114.9
113996,Guest Avenue,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,125.1
113996,Guest Avenue,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,123.4
113996,Guest Avenue,2023-08-05 21:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113996,Guest Avenue,2023-08-05 21:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
113996,Guest Avenue,2023-08-05 21:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-05 21:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.51
113996,Guest Avenue,2023-08-05 21:30:00+00:00,feeder,31.0,L2 Active Power,kW,11.53
113996,Guest Avenue,2023-08-05 21:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.33
113996,Guest Avenue,2023-08-05 21:30:00+00:00,feeder,31.0,N Current (RMS),A,27.1
113996,Guest Avenue,2023-08-05 21:30:00+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113996,Guest Avenue,2023-08-05 21:30:00+00:00,feeder,31.0,L2 Current (RMS),A,50.2
113996,Guest Avenue,2023-08-05 21:30:00+00:00,feeder,31.0,L1 Current (RMS),A,45.1
113996,Guest Avenue,2023-08-05 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-05 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-05 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
113996,Guest Avenue,2023-08-05 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,12.2
113996,Guest Avenue,2023-08-05 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.43
113996,Guest Avenue,2023-08-05 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,11.76
113996,Guest Avenue,2023-08-05 21:30:00+00:00,feeder,21.0,N Current (RMS),A,33.2
113996,Guest Avenue,2023-08-05 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,52.8
113996,Guest Avenue,2023-08-05 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-05 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,48.8
113996,Guest Avenue,2023-08-05 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-05 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-05 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-05 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-05 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-05 21:30:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-05 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-05 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,32.3
113996,Guest Avenue,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.66
113996,Guest Avenue,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
113996,Guest Avenue,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
113996,Guest Avenue,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
113996,Guest Avenue,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
113996,Guest Avenue,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
113996,Guest Avenue,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
113996,Guest Avenue,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,30.21
113996,Guest Avenue,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,31.96
113996,Guest Avenue,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,29.83
113996,Guest Avenue,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,69.7
113996,Guest Avenue,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,130.8
113996,Guest Avenue,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,133.4
113996,Guest Avenue,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,124.4
113996,Guest Avenue,2023-08-05 21:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
113996,Guest Avenue,2023-08-05 21:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.14
113996,Guest Avenue,2023-08-05 21:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.21
113996,Guest Avenue,2023-08-05 21:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.03
113996,Guest Avenue,2023-08-05 21:20:00+00:00,feeder,31.0,L2 Active Power,kW,10.81
113996,Guest Avenue,2023-08-05 21:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.79
113996,Guest Avenue,2023-08-05 21:20:00+00:00,feeder,31.0,N Current (RMS),A,28.7
113996,Guest Avenue,2023-08-05 21:20:00+00:00,feeder,31.0,L3 Current (RMS),A,23.9
113996,Guest Avenue,2023-08-05 21:20:00+00:00,feeder,31.0,L2 Current (RMS),A,47.9
113996,Guest Avenue,2023-08-05 21:20:00+00:00,feeder,31.0,L1 Current (RMS),A,39.5
113996,Guest Avenue,2023-08-05 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-05 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
113996,Guest Avenue,2023-08-05 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113996,Guest Avenue,2023-08-05 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,14.87
113996,Guest Avenue,2023-08-05 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,8.07
113996,Guest Avenue,2023-08-05 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.84
113996,Guest Avenue,2023-08-05 21:20:00+00:00,feeder,21.0,N Current (RMS),A,31.6
113996,Guest Avenue,2023-08-05 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,62.7
113996,Guest Avenue,2023-08-05 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,33.5
113996,Guest Avenue,2023-08-05 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,40.9
113996,Guest Avenue,2023-08-05 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-05 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-05 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-05 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.61
113996,Guest Avenue,2023-08-05 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-05 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-05 21:20:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-05 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-05 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,32.3
113996,Guest Avenue,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
113996,Guest Avenue,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
113996,Guest Avenue,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
113996,Guest Avenue,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.47
113996,Guest Avenue,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
113996,Guest Avenue,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
113996,Guest Avenue,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
113996,Guest Avenue,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,30.23
113996,Guest Avenue,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,29.68
113996,Guest Avenue,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,26.7
113996,Guest Avenue,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,68.5
113996,Guest Avenue,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,130.8
113996,Guest Avenue,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,124.5
113996,Guest Avenue,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,112.6
113996,Guest Avenue,2023-08-05 21:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113996,Guest Avenue,2023-08-05 21:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.31
113996,Guest Avenue,2023-08-05 21:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.18
113996,Guest Avenue,2023-08-05 21:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.76
113996,Guest Avenue,2023-08-05 21:10:00+00:00,feeder,31.0,L2 Active Power,kW,10.44
113996,Guest Avenue,2023-08-05 21:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.32
113996,Guest Avenue,2023-08-05 21:10:00+00:00,feeder,31.0,N Current (RMS),A,28.6
113996,Guest Avenue,2023-08-05 21:10:00+00:00,feeder,31.0,L3 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-05 21:10:00+00:00,feeder,31.0,L2 Current (RMS),A,46.9
113996,Guest Avenue,2023-08-05 21:10:00+00:00,feeder,31.0,L1 Current (RMS),A,41.5
113996,Guest Avenue,2023-08-05 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-05 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
113996,Guest Avenue,2023-08-05 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
113996,Guest Avenue,2023-08-05 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,8.32
113996,Guest Avenue,2023-08-05 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,7.81
113996,Guest Avenue,2023-08-05 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.22
113996,Guest Avenue,2023-08-05 21:10:00+00:00,feeder,21.0,N Current (RMS),A,22.7
113996,Guest Avenue,2023-08-05 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,35.1
113996,Guest Avenue,2023-08-05 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113996,Guest Avenue,2023-08-05 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,38.3
113996,Guest Avenue,2023-08-05 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-05 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-05 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-05 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.1
113996,Guest Avenue,2023-08-05 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-05 21:10:00+00:00,feeder,11.0,N Current (RMS),A,8.9
113996,Guest Avenue,2023-08-05 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113996,Guest Avenue,2023-08-05 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,32.3
113996,Guest Avenue,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.61
113996,Guest Avenue,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
113996,Guest Avenue,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
113996,Guest Avenue,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.98
113996,Guest Avenue,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
113996,Guest Avenue,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
113996,Guest Avenue,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
113996,Guest Avenue,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,23.9
113996,Guest Avenue,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,28.7
113996,Guest Avenue,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,28.18
113996,Guest Avenue,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,75.8
113996,Guest Avenue,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,108.7
113996,Guest Avenue,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,121.4
113996,Guest Avenue,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,118.1
113996,Guest Avenue,2023-08-05 21:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113996,Guest Avenue,2023-08-05 21:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.13
113996,Guest Avenue,2023-08-05 21:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
113996,Guest Avenue,2023-08-05 21:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.65
113996,Guest Avenue,2023-08-05 21:00:00+00:00,feeder,31.0,L2 Active Power,kW,10.75
113996,Guest Avenue,2023-08-05 21:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.34
113996,Guest Avenue,2023-08-05 21:00:00+00:00,feeder,31.0,N Current (RMS),A,29.4
113996,Guest Avenue,2023-08-05 21:00:00+00:00,feeder,31.0,L3 Current (RMS),A,22.3
113996,Guest Avenue,2023-08-05 21:00:00+00:00,feeder,31.0,L2 Current (RMS),A,48.0
113996,Guest Avenue,2023-08-05 21:00:00+00:00,feeder,31.0,L1 Current (RMS),A,41.3
113996,Guest Avenue,2023-08-05 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-05 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
113996,Guest Avenue,2023-08-05 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
113996,Guest Avenue,2023-08-05 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.96
113996,Guest Avenue,2023-08-05 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,8.53
113996,Guest Avenue,2023-08-05 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.47
113996,Guest Avenue,2023-08-05 21:00:00+00:00,feeder,21.0,N Current (RMS),A,29.8
113996,Guest Avenue,2023-08-05 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,30.1
113996,Guest Avenue,2023-08-05 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,35.0
113996,Guest Avenue,2023-08-05 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,47.2
113996,Guest Avenue,2023-08-05 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-05 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-05 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-05 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-05 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
113996,Guest Avenue,2023-08-05 21:00:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-05 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-05 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,32.4
113996,Guest Avenue,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
113996,Guest Avenue,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
113996,Guest Avenue,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.65
113996,Guest Avenue,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
113996,Guest Avenue,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
113996,Guest Avenue,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
113996,Guest Avenue,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,23.83
113996,Guest Avenue,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,31.18
113996,Guest Avenue,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,29.74
113996,Guest Avenue,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,75.8
113996,Guest Avenue,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,107.7
113996,Guest Avenue,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,131.2
113996,Guest Avenue,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,123.8
113996,Guest Avenue,2023-08-05 20:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113996,Guest Avenue,2023-08-05 20:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.58
113996,Guest Avenue,2023-08-05 20:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-05 20:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.04
113996,Guest Avenue,2023-08-05 20:50:00+00:00,feeder,31.0,L2 Active Power,kW,11.0
113996,Guest Avenue,2023-08-05 20:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.59
113996,Guest Avenue,2023-08-05 20:50:00+00:00,feeder,31.0,N Current (RMS),A,28.7
113996,Guest Avenue,2023-08-05 20:50:00+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-05 20:50:00+00:00,feeder,31.0,L2 Current (RMS),A,49.6
113996,Guest Avenue,2023-08-05 20:50:00+00:00,feeder,31.0,L1 Current (RMS),A,45.8
113996,Guest Avenue,2023-08-05 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-05 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
113996,Guest Avenue,2023-08-05 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
113996,Guest Avenue,2023-08-05 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.98
113996,Guest Avenue,2023-08-05 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.34
113996,Guest Avenue,2023-08-05 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.83
113996,Guest Avenue,2023-08-05 20:50:00+00:00,feeder,21.0,N Current (RMS),A,34.7
113996,Guest Avenue,2023-08-05 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-05 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-05 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,48.5
113996,Guest Avenue,2023-08-05 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-05 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-05 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-05 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.76
113996,Guest Avenue,2023-08-05 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
113996,Guest Avenue,2023-08-05 20:50:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-05 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-05 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,32.4
113996,Guest Avenue,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
113996,Guest Avenue,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.96
113996,Guest Avenue,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.96
113996,Guest Avenue,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
113996,Guest Avenue,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
113996,Guest Avenue,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
113996,Guest Avenue,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,22.66
113996,Guest Avenue,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,28.7
113996,Guest Avenue,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,31.61
113996,Guest Avenue,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,81.3
113996,Guest Avenue,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,103.0
113996,Guest Avenue,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,121.6
113996,Guest Avenue,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,130.9
113996,Guest Avenue,2023-08-05 20:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113996,Guest Avenue,2023-08-05 20:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.2
113996,Guest Avenue,2023-08-05 20:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.22
113996,Guest Avenue,2023-08-05 20:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.09
113996,Guest Avenue,2023-08-05 20:40:00+00:00,feeder,31.0,L2 Active Power,kW,12.17
113996,Guest Avenue,2023-08-05 20:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.26
113996,Guest Avenue,2023-08-05 20:40:00+00:00,feeder,31.0,N Current (RMS),A,30.7
113996,Guest Avenue,2023-08-05 20:40:00+00:00,feeder,31.0,L3 Current (RMS),A,28.3
113996,Guest Avenue,2023-08-05 20:40:00+00:00,feeder,31.0,L2 Current (RMS),A,53.7
113996,Guest Avenue,2023-08-05 20:40:00+00:00,feeder,31.0,L1 Current (RMS),A,41.2
113996,Guest Avenue,2023-08-05 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-05 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
113996,Guest Avenue,2023-08-05 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-05 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.26
113996,Guest Avenue,2023-08-05 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,7.47
113996,Guest Avenue,2023-08-05 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,13.19
113996,Guest Avenue,2023-08-05 20:40:00+00:00,feeder,21.0,N Current (RMS),A,41.5
113996,Guest Avenue,2023-08-05 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,27.4
113996,Guest Avenue,2023-08-05 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,31.3
113996,Guest Avenue,2023-08-05 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,54.7
113996,Guest Avenue,2023-08-05 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-05 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-05 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-05 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
113996,Guest Avenue,2023-08-05 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
113996,Guest Avenue,2023-08-05 20:40:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-05 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,32.5
113996,Guest Avenue,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.07
113996,Guest Avenue,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
113996,Guest Avenue,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
113996,Guest Avenue,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
113996,Guest Avenue,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
113996,Guest Avenue,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
113996,Guest Avenue,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,23.93
113996,Guest Avenue,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,30.17
113996,Guest Avenue,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,37.35
113996,Guest Avenue,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,93.2
113996,Guest Avenue,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,106.5
113996,Guest Avenue,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,127.1
113996,Guest Avenue,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,154.0
113996,Guest Avenue,2023-08-05 20:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113996,Guest Avenue,2023-08-05 20:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
113996,Guest Avenue,2023-08-05 20:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
113996,Guest Avenue,2023-08-05 20:30:00+00:00,feeder,31.0,L3 Active Power,kW,8.41
113996,Guest Avenue,2023-08-05 20:30:00+00:00,feeder,31.0,L2 Active Power,kW,14.16
113996,Guest Avenue,2023-08-05 20:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.91
113996,Guest Avenue,2023-08-05 20:30:00+00:00,feeder,31.0,N Current (RMS),A,29.5
113996,Guest Avenue,2023-08-05 20:30:00+00:00,feeder,31.0,L3 Current (RMS),A,36.3
113996,Guest Avenue,2023-08-05 20:30:00+00:00,feeder,31.0,L2 Current (RMS),A,60.4
113996,Guest Avenue,2023-08-05 20:30:00+00:00,feeder,31.0,L1 Current (RMS),A,47.3
113996,Guest Avenue,2023-08-05 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
113996,Guest Avenue,2023-08-05 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
113996,Guest Avenue,2023-08-05 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-05 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,10.41
113996,Guest Avenue,2023-08-05 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,7.91
113996,Guest Avenue,2023-08-05 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,11.68
113996,Guest Avenue,2023-08-05 20:30:00+00:00,feeder,21.0,N Current (RMS),A,29.4
113996,Guest Avenue,2023-08-05 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,43.6
113996,Guest Avenue,2023-08-05 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113996,Guest Avenue,2023-08-05 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,48.1
113996,Guest Avenue,2023-08-05 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-05 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-05 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
113996,Guest Avenue,2023-08-05 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-05 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-05 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
113996,Guest Avenue,2023-08-05 20:30:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-05 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-05 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,32.4
113996,Guest Avenue,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
113996,Guest Avenue,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
113996,Guest Avenue,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
113996,Guest Avenue,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
113996,Guest Avenue,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
113996,Guest Avenue,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
113996,Guest Avenue,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
113996,Guest Avenue,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,31.98
113996,Guest Avenue,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,32.15
113996,Guest Avenue,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,38.0
113996,Guest Avenue,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,84.0
113996,Guest Avenue,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,137.2
113996,Guest Avenue,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,134.5
113996,Guest Avenue,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,156.2
113996,Guest Avenue,2023-08-05 20:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113996,Guest Avenue,2023-08-05 20:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.56
113996,Guest Avenue,2023-08-05 20:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-05 20:20:00+00:00,feeder,31.0,L3 Active Power,kW,9.12
113996,Guest Avenue,2023-08-05 20:20:00+00:00,feeder,31.0,L2 Active Power,kW,15.7
113996,Guest Avenue,2023-08-05 20:20:00+00:00,feeder,31.0,L1 Active Power,kW,13.97
113996,Guest Avenue,2023-08-05 20:20:00+00:00,feeder,31.0,N Current (RMS),A,32.1
113996,Guest Avenue,2023-08-05 20:20:00+00:00,feeder,31.0,L3 Current (RMS),A,39.9
113996,Guest Avenue,2023-08-05 20:20:00+00:00,feeder,31.0,L2 Current (RMS),A,67.3
113996,Guest Avenue,2023-08-05 20:20:00+00:00,feeder,31.0,L1 Current (RMS),A,58.3
113996,Guest Avenue,2023-08-05 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
113996,Guest Avenue,2023-08-05 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
113996,Guest Avenue,2023-08-05 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-05 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,10.23
113996,Guest Avenue,2023-08-05 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.88
113996,Guest Avenue,2023-08-05 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.07
113996,Guest Avenue,2023-08-05 20:20:00+00:00,feeder,21.0,N Current (RMS),A,31.6
113996,Guest Avenue,2023-08-05 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,42.9
113996,Guest Avenue,2023-08-05 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113996,Guest Avenue,2023-08-05 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,49.3
113996,Guest Avenue,2023-08-05 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-05 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-05 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
113996,Guest Avenue,2023-08-05 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.88
113996,Guest Avenue,2023-08-05 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.73
113996,Guest Avenue,2023-08-05 20:20:00+00:00,feeder,11.0,N Current (RMS),A,8.4
113996,Guest Avenue,2023-08-05 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113996,Guest Avenue,2023-08-05 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113996,Guest Avenue,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,32.4
113996,Guest Avenue,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
113996,Guest Avenue,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
113996,Guest Avenue,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.65
113996,Guest Avenue,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
113996,Guest Avenue,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
113996,Guest Avenue,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
113996,Guest Avenue,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,32.67
113996,Guest Avenue,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,34.42
113996,Guest Avenue,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,37.46
113996,Guest Avenue,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,79.8
113996,Guest Avenue,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,139.7
113996,Guest Avenue,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,144.1
113996,Guest Avenue,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,153.9
113996,Guest Avenue,2023-08-05 20:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113996,Guest Avenue,2023-08-05 20:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.39
113996,Guest Avenue,2023-08-05 20:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-05 20:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.57
113996,Guest Avenue,2023-08-05 20:10:00+00:00,feeder,31.0,L2 Active Power,kW,13.34
113996,Guest Avenue,2023-08-05 20:10:00+00:00,feeder,31.0,L1 Active Power,kW,14.11
113996,Guest Avenue,2023-08-05 20:10:00+00:00,feeder,31.0,N Current (RMS),A,34.6
113996,Guest Avenue,2023-08-05 20:10:00+00:00,feeder,31.0,L3 Current (RMS),A,25.7
113996,Guest Avenue,2023-08-05 20:10:00+00:00,feeder,31.0,L2 Current (RMS),A,57.9
113996,Guest Avenue,2023-08-05 20:10:00+00:00,feeder,31.0,L1 Current (RMS),A,59.2
113996,Guest Avenue,2023-08-05 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
113996,Guest Avenue,2023-08-05 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-05 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
113996,Guest Avenue,2023-08-05 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,10.22
113996,Guest Avenue,2023-08-05 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.26
113996,Guest Avenue,2023-08-05 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.54
113996,Guest Avenue,2023-08-05 20:10:00+00:00,feeder,21.0,N Current (RMS),A,23.6
113996,Guest Avenue,2023-08-05 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,42.9
113996,Guest Avenue,2023-08-05 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113996,Guest Avenue,2023-08-05 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,36.0
113996,Guest Avenue,2023-08-05 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-05 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-05 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
113996,Guest Avenue,2023-08-05 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
113996,Guest Avenue,2023-08-05 20:10:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-05 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113996,Guest Avenue,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,32.4
113996,Guest Avenue,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
113996,Guest Avenue,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
113996,Guest Avenue,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
113996,Guest Avenue,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
113996,Guest Avenue,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
113996,Guest Avenue,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
113996,Guest Avenue,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,27.39
113996,Guest Avenue,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,35.82
113996,Guest Avenue,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,33.18
113996,Guest Avenue,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,77.4
113996,Guest Avenue,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,118.9
113996,Guest Avenue,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,149.1
113996,Guest Avenue,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,137.4
113996,Guest Avenue,2023-08-05 20:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-05 20:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.03
113996,Guest Avenue,2023-08-05 20:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
113996,Guest Avenue,2023-08-05 20:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.8
113996,Guest Avenue,2023-08-05 20:00:00+00:00,feeder,31.0,L2 Active Power,kW,12.98
113996,Guest Avenue,2023-08-05 20:00:00+00:00,feeder,31.0,L1 Active Power,kW,11.54
113996,Guest Avenue,2023-08-05 20:00:00+00:00,feeder,31.0,N Current (RMS),A,35.0
113996,Guest Avenue,2023-08-05 20:00:00+00:00,feeder,31.0,L3 Current (RMS),A,26.9
113996,Guest Avenue,2023-08-05 20:00:00+00:00,feeder,31.0,L2 Current (RMS),A,56.8
113996,Guest Avenue,2023-08-05 20:00:00+00:00,feeder,31.0,L1 Current (RMS),A,50.0
113996,Guest Avenue,2023-08-05 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-05 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
113996,Guest Avenue,2023-08-05 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-05 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.69
113996,Guest Avenue,2023-08-05 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,7.18
113996,Guest Avenue,2023-08-05 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.38
113996,Guest Avenue,2023-08-05 20:00:00+00:00,feeder,21.0,N Current (RMS),A,21.9
113996,Guest Avenue,2023-08-05 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,32.5
113996,Guest Avenue,2023-08-05 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,30.1
113996,Guest Avenue,2023-08-05 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,35.0
113996,Guest Avenue,2023-08-05 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-05 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-05 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
113996,Guest Avenue,2023-08-05 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-05 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.76
113996,Guest Avenue,2023-08-05 20:00:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-05 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-05 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113996,Guest Avenue,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,32.3
113996,Guest Avenue,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
113996,Guest Avenue,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
113996,Guest Avenue,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
113996,Guest Avenue,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
113996,Guest Avenue,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
113996,Guest Avenue,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
113996,Guest Avenue,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,23.71
113996,Guest Avenue,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,38.57
113996,Guest Avenue,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,33.94
113996,Guest Avenue,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,88.9
113996,Guest Avenue,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,104.9
113996,Guest Avenue,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,159.7
113996,Guest Avenue,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,140.5
113996,Guest Avenue,2023-08-05 19:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-05 19:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
113996,Guest Avenue,2023-08-05 19:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.22
113996,Guest Avenue,2023-08-05 19:50:00+00:00,feeder,31.0,L3 Active Power,kW,8.81
113996,Guest Avenue,2023-08-05 19:50:00+00:00,feeder,31.0,L2 Active Power,kW,14.44
113996,Guest Avenue,2023-08-05 19:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.3
113996,Guest Avenue,2023-08-05 19:50:00+00:00,feeder,31.0,N Current (RMS),A,34.9
113996,Guest Avenue,2023-08-05 19:50:00+00:00,feeder,31.0,L3 Current (RMS),A,37.6
113996,Guest Avenue,2023-08-05 19:50:00+00:00,feeder,31.0,L2 Current (RMS),A,61.6
113996,Guest Avenue,2023-08-05 19:50:00+00:00,feeder,31.0,L1 Current (RMS),A,41.8
113996,Guest Avenue,2023-08-05 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-05 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
113996,Guest Avenue,2023-08-05 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113996,Guest Avenue,2023-08-05 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,17.63
113996,Guest Avenue,2023-08-05 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,7.56
113996,Guest Avenue,2023-08-05 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.62
113996,Guest Avenue,2023-08-05 19:50:00+00:00,feeder,21.0,N Current (RMS),A,37.4
113996,Guest Avenue,2023-08-05 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,72.8
113996,Guest Avenue,2023-08-05 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113996,Guest Avenue,2023-08-05 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,44.3
113996,Guest Avenue,2023-08-05 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-05 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-05 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
113996,Guest Avenue,2023-08-05 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.85
113996,Guest Avenue,2023-08-05 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.63
113996,Guest Avenue,2023-08-05 19:50:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-05 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113996,Guest Avenue,2023-08-05 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,32.3
113996,Guest Avenue,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
