Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
113996,Guest Avenue,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
113996,Guest Avenue,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.67
113996,Guest Avenue,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
113996,Guest Avenue,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
113996,Guest Avenue,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
113996,Guest Avenue,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,37.84
113996,Guest Avenue,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,36.69
113996,Guest Avenue,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,32.12
113996,Guest Avenue,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,72.5
113996,Guest Avenue,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,158.6
113996,Guest Avenue,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,151.8
113996,Guest Avenue,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,133.1
113996,Guest Avenue,2023-08-05 19:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113996,Guest Avenue,2023-08-05 19:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
113996,Guest Avenue,2023-08-05 19:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.02
113996,Guest Avenue,2023-08-05 19:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.51
113996,Guest Avenue,2023-08-05 19:40:00+00:00,feeder,31.0,L2 Active Power,kW,13.77
113996,Guest Avenue,2023-08-05 19:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.51
113996,Guest Avenue,2023-08-05 19:40:00+00:00,feeder,31.0,N Current (RMS),A,37.6
113996,Guest Avenue,2023-08-05 19:40:00+00:00,feeder,31.0,L3 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-05 19:40:00+00:00,feeder,31.0,L2 Current (RMS),A,58.9
113996,Guest Avenue,2023-08-05 19:40:00+00:00,feeder,31.0,L1 Current (RMS),A,31.3
113996,Guest Avenue,2023-08-05 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-05 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
113996,Guest Avenue,2023-08-05 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113996,Guest Avenue,2023-08-05 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,19.7
113996,Guest Avenue,2023-08-05 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,9.24
113996,Guest Avenue,2023-08-05 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.74
113996,Guest Avenue,2023-08-05 19:40:00+00:00,feeder,21.0,N Current (RMS),A,40.8
113996,Guest Avenue,2023-08-05 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,81.0
113996,Guest Avenue,2023-08-05 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,38.4
113996,Guest Avenue,2023-08-05 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,40.8
113996,Guest Avenue,2023-08-05 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-05 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-05 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
113996,Guest Avenue,2023-08-05 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.05
113996,Guest Avenue,2023-08-05 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-05 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
113996,Guest Avenue,2023-08-05 19:40:00+00:00,feeder,11.0,N Current (RMS),A,8.2
113996,Guest Avenue,2023-08-05 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
113996,Guest Avenue,2023-08-05 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,32.3
113996,Guest Avenue,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
113996,Guest Avenue,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
113996,Guest Avenue,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
113996,Guest Avenue,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
113996,Guest Avenue,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
113996,Guest Avenue,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
113996,Guest Avenue,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,37.49
113996,Guest Avenue,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,38.46
113996,Guest Avenue,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,28.56
113996,Guest Avenue,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,73.9
113996,Guest Avenue,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,158.1
113996,Guest Avenue,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,159.5
113996,Guest Avenue,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,119.5
113996,Guest Avenue,2023-08-05 19:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
113996,Guest Avenue,2023-08-05 19:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
113996,Guest Avenue,2023-08-05 19:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
113996,Guest Avenue,2023-08-05 19:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.57
113996,Guest Avenue,2023-08-05 19:30:00+00:00,feeder,31.0,L2 Active Power,kW,10.8
113996,Guest Avenue,2023-08-05 19:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.73
113996,Guest Avenue,2023-08-05 19:30:00+00:00,feeder,31.0,N Current (RMS),A,29.0
113996,Guest Avenue,2023-08-05 19:30:00+00:00,feeder,31.0,L3 Current (RMS),A,26.1
113996,Guest Avenue,2023-08-05 19:30:00+00:00,feeder,31.0,L2 Current (RMS),A,47.6
113996,Guest Avenue,2023-08-05 19:30:00+00:00,feeder,31.0,L1 Current (RMS),A,31.8
113996,Guest Avenue,2023-08-05 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
113996,Guest Avenue,2023-08-05 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-05 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
113996,Guest Avenue,2023-08-05 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,12.94
113996,Guest Avenue,2023-08-05 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,8.91
113996,Guest Avenue,2023-08-05 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.43
113996,Guest Avenue,2023-08-05 19:30:00+00:00,feeder,21.0,N Current (RMS),A,25.8
113996,Guest Avenue,2023-08-05 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,53.0
113996,Guest Avenue,2023-08-05 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,37.1
113996,Guest Avenue,2023-08-05 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-05 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-05 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-05 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-05 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.77
113996,Guest Avenue,2023-08-05 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-05 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
113996,Guest Avenue,2023-08-05 19:30:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113996,Guest Avenue,2023-08-05 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
113996,Guest Avenue,2023-08-05 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,32.3
113996,Guest Avenue,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
113996,Guest Avenue,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
113996,Guest Avenue,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
113996,Guest Avenue,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
113996,Guest Avenue,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
113996,Guest Avenue,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
113996,Guest Avenue,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,33.53
113996,Guest Avenue,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,31.53
113996,Guest Avenue,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,28.52
113996,Guest Avenue,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,70.3
113996,Guest Avenue,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,142.1
113996,Guest Avenue,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,131.9
113996,Guest Avenue,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,118.9
113996,Guest Avenue,2023-08-05 19:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-05 19:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
113996,Guest Avenue,2023-08-05 19:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
113996,Guest Avenue,2023-08-05 19:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.78
113996,Guest Avenue,2023-08-05 19:20:00+00:00,feeder,31.0,L2 Active Power,kW,10.56
113996,Guest Avenue,2023-08-05 19:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.2
113996,Guest Avenue,2023-08-05 19:20:00+00:00,feeder,31.0,N Current (RMS),A,27.9
113996,Guest Avenue,2023-08-05 19:20:00+00:00,feeder,31.0,L3 Current (RMS),A,34.2
113996,Guest Avenue,2023-08-05 19:20:00+00:00,feeder,31.0,L2 Current (RMS),A,46.5
113996,Guest Avenue,2023-08-05 19:20:00+00:00,feeder,31.0,L1 Current (RMS),A,29.1
113996,Guest Avenue,2023-08-05 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-05 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113996,Guest Avenue,2023-08-05 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-05 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,13.59
113996,Guest Avenue,2023-08-05 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.67
113996,Guest Avenue,2023-08-05 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.91
113996,Guest Avenue,2023-08-05 19:20:00+00:00,feeder,21.0,N Current (RMS),A,31.3
113996,Guest Avenue,2023-08-05 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,55.6
113996,Guest Avenue,2023-08-05 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113996,Guest Avenue,2023-08-05 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113996,Guest Avenue,2023-08-05 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-05 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-05 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-05 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
113996,Guest Avenue,2023-08-05 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113996,Guest Avenue,2023-08-05 19:20:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-05 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-05 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,32.3
113996,Guest Avenue,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
113996,Guest Avenue,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
113996,Guest Avenue,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
113996,Guest Avenue,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
113996,Guest Avenue,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
113996,Guest Avenue,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
113996,Guest Avenue,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,33.63
113996,Guest Avenue,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,31.64
113996,Guest Avenue,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,24.27
113996,Guest Avenue,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,71.3
113996,Guest Avenue,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,142.6
113996,Guest Avenue,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,132.6
113996,Guest Avenue,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,102.2
113996,Guest Avenue,2023-08-05 19:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113996,Guest Avenue,2023-08-05 19:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113996,Guest Avenue,2023-08-05 19:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-05 19:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.62
113996,Guest Avenue,2023-08-05 19:10:00+00:00,feeder,31.0,L2 Active Power,kW,11.57
113996,Guest Avenue,2023-08-05 19:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.72
113996,Guest Avenue,2023-08-05 19:10:00+00:00,feeder,31.0,N Current (RMS),A,30.6
113996,Guest Avenue,2023-08-05 19:10:00+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113996,Guest Avenue,2023-08-05 19:10:00+00:00,feeder,31.0,L2 Current (RMS),A,50.2
113996,Guest Avenue,2023-08-05 19:10:00+00:00,feeder,31.0,L1 Current (RMS),A,31.7
113996,Guest Avenue,2023-08-05 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
113996,Guest Avenue,2023-08-05 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
113996,Guest Avenue,2023-08-05 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-05 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,13.81
113996,Guest Avenue,2023-08-05 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.13
113996,Guest Avenue,2023-08-05 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.37
113996,Guest Avenue,2023-08-05 19:10:00+00:00,feeder,21.0,N Current (RMS),A,34.6
113996,Guest Avenue,2023-08-05 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,56.4
113996,Guest Avenue,2023-08-05 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113996,Guest Avenue,2023-08-05 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113996,Guest Avenue,2023-08-05 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-05 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-05 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.12
113996,Guest Avenue,2023-08-05 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-05 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.25
113996,Guest Avenue,2023-08-05 19:10:00+00:00,feeder,11.0,N Current (RMS),A,10.0
113996,Guest Avenue,2023-08-05 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-05 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
113996,Guest Avenue,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,32.3
113996,Guest Avenue,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
113996,Guest Avenue,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
113996,Guest Avenue,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
113996,Guest Avenue,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
113996,Guest Avenue,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
113996,Guest Avenue,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
113996,Guest Avenue,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,32.25
113996,Guest Avenue,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,29.73
113996,Guest Avenue,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,24.76
113996,Guest Avenue,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,69.0
113996,Guest Avenue,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,137.4
113996,Guest Avenue,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,125.1
113996,Guest Avenue,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,104.3
113996,Guest Avenue,2023-08-05 19:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-05 19:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.83
113996,Guest Avenue,2023-08-05 19:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.14
113996,Guest Avenue,2023-08-05 19:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.52
113996,Guest Avenue,2023-08-05 19:00:00+00:00,feeder,31.0,L2 Active Power,kW,10.98
113996,Guest Avenue,2023-08-05 19:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.2
113996,Guest Avenue,2023-08-05 19:00:00+00:00,feeder,31.0,N Current (RMS),A,28.1
113996,Guest Avenue,2023-08-05 19:00:00+00:00,feeder,31.0,L3 Current (RMS),A,27.0
113996,Guest Avenue,2023-08-05 19:00:00+00:00,feeder,31.0,L2 Current (RMS),A,48.3
113996,Guest Avenue,2023-08-05 19:00:00+00:00,feeder,31.0,L1 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-05 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-05 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113996,Guest Avenue,2023-08-05 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113996,Guest Avenue,2023-08-05 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,14.18
113996,Guest Avenue,2023-08-05 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.28
113996,Guest Avenue,2023-08-05 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.83
113996,Guest Avenue,2023-08-05 19:00:00+00:00,feeder,21.0,N Current (RMS),A,36.0
113996,Guest Avenue,2023-08-05 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,58.1
113996,Guest Avenue,2023-08-05 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-05 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-05 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-05 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-05 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
113996,Guest Avenue,2023-08-05 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-05 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-05 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-05 19:00:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-05 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-05 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113996,Guest Avenue,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,32.3
113996,Guest Avenue,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
113996,Guest Avenue,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
113996,Guest Avenue,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
113996,Guest Avenue,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
113996,Guest Avenue,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
113996,Guest Avenue,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
113996,Guest Avenue,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,31.32
113996,Guest Avenue,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,26.53
113996,Guest Avenue,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,23.81
113996,Guest Avenue,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,72.2
113996,Guest Avenue,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,134.8
113996,Guest Avenue,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,113.8
113996,Guest Avenue,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,101.6
113996,Guest Avenue,2023-08-05 18:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113996,Guest Avenue,2023-08-05 18:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
113996,Guest Avenue,2023-08-05 18:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-05 18:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.26
113996,Guest Avenue,2023-08-05 18:50:00+00:00,feeder,31.0,L2 Active Power,kW,13.75
113996,Guest Avenue,2023-08-05 18:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.56
113996,Guest Avenue,2023-08-05 18:50:00+00:00,feeder,31.0,N Current (RMS),A,31.6
113996,Guest Avenue,2023-08-05 18:50:00+00:00,feeder,31.0,L3 Current (RMS),A,32.7
113996,Guest Avenue,2023-08-05 18:50:00+00:00,feeder,31.0,L2 Current (RMS),A,59.1
113996,Guest Avenue,2023-08-05 18:50:00+00:00,feeder,31.0,L1 Current (RMS),A,46.0
113996,Guest Avenue,2023-08-05 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
113996,Guest Avenue,2023-08-05 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-05 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113996,Guest Avenue,2023-08-05 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,15.96
113996,Guest Avenue,2023-08-05 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,7.25
113996,Guest Avenue,2023-08-05 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.3
113996,Guest Avenue,2023-08-05 18:50:00+00:00,feeder,21.0,N Current (RMS),A,37.0
113996,Guest Avenue,2023-08-05 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,65.6
113996,Guest Avenue,2023-08-05 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-05 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113996,Guest Avenue,2023-08-05 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-05 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-05 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
113996,Guest Avenue,2023-08-05 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.76
113996,Guest Avenue,2023-08-05 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-05 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-05 18:50:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-05 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113996,Guest Avenue,2023-08-05 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,32.3
113996,Guest Avenue,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
113996,Guest Avenue,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
113996,Guest Avenue,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
113996,Guest Avenue,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
113996,Guest Avenue,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
113996,Guest Avenue,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
113996,Guest Avenue,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,34.78
113996,Guest Avenue,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,32.37
113996,Guest Avenue,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,28.68
113996,Guest Avenue,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,71.4
113996,Guest Avenue,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,148.6
113996,Guest Avenue,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,136.7
113996,Guest Avenue,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,120.8
113996,Guest Avenue,2023-08-05 18:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113996,Guest Avenue,2023-08-05 18:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113996,Guest Avenue,2023-08-05 18:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-05 18:40:00+00:00,feeder,31.0,L3 Active Power,kW,7.72
113996,Guest Avenue,2023-08-05 18:40:00+00:00,feeder,31.0,L2 Active Power,kW,15.06
113996,Guest Avenue,2023-08-05 18:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.59
113996,Guest Avenue,2023-08-05 18:40:00+00:00,feeder,31.0,N Current (RMS),A,34.3
113996,Guest Avenue,2023-08-05 18:40:00+00:00,feeder,31.0,L3 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-05 18:40:00+00:00,feeder,31.0,L2 Current (RMS),A,63.9
113996,Guest Avenue,2023-08-05 18:40:00+00:00,feeder,31.0,L1 Current (RMS),A,46.1
113996,Guest Avenue,2023-08-05 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
113996,Guest Avenue,2023-08-05 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
113996,Guest Avenue,2023-08-05 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-05 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,21.63
113996,Guest Avenue,2023-08-05 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,7.79
113996,Guest Avenue,2023-08-05 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.78
113996,Guest Avenue,2023-08-05 18:40:00+00:00,feeder,21.0,N Current (RMS),A,56.9
113996,Guest Avenue,2023-08-05 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,88.7
113996,Guest Avenue,2023-08-05 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,33.1
113996,Guest Avenue,2023-08-05 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,33.3
113996,Guest Avenue,2023-08-05 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-05 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-05 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-05 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-05 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-05 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.29
113996,Guest Avenue,2023-08-05 18:40:00+00:00,feeder,11.0,N Current (RMS),A,5.5
113996,Guest Avenue,2023-08-05 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-05 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
113996,Guest Avenue,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,32.2
113996,Guest Avenue,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
113996,Guest Avenue,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
113996,Guest Avenue,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
113996,Guest Avenue,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
113996,Guest Avenue,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
113996,Guest Avenue,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
113996,Guest Avenue,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,43.04
113996,Guest Avenue,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,34.8
113996,Guest Avenue,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,28.67
113996,Guest Avenue,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,85.2
113996,Guest Avenue,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,180.1
113996,Guest Avenue,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,146.7
113996,Guest Avenue,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,121.0
113996,Guest Avenue,2023-08-05 18:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
113996,Guest Avenue,2023-08-05 18:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
113996,Guest Avenue,2023-08-05 18:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-05 18:30:00+00:00,feeder,31.0,L3 Active Power,kW,8.65
113996,Guest Avenue,2023-08-05 18:30:00+00:00,feeder,31.0,L2 Active Power,kW,17.49
113996,Guest Avenue,2023-08-05 18:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.62
113996,Guest Avenue,2023-08-05 18:30:00+00:00,feeder,31.0,N Current (RMS),A,39.7
113996,Guest Avenue,2023-08-05 18:30:00+00:00,feeder,31.0,L3 Current (RMS),A,37.0
113996,Guest Avenue,2023-08-05 18:30:00+00:00,feeder,31.0,L2 Current (RMS),A,74.2
113996,Guest Avenue,2023-08-05 18:30:00+00:00,feeder,31.0,L1 Current (RMS),A,50.2
113996,Guest Avenue,2023-08-05 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
113996,Guest Avenue,2023-08-05 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113996,Guest Avenue,2023-08-05 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-05 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,22.46
113996,Guest Avenue,2023-08-05 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,8.05
113996,Guest Avenue,2023-08-05 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.81
113996,Guest Avenue,2023-08-05 18:30:00+00:00,feeder,21.0,N Current (RMS),A,62.0
113996,Guest Avenue,2023-08-05 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,92.0
113996,Guest Avenue,2023-08-05 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,34.1
113996,Guest Avenue,2023-08-05 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-05 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-05 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-05 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.29
113996,Guest Avenue,2023-08-05 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-05 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-05 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
113996,Guest Avenue,2023-08-05 18:30:00+00:00,feeder,11.0,N Current (RMS),A,5.7
113996,Guest Avenue,2023-08-05 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-05 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
113996,Guest Avenue,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,32.1
113996,Guest Avenue,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
113996,Guest Avenue,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
113996,Guest Avenue,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
113996,Guest Avenue,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
113996,Guest Avenue,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
113996,Guest Avenue,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
113996,Guest Avenue,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,43.48
113996,Guest Avenue,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,40.09
113996,Guest Avenue,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,30.0
113996,Guest Avenue,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,85.6
113996,Guest Avenue,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,181.8
113996,Guest Avenue,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,167.4
113996,Guest Avenue,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,126.3
113996,Guest Avenue,2023-08-05 18:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-05 18:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
113996,Guest Avenue,2023-08-05 18:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
113996,Guest Avenue,2023-08-05 18:20:00+00:00,feeder,31.0,L3 Active Power,kW,8.91
113996,Guest Avenue,2023-08-05 18:20:00+00:00,feeder,31.0,L2 Active Power,kW,13.87
113996,Guest Avenue,2023-08-05 18:20:00+00:00,feeder,31.0,L1 Active Power,kW,12.93
113996,Guest Avenue,2023-08-05 18:20:00+00:00,feeder,31.0,N Current (RMS),A,32.4
113996,Guest Avenue,2023-08-05 18:20:00+00:00,feeder,31.0,L3 Current (RMS),A,40.2
113996,Guest Avenue,2023-08-05 18:20:00+00:00,feeder,31.0,L2 Current (RMS),A,59.4
113996,Guest Avenue,2023-08-05 18:20:00+00:00,feeder,31.0,L1 Current (RMS),A,55.4
113996,Guest Avenue,2023-08-05 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
113996,Guest Avenue,2023-08-05 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113996,Guest Avenue,2023-08-05 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113996,Guest Avenue,2023-08-05 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,17.78
113996,Guest Avenue,2023-08-05 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,9.71
113996,Guest Avenue,2023-08-05 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,14.16
113996,Guest Avenue,2023-08-05 18:20:00+00:00,feeder,21.0,N Current (RMS),A,32.3
113996,Guest Avenue,2023-08-05 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,72.7
113996,Guest Avenue,2023-08-05 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,40.8
113996,Guest Avenue,2023-08-05 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,58.3
113996,Guest Avenue,2023-08-05 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-05 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-05 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
113996,Guest Avenue,2023-08-05 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.79
113996,Guest Avenue,2023-08-05 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-05 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113996,Guest Avenue,2023-08-05 18:20:00+00:00,feeder,11.0,N Current (RMS),A,8.2
113996,Guest Avenue,2023-08-05 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113996,Guest Avenue,2023-08-05 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,32.1
113996,Guest Avenue,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
113996,Guest Avenue,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
113996,Guest Avenue,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
113996,Guest Avenue,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
113996,Guest Avenue,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
113996,Guest Avenue,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
113996,Guest Avenue,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,37.14
113996,Guest Avenue,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,35.59
113996,Guest Avenue,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,37.15
113996,Guest Avenue,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,73.5
113996,Guest Avenue,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,157.0
113996,Guest Avenue,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,148.8
113996,Guest Avenue,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,153.8
113996,Guest Avenue,2023-08-05 18:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
113996,Guest Avenue,2023-08-05 18:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
113996,Guest Avenue,2023-08-05 18:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-05 18:10:00+00:00,feeder,31.0,L3 Active Power,kW,9.3
113996,Guest Avenue,2023-08-05 18:10:00+00:00,feeder,31.0,L2 Active Power,kW,14.28
113996,Guest Avenue,2023-08-05 18:10:00+00:00,feeder,31.0,L1 Active Power,kW,13.35
113996,Guest Avenue,2023-08-05 18:10:00+00:00,feeder,31.0,N Current (RMS),A,31.0
113996,Guest Avenue,2023-08-05 18:10:00+00:00,feeder,31.0,L3 Current (RMS),A,40.4
113996,Guest Avenue,2023-08-05 18:10:00+00:00,feeder,31.0,L2 Current (RMS),A,59.9
113996,Guest Avenue,2023-08-05 18:10:00+00:00,feeder,31.0,L1 Current (RMS),A,57.2
113996,Guest Avenue,2023-08-05 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
113996,Guest Avenue,2023-08-05 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-05 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
113996,Guest Avenue,2023-08-05 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,16.59
113996,Guest Avenue,2023-08-05 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,13.07
113996,Guest Avenue,2023-08-05 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,16.27
113996,Guest Avenue,2023-08-05 18:10:00+00:00,feeder,21.0,N Current (RMS),A,29.7
113996,Guest Avenue,2023-08-05 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,68.1
113996,Guest Avenue,2023-08-05 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,56.6
113996,Guest Avenue,2023-08-05 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,66.9
113996,Guest Avenue,2023-08-05 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-05 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-05 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-05 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-05 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-05 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-05 18:10:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-05 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-05 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,32.1
113996,Guest Avenue,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
113996,Guest Avenue,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
113996,Guest Avenue,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
113996,Guest Avenue,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
113996,Guest Avenue,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
113996,Guest Avenue,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,39.49
113996,Guest Avenue,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,43.16
113996,Guest Avenue,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,41.52
113996,Guest Avenue,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,80.5
113996,Guest Avenue,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,167.1
113996,Guest Avenue,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,179.3
113996,Guest Avenue,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,171.0
113996,Guest Avenue,2023-08-05 18:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-05 18:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-05 18:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
113996,Guest Avenue,2023-08-05 18:00:00+00:00,feeder,31.0,L3 Active Power,kW,8.59
113996,Guest Avenue,2023-08-05 18:00:00+00:00,feeder,31.0,L2 Active Power,kW,10.18
113996,Guest Avenue,2023-08-05 18:00:00+00:00,feeder,31.0,L1 Active Power,kW,12.87
113996,Guest Avenue,2023-08-05 18:00:00+00:00,feeder,31.0,N Current (RMS),A,27.5
113996,Guest Avenue,2023-08-05 18:00:00+00:00,feeder,31.0,L3 Current (RMS),A,37.2
113996,Guest Avenue,2023-08-05 18:00:00+00:00,feeder,31.0,L2 Current (RMS),A,45.5
113996,Guest Avenue,2023-08-05 18:00:00+00:00,feeder,31.0,L1 Current (RMS),A,54.6
113996,Guest Avenue,2023-08-05 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
113996,Guest Avenue,2023-08-05 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-05 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
113996,Guest Avenue,2023-08-05 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,15.68
113996,Guest Avenue,2023-08-05 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.56
113996,Guest Avenue,2023-08-05 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,14.06
113996,Guest Avenue,2023-08-05 18:00:00+00:00,feeder,21.0,N Current (RMS),A,42.7
113996,Guest Avenue,2023-08-05 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,64.5
113996,Guest Avenue,2023-08-05 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113996,Guest Avenue,2023-08-05 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,57.8
113996,Guest Avenue,2023-08-05 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-05 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-05 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
113996,Guest Avenue,2023-08-05 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.77
113996,Guest Avenue,2023-08-05 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-05 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-05 18:00:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-05 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
113996,Guest Avenue,2023-08-05 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,32.1
113996,Guest Avenue,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
113996,Guest Avenue,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
113996,Guest Avenue,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
113996,Guest Avenue,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
113996,Guest Avenue,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
113996,Guest Avenue,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
113996,Guest Avenue,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,36.22
113996,Guest Avenue,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,29.99
113996,Guest Avenue,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,37.02
113996,Guest Avenue,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,82.1
113996,Guest Avenue,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,153.3
113996,Guest Avenue,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,127.3
113996,Guest Avenue,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,152.6
113996,Guest Avenue,2023-08-05 17:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-05 17:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-05 17:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-05 17:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.02
113996,Guest Avenue,2023-08-05 17:50:00+00:00,feeder,31.0,L2 Active Power,kW,10.94
113996,Guest Avenue,2023-08-05 17:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.08
113996,Guest Avenue,2023-08-05 17:50:00+00:00,feeder,31.0,N Current (RMS),A,25.4
113996,Guest Avenue,2023-08-05 17:50:00+00:00,feeder,31.0,L3 Current (RMS),A,31.3
113996,Guest Avenue,2023-08-05 17:50:00+00:00,feeder,31.0,L2 Current (RMS),A,47.0
113996,Guest Avenue,2023-08-05 17:50:00+00:00,feeder,31.0,L1 Current (RMS),A,43.5
113996,Guest Avenue,2023-08-05 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-05 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-05 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-05 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,16.41
113996,Guest Avenue,2023-08-05 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,8.15
113996,Guest Avenue,2023-08-05 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,16.09
113996,Guest Avenue,2023-08-05 17:50:00+00:00,feeder,21.0,N Current (RMS),A,39.5
113996,Guest Avenue,2023-08-05 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,67.1
113996,Guest Avenue,2023-08-05 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113996,Guest Avenue,2023-08-05 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,66.3
113996,Guest Avenue,2023-08-05 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-05 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-05 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-05 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-05 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-05 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113996,Guest Avenue,2023-08-05 17:50:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-05 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-05 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,32.1
113996,Guest Avenue,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
113996,Guest Avenue,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
113996,Guest Avenue,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
113996,Guest Avenue,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
113996,Guest Avenue,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
113996,Guest Avenue,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
113996,Guest Avenue,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
113996,Guest Avenue,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,33.96
113996,Guest Avenue,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,33.17
113996,Guest Avenue,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,35.96
113996,Guest Avenue,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,76.2
113996,Guest Avenue,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,143.9
113996,Guest Avenue,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,138.1
113996,Guest Avenue,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,148.2
113996,Guest Avenue,2023-08-05 17:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
