Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-05 17:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-05 17:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-05 17:40:00+00:00,feeder,31.0,L3 Active Power,kW,8.64
113996,Guest Avenue,2023-08-05 17:40:00+00:00,feeder,31.0,L2 Active Power,kW,13.21
113996,Guest Avenue,2023-08-05 17:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.07
113996,Guest Avenue,2023-08-05 17:40:00+00:00,feeder,31.0,N Current (RMS),A,29.5
113996,Guest Avenue,2023-08-05 17:40:00+00:00,feeder,31.0,L3 Current (RMS),A,38.4
113996,Guest Avenue,2023-08-05 17:40:00+00:00,feeder,31.0,L2 Current (RMS),A,56.8
113996,Guest Avenue,2023-08-05 17:40:00+00:00,feeder,31.0,L1 Current (RMS),A,43.8
113996,Guest Avenue,2023-08-05 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
113996,Guest Avenue,2023-08-05 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-05 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
113996,Guest Avenue,2023-08-05 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,15.68
113996,Guest Avenue,2023-08-05 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,7.05
113996,Guest Avenue,2023-08-05 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,16.53
113996,Guest Avenue,2023-08-05 17:40:00+00:00,feeder,21.0,N Current (RMS),A,43.1
113996,Guest Avenue,2023-08-05 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,64.5
113996,Guest Avenue,2023-08-05 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,30.4
113996,Guest Avenue,2023-08-05 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,67.4
113996,Guest Avenue,2023-08-05 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-05 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-05 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
113996,Guest Avenue,2023-08-05 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.81
113996,Guest Avenue,2023-08-05 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
113996,Guest Avenue,2023-08-05 17:40:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-05 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113996,Guest Avenue,2023-08-05 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,32.0
113996,Guest Avenue,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
113996,Guest Avenue,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
113996,Guest Avenue,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
113996,Guest Avenue,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
113996,Guest Avenue,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
113996,Guest Avenue,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
113996,Guest Avenue,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
113996,Guest Avenue,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,36.19
113996,Guest Avenue,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,34.03
113996,Guest Avenue,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,36.14
113996,Guest Avenue,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,78.6
113996,Guest Avenue,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,153.5
113996,Guest Avenue,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,142.1
113996,Guest Avenue,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,149.3
113996,Guest Avenue,2023-08-05 17:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-05 17:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-05 17:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
113996,Guest Avenue,2023-08-05 17:30:00+00:00,feeder,31.0,L3 Active Power,kW,12.72
113996,Guest Avenue,2023-08-05 17:30:00+00:00,feeder,31.0,L2 Active Power,kW,13.75
113996,Guest Avenue,2023-08-05 17:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.32
113996,Guest Avenue,2023-08-05 17:30:00+00:00,feeder,31.0,N Current (RMS),A,35.8
113996,Guest Avenue,2023-08-05 17:30:00+00:00,feeder,31.0,L3 Current (RMS),A,53.7
113996,Guest Avenue,2023-08-05 17:30:00+00:00,feeder,31.0,L2 Current (RMS),A,58.5
113996,Guest Avenue,2023-08-05 17:30:00+00:00,feeder,31.0,L1 Current (RMS),A,33.6
113996,Guest Avenue,2023-08-05 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-05 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-05 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
113996,Guest Avenue,2023-08-05 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,16.34
113996,Guest Avenue,2023-08-05 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,8.64
113996,Guest Avenue,2023-08-05 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,16.25
113996,Guest Avenue,2023-08-05 17:30:00+00:00,feeder,21.0,N Current (RMS),A,44.0
113996,Guest Avenue,2023-08-05 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,68.5
113996,Guest Avenue,2023-08-05 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,36.8
113996,Guest Avenue,2023-08-05 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,67.0
113996,Guest Avenue,2023-08-05 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-05 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-05 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-05 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
113996,Guest Avenue,2023-08-05 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-05 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-05 17:30:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-05 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-05 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,31.9
113996,Guest Avenue,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
113996,Guest Avenue,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
113996,Guest Avenue,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
113996,Guest Avenue,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
113996,Guest Avenue,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
113996,Guest Avenue,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
113996,Guest Avenue,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
113996,Guest Avenue,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,41.55
113996,Guest Avenue,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,34.59
113996,Guest Avenue,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,32.59
113996,Guest Avenue,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,78.6
113996,Guest Avenue,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,174.4
113996,Guest Avenue,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,144.6
113996,Guest Avenue,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,135.4
113996,Guest Avenue,2023-08-05 17:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113996,Guest Avenue,2023-08-05 17:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-05 17:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-05 17:20:00+00:00,feeder,31.0,L3 Active Power,kW,13.52
113996,Guest Avenue,2023-08-05 17:20:00+00:00,feeder,31.0,L2 Active Power,kW,16.27
113996,Guest Avenue,2023-08-05 17:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.56
113996,Guest Avenue,2023-08-05 17:20:00+00:00,feeder,31.0,N Current (RMS),A,39.5
113996,Guest Avenue,2023-08-05 17:20:00+00:00,feeder,31.0,L3 Current (RMS),A,57.4
113996,Guest Avenue,2023-08-05 17:20:00+00:00,feeder,31.0,L2 Current (RMS),A,68.1
113996,Guest Avenue,2023-08-05 17:20:00+00:00,feeder,31.0,L1 Current (RMS),A,34.7
113996,Guest Avenue,2023-08-05 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-05 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113996,Guest Avenue,2023-08-05 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-05 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,17.84
113996,Guest Avenue,2023-08-05 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,7.22
113996,Guest Avenue,2023-08-05 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,13.55
113996,Guest Avenue,2023-08-05 17:20:00+00:00,feeder,21.0,N Current (RMS),A,41.2
113996,Guest Avenue,2023-08-05 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,73.2
113996,Guest Avenue,2023-08-05 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,31.5
113996,Guest Avenue,2023-08-05 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,56.0
113996,Guest Avenue,2023-08-05 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-05 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-05 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
113996,Guest Avenue,2023-08-05 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.61
113996,Guest Avenue,2023-08-05 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-05 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
113996,Guest Avenue,2023-08-05 17:20:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-05 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-05 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,31.9
113996,Guest Avenue,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
113996,Guest Avenue,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
113996,Guest Avenue,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
113996,Guest Avenue,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
113996,Guest Avenue,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
113996,Guest Avenue,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
113996,Guest Avenue,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
113996,Guest Avenue,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,43.57
113996,Guest Avenue,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,33.1
113996,Guest Avenue,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,30.72
113996,Guest Avenue,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,79.0
113996,Guest Avenue,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,181.7
113996,Guest Avenue,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,138.8
113996,Guest Avenue,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,128.2
113996,Guest Avenue,2023-08-05 17:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
113996,Guest Avenue,2023-08-05 17:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-05 17:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
113996,Guest Avenue,2023-08-05 17:10:00+00:00,feeder,31.0,L3 Active Power,kW,10.46
113996,Guest Avenue,2023-08-05 17:10:00+00:00,feeder,31.0,L2 Active Power,kW,16.97
113996,Guest Avenue,2023-08-05 17:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.72
113996,Guest Avenue,2023-08-05 17:10:00+00:00,feeder,31.0,N Current (RMS),A,39.2
113996,Guest Avenue,2023-08-05 17:10:00+00:00,feeder,31.0,L3 Current (RMS),A,44.9
113996,Guest Avenue,2023-08-05 17:10:00+00:00,feeder,31.0,L2 Current (RMS),A,70.9
113996,Guest Avenue,2023-08-05 17:10:00+00:00,feeder,31.0,L1 Current (RMS),A,39.1
113996,Guest Avenue,2023-08-05 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
113996,Guest Avenue,2023-08-05 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113996,Guest Avenue,2023-08-05 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
113996,Guest Avenue,2023-08-05 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,15.98
113996,Guest Avenue,2023-08-05 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,8.66
113996,Guest Avenue,2023-08-05 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,14.57
113996,Guest Avenue,2023-08-05 17:10:00+00:00,feeder,21.0,N Current (RMS),A,38.0
113996,Guest Avenue,2023-08-05 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,67.4
113996,Guest Avenue,2023-08-05 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,36.9
113996,Guest Avenue,2023-08-05 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,60.0
113996,Guest Avenue,2023-08-05 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-05 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-05 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
113996,Guest Avenue,2023-08-05 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
113996,Guest Avenue,2023-08-05 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-05 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-05 17:10:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-05 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-05 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,31.9
113996,Guest Avenue,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
113996,Guest Avenue,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
113996,Guest Avenue,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
113996,Guest Avenue,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
113996,Guest Avenue,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
113996,Guest Avenue,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
113996,Guest Avenue,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
113996,Guest Avenue,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,40.44
113996,Guest Avenue,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,36.97
113996,Guest Avenue,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,30.24
113996,Guest Avenue,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,77.2
113996,Guest Avenue,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,169.8
113996,Guest Avenue,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,154.6
113996,Guest Avenue,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,126.4
113996,Guest Avenue,2023-08-05 17:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113996,Guest Avenue,2023-08-05 17:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
113996,Guest Avenue,2023-08-05 17:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-05 17:00:00+00:00,feeder,31.0,L3 Active Power,kW,13.69
113996,Guest Avenue,2023-08-05 17:00:00+00:00,feeder,31.0,L2 Active Power,kW,19.39
113996,Guest Avenue,2023-08-05 17:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.41
113996,Guest Avenue,2023-08-05 17:00:00+00:00,feeder,31.0,N Current (RMS),A,41.6
113996,Guest Avenue,2023-08-05 17:00:00+00:00,feeder,31.0,L3 Current (RMS),A,57.2
113996,Guest Avenue,2023-08-05 17:00:00+00:00,feeder,31.0,L2 Current (RMS),A,80.1
113996,Guest Avenue,2023-08-05 17:00:00+00:00,feeder,31.0,L1 Current (RMS),A,42.1
113996,Guest Avenue,2023-08-05 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113996,Guest Avenue,2023-08-05 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113996,Guest Avenue,2023-08-05 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-05 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,16.91
113996,Guest Avenue,2023-08-05 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.51
113996,Guest Avenue,2023-08-05 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,13.76
113996,Guest Avenue,2023-08-05 17:00:00+00:00,feeder,21.0,N Current (RMS),A,44.4
113996,Guest Avenue,2023-08-05 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,70.6
113996,Guest Avenue,2023-08-05 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,28.7
113996,Guest Avenue,2023-08-05 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,56.8
113996,Guest Avenue,2023-08-05 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-05 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-05 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-05 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.91
113996,Guest Avenue,2023-08-05 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
113996,Guest Avenue,2023-08-05 17:00:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-05 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
113996,Guest Avenue,2023-08-05 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,31.8
113996,Guest Avenue,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
113996,Guest Avenue,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
113996,Guest Avenue,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
113996,Guest Avenue,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
113996,Guest Avenue,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
113996,Guest Avenue,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
113996,Guest Avenue,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
113996,Guest Avenue,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,49.79
113996,Guest Avenue,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,39.99
113996,Guest Avenue,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,31.55
113996,Guest Avenue,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,87.5
113996,Guest Avenue,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,206.7
113996,Guest Avenue,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,165.5
113996,Guest Avenue,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,131.8
113996,Guest Avenue,2023-08-05 16:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113996,Guest Avenue,2023-08-05 16:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-05 16:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113996,Guest Avenue,2023-08-05 16:50:00+00:00,feeder,31.0,L3 Active Power,kW,15.13
113996,Guest Avenue,2023-08-05 16:50:00+00:00,feeder,31.0,L2 Active Power,kW,16.5
113996,Guest Avenue,2023-08-05 16:50:00+00:00,feeder,31.0,L1 Active Power,kW,11.69
113996,Guest Avenue,2023-08-05 16:50:00+00:00,feeder,31.0,N Current (RMS),A,32.2
113996,Guest Avenue,2023-08-05 16:50:00+00:00,feeder,31.0,L3 Current (RMS),A,62.7
113996,Guest Avenue,2023-08-05 16:50:00+00:00,feeder,31.0,L2 Current (RMS),A,68.8
113996,Guest Avenue,2023-08-05 16:50:00+00:00,feeder,31.0,L1 Current (RMS),A,49.6
113996,Guest Avenue,2023-08-05 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-05 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113996,Guest Avenue,2023-08-05 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-05 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,9.91
113996,Guest Avenue,2023-08-05 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,8.4
113996,Guest Avenue,2023-08-05 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,13.5
113996,Guest Avenue,2023-08-05 16:50:00+00:00,feeder,21.0,N Current (RMS),A,32.1
113996,Guest Avenue,2023-08-05 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,41.7
113996,Guest Avenue,2023-08-05 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,35.5
113996,Guest Avenue,2023-08-05 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,55.4
113996,Guest Avenue,2023-08-05 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-05 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-05 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-05 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
113996,Guest Avenue,2023-08-05 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-05 16:50:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-05 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-05 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,31.8
113996,Guest Avenue,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
113996,Guest Avenue,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
113996,Guest Avenue,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
113996,Guest Avenue,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
113996,Guest Avenue,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
113996,Guest Avenue,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
113996,Guest Avenue,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
113996,Guest Avenue,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,49.84
113996,Guest Avenue,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,42.01
113996,Guest Avenue,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,34.42
113996,Guest Avenue,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,85.9
113996,Guest Avenue,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,205.3
113996,Guest Avenue,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,173.7
113996,Guest Avenue,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,142.5
113996,Guest Avenue,2023-08-05 16:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
113996,Guest Avenue,2023-08-05 16:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-05 16:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-05 16:40:00+00:00,feeder,31.0,L3 Active Power,kW,12.53
113996,Guest Avenue,2023-08-05 16:40:00+00:00,feeder,31.0,L2 Active Power,kW,16.52
113996,Guest Avenue,2023-08-05 16:40:00+00:00,feeder,31.0,L1 Active Power,kW,13.89
113996,Guest Avenue,2023-08-05 16:40:00+00:00,feeder,31.0,N Current (RMS),A,33.2
113996,Guest Avenue,2023-08-05 16:40:00+00:00,feeder,31.0,L3 Current (RMS),A,53.4
113996,Guest Avenue,2023-08-05 16:40:00+00:00,feeder,31.0,L2 Current (RMS),A,69.1
113996,Guest Avenue,2023-08-05 16:40:00+00:00,feeder,31.0,L1 Current (RMS),A,59.2
113996,Guest Avenue,2023-08-05 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
113996,Guest Avenue,2023-08-05 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113996,Guest Avenue,2023-08-05 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-05 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,10.95
113996,Guest Avenue,2023-08-05 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.47
113996,Guest Avenue,2023-08-05 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,15.42
113996,Guest Avenue,2023-08-05 16:40:00+00:00,feeder,21.0,N Current (RMS),A,40.2
113996,Guest Avenue,2023-08-05 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,45.6
113996,Guest Avenue,2023-08-05 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113996,Guest Avenue,2023-08-05 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,63.8
113996,Guest Avenue,2023-08-05 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-05 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-05 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-05 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.84
113996,Guest Avenue,2023-08-05 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.3
113996,Guest Avenue,2023-08-05 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-05 16:40:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-05 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
113996,Guest Avenue,2023-08-05 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-05 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,31.8
113996,Guest Avenue,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
113996,Guest Avenue,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
113996,Guest Avenue,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
113996,Guest Avenue,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
113996,Guest Avenue,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
113996,Guest Avenue,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
113996,Guest Avenue,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,50.38
113996,Guest Avenue,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,39.63
113996,Guest Avenue,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,35.36
113996,Guest Avenue,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,84.1
113996,Guest Avenue,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,208.6
113996,Guest Avenue,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,164.1
113996,Guest Avenue,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,146.9
113996,Guest Avenue,2023-08-05 16:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-05 16:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
113996,Guest Avenue,2023-08-05 16:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-05 16:30:00+00:00,feeder,31.0,L3 Active Power,kW,9.65
113996,Guest Avenue,2023-08-05 16:30:00+00:00,feeder,31.0,L2 Active Power,kW,19.08
113996,Guest Avenue,2023-08-05 16:30:00+00:00,feeder,31.0,L1 Active Power,kW,14.45
113996,Guest Avenue,2023-08-05 16:30:00+00:00,feeder,31.0,N Current (RMS),A,39.2
113996,Guest Avenue,2023-08-05 16:30:00+00:00,feeder,31.0,L3 Current (RMS),A,41.6
113996,Guest Avenue,2023-08-05 16:30:00+00:00,feeder,31.0,L2 Current (RMS),A,79.1
113996,Guest Avenue,2023-08-05 16:30:00+00:00,feeder,31.0,L1 Current (RMS),A,60.8
113996,Guest Avenue,2023-08-05 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-05 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-05 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
113996,Guest Avenue,2023-08-05 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,8.43
113996,Guest Avenue,2023-08-05 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,7.63
113996,Guest Avenue,2023-08-05 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,17.11
113996,Guest Avenue,2023-08-05 16:30:00+00:00,feeder,21.0,N Current (RMS),A,47.2
113996,Guest Avenue,2023-08-05 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,36.8
113996,Guest Avenue,2023-08-05 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,32.4
113996,Guest Avenue,2023-08-05 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,70.4
113996,Guest Avenue,2023-08-05 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-05 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-05 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-05 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-05 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-05 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.99
113996,Guest Avenue,2023-08-05 16:30:00+00:00,feeder,11.0,N Current (RMS),A,9.4
113996,Guest Avenue,2023-08-05 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-05 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.8
113996,Guest Avenue,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,31.8
113996,Guest Avenue,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
113996,Guest Avenue,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
113996,Guest Avenue,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
113996,Guest Avenue,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
113996,Guest Avenue,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
113996,Guest Avenue,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
113996,Guest Avenue,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
113996,Guest Avenue,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,40.61
113996,Guest Avenue,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,43.28
113996,Guest Avenue,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,38.49
113996,Guest Avenue,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,73.3
113996,Guest Avenue,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,170.5
113996,Guest Avenue,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,179.1
113996,Guest Avenue,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,158.9
113996,Guest Avenue,2023-08-05 16:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-05 16:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
113996,Guest Avenue,2023-08-05 16:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
113996,Guest Avenue,2023-08-05 16:20:00+00:00,feeder,31.0,L3 Active Power,kW,9.76
113996,Guest Avenue,2023-08-05 16:20:00+00:00,feeder,31.0,L2 Active Power,kW,17.99
113996,Guest Avenue,2023-08-05 16:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.1
113996,Guest Avenue,2023-08-05 16:20:00+00:00,feeder,31.0,N Current (RMS),A,44.4
113996,Guest Avenue,2023-08-05 16:20:00+00:00,feeder,31.0,L3 Current (RMS),A,41.7
113996,Guest Avenue,2023-08-05 16:20:00+00:00,feeder,31.0,L2 Current (RMS),A,75.2
113996,Guest Avenue,2023-08-05 16:20:00+00:00,feeder,31.0,L1 Current (RMS),A,36.7
113996,Guest Avenue,2023-08-05 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-05 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
113996,Guest Avenue,2023-08-05 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-05 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,10.17
113996,Guest Avenue,2023-08-05 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,8.2
113996,Guest Avenue,2023-08-05 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,17.16
113996,Guest Avenue,2023-08-05 16:20:00+00:00,feeder,21.0,N Current (RMS),A,41.4
113996,Guest Avenue,2023-08-05 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,42.6
113996,Guest Avenue,2023-08-05 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,35.2
113996,Guest Avenue,2023-08-05 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,70.3
113996,Guest Avenue,2023-08-05 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-05 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-05 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
113996,Guest Avenue,2023-08-05 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
113996,Guest Avenue,2023-08-05 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-05 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-05 16:20:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-05 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-05 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,31.8
113996,Guest Avenue,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
113996,Guest Avenue,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
113996,Guest Avenue,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
113996,Guest Avenue,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
113996,Guest Avenue,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
113996,Guest Avenue,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
113996,Guest Avenue,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
113996,Guest Avenue,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,43.73
113996,Guest Avenue,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,48.63
113996,Guest Avenue,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,31.41
113996,Guest Avenue,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,89.3
113996,Guest Avenue,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,181.8
113996,Guest Avenue,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,200.7
113996,Guest Avenue,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,131.0
113996,Guest Avenue,2023-08-05 16:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-05 16:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
113996,Guest Avenue,2023-08-05 16:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113996,Guest Avenue,2023-08-05 16:10:00+00:00,feeder,31.0,L3 Active Power,kW,12.19
113996,Guest Avenue,2023-08-05 16:10:00+00:00,feeder,31.0,L2 Active Power,kW,16.31
113996,Guest Avenue,2023-08-05 16:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.54
113996,Guest Avenue,2023-08-05 16:10:00+00:00,feeder,31.0,N Current (RMS),A,41.1
113996,Guest Avenue,2023-08-05 16:10:00+00:00,feeder,31.0,L3 Current (RMS),A,51.4
113996,Guest Avenue,2023-08-05 16:10:00+00:00,feeder,31.0,L2 Current (RMS),A,70.1
113996,Guest Avenue,2023-08-05 16:10:00+00:00,feeder,31.0,L1 Current (RMS),A,38.0
113996,Guest Avenue,2023-08-05 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
113996,Guest Avenue,2023-08-05 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
113996,Guest Avenue,2023-08-05 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-05 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,9.37
113996,Guest Avenue,2023-08-05 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,7.82
113996,Guest Avenue,2023-08-05 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,15.82
113996,Guest Avenue,2023-08-05 16:10:00+00:00,feeder,21.0,N Current (RMS),A,38.5
113996,Guest Avenue,2023-08-05 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,39.9
113996,Guest Avenue,2023-08-05 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,33.5
113996,Guest Avenue,2023-08-05 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,65.0
113996,Guest Avenue,2023-08-05 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-05 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-05 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-05 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
113996,Guest Avenue,2023-08-05 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-05 16:10:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-05 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-05 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,31.9
113996,Guest Avenue,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
113996,Guest Avenue,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
113996,Guest Avenue,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
113996,Guest Avenue,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
113996,Guest Avenue,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
113996,Guest Avenue,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
113996,Guest Avenue,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,43.05
113996,Guest Avenue,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,41.21
113996,Guest Avenue,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,31.3
113996,Guest Avenue,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,84.5
113996,Guest Avenue,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,179.5
113996,Guest Avenue,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,172.3
113996,Guest Avenue,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,130.3
113996,Guest Avenue,2023-08-05 16:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-05 16:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-05 16:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-05 16:00:00+00:00,feeder,31.0,L3 Active Power,kW,11.99
113996,Guest Avenue,2023-08-05 16:00:00+00:00,feeder,31.0,L2 Active Power,kW,12.83
113996,Guest Avenue,2023-08-05 16:00:00+00:00,feeder,31.0,L1 Active Power,kW,12.48
113996,Guest Avenue,2023-08-05 16:00:00+00:00,feeder,31.0,N Current (RMS),A,24.5
113996,Guest Avenue,2023-08-05 16:00:00+00:00,feeder,31.0,L3 Current (RMS),A,50.7
113996,Guest Avenue,2023-08-05 16:00:00+00:00,feeder,31.0,L2 Current (RMS),A,54.7
113996,Guest Avenue,2023-08-05 16:00:00+00:00,feeder,31.0,L1 Current (RMS),A,53.5
113996,Guest Avenue,2023-08-05 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
113996,Guest Avenue,2023-08-05 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-05 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-05 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.05
113996,Guest Avenue,2023-08-05 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.52
113996,Guest Avenue,2023-08-05 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,14.45
113996,Guest Avenue,2023-08-05 16:00:00+00:00,feeder,21.0,N Current (RMS),A,42.6
113996,Guest Avenue,2023-08-05 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,26.4
113996,Guest Avenue,2023-08-05 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113996,Guest Avenue,2023-08-05 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,59.5
113996,Guest Avenue,2023-08-05 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-05 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-05 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
113996,Guest Avenue,2023-08-05 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
113996,Guest Avenue,2023-08-05 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-05 16:00:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-05 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-05 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,31.9
113996,Guest Avenue,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
113996,Guest Avenue,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
113996,Guest Avenue,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
113996,Guest Avenue,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
113996,Guest Avenue,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
113996,Guest Avenue,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
113996,Guest Avenue,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,37.25
113996,Guest Avenue,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,31.48
113996,Guest Avenue,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,34.64
113996,Guest Avenue,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,73.1
113996,Guest Avenue,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,155.7
113996,Guest Avenue,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,132.4
113996,Guest Avenue,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,143.5
113996,Guest Avenue,2023-08-05 15:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-05 15:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.9
113996,Guest Avenue,2023-08-05 15:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-05 15:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.42
113996,Guest Avenue,2023-08-05 15:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.59
113996,Guest Avenue,2023-08-05 15:50:00+00:00,feeder,31.0,L1 Active Power,kW,15.97
113996,Guest Avenue,2023-08-05 15:50:00+00:00,feeder,31.0,N Current (RMS),A,31.5
113996,Guest Avenue,2023-08-05 15:50:00+00:00,feeder,31.0,L3 Current (RMS),A,32.5
113996,Guest Avenue,2023-08-05 15:50:00+00:00,feeder,31.0,L2 Current (RMS),A,44.1
113996,Guest Avenue,2023-08-05 15:50:00+00:00,feeder,31.0,L1 Current (RMS),A,66.4
113996,Guest Avenue,2023-08-05 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-05 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-05 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
113996,Guest Avenue,2023-08-05 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.54
113996,Guest Avenue,2023-08-05 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,8.66
113996,Guest Avenue,2023-08-05 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,13.62
113996,Guest Avenue,2023-08-05 15:50:00+00:00,feeder,21.0,N Current (RMS),A,41.6
113996,Guest Avenue,2023-08-05 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-05 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,36.7
113996,Guest Avenue,2023-08-05 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,55.9
113996,Guest Avenue,2023-08-05 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-05 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-05 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-05 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-05 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-05 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-05 15:50:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-05 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-05 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,31.9
113996,Guest Avenue,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
113996,Guest Avenue,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
113996,Guest Avenue,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
113996,Guest Avenue,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
113996,Guest Avenue,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
113996,Guest Avenue,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
113996,Guest Avenue,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,26.11
113996,Guest Avenue,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,31.29
113996,Guest Avenue,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,37.49
113996,Guest Avenue,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,83.3
113996,Guest Avenue,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,113.8
113996,Guest Avenue,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,133.6
113996,Guest Avenue,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,154.1
113996,Guest Avenue,2023-08-05 15:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113996,Guest Avenue,2023-08-05 15:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113996,Guest Avenue,2023-08-05 15:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-05 15:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.58
113996,Guest Avenue,2023-08-05 15:40:00+00:00,feeder,31.0,L2 Active Power,kW,9.05
113996,Guest Avenue,2023-08-05 15:40:00+00:00,feeder,31.0,L1 Active Power,kW,14.06
113996,Guest Avenue,2023-08-05 15:40:00+00:00,feeder,31.0,N Current (RMS),A,28.9
113996,Guest Avenue,2023-08-05 15:40:00+00:00,feeder,31.0,L3 Current (RMS),A,29.4
113996,Guest Avenue,2023-08-05 15:40:00+00:00,feeder,31.0,L2 Current (RMS),A,41.1
113996,Guest Avenue,2023-08-05 15:40:00+00:00,feeder,31.0,L1 Current (RMS),A,59.2
113996,Guest Avenue,2023-08-05 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-05 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113996,Guest Avenue,2023-08-05 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
113996,Guest Avenue,2023-08-05 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.39
113996,Guest Avenue,2023-08-05 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,7.4
113996,Guest Avenue,2023-08-05 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,14.01
