Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-05 15:40:00+00:00,feeder,21.0,N Current (RMS),A,40.8
113996,Guest Avenue,2023-08-05 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-05 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-05 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,57.5
113996,Guest Avenue,2023-08-05 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-05 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-05 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-05 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.8
113996,Guest Avenue,2023-08-05 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-05 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-05 15:40:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-05 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
113996,Guest Avenue,2023-08-05 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,31.9
113996,Guest Avenue,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
113996,Guest Avenue,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
113996,Guest Avenue,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
113996,Guest Avenue,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
113996,Guest Avenue,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
113996,Guest Avenue,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,23.94
113996,Guest Avenue,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,27.65
113996,Guest Avenue,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,36.85
113996,Guest Avenue,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,86.8
113996,Guest Avenue,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,105.8
113996,Guest Avenue,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,118.2
113996,Guest Avenue,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,151.9
113996,Guest Avenue,2023-08-05 15:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-05 15:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
113996,Guest Avenue,2023-08-05 15:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-05 15:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.2
113996,Guest Avenue,2023-08-05 15:30:00+00:00,feeder,31.0,L2 Active Power,kW,10.92
113996,Guest Avenue,2023-08-05 15:30:00+00:00,feeder,31.0,L1 Active Power,kW,13.92
113996,Guest Avenue,2023-08-05 15:30:00+00:00,feeder,31.0,N Current (RMS),A,29.1
113996,Guest Avenue,2023-08-05 15:30:00+00:00,feeder,31.0,L3 Current (RMS),A,31.5
113996,Guest Avenue,2023-08-05 15:30:00+00:00,feeder,31.0,L2 Current (RMS),A,47.6
113996,Guest Avenue,2023-08-05 15:30:00+00:00,feeder,31.0,L1 Current (RMS),A,58.0
113996,Guest Avenue,2023-08-05 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-05 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
113996,Guest Avenue,2023-08-05 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113996,Guest Avenue,2023-08-05 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.75
113996,Guest Avenue,2023-08-05 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.38
113996,Guest Avenue,2023-08-05 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,12.33
113996,Guest Avenue,2023-08-05 15:30:00+00:00,feeder,21.0,N Current (RMS),A,35.9
113996,Guest Avenue,2023-08-05 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,29.5
113996,Guest Avenue,2023-08-05 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-05 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,51.0
113996,Guest Avenue,2023-08-05 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-05 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-05 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-05 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
113996,Guest Avenue,2023-08-05 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-05 15:30:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-05 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-05 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,31.9
113996,Guest Avenue,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
113996,Guest Avenue,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
113996,Guest Avenue,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
113996,Guest Avenue,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
113996,Guest Avenue,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113996,Guest Avenue,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
113996,Guest Avenue,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
113996,Guest Avenue,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,30.08
113996,Guest Avenue,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,28.64
113996,Guest Avenue,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,33.11
113996,Guest Avenue,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,74.0
113996,Guest Avenue,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,129.0
113996,Guest Avenue,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,121.6
113996,Guest Avenue,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,136.8
113996,Guest Avenue,2023-08-05 15:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-05 15:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
113996,Guest Avenue,2023-08-05 15:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113996,Guest Avenue,2023-08-05 15:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.96
113996,Guest Avenue,2023-08-05 15:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.88
113996,Guest Avenue,2023-08-05 15:20:00+00:00,feeder,31.0,L1 Active Power,kW,11.67
113996,Guest Avenue,2023-08-05 15:20:00+00:00,feeder,31.0,N Current (RMS),A,24.2
113996,Guest Avenue,2023-08-05 15:20:00+00:00,feeder,31.0,L3 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-05 15:20:00+00:00,feeder,31.0,L2 Current (RMS),A,39.7
113996,Guest Avenue,2023-08-05 15:20:00+00:00,feeder,31.0,L1 Current (RMS),A,49.1
113996,Guest Avenue,2023-08-05 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
113996,Guest Avenue,2023-08-05 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113996,Guest Avenue,2023-08-05 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-05 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.94
113996,Guest Avenue,2023-08-05 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,8.31
113996,Guest Avenue,2023-08-05 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.06
113996,Guest Avenue,2023-08-05 15:20:00+00:00,feeder,21.0,N Current (RMS),A,33.5
113996,Guest Avenue,2023-08-05 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,26.4
113996,Guest Avenue,2023-08-05 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,34.8
113996,Guest Avenue,2023-08-05 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,49.8
113996,Guest Avenue,2023-08-05 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-05 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-05 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
113996,Guest Avenue,2023-08-05 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-05 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-05 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
113996,Guest Avenue,2023-08-05 15:20:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-05 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-05 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,31.9
113996,Guest Avenue,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
113996,Guest Avenue,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
113996,Guest Avenue,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
113996,Guest Avenue,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
113996,Guest Avenue,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
113996,Guest Avenue,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
113996,Guest Avenue,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113996,Guest Avenue,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,31.02
113996,Guest Avenue,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,26.0
113996,Guest Avenue,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,31.97
113996,Guest Avenue,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,74.0
113996,Guest Avenue,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,132.0
113996,Guest Avenue,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,111.0
113996,Guest Avenue,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,132.4
113996,Guest Avenue,2023-08-05 15:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-05 15:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
113996,Guest Avenue,2023-08-05 15:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113996,Guest Avenue,2023-08-05 15:10:00+00:00,feeder,31.0,L3 Active Power,kW,8.52
113996,Guest Avenue,2023-08-05 15:10:00+00:00,feeder,31.0,L2 Active Power,kW,12.55
113996,Guest Avenue,2023-08-05 15:10:00+00:00,feeder,31.0,L1 Active Power,kW,15.0
113996,Guest Avenue,2023-08-05 15:10:00+00:00,feeder,31.0,N Current (RMS),A,30.2
113996,Guest Avenue,2023-08-05 15:10:00+00:00,feeder,31.0,L3 Current (RMS),A,37.0
113996,Guest Avenue,2023-08-05 15:10:00+00:00,feeder,31.0,L2 Current (RMS),A,54.7
113996,Guest Avenue,2023-08-05 15:10:00+00:00,feeder,31.0,L1 Current (RMS),A,63.0
113996,Guest Avenue,2023-08-05 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-05 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
113996,Guest Avenue,2023-08-05 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-05 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.49
113996,Guest Avenue,2023-08-05 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,7.54
113996,Guest Avenue,2023-08-05 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,11.33
113996,Guest Avenue,2023-08-05 15:10:00+00:00,feeder,21.0,N Current (RMS),A,38.2
113996,Guest Avenue,2023-08-05 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-05 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113996,Guest Avenue,2023-08-05 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,47.0
113996,Guest Avenue,2023-08-05 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-05 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-05 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-05 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.16
113996,Guest Avenue,2023-08-05 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-05 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-05 15:10:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-05 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
113996,Guest Avenue,2023-08-05 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,32.0
113996,Guest Avenue,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
113996,Guest Avenue,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
113996,Guest Avenue,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
113996,Guest Avenue,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
113996,Guest Avenue,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
113996,Guest Avenue,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113996,Guest Avenue,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,27.39
113996,Guest Avenue,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,30.01
113996,Guest Avenue,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,33.64
113996,Guest Avenue,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,75.5
113996,Guest Avenue,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,118.6
113996,Guest Avenue,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,126.7
113996,Guest Avenue,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,139.5
113996,Guest Avenue,2023-08-05 15:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
113996,Guest Avenue,2023-08-05 15:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-05 15:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113996,Guest Avenue,2023-08-05 15:00:00+00:00,feeder,31.0,L3 Active Power,kW,7.59
113996,Guest Avenue,2023-08-05 15:00:00+00:00,feeder,31.0,L2 Active Power,kW,8.14
113996,Guest Avenue,2023-08-05 15:00:00+00:00,feeder,31.0,L1 Active Power,kW,11.77
113996,Guest Avenue,2023-08-05 15:00:00+00:00,feeder,31.0,N Current (RMS),A,23.6
113996,Guest Avenue,2023-08-05 15:00:00+00:00,feeder,31.0,L3 Current (RMS),A,33.0
113996,Guest Avenue,2023-08-05 15:00:00+00:00,feeder,31.0,L2 Current (RMS),A,37.3
113996,Guest Avenue,2023-08-05 15:00:00+00:00,feeder,31.0,L1 Current (RMS),A,49.8
113996,Guest Avenue,2023-08-05 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
113996,Guest Avenue,2023-08-05 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113996,Guest Avenue,2023-08-05 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-05 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.91
113996,Guest Avenue,2023-08-05 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.53
113996,Guest Avenue,2023-08-05 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,13.88
113996,Guest Avenue,2023-08-05 15:00:00+00:00,feeder,21.0,N Current (RMS),A,43.7
113996,Guest Avenue,2023-08-05 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.7
113996,Guest Avenue,2023-08-05 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-05 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,57.0
113996,Guest Avenue,2023-08-05 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-05 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-05 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
113996,Guest Avenue,2023-08-05 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-05 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-05 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113996,Guest Avenue,2023-08-05 15:00:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-05 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-05 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,32.0
113996,Guest Avenue,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
113996,Guest Avenue,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
113996,Guest Avenue,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
113996,Guest Avenue,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
113996,Guest Avenue,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
113996,Guest Avenue,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
113996,Guest Avenue,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,26.34
113996,Guest Avenue,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,25.47
113996,Guest Avenue,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,32.86
113996,Guest Avenue,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,77.1
113996,Guest Avenue,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,115.5
113996,Guest Avenue,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,109.1
113996,Guest Avenue,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,135.7
113996,Guest Avenue,2023-08-05 14:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-05 14:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
113996,Guest Avenue,2023-08-05 14:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113996,Guest Avenue,2023-08-05 14:50:00+00:00,feeder,31.0,L3 Active Power,kW,6.75
113996,Guest Avenue,2023-08-05 14:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.75
113996,Guest Avenue,2023-08-05 14:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.75
113996,Guest Avenue,2023-08-05 14:50:00+00:00,feeder,31.0,N Current (RMS),A,23.8
113996,Guest Avenue,2023-08-05 14:50:00+00:00,feeder,31.0,L3 Current (RMS),A,30.3
113996,Guest Avenue,2023-08-05 14:50:00+00:00,feeder,31.0,L2 Current (RMS),A,43.5
113996,Guest Avenue,2023-08-05 14:50:00+00:00,feeder,31.0,L1 Current (RMS),A,45.4
113996,Guest Avenue,2023-08-05 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
113996,Guest Avenue,2023-08-05 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-05 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
113996,Guest Avenue,2023-08-05 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.65
113996,Guest Avenue,2023-08-05 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.44
113996,Guest Avenue,2023-08-05 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,15.69
113996,Guest Avenue,2023-08-05 14:50:00+00:00,feeder,21.0,N Current (RMS),A,51.7
113996,Guest Avenue,2023-08-05 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-05 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-05 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,64.6
113996,Guest Avenue,2023-08-05 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-05 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-05 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-05 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.73
113996,Guest Avenue,2023-08-05 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113996,Guest Avenue,2023-08-05 14:50:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-05 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
113996,Guest Avenue,2023-08-05 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,32.1
113996,Guest Avenue,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
113996,Guest Avenue,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
113996,Guest Avenue,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
113996,Guest Avenue,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
113996,Guest Avenue,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
113996,Guest Avenue,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
113996,Guest Avenue,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,20.32
113996,Guest Avenue,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,27.99
113996,Guest Avenue,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,32.76
113996,Guest Avenue,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,85.2
113996,Guest Avenue,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,94.3
113996,Guest Avenue,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,118.4
113996,Guest Avenue,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,135.2
113996,Guest Avenue,2023-08-05 14:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-05 14:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113996,Guest Avenue,2023-08-05 14:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-05 14:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.73
113996,Guest Avenue,2023-08-05 14:40:00+00:00,feeder,31.0,L2 Active Power,kW,11.0
113996,Guest Avenue,2023-08-05 14:40:00+00:00,feeder,31.0,L1 Active Power,kW,12.66
113996,Guest Avenue,2023-08-05 14:40:00+00:00,feeder,31.0,N Current (RMS),A,29.9
113996,Guest Avenue,2023-08-05 14:40:00+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-05 14:40:00+00:00,feeder,31.0,L2 Current (RMS),A,48.8
113996,Guest Avenue,2023-08-05 14:40:00+00:00,feeder,31.0,L1 Current (RMS),A,53.9
113996,Guest Avenue,2023-08-05 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
113996,Guest Avenue,2023-08-05 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
113996,Guest Avenue,2023-08-05 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-05 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.88
113996,Guest Avenue,2023-08-05 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.95
113996,Guest Avenue,2023-08-05 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,13.97
113996,Guest Avenue,2023-08-05 14:40:00+00:00,feeder,21.0,N Current (RMS),A,41.7
113996,Guest Avenue,2023-08-05 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-05 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-05 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,57.8
113996,Guest Avenue,2023-08-05 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-05 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-05 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-05 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.61
113996,Guest Avenue,2023-08-05 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-05 14:40:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-05 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-05 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,32.2
113996,Guest Avenue,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
113996,Guest Avenue,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
113996,Guest Avenue,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
113996,Guest Avenue,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
113996,Guest Avenue,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
113996,Guest Avenue,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
113996,Guest Avenue,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,25.55
113996,Guest Avenue,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,26.42
113996,Guest Avenue,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,33.76
113996,Guest Avenue,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,78.4
113996,Guest Avenue,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,112.4
113996,Guest Avenue,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,113.5
113996,Guest Avenue,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,139.3
113996,Guest Avenue,2023-08-05 14:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-05 14:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
113996,Guest Avenue,2023-08-05 14:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-05 14:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.99
113996,Guest Avenue,2023-08-05 14:30:00+00:00,feeder,31.0,L2 Active Power,kW,9.19
113996,Guest Avenue,2023-08-05 14:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.94
113996,Guest Avenue,2023-08-05 14:30:00+00:00,feeder,31.0,N Current (RMS),A,24.2
113996,Guest Avenue,2023-08-05 14:30:00+00:00,feeder,31.0,L3 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-05 14:30:00+00:00,feeder,31.0,L2 Current (RMS),A,40.3
113996,Guest Avenue,2023-08-05 14:30:00+00:00,feeder,31.0,L1 Current (RMS),A,46.4
113996,Guest Avenue,2023-08-05 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
113996,Guest Avenue,2023-08-05 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-05 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-05 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.76
113996,Guest Avenue,2023-08-05 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.55
113996,Guest Avenue,2023-08-05 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,15.58
113996,Guest Avenue,2023-08-05 14:30:00+00:00,feeder,21.0,N Current (RMS),A,48.7
113996,Guest Avenue,2023-08-05 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,28.7
113996,Guest Avenue,2023-08-05 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113996,Guest Avenue,2023-08-05 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,63.6
113996,Guest Avenue,2023-08-05 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
113996,Guest Avenue,2023-08-05 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-05 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-05 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
113996,Guest Avenue,2023-08-05 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-05 14:30:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-05 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-05 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,32.3
113996,Guest Avenue,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
113996,Guest Avenue,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
113996,Guest Avenue,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
113996,Guest Avenue,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
113996,Guest Avenue,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
113996,Guest Avenue,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
113996,Guest Avenue,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
113996,Guest Avenue,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,22.09
113996,Guest Avenue,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,23.76
113996,Guest Avenue,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,33.5
113996,Guest Avenue,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,83.4
113996,Guest Avenue,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,98.8
113996,Guest Avenue,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,101.7
113996,Guest Avenue,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,137.3
113996,Guest Avenue,2023-08-05 14:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-05 14:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-05 14:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-05 14:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.53
113996,Guest Avenue,2023-08-05 14:20:00+00:00,feeder,31.0,L2 Active Power,kW,11.54
113996,Guest Avenue,2023-08-05 14:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.0
113996,Guest Avenue,2023-08-05 14:20:00+00:00,feeder,31.0,N Current (RMS),A,28.6
113996,Guest Avenue,2023-08-05 14:20:00+00:00,feeder,31.0,L3 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-05 14:20:00+00:00,feeder,31.0,L2 Current (RMS),A,49.0
113996,Guest Avenue,2023-08-05 14:20:00+00:00,feeder,31.0,L1 Current (RMS),A,35.2
113996,Guest Avenue,2023-08-05 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
113996,Guest Avenue,2023-08-05 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113996,Guest Avenue,2023-08-05 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-05 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.91
113996,Guest Avenue,2023-08-05 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.6
113996,Guest Avenue,2023-08-05 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,13.2
113996,Guest Avenue,2023-08-05 14:20:00+00:00,feeder,21.0,N Current (RMS),A,39.5
113996,Guest Avenue,2023-08-05 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,29.9
113996,Guest Avenue,2023-08-05 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-05 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,54.6
113996,Guest Avenue,2023-08-05 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-05 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-05 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
113996,Guest Avenue,2023-08-05 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.61
113996,Guest Avenue,2023-08-05 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-05 14:20:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-05 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-05 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,32.3
113996,Guest Avenue,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
113996,Guest Avenue,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
113996,Guest Avenue,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
113996,Guest Avenue,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
113996,Guest Avenue,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
113996,Guest Avenue,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,18.95
113996,Guest Avenue,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,27.73
113996,Guest Avenue,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,27.54
113996,Guest Avenue,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,76.7
113996,Guest Avenue,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,87.8
113996,Guest Avenue,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,116.8
113996,Guest Avenue,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,114.1
113996,Guest Avenue,2023-08-05 14:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113996,Guest Avenue,2023-08-05 14:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-05 14:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-05 14:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.96
113996,Guest Avenue,2023-08-05 14:10:00+00:00,feeder,31.0,L2 Active Power,kW,8.94
113996,Guest Avenue,2023-08-05 14:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.56
113996,Guest Avenue,2023-08-05 14:10:00+00:00,feeder,31.0,N Current (RMS),A,29.2
113996,Guest Avenue,2023-08-05 14:10:00+00:00,feeder,31.0,L3 Current (RMS),A,24.1
113996,Guest Avenue,2023-08-05 14:10:00+00:00,feeder,31.0,L2 Current (RMS),A,39.5
113996,Guest Avenue,2023-08-05 14:10:00+00:00,feeder,31.0,L1 Current (RMS),A,49.6
113996,Guest Avenue,2023-08-05 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
113996,Guest Avenue,2023-08-05 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-05 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-05 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.12
113996,Guest Avenue,2023-08-05 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,7.65
113996,Guest Avenue,2023-08-05 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,13.53
113996,Guest Avenue,2023-08-05 14:10:00+00:00,feeder,21.0,N Current (RMS),A,37.2
113996,Guest Avenue,2023-08-05 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113996,Guest Avenue,2023-08-05 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113996,Guest Avenue,2023-08-05 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,55.6
113996,Guest Avenue,2023-08-05 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-05 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-05 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-05 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-05 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-05 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-05 14:10:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-05 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-05 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,32.4
113996,Guest Avenue,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
113996,Guest Avenue,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
113996,Guest Avenue,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
113996,Guest Avenue,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113996,Guest Avenue,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
113996,Guest Avenue,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
113996,Guest Avenue,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,18.66
113996,Guest Avenue,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,30.33
113996,Guest Avenue,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,30.17
113996,Guest Avenue,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,82.1
113996,Guest Avenue,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,88.1
113996,Guest Avenue,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,127.2
113996,Guest Avenue,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,125.3
113996,Guest Avenue,2023-08-05 14:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-05 14:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
113996,Guest Avenue,2023-08-05 14:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113996,Guest Avenue,2023-08-05 14:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.97
113996,Guest Avenue,2023-08-05 14:00:00+00:00,feeder,31.0,L2 Active Power,kW,13.09
113996,Guest Avenue,2023-08-05 14:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.32
113996,Guest Avenue,2023-08-05 14:00:00+00:00,feeder,31.0,N Current (RMS),A,33.5
113996,Guest Avenue,2023-08-05 14:00:00+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-05 14:00:00+00:00,feeder,31.0,L2 Current (RMS),A,56.3
113996,Guest Avenue,2023-08-05 14:00:00+00:00,feeder,31.0,L1 Current (RMS),A,40.8
113996,Guest Avenue,2023-08-05 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
113996,Guest Avenue,2023-08-05 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-05 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-05 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.95
113996,Guest Avenue,2023-08-05 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.53
113996,Guest Avenue,2023-08-05 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,12.96
113996,Guest Avenue,2023-08-05 14:00:00+00:00,feeder,21.0,N Current (RMS),A,38.1
113996,Guest Avenue,2023-08-05 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,30.3
113996,Guest Avenue,2023-08-05 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113996,Guest Avenue,2023-08-05 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,53.7
113996,Guest Avenue,2023-08-05 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-05 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-05 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
113996,Guest Avenue,2023-08-05 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.82
113996,Guest Avenue,2023-08-05 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-05 14:00:00+00:00,feeder,11.0,N Current (RMS),A,8.4
113996,Guest Avenue,2023-08-05 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113996,Guest Avenue,2023-08-05 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,32.4
113996,Guest Avenue,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
113996,Guest Avenue,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
113996,Guest Avenue,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
113996,Guest Avenue,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113996,Guest Avenue,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
113996,Guest Avenue,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
113996,Guest Avenue,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,20.88
113996,Guest Avenue,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,31.63
113996,Guest Avenue,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,27.51
113996,Guest Avenue,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,76.0
113996,Guest Avenue,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,96.1
113996,Guest Avenue,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,133.3
113996,Guest Avenue,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,115.2
113996,Guest Avenue,2023-08-05 13:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113996,Guest Avenue,2023-08-05 13:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
113996,Guest Avenue,2023-08-05 13:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
113996,Guest Avenue,2023-08-05 13:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.09
113996,Guest Avenue,2023-08-05 13:50:00+00:00,feeder,31.0,L2 Active Power,kW,13.33
113996,Guest Avenue,2023-08-05 13:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.05
113996,Guest Avenue,2023-08-05 13:50:00+00:00,feeder,31.0,N Current (RMS),A,35.2
113996,Guest Avenue,2023-08-05 13:50:00+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-05 13:50:00+00:00,feeder,31.0,L2 Current (RMS),A,57.3
113996,Guest Avenue,2023-08-05 13:50:00+00:00,feeder,31.0,L1 Current (RMS),A,31.9
113996,Guest Avenue,2023-08-05 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-05 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-05 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-05 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,8.31
113996,Guest Avenue,2023-08-05 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.96
113996,Guest Avenue,2023-08-05 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,12.03
113996,Guest Avenue,2023-08-05 13:50:00+00:00,feeder,21.0,N Current (RMS),A,39.5
113996,Guest Avenue,2023-08-05 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113996,Guest Avenue,2023-08-05 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
113996,Guest Avenue,2023-08-05 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,49.9
113996,Guest Avenue,2023-08-05 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-05 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-05 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
113996,Guest Avenue,2023-08-05 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.61
113996,Guest Avenue,2023-08-05 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.99
113996,Guest Avenue,2023-08-05 13:50:00+00:00,feeder,11.0,N Current (RMS),A,9.2
113996,Guest Avenue,2023-08-05 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-05 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.6
113996,Guest Avenue,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,32.5
113996,Guest Avenue,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
113996,Guest Avenue,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
113996,Guest Avenue,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
113996,Guest Avenue,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
113996,Guest Avenue,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
113996,Guest Avenue,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
113996,Guest Avenue,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,20.17
113996,Guest Avenue,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,28.57
113996,Guest Avenue,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,26.15
113996,Guest Avenue,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,73.6
113996,Guest Avenue,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,93.2
113996,Guest Avenue,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,120.5
113996,Guest Avenue,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,109.4
113996,Guest Avenue,2023-08-05 13:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-05 13:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113996,Guest Avenue,2023-08-05 13:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-05 13:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.69
113996,Guest Avenue,2023-08-05 13:40:00+00:00,feeder,31.0,L2 Active Power,kW,12.33
113996,Guest Avenue,2023-08-05 13:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.42
113996,Guest Avenue,2023-08-05 13:40:00+00:00,feeder,31.0,N Current (RMS),A,34.0
113996,Guest Avenue,2023-08-05 13:40:00+00:00,feeder,31.0,L3 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-05 13:40:00+00:00,feeder,31.0,L2 Current (RMS),A,53.0
113996,Guest Avenue,2023-08-05 13:40:00+00:00,feeder,31.0,L1 Current (RMS),A,37.3
113996,Guest Avenue,2023-08-05 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-05 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113996,Guest Avenue,2023-08-05 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-05 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,7.99
113996,Guest Avenue,2023-08-05 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.74
113996,Guest Avenue,2023-08-05 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.26
113996,Guest Avenue,2023-08-05 13:40:00+00:00,feeder,21.0,N Current (RMS),A,53.1
113996,Guest Avenue,2023-08-05 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113996,Guest Avenue,2023-08-05 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
113996,Guest Avenue,2023-08-05 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,46.9
113996,Guest Avenue,2023-08-05 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-05 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-05 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
113996,Guest Avenue,2023-08-05 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-05 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-05 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
113996,Guest Avenue,2023-08-05 13:40:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-05 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-05 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113996,Guest Avenue,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,32.5
113996,Guest Avenue,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
