Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
113996,Guest Avenue,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
113996,Guest Avenue,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
113996,Guest Avenue,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
113996,Guest Avenue,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
113996,Guest Avenue,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
113996,Guest Avenue,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
113996,Guest Avenue,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,18.77
113996,Guest Avenue,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,20.94
113996,Guest Avenue,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,25.51
113996,Guest Avenue,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,74.6
113996,Guest Avenue,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,88.9
113996,Guest Avenue,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,91.8
113996,Guest Avenue,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,107.2
113996,Guest Avenue,2023-08-05 13:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-05 13:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113996,Guest Avenue,2023-08-05 13:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
113996,Guest Avenue,2023-08-05 13:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.95
113996,Guest Avenue,2023-08-05 13:30:00+00:00,feeder,31.0,L2 Active Power,kW,9.98
113996,Guest Avenue,2023-08-05 13:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.79
113996,Guest Avenue,2023-08-05 13:30:00+00:00,feeder,31.0,N Current (RMS),A,29.0
113996,Guest Avenue,2023-08-05 13:30:00+00:00,feeder,31.0,L3 Current (RMS),A,20.1
113996,Guest Avenue,2023-08-05 13:30:00+00:00,feeder,31.0,L2 Current (RMS),A,44.4
113996,Guest Avenue,2023-08-05 13:30:00+00:00,feeder,31.0,L1 Current (RMS),A,35.2
113996,Guest Avenue,2023-08-05 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-05 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113996,Guest Avenue,2023-08-05 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-05 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.16
113996,Guest Avenue,2023-08-05 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.43
113996,Guest Avenue,2023-08-05 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,11.94
113996,Guest Avenue,2023-08-05 13:30:00+00:00,feeder,21.0,N Current (RMS),A,55.6
113996,Guest Avenue,2023-08-05 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
113996,Guest Avenue,2023-08-05 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.3
113996,Guest Avenue,2023-08-05 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,49.6
113996,Guest Avenue,2023-08-05 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-05 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-05 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
113996,Guest Avenue,2023-08-05 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.75
113996,Guest Avenue,2023-08-05 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-05 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-05 13:30:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-05 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-05 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,32.5
113996,Guest Avenue,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
113996,Guest Avenue,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
113996,Guest Avenue,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
113996,Guest Avenue,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
113996,Guest Avenue,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113996,Guest Avenue,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
113996,Guest Avenue,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
113996,Guest Avenue,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,12.79
113996,Guest Avenue,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,19.9
113996,Guest Avenue,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,25.73
113996,Guest Avenue,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,85.6
113996,Guest Avenue,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,69.3
113996,Guest Avenue,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,87.4
113996,Guest Avenue,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,107.9
113996,Guest Avenue,2023-08-05 13:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-05 13:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113996,Guest Avenue,2023-08-05 13:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
113996,Guest Avenue,2023-08-05 13:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.3
113996,Guest Avenue,2023-08-05 13:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.76
113996,Guest Avenue,2023-08-05 13:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.13
113996,Guest Avenue,2023-08-05 13:20:00+00:00,feeder,31.0,N Current (RMS),A,29.0
113996,Guest Avenue,2023-08-05 13:20:00+00:00,feeder,31.0,L3 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-05 13:20:00+00:00,feeder,31.0,L2 Current (RMS),A,41.2
113996,Guest Avenue,2023-08-05 13:20:00+00:00,feeder,31.0,L1 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-05 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
113996,Guest Avenue,2023-08-05 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113996,Guest Avenue,2023-08-05 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-05 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.46
113996,Guest Avenue,2023-08-05 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.84
113996,Guest Avenue,2023-08-05 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,13.19
113996,Guest Avenue,2023-08-05 13:20:00+00:00,feeder,21.0,N Current (RMS),A,59.4
113996,Guest Avenue,2023-08-05 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.1
113996,Guest Avenue,2023-08-05 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
113996,Guest Avenue,2023-08-05 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,54.2
113996,Guest Avenue,2023-08-05 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
113996,Guest Avenue,2023-08-05 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-05 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-05 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.87
113996,Guest Avenue,2023-08-05 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-05 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-05 13:20:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-05 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
113996,Guest Avenue,2023-08-05 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,32.5
113996,Guest Avenue,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
113996,Guest Avenue,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
113996,Guest Avenue,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
113996,Guest Avenue,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
113996,Guest Avenue,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
113996,Guest Avenue,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
113996,Guest Avenue,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,12.8
113996,Guest Avenue,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,15.94
113996,Guest Avenue,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,25.36
113996,Guest Avenue,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,85.0
113996,Guest Avenue,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,66.4
113996,Guest Avenue,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,74.2
113996,Guest Avenue,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,105.9
113996,Guest Avenue,2023-08-05 13:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-05 13:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
113996,Guest Avenue,2023-08-05 13:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-05 13:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.91
113996,Guest Avenue,2023-08-05 13:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.74
113996,Guest Avenue,2023-08-05 13:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.8
113996,Guest Avenue,2023-08-05 13:10:00+00:00,feeder,31.0,N Current (RMS),A,27.6
113996,Guest Avenue,2023-08-05 13:10:00+00:00,feeder,31.0,L3 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-05 13:10:00+00:00,feeder,31.0,L2 Current (RMS),A,44.8
113996,Guest Avenue,2023-08-05 13:10:00+00:00,feeder,31.0,L1 Current (RMS),A,32.1
113996,Guest Avenue,2023-08-05 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-05 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-05 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
113996,Guest Avenue,2023-08-05 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.4
113996,Guest Avenue,2023-08-05 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.79
113996,Guest Avenue,2023-08-05 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.7
113996,Guest Avenue,2023-08-05 13:10:00+00:00,feeder,21.0,N Current (RMS),A,36.2
113996,Guest Avenue,2023-08-05 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-05 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113996,Guest Avenue,2023-08-05 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,40.0
113996,Guest Avenue,2023-08-05 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-05 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-05 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.08
113996,Guest Avenue,2023-08-05 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-05 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-05 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.63
113996,Guest Avenue,2023-08-05 13:10:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-05 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-05 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,32.5
113996,Guest Avenue,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
113996,Guest Avenue,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
113996,Guest Avenue,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
113996,Guest Avenue,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
113996,Guest Avenue,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
113996,Guest Avenue,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
113996,Guest Avenue,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,18.04
113996,Guest Avenue,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,23.41
113996,Guest Avenue,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,24.29
113996,Guest Avenue,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,69.0
113996,Guest Avenue,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,84.6
113996,Guest Avenue,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,101.2
113996,Guest Avenue,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,103.0
113996,Guest Avenue,2023-08-05 13:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-05 13:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
113996,Guest Avenue,2023-08-05 13:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
113996,Guest Avenue,2023-08-05 13:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.66
113996,Guest Avenue,2023-08-05 13:00:00+00:00,feeder,31.0,L2 Active Power,kW,7.85
113996,Guest Avenue,2023-08-05 13:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.01
113996,Guest Avenue,2023-08-05 13:00:00+00:00,feeder,31.0,N Current (RMS),A,21.4
113996,Guest Avenue,2023-08-05 13:00:00+00:00,feeder,31.0,L3 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-05 13:00:00+00:00,feeder,31.0,L2 Current (RMS),A,36.9
113996,Guest Avenue,2023-08-05 13:00:00+00:00,feeder,31.0,L1 Current (RMS),A,32.9
113996,Guest Avenue,2023-08-05 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-05 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113996,Guest Avenue,2023-08-05 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113996,Guest Avenue,2023-08-05 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.47
113996,Guest Avenue,2023-08-05 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.32
113996,Guest Avenue,2023-08-05 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.36
113996,Guest Avenue,2023-08-05 13:00:00+00:00,feeder,21.0,N Current (RMS),A,25.3
113996,Guest Avenue,2023-08-05 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,28.4
113996,Guest Avenue,2023-08-05 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.5
113996,Guest Avenue,2023-08-05 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-05 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-05 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-05 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.07
113996,Guest Avenue,2023-08-05 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.76
113996,Guest Avenue,2023-08-05 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-05 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113996,Guest Avenue,2023-08-05 13:00:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113996,Guest Avenue,2023-08-05 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
113996,Guest Avenue,2023-08-05 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,32.5
113996,Guest Avenue,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
113996,Guest Avenue,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
113996,Guest Avenue,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
113996,Guest Avenue,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
113996,Guest Avenue,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
113996,Guest Avenue,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
113996,Guest Avenue,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,24.58
113996,Guest Avenue,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,22.82
113996,Guest Avenue,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,20.85
113996,Guest Avenue,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,61.6
113996,Guest Avenue,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,109.0
113996,Guest Avenue,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,99.6
113996,Guest Avenue,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,89.2
113996,Guest Avenue,2023-08-05 12:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-05 12:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113996,Guest Avenue,2023-08-05 12:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-05 12:50:00+00:00,feeder,31.0,L3 Active Power,kW,6.53
113996,Guest Avenue,2023-08-05 12:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.74
113996,Guest Avenue,2023-08-05 12:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.03
113996,Guest Avenue,2023-08-05 12:50:00+00:00,feeder,31.0,N Current (RMS),A,26.6
113996,Guest Avenue,2023-08-05 12:50:00+00:00,feeder,31.0,L3 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-05 12:50:00+00:00,feeder,31.0,L2 Current (RMS),A,39.8
113996,Guest Avenue,2023-08-05 12:50:00+00:00,feeder,31.0,L1 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-05 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-05 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113996,Guest Avenue,2023-08-05 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113996,Guest Avenue,2023-08-05 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.98
113996,Guest Avenue,2023-08-05 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.19
113996,Guest Avenue,2023-08-05 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.89
113996,Guest Avenue,2023-08-05 12:50:00+00:00,feeder,21.0,N Current (RMS),A,31.5
113996,Guest Avenue,2023-08-05 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-05 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
113996,Guest Avenue,2023-08-05 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-05 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-05 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-05 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
113996,Guest Avenue,2023-08-05 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-05 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113996,Guest Avenue,2023-08-05 12:50:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-05 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-05 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,32.5
113996,Guest Avenue,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
113996,Guest Avenue,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
113996,Guest Avenue,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
113996,Guest Avenue,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
113996,Guest Avenue,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
113996,Guest Avenue,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
113996,Guest Avenue,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,20.99
113996,Guest Avenue,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,21.63
113996,Guest Avenue,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,16.52
113996,Guest Avenue,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,62.3
113996,Guest Avenue,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,96.3
113996,Guest Avenue,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,94.3
113996,Guest Avenue,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,74.1
113996,Guest Avenue,2023-08-05 12:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
113996,Guest Avenue,2023-08-05 12:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113996,Guest Avenue,2023-08-05 12:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-05 12:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.2
113996,Guest Avenue,2023-08-05 12:40:00+00:00,feeder,31.0,L2 Active Power,kW,9.94
113996,Guest Avenue,2023-08-05 12:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.72
113996,Guest Avenue,2023-08-05 12:40:00+00:00,feeder,31.0,N Current (RMS),A,27.7
113996,Guest Avenue,2023-08-05 12:40:00+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-05 12:40:00+00:00,feeder,31.0,L2 Current (RMS),A,44.3
113996,Guest Avenue,2023-08-05 12:40:00+00:00,feeder,31.0,L1 Current (RMS),A,31.5
113996,Guest Avenue,2023-08-05 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-05 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113996,Guest Avenue,2023-08-05 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-05 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.87
113996,Guest Avenue,2023-08-05 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.51
113996,Guest Avenue,2023-08-05 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.0
113996,Guest Avenue,2023-08-05 12:40:00+00:00,feeder,21.0,N Current (RMS),A,30.0
113996,Guest Avenue,2023-08-05 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-05 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
113996,Guest Avenue,2023-08-05 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.3
113996,Guest Avenue,2023-08-05 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-05 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-05 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
113996,Guest Avenue,2023-08-05 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.71
113996,Guest Avenue,2023-08-05 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.28
113996,Guest Avenue,2023-08-05 12:40:00+00:00,feeder,11.0,N Current (RMS),A,5.9
113996,Guest Avenue,2023-08-05 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-05 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
113996,Guest Avenue,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,32.5
113996,Guest Avenue,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
113996,Guest Avenue,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
113996,Guest Avenue,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
113996,Guest Avenue,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
113996,Guest Avenue,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
113996,Guest Avenue,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
113996,Guest Avenue,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,21.49
113996,Guest Avenue,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,24.35
113996,Guest Avenue,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,14.47
113996,Guest Avenue,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,66.8
113996,Guest Avenue,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,98.3
113996,Guest Avenue,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,105.5
113996,Guest Avenue,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,66.9
113996,Guest Avenue,2023-08-05 12:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-05 12:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113996,Guest Avenue,2023-08-05 12:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-05 12:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.2
113996,Guest Avenue,2023-08-05 12:30:00+00:00,feeder,31.0,L2 Active Power,kW,9.33
113996,Guest Avenue,2023-08-05 12:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.28
113996,Guest Avenue,2023-08-05 12:30:00+00:00,feeder,31.0,N Current (RMS),A,25.4
113996,Guest Avenue,2023-08-05 12:30:00+00:00,feeder,31.0,L3 Current (RMS),A,31.2
113996,Guest Avenue,2023-08-05 12:30:00+00:00,feeder,31.0,L2 Current (RMS),A,42.8
113996,Guest Avenue,2023-08-05 12:30:00+00:00,feeder,31.0,L1 Current (RMS),A,37.1
113996,Guest Avenue,2023-08-05 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-05 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113996,Guest Avenue,2023-08-05 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
113996,Guest Avenue,2023-08-05 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.38
113996,Guest Avenue,2023-08-05 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.82
113996,Guest Avenue,2023-08-05 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.44
113996,Guest Avenue,2023-08-05 12:30:00+00:00,feeder,21.0,N Current (RMS),A,32.0
113996,Guest Avenue,2023-08-05 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,31.8
113996,Guest Avenue,2023-08-05 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
113996,Guest Avenue,2023-08-05 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-05 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-05 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-05 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.29
113996,Guest Avenue,2023-08-05 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-05 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-05 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
113996,Guest Avenue,2023-08-05 12:30:00+00:00,feeder,11.0,N Current (RMS),A,5.8
113996,Guest Avenue,2023-08-05 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-05 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
113996,Guest Avenue,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,32.4
113996,Guest Avenue,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
113996,Guest Avenue,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
113996,Guest Avenue,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
113996,Guest Avenue,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
113996,Guest Avenue,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
113996,Guest Avenue,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
113996,Guest Avenue,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
113996,Guest Avenue,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,26.38
113996,Guest Avenue,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,22.07
113996,Guest Avenue,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,15.47
113996,Guest Avenue,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,67.9
113996,Guest Avenue,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,115.9
113996,Guest Avenue,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,95.7
113996,Guest Avenue,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,70.9
113996,Guest Avenue,2023-08-05 12:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-05 12:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113996,Guest Avenue,2023-08-05 12:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113996,Guest Avenue,2023-08-05 12:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.13
113996,Guest Avenue,2023-08-05 12:20:00+00:00,feeder,31.0,L2 Active Power,kW,13.21
113996,Guest Avenue,2023-08-05 12:20:00+00:00,feeder,31.0,L1 Active Power,kW,11.83
113996,Guest Avenue,2023-08-05 12:20:00+00:00,feeder,31.0,N Current (RMS),A,37.5
113996,Guest Avenue,2023-08-05 12:20:00+00:00,feeder,31.0,L3 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-05 12:20:00+00:00,feeder,31.0,L2 Current (RMS),A,56.2
113996,Guest Avenue,2023-08-05 12:20:00+00:00,feeder,31.0,L1 Current (RMS),A,51.2
113996,Guest Avenue,2023-08-05 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-05 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113996,Guest Avenue,2023-08-05 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-05 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.69
113996,Guest Avenue,2023-08-05 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.47
113996,Guest Avenue,2023-08-05 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.4
113996,Guest Avenue,2023-08-05 12:20:00+00:00,feeder,21.0,N Current (RMS),A,28.6
113996,Guest Avenue,2023-08-05 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,29.4
113996,Guest Avenue,2023-08-05 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.3
113996,Guest Avenue,2023-08-05 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-05 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-05 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-05 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-05 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.71
113996,Guest Avenue,2023-08-05 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-05 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-05 12:20:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-05 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-05 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,32.3
113996,Guest Avenue,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
113996,Guest Avenue,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
113996,Guest Avenue,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
113996,Guest Avenue,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
113996,Guest Avenue,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
113996,Guest Avenue,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
113996,Guest Avenue,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,21.5
113996,Guest Avenue,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,25.9
113996,Guest Avenue,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,20.16
113996,Guest Avenue,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,67.1
113996,Guest Avenue,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,100.0
113996,Guest Avenue,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,112.0
113996,Guest Avenue,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,87.3
113996,Guest Avenue,2023-08-05 12:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113996,Guest Avenue,2023-08-05 12:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-05 12:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113996,Guest Avenue,2023-08-05 12:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.5
113996,Guest Avenue,2023-08-05 12:10:00+00:00,feeder,31.0,L2 Active Power,kW,11.07
113996,Guest Avenue,2023-08-05 12:10:00+00:00,feeder,31.0,L1 Active Power,kW,10.99
113996,Guest Avenue,2023-08-05 12:10:00+00:00,feeder,31.0,N Current (RMS),A,31.0
113996,Guest Avenue,2023-08-05 12:10:00+00:00,feeder,31.0,L3 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-05 12:10:00+00:00,feeder,31.0,L2 Current (RMS),A,47.8
113996,Guest Avenue,2023-08-05 12:10:00+00:00,feeder,31.0,L1 Current (RMS),A,47.9
113996,Guest Avenue,2023-08-05 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-05 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113996,Guest Avenue,2023-08-05 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113996,Guest Avenue,2023-08-05 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.12
113996,Guest Avenue,2023-08-05 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.38
113996,Guest Avenue,2023-08-05 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.64
113996,Guest Avenue,2023-08-05 12:10:00+00:00,feeder,21.0,N Current (RMS),A,19.2
113996,Guest Avenue,2023-08-05 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,27.3
113996,Guest Avenue,2023-08-05 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-05 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-05 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-05 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-05 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
113996,Guest Avenue,2023-08-05 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
113996,Guest Avenue,2023-08-05 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-05 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113996,Guest Avenue,2023-08-05 12:10:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-05 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,32.3
113996,Guest Avenue,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
113996,Guest Avenue,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
113996,Guest Avenue,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
113996,Guest Avenue,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
113996,Guest Avenue,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
113996,Guest Avenue,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
113996,Guest Avenue,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,20.9
113996,Guest Avenue,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,29.88
113996,Guest Avenue,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,23.44
113996,Guest Avenue,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,68.4
113996,Guest Avenue,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,97.6
113996,Guest Avenue,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,127.1
113996,Guest Avenue,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,99.2
113996,Guest Avenue,2023-08-05 12:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-05 12:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113996,Guest Avenue,2023-08-05 12:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113996,Guest Avenue,2023-08-05 12:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.22
113996,Guest Avenue,2023-08-05 12:00:00+00:00,feeder,31.0,L2 Active Power,kW,13.95
113996,Guest Avenue,2023-08-05 12:00:00+00:00,feeder,31.0,L1 Active Power,kW,11.62
113996,Guest Avenue,2023-08-05 12:00:00+00:00,feeder,31.0,N Current (RMS),A,37.3
113996,Guest Avenue,2023-08-05 12:00:00+00:00,feeder,31.0,L3 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-05 12:00:00+00:00,feeder,31.0,L2 Current (RMS),A,59.6
113996,Guest Avenue,2023-08-05 12:00:00+00:00,feeder,31.0,L1 Current (RMS),A,49.8
113996,Guest Avenue,2023-08-05 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113996,Guest Avenue,2023-08-05 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113996,Guest Avenue,2023-08-05 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-05 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,12.6
113996,Guest Avenue,2023-08-05 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,8.21
113996,Guest Avenue,2023-08-05 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.17
113996,Guest Avenue,2023-08-05 12:00:00+00:00,feeder,21.0,N Current (RMS),A,29.3
113996,Guest Avenue,2023-08-05 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,52.7
113996,Guest Avenue,2023-08-05 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,34.9
113996,Guest Avenue,2023-08-05 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-05 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-05 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-05 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-05 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-05 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113996,Guest Avenue,2023-08-05 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-05 12:00:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-05 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-05 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-05 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,32.2
113996,Guest Avenue,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
113996,Guest Avenue,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
113996,Guest Avenue,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
113996,Guest Avenue,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
113996,Guest Avenue,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
113996,Guest Avenue,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
113996,Guest Avenue,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,32.68
113996,Guest Avenue,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,37.54
113996,Guest Avenue,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,24.78
113996,Guest Avenue,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,67.7
113996,Guest Avenue,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,140.7
113996,Guest Avenue,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,156.6
113996,Guest Avenue,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,104.3
113996,Guest Avenue,2023-08-05 11:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113996,Guest Avenue,2023-08-05 11:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.02
113996,Guest Avenue,2023-08-05 11:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113996,Guest Avenue,2023-08-05 11:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.82
113996,Guest Avenue,2023-08-05 11:50:00+00:00,feeder,31.0,L2 Active Power,kW,10.28
113996,Guest Avenue,2023-08-05 11:50:00+00:00,feeder,31.0,L1 Active Power,kW,13.37
113996,Guest Avenue,2023-08-05 11:50:00+00:00,feeder,31.0,N Current (RMS),A,31.6
113996,Guest Avenue,2023-08-05 11:50:00+00:00,feeder,31.0,L3 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-05 11:50:00+00:00,feeder,31.0,L2 Current (RMS),A,46.2
113996,Guest Avenue,2023-08-05 11:50:00+00:00,feeder,31.0,L1 Current (RMS),A,57.0
113996,Guest Avenue,2023-08-05 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113996,Guest Avenue,2023-08-05 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113996,Guest Avenue,2023-08-05 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-05 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,12.45
113996,Guest Avenue,2023-08-05 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.75
113996,Guest Avenue,2023-08-05 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.08
113996,Guest Avenue,2023-08-05 11:50:00+00:00,feeder,21.0,N Current (RMS),A,33.4
113996,Guest Avenue,2023-08-05 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,51.7
113996,Guest Avenue,2023-08-05 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-05 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-05 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-05 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-05 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
113996,Guest Avenue,2023-08-05 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.89
113996,Guest Avenue,2023-08-05 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-05 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113996,Guest Avenue,2023-08-05 11:50:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113996,Guest Avenue,2023-08-05 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
113996,Guest Avenue,2023-08-05 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,32.2
113996,Guest Avenue,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
113996,Guest Avenue,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
113996,Guest Avenue,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
113996,Guest Avenue,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
113996,Guest Avenue,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
113996,Guest Avenue,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
113996,Guest Avenue,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,31.9
113996,Guest Avenue,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,28.83
113996,Guest Avenue,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,25.03
113996,Guest Avenue,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,70.5
113996,Guest Avenue,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,138.1
113996,Guest Avenue,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,123.1
113996,Guest Avenue,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,105.6
113996,Guest Avenue,2023-08-05 11:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113996,Guest Avenue,2023-08-05 11:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.23
113996,Guest Avenue,2023-08-05 11:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
113996,Guest Avenue,2023-08-05 11:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.44
113996,Guest Avenue,2023-08-05 11:40:00+00:00,feeder,31.0,L2 Active Power,kW,7.81
113996,Guest Avenue,2023-08-05 11:40:00+00:00,feeder,31.0,L1 Active Power,kW,11.03
113996,Guest Avenue,2023-08-05 11:40:00+00:00,feeder,31.0,N Current (RMS),A,24.3
113996,Guest Avenue,2023-08-05 11:40:00+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-05 11:40:00+00:00,feeder,31.0,L2 Current (RMS),A,38.2
113996,Guest Avenue,2023-08-05 11:40:00+00:00,feeder,31.0,L1 Current (RMS),A,48.1
113996,Guest Avenue,2023-08-05 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-05 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113996,Guest Avenue,2023-08-05 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-05 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,13.62
113996,Guest Avenue,2023-08-05 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.15
113996,Guest Avenue,2023-08-05 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.28
113996,Guest Avenue,2023-08-05 11:40:00+00:00,feeder,21.0,N Current (RMS),A,40.8
113996,Guest Avenue,2023-08-05 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,56.4
113996,Guest Avenue,2023-08-05 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
113996,Guest Avenue,2023-08-05 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-05 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-05 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-05 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-05 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-05 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-05 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-05 11:40:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-05 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-05 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,32.1
113996,Guest Avenue,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
113996,Guest Avenue,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
113996,Guest Avenue,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
113996,Guest Avenue,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
113996,Guest Avenue,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
113996,Guest Avenue,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
113996,Guest Avenue,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
113996,Guest Avenue,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,33.06
113996,Guest Avenue,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,24.13
113996,Guest Avenue,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,21.47
113996,Guest Avenue,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,76.2
113996,Guest Avenue,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,142.0
113996,Guest Avenue,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,105.5
113996,Guest Avenue,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,92.2
113996,Guest Avenue,2023-08-05 11:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
