Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-05 11:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113996,Guest Avenue,2023-08-05 11:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-05 11:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.3
113996,Guest Avenue,2023-08-05 11:30:00+00:00,feeder,31.0,L2 Active Power,kW,9.27
113996,Guest Avenue,2023-08-05 11:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.05
113996,Guest Avenue,2023-08-05 11:30:00+00:00,feeder,31.0,N Current (RMS),A,27.5
113996,Guest Avenue,2023-08-05 11:30:00+00:00,feeder,31.0,L3 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-05 11:30:00+00:00,feeder,31.0,L2 Current (RMS),A,41.6
113996,Guest Avenue,2023-08-05 11:30:00+00:00,feeder,31.0,L1 Current (RMS),A,33.9
113996,Guest Avenue,2023-08-05 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-05 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-05 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
113996,Guest Avenue,2023-08-05 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,12.6
113996,Guest Avenue,2023-08-05 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.94
113996,Guest Avenue,2023-08-05 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.61
113996,Guest Avenue,2023-08-05 11:30:00+00:00,feeder,21.0,N Current (RMS),A,28.3
113996,Guest Avenue,2023-08-05 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,52.1
113996,Guest Avenue,2023-08-05 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-05 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-05 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-05 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-05 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-05 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-05 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113996,Guest Avenue,2023-08-05 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-05 11:30:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-05 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-05 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,32.0
113996,Guest Avenue,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
113996,Guest Avenue,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
113996,Guest Avenue,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
113996,Guest Avenue,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
113996,Guest Avenue,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
113996,Guest Avenue,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
113996,Guest Avenue,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
113996,Guest Avenue,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,32.43
113996,Guest Avenue,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,30.17
113996,Guest Avenue,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,20.35
113996,Guest Avenue,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,65.6
113996,Guest Avenue,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,138.5
113996,Guest Avenue,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,126.7
113996,Guest Avenue,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,88.6
113996,Guest Avenue,2023-08-05 11:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
113996,Guest Avenue,2023-08-05 11:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
113996,Guest Avenue,2023-08-05 11:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.92
113996,Guest Avenue,2023-08-05 11:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.42
113996,Guest Avenue,2023-08-05 11:20:00+00:00,feeder,31.0,L2 Active Power,kW,9.62
113996,Guest Avenue,2023-08-05 11:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.8
113996,Guest Avenue,2023-08-05 11:20:00+00:00,feeder,31.0,N Current (RMS),A,24.4
113996,Guest Avenue,2023-08-05 11:20:00+00:00,feeder,31.0,L3 Current (RMS),A,33.0
113996,Guest Avenue,2023-08-05 11:20:00+00:00,feeder,31.0,L2 Current (RMS),A,43.0
113996,Guest Avenue,2023-08-05 11:20:00+00:00,feeder,31.0,L1 Current (RMS),A,35.6
113996,Guest Avenue,2023-08-05 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-05 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
113996,Guest Avenue,2023-08-05 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-05 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,13.14
113996,Guest Avenue,2023-08-05 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,7.57
113996,Guest Avenue,2023-08-05 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.05
113996,Guest Avenue,2023-08-05 11:20:00+00:00,feeder,21.0,N Current (RMS),A,25.5
113996,Guest Avenue,2023-08-05 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,54.6
113996,Guest Avenue,2023-08-05 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,32.0
113996,Guest Avenue,2023-08-05 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,30.8
113996,Guest Avenue,2023-08-05 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-05 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-05 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-05 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-05 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113996,Guest Avenue,2023-08-05 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-05 11:20:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-05 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-05 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-05 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,31.9
113996,Guest Avenue,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
113996,Guest Avenue,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
113996,Guest Avenue,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
113996,Guest Avenue,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
113996,Guest Avenue,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
113996,Guest Avenue,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
113996,Guest Avenue,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
113996,Guest Avenue,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,36.88
113996,Guest Avenue,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,32.9
113996,Guest Avenue,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,21.59
113996,Guest Avenue,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,73.9
113996,Guest Avenue,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,156.3
113996,Guest Avenue,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,138.3
113996,Guest Avenue,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,93.2
113996,Guest Avenue,2023-08-05 11:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-05 11:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
113996,Guest Avenue,2023-08-05 11:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
113996,Guest Avenue,2023-08-05 11:10:00+00:00,feeder,31.0,L3 Active Power,kW,8.86
113996,Guest Avenue,2023-08-05 11:10:00+00:00,feeder,31.0,L2 Active Power,kW,10.33
113996,Guest Avenue,2023-08-05 11:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.89
113996,Guest Avenue,2023-08-05 11:10:00+00:00,feeder,31.0,N Current (RMS),A,26.3
113996,Guest Avenue,2023-08-05 11:10:00+00:00,feeder,31.0,L3 Current (RMS),A,37.9
113996,Guest Avenue,2023-08-05 11:10:00+00:00,feeder,31.0,L2 Current (RMS),A,45.2
113996,Guest Avenue,2023-08-05 11:10:00+00:00,feeder,31.0,L1 Current (RMS),A,32.3
113996,Guest Avenue,2023-08-05 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
113996,Guest Avenue,2023-08-05 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113996,Guest Avenue,2023-08-05 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-05 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,13.84
113996,Guest Avenue,2023-08-05 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,7.45
113996,Guest Avenue,2023-08-05 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.5
113996,Guest Avenue,2023-08-05 11:10:00+00:00,feeder,21.0,N Current (RMS),A,27.5
113996,Guest Avenue,2023-08-05 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,57.3
113996,Guest Avenue,2023-08-05 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,31.5
113996,Guest Avenue,2023-08-05 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113996,Guest Avenue,2023-08-05 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-05 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-05 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-05 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-05 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113996,Guest Avenue,2023-08-05 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
113996,Guest Avenue,2023-08-05 11:10:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-05 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-05 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-05 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,31.9
113996,Guest Avenue,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
113996,Guest Avenue,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
113996,Guest Avenue,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
113996,Guest Avenue,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
113996,Guest Avenue,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
113996,Guest Avenue,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
113996,Guest Avenue,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
113996,Guest Avenue,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,38.08
113996,Guest Avenue,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,30.99
113996,Guest Avenue,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,20.04
113996,Guest Avenue,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,82.2
113996,Guest Avenue,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,159.9
113996,Guest Avenue,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,130.7
113996,Guest Avenue,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,87.3
113996,Guest Avenue,2023-08-05 11:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-05 11:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
113996,Guest Avenue,2023-08-05 11:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
113996,Guest Avenue,2023-08-05 11:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.57
113996,Guest Avenue,2023-08-05 11:00:00+00:00,feeder,31.0,L2 Active Power,kW,10.62
113996,Guest Avenue,2023-08-05 11:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.09
113996,Guest Avenue,2023-08-05 11:00:00+00:00,feeder,31.0,N Current (RMS),A,28.4
113996,Guest Avenue,2023-08-05 11:00:00+00:00,feeder,31.0,L3 Current (RMS),A,28.9
113996,Guest Avenue,2023-08-05 11:00:00+00:00,feeder,31.0,L2 Current (RMS),A,46.3
113996,Guest Avenue,2023-08-05 11:00:00+00:00,feeder,31.0,L1 Current (RMS),A,33.7
113996,Guest Avenue,2023-08-05 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
113996,Guest Avenue,2023-08-05 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113996,Guest Avenue,2023-08-05 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-05 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,17.21
113996,Guest Avenue,2023-08-05 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.74
113996,Guest Avenue,2023-08-05 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.8
113996,Guest Avenue,2023-08-05 11:00:00+00:00,feeder,21.0,N Current (RMS),A,43.5
113996,Guest Avenue,2023-08-05 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,70.7
113996,Guest Avenue,2023-08-05 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-05 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113996,Guest Avenue,2023-08-05 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-05 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-05 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-05 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-05 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.94
113996,Guest Avenue,2023-08-05 11:00:00+00:00,feeder,11.0,N Current (RMS),A,9.6
113996,Guest Avenue,2023-08-05 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-05 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.8
113996,Guest Avenue,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,31.8
113996,Guest Avenue,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
113996,Guest Avenue,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
113996,Guest Avenue,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
113996,Guest Avenue,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
113996,Guest Avenue,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
113996,Guest Avenue,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
113996,Guest Avenue,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
113996,Guest Avenue,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113996,Guest Avenue,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,40.77
113996,Guest Avenue,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,32.71
113996,Guest Avenue,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,19.34
113996,Guest Avenue,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,89.8
113996,Guest Avenue,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,169.4
113996,Guest Avenue,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,137.4
113996,Guest Avenue,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,85.3
113996,Guest Avenue,2023-08-05 10:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
113996,Guest Avenue,2023-08-05 10:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
113996,Guest Avenue,2023-08-05 10:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
113996,Guest Avenue,2023-08-05 10:50:00+00:00,feeder,31.0,L3 Active Power,kW,8.64
113996,Guest Avenue,2023-08-05 10:50:00+00:00,feeder,31.0,L2 Active Power,kW,12.9
113996,Guest Avenue,2023-08-05 10:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.18
113996,Guest Avenue,2023-08-05 10:50:00+00:00,feeder,31.0,N Current (RMS),A,31.1
113996,Guest Avenue,2023-08-05 10:50:00+00:00,feeder,31.0,L3 Current (RMS),A,36.6
113996,Guest Avenue,2023-08-05 10:50:00+00:00,feeder,31.0,L2 Current (RMS),A,55.5
113996,Guest Avenue,2023-08-05 10:50:00+00:00,feeder,31.0,L1 Current (RMS),A,40.8
113996,Guest Avenue,2023-08-05 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
113996,Guest Avenue,2023-08-05 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
113996,Guest Avenue,2023-08-05 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
113996,Guest Avenue,2023-08-05 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,16.94
113996,Guest Avenue,2023-08-05 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,7.08
113996,Guest Avenue,2023-08-05 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.56
113996,Guest Avenue,2023-08-05 10:50:00+00:00,feeder,21.0,N Current (RMS),A,39.4
113996,Guest Avenue,2023-08-05 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,69.3
113996,Guest Avenue,2023-08-05 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,30.4
113996,Guest Avenue,2023-08-05 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113996,Guest Avenue,2023-08-05 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-05 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-05 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-05 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-05 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113996,Guest Avenue,2023-08-05 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.3
113996,Guest Avenue,2023-08-05 10:50:00+00:00,feeder,11.0,N Current (RMS),A,6.0
113996,Guest Avenue,2023-08-05 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-05 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-05 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113996,Guest Avenue,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,31.8
113996,Guest Avenue,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
113996,Guest Avenue,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
113996,Guest Avenue,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
113996,Guest Avenue,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
113996,Guest Avenue,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
113996,Guest Avenue,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
113996,Guest Avenue,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
113996,Guest Avenue,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,39.34
113996,Guest Avenue,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,33.57
113996,Guest Avenue,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,20.45
113996,Guest Avenue,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,84.3
113996,Guest Avenue,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,163.1
113996,Guest Avenue,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,140.1
113996,Guest Avenue,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
113996,Guest Avenue,2023-08-05 10:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
113996,Guest Avenue,2023-08-05 10:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
113996,Guest Avenue,2023-08-05 10:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113996,Guest Avenue,2023-08-05 10:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.73
113996,Guest Avenue,2023-08-05 10:40:00+00:00,feeder,31.0,L2 Active Power,kW,11.38
113996,Guest Avenue,2023-08-05 10:40:00+00:00,feeder,31.0,L1 Active Power,kW,13.28
113996,Guest Avenue,2023-08-05 10:40:00+00:00,feeder,31.0,N Current (RMS),A,30.8
113996,Guest Avenue,2023-08-05 10:40:00+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-05 10:40:00+00:00,feeder,31.0,L2 Current (RMS),A,50.4
113996,Guest Avenue,2023-08-05 10:40:00+00:00,feeder,31.0,L1 Current (RMS),A,56.2
113996,Guest Avenue,2023-08-05 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
113996,Guest Avenue,2023-08-05 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
113996,Guest Avenue,2023-08-05 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113996,Guest Avenue,2023-08-05 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,18.72
113996,Guest Avenue,2023-08-05 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.15
113996,Guest Avenue,2023-08-05 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.69
113996,Guest Avenue,2023-08-05 10:40:00+00:00,feeder,21.0,N Current (RMS),A,52.5
113996,Guest Avenue,2023-08-05 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,76.7
113996,Guest Avenue,2023-08-05 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-05 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-05 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-05 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-05 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-05 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.18
113996,Guest Avenue,2023-08-05 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-05 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
113996,Guest Avenue,2023-08-05 10:40:00+00:00,feeder,11.0,N Current (RMS),A,8.8
113996,Guest Avenue,2023-08-05 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-05 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,31.7
113996,Guest Avenue,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
113996,Guest Avenue,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
113996,Guest Avenue,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
113996,Guest Avenue,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
113996,Guest Avenue,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
113996,Guest Avenue,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
113996,Guest Avenue,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
113996,Guest Avenue,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,42.01
113996,Guest Avenue,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,34.18
113996,Guest Avenue,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,23.29
113996,Guest Avenue,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,84.6
113996,Guest Avenue,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,174.2
113996,Guest Avenue,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,142.5
113996,Guest Avenue,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,99.2
113996,Guest Avenue,2023-08-05 10:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
113996,Guest Avenue,2023-08-05 10:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.01
113996,Guest Avenue,2023-08-05 10:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
113996,Guest Avenue,2023-08-05 10:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.43
113996,Guest Avenue,2023-08-05 10:30:00+00:00,feeder,31.0,L2 Active Power,kW,9.1
113996,Guest Avenue,2023-08-05 10:30:00+00:00,feeder,31.0,L1 Active Power,kW,13.38
113996,Guest Avenue,2023-08-05 10:30:00+00:00,feeder,31.0,N Current (RMS),A,26.6
113996,Guest Avenue,2023-08-05 10:30:00+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113996,Guest Avenue,2023-08-05 10:30:00+00:00,feeder,31.0,L2 Current (RMS),A,41.7
113996,Guest Avenue,2023-08-05 10:30:00+00:00,feeder,31.0,L1 Current (RMS),A,57.5
113996,Guest Avenue,2023-08-05 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
113996,Guest Avenue,2023-08-05 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
113996,Guest Avenue,2023-08-05 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-05 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,15.07
113996,Guest Avenue,2023-08-05 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.74
113996,Guest Avenue,2023-08-05 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.75
113996,Guest Avenue,2023-08-05 10:30:00+00:00,feeder,21.0,N Current (RMS),A,41.7
113996,Guest Avenue,2023-08-05 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,61.9
113996,Guest Avenue,2023-08-05 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.1
113996,Guest Avenue,2023-08-05 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.6
113996,Guest Avenue,2023-08-05 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-05 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-05 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
113996,Guest Avenue,2023-08-05 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-05 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-05 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
113996,Guest Avenue,2023-08-05 10:30:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-05 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-05 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,31.7
113996,Guest Avenue,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
113996,Guest Avenue,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
113996,Guest Avenue,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
113996,Guest Avenue,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
113996,Guest Avenue,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
113996,Guest Avenue,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
113996,Guest Avenue,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
113996,Guest Avenue,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,33.7
113996,Guest Avenue,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,29.14
113996,Guest Avenue,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,24.25
113996,Guest Avenue,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,68.7
113996,Guest Avenue,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,142.3
113996,Guest Avenue,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,123.7
113996,Guest Avenue,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,104.0
113996,Guest Avenue,2023-08-05 10:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-05 10:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.49
113996,Guest Avenue,2023-08-05 10:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113996,Guest Avenue,2023-08-05 10:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.47
113996,Guest Avenue,2023-08-05 10:20:00+00:00,feeder,31.0,L2 Active Power,kW,9.39
113996,Guest Avenue,2023-08-05 10:20:00+00:00,feeder,31.0,L1 Active Power,kW,16.69
113996,Guest Avenue,2023-08-05 10:20:00+00:00,feeder,31.0,N Current (RMS),A,35.3
113996,Guest Avenue,2023-08-05 10:20:00+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-05 10:20:00+00:00,feeder,31.0,L2 Current (RMS),A,44.0
113996,Guest Avenue,2023-08-05 10:20:00+00:00,feeder,31.0,L1 Current (RMS),A,69.5
113996,Guest Avenue,2023-08-05 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
113996,Guest Avenue,2023-08-05 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
113996,Guest Avenue,2023-08-05 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113996,Guest Avenue,2023-08-05 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,13.09
113996,Guest Avenue,2023-08-05 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.27
113996,Guest Avenue,2023-08-05 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.36
113996,Guest Avenue,2023-08-05 10:20:00+00:00,feeder,21.0,N Current (RMS),A,32.1
113996,Guest Avenue,2023-08-05 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,53.8
113996,Guest Avenue,2023-08-05 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-05 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-05 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-05 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-05 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-05 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-05 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-05 10:20:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-05 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-05 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,31.6
113996,Guest Avenue,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
113996,Guest Avenue,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
113996,Guest Avenue,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
113996,Guest Avenue,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
113996,Guest Avenue,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
113996,Guest Avenue,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
113996,Guest Avenue,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
113996,Guest Avenue,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,31.1
113996,Guest Avenue,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,28.04
113996,Guest Avenue,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,26.99
113996,Guest Avenue,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,66.3
113996,Guest Avenue,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,133.0
113996,Guest Avenue,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,119.3
113996,Guest Avenue,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,113.8
113996,Guest Avenue,2023-08-05 10:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-05 10:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
113996,Guest Avenue,2023-08-05 10:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
113996,Guest Avenue,2023-08-05 10:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.58
113996,Guest Avenue,2023-08-05 10:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.44
113996,Guest Avenue,2023-08-05 10:10:00+00:00,feeder,31.0,L1 Active Power,kW,12.87
113996,Guest Avenue,2023-08-05 10:10:00+00:00,feeder,31.0,N Current (RMS),A,30.3
113996,Guest Avenue,2023-08-05 10:10:00+00:00,feeder,31.0,L3 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-05 10:10:00+00:00,feeder,31.0,L2 Current (RMS),A,42.9
113996,Guest Avenue,2023-08-05 10:10:00+00:00,feeder,31.0,L1 Current (RMS),A,55.5
113996,Guest Avenue,2023-08-05 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
113996,Guest Avenue,2023-08-05 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
113996,Guest Avenue,2023-08-05 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-05 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,13.4
113996,Guest Avenue,2023-08-05 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.51
113996,Guest Avenue,2023-08-05 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.89
113996,Guest Avenue,2023-08-05 10:10:00+00:00,feeder,21.0,N Current (RMS),A,36.8
113996,Guest Avenue,2023-08-05 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,57.6
113996,Guest Avenue,2023-08-05 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,28.1
113996,Guest Avenue,2023-08-05 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-05 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-05 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-05 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-05 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
113996,Guest Avenue,2023-08-05 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113996,Guest Avenue,2023-08-05 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113996,Guest Avenue,2023-08-05 10:10:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-05 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-05 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-05 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,31.6
113996,Guest Avenue,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
113996,Guest Avenue,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
113996,Guest Avenue,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
113996,Guest Avenue,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
113996,Guest Avenue,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
113996,Guest Avenue,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
113996,Guest Avenue,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
113996,Guest Avenue,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,34.13
113996,Guest Avenue,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,27.48
113996,Guest Avenue,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,21.45
113996,Guest Avenue,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,79.7
113996,Guest Avenue,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,147.1
113996,Guest Avenue,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,115.9
113996,Guest Avenue,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,92.4
113996,Guest Avenue,2023-08-05 10:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-05 10:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113996,Guest Avenue,2023-08-05 10:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
113996,Guest Avenue,2023-08-05 10:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.83
113996,Guest Avenue,2023-08-05 10:00:00+00:00,feeder,31.0,L2 Active Power,kW,10.34
113996,Guest Avenue,2023-08-05 10:00:00+00:00,feeder,31.0,L1 Active Power,kW,11.21
113996,Guest Avenue,2023-08-05 10:00:00+00:00,feeder,31.0,N Current (RMS),A,28.2
113996,Guest Avenue,2023-08-05 10:00:00+00:00,feeder,31.0,L3 Current (RMS),A,27.0
113996,Guest Avenue,2023-08-05 10:00:00+00:00,feeder,31.0,L2 Current (RMS),A,45.9
113996,Guest Avenue,2023-08-05 10:00:00+00:00,feeder,31.0,L1 Current (RMS),A,48.5
113996,Guest Avenue,2023-08-05 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-05 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113996,Guest Avenue,2023-08-05 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
113996,Guest Avenue,2023-08-05 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,11.7
113996,Guest Avenue,2023-08-05 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.04
113996,Guest Avenue,2023-08-05 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.78
113996,Guest Avenue,2023-08-05 10:00:00+00:00,feeder,21.0,N Current (RMS),A,32.7
113996,Guest Avenue,2023-08-05 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,50.0
113996,Guest Avenue,2023-08-05 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113996,Guest Avenue,2023-08-05 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-05 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-05 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-05 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
113996,Guest Avenue,2023-08-05 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-05 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-05 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-05 10:00:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-05 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-05 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,31.5
113996,Guest Avenue,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
113996,Guest Avenue,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
113996,Guest Avenue,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
113996,Guest Avenue,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
113996,Guest Avenue,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
113996,Guest Avenue,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
113996,Guest Avenue,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
113996,Guest Avenue,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,31.09
113996,Guest Avenue,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,28.82
113996,Guest Avenue,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,22.35
113996,Guest Avenue,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,68.9
113996,Guest Avenue,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,134.1
113996,Guest Avenue,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,121.4
113996,Guest Avenue,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,95.5
113996,Guest Avenue,2023-08-05 09:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
113996,Guest Avenue,2023-08-05 09:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-05 09:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
113996,Guest Avenue,2023-08-05 09:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.15
113996,Guest Avenue,2023-08-05 09:50:00+00:00,feeder,31.0,L2 Active Power,kW,10.41
113996,Guest Avenue,2023-08-05 09:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.59
113996,Guest Avenue,2023-08-05 09:50:00+00:00,feeder,31.0,N Current (RMS),A,27.6
113996,Guest Avenue,2023-08-05 09:50:00+00:00,feeder,31.0,L3 Current (RMS),A,32.6
113996,Guest Avenue,2023-08-05 09:50:00+00:00,feeder,31.0,L2 Current (RMS),A,45.9
113996,Guest Avenue,2023-08-05 09:50:00+00:00,feeder,31.0,L1 Current (RMS),A,43.5
113996,Guest Avenue,2023-08-05 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
113996,Guest Avenue,2023-08-05 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-05 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
113996,Guest Avenue,2023-08-05 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,12.59
113996,Guest Avenue,2023-08-05 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.65
113996,Guest Avenue,2023-08-05 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.94
113996,Guest Avenue,2023-08-05 09:50:00+00:00,feeder,21.0,N Current (RMS),A,35.9
113996,Guest Avenue,2023-08-05 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,53.2
113996,Guest Avenue,2023-08-05 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113996,Guest Avenue,2023-08-05 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-05 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-05 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-05 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
113996,Guest Avenue,2023-08-05 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.71
113996,Guest Avenue,2023-08-05 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-05 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-05 09:50:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-05 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-05 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,31.5
113996,Guest Avenue,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
113996,Guest Avenue,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
113996,Guest Avenue,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
113996,Guest Avenue,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
113996,Guest Avenue,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
113996,Guest Avenue,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
113996,Guest Avenue,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
113996,Guest Avenue,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,31.29
113996,Guest Avenue,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,26.36
113996,Guest Avenue,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,19.62
113996,Guest Avenue,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,72.0
113996,Guest Avenue,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,134.2
113996,Guest Avenue,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,112.5
113996,Guest Avenue,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,85.6
113996,Guest Avenue,2023-08-05 09:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
113996,Guest Avenue,2023-08-05 09:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-05 09:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
113996,Guest Avenue,2023-08-05 09:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.92
113996,Guest Avenue,2023-08-05 09:40:00+00:00,feeder,31.0,L2 Active Power,kW,12.29
113996,Guest Avenue,2023-08-05 09:40:00+00:00,feeder,31.0,L1 Active Power,kW,13.84
113996,Guest Avenue,2023-08-05 09:40:00+00:00,feeder,31.0,N Current (RMS),A,35.2
113996,Guest Avenue,2023-08-05 09:40:00+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113996,Guest Avenue,2023-08-05 09:40:00+00:00,feeder,31.0,L2 Current (RMS),A,53.3
113996,Guest Avenue,2023-08-05 09:40:00+00:00,feeder,31.0,L1 Current (RMS),A,58.5
113996,Guest Avenue,2023-08-05 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-05 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113996,Guest Avenue,2023-08-05 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
113996,Guest Avenue,2023-08-05 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,12.45
113996,Guest Avenue,2023-08-05 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.45
113996,Guest Avenue,2023-08-05 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.3
113996,Guest Avenue,2023-08-05 09:40:00+00:00,feeder,21.0,N Current (RMS),A,34.5
113996,Guest Avenue,2023-08-05 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,52.5
113996,Guest Avenue,2023-08-05 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-05 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-05 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-05 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-05 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-05 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
113996,Guest Avenue,2023-08-05 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-05 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-05 09:40:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-05 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-05 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,31.5
113996,Guest Avenue,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
113996,Guest Avenue,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
113996,Guest Avenue,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
113996,Guest Avenue,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
113996,Guest Avenue,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
113996,Guest Avenue,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
113996,Guest Avenue,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
113996,Guest Avenue,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,33.24
113996,Guest Avenue,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,34.6
113996,Guest Avenue,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,24.58
113996,Guest Avenue,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,74.2
113996,Guest Avenue,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,145.2
113996,Guest Avenue,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,145.2
113996,Guest Avenue,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,103.9
113996,Guest Avenue,2023-08-05 09:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-05 09:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
113996,Guest Avenue,2023-08-05 09:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113996,Guest Avenue,2023-08-05 09:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.36
113996,Guest Avenue,2023-08-05 09:30:00+00:00,feeder,31.0,L2 Active Power,kW,11.79
113996,Guest Avenue,2023-08-05 09:30:00+00:00,feeder,31.0,L1 Active Power,kW,15.53
113996,Guest Avenue,2023-08-05 09:30:00+00:00,feeder,31.0,N Current (RMS),A,36.1
113996,Guest Avenue,2023-08-05 09:30:00+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-05 09:30:00+00:00,feeder,31.0,L2 Current (RMS),A,50.6
113996,Guest Avenue,2023-08-05 09:30:00+00:00,feeder,31.0,L1 Current (RMS),A,64.7
113996,Guest Avenue,2023-08-05 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-05 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113996,Guest Avenue,2023-08-05 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
113996,Guest Avenue,2023-08-05 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,15.85
113996,Guest Avenue,2023-08-05 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.74
113996,Guest Avenue,2023-08-05 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.96
113996,Guest Avenue,2023-08-05 09:30:00+00:00,feeder,21.0,N Current (RMS),A,44.2
