Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-05 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,65.0
113996,Guest Avenue,2023-08-05 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-05 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113996,Guest Avenue,2023-08-05 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-05 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-05 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
113996,Guest Avenue,2023-08-05 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
113996,Guest Avenue,2023-08-05 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-05 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-05 09:30:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-05 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-05 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,31.5
113996,Guest Avenue,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
113996,Guest Avenue,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
113996,Guest Avenue,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
113996,Guest Avenue,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
113996,Guest Avenue,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
113996,Guest Avenue,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
113996,Guest Avenue,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
113996,Guest Avenue,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,33.9
113996,Guest Avenue,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,26.81
113996,Guest Avenue,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,24.87
113996,Guest Avenue,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,69.7
113996,Guest Avenue,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,143.7
113996,Guest Avenue,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,113.2
113996,Guest Avenue,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,105.0
113996,Guest Avenue,2023-08-05 09:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-05 09:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
113996,Guest Avenue,2023-08-05 09:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
113996,Guest Avenue,2023-08-05 09:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.36
113996,Guest Avenue,2023-08-05 09:20:00+00:00,feeder,31.0,L2 Active Power,kW,12.81
113996,Guest Avenue,2023-08-05 09:20:00+00:00,feeder,31.0,L1 Active Power,kW,15.53
113996,Guest Avenue,2023-08-05 09:20:00+00:00,feeder,31.0,N Current (RMS),A,36.4
113996,Guest Avenue,2023-08-05 09:20:00+00:00,feeder,31.0,L3 Current (RMS),A,29.5
113996,Guest Avenue,2023-08-05 09:20:00+00:00,feeder,31.0,L2 Current (RMS),A,55.2
113996,Guest Avenue,2023-08-05 09:20:00+00:00,feeder,31.0,L1 Current (RMS),A,65.7
113996,Guest Avenue,2023-08-05 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-05 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-05 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
113996,Guest Avenue,2023-08-05 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,11.94
113996,Guest Avenue,2023-08-05 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.56
113996,Guest Avenue,2023-08-05 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.12
113996,Guest Avenue,2023-08-05 09:20:00+00:00,feeder,21.0,N Current (RMS),A,29.5
113996,Guest Avenue,2023-08-05 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,50.5
113996,Guest Avenue,2023-08-05 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113996,Guest Avenue,2023-08-05 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,34.3
113996,Guest Avenue,2023-08-05 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-05 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-05 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-05 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-05 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
113996,Guest Avenue,2023-08-05 09:20:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-05 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-05 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,31.4
113996,Guest Avenue,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
113996,Guest Avenue,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
113996,Guest Avenue,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
113996,Guest Avenue,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
113996,Guest Avenue,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
113996,Guest Avenue,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
113996,Guest Avenue,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
113996,Guest Avenue,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,38.78
113996,Guest Avenue,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,30.77
113996,Guest Avenue,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,28.63
113996,Guest Avenue,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,73.8
113996,Guest Avenue,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,164.5
113996,Guest Avenue,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,129.0
113996,Guest Avenue,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,119.8
113996,Guest Avenue,2023-08-05 09:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113996,Guest Avenue,2023-08-05 09:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-05 09:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-05 09:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.92
113996,Guest Avenue,2023-08-05 09:10:00+00:00,feeder,31.0,L2 Active Power,kW,12.78
113996,Guest Avenue,2023-08-05 09:10:00+00:00,feeder,31.0,L1 Active Power,kW,10.91
113996,Guest Avenue,2023-08-05 09:10:00+00:00,feeder,31.0,N Current (RMS),A,33.0
113996,Guest Avenue,2023-08-05 09:10:00+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113996,Guest Avenue,2023-08-05 09:10:00+00:00,feeder,31.0,L2 Current (RMS),A,54.8
113996,Guest Avenue,2023-08-05 09:10:00+00:00,feeder,31.0,L1 Current (RMS),A,48.2
113996,Guest Avenue,2023-08-05 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-05 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113996,Guest Avenue,2023-08-05 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-05 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,11.64
113996,Guest Avenue,2023-08-05 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.34
113996,Guest Avenue,2023-08-05 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.2
113996,Guest Avenue,2023-08-05 09:10:00+00:00,feeder,21.0,N Current (RMS),A,28.3
113996,Guest Avenue,2023-08-05 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,48.4
113996,Guest Avenue,2023-08-05 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-05 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113996,Guest Avenue,2023-08-05 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-05 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-05 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-05 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-05 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-05 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-05 09:10:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-05 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-05 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,31.4
113996,Guest Avenue,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
113996,Guest Avenue,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
113996,Guest Avenue,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
113996,Guest Avenue,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
113996,Guest Avenue,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
113996,Guest Avenue,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
113996,Guest Avenue,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
113996,Guest Avenue,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,31.21
113996,Guest Avenue,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,31.38
113996,Guest Avenue,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,20.65
113996,Guest Avenue,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,70.4
113996,Guest Avenue,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,136.1
113996,Guest Avenue,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,131.8
113996,Guest Avenue,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,88.7
113996,Guest Avenue,2023-08-05 09:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113996,Guest Avenue,2023-08-05 09:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
113996,Guest Avenue,2023-08-05 09:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-05 09:00:00+00:00,feeder,31.0,L3 Active Power,kW,7.09
113996,Guest Avenue,2023-08-05 09:00:00+00:00,feeder,31.0,L2 Active Power,kW,11.91
113996,Guest Avenue,2023-08-05 09:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.88
113996,Guest Avenue,2023-08-05 09:00:00+00:00,feeder,31.0,N Current (RMS),A,24.6
113996,Guest Avenue,2023-08-05 09:00:00+00:00,feeder,31.0,L3 Current (RMS),A,34.0
113996,Guest Avenue,2023-08-05 09:00:00+00:00,feeder,31.0,L2 Current (RMS),A,51.2
113996,Guest Avenue,2023-08-05 09:00:00+00:00,feeder,31.0,L1 Current (RMS),A,42.3
113996,Guest Avenue,2023-08-05 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-05 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113996,Guest Avenue,2023-08-05 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
113996,Guest Avenue,2023-08-05 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,11.05
113996,Guest Avenue,2023-08-05 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.92
113996,Guest Avenue,2023-08-05 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.09
113996,Guest Avenue,2023-08-05 09:00:00+00:00,feeder,21.0,N Current (RMS),A,27.2
113996,Guest Avenue,2023-08-05 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,46.0
113996,Guest Avenue,2023-08-05 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-05 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-05 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-05 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-05 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-05 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.76
113996,Guest Avenue,2023-08-05 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-05 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-05 09:00:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-05 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-05 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,31.3
113996,Guest Avenue,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
113996,Guest Avenue,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
113996,Guest Avenue,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
113996,Guest Avenue,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
113996,Guest Avenue,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
113996,Guest Avenue,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
113996,Guest Avenue,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
113996,Guest Avenue,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,32.43
113996,Guest Avenue,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,25.77
113996,Guest Avenue,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,22.16
113996,Guest Avenue,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,68.2
113996,Guest Avenue,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,141.1
113996,Guest Avenue,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,109.7
113996,Guest Avenue,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,94.9
113996,Guest Avenue,2023-08-05 08:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
113996,Guest Avenue,2023-08-05 08:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-05 08:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113996,Guest Avenue,2023-08-05 08:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.15
113996,Guest Avenue,2023-08-05 08:50:00+00:00,feeder,31.0,L2 Active Power,kW,10.69
113996,Guest Avenue,2023-08-05 08:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.12
113996,Guest Avenue,2023-08-05 08:50:00+00:00,feeder,31.0,N Current (RMS),A,23.9
113996,Guest Avenue,2023-08-05 08:50:00+00:00,feeder,31.0,L3 Current (RMS),A,32.9
113996,Guest Avenue,2023-08-05 08:50:00+00:00,feeder,31.0,L2 Current (RMS),A,46.8
113996,Guest Avenue,2023-08-05 08:50:00+00:00,feeder,31.0,L1 Current (RMS),A,40.0
113996,Guest Avenue,2023-08-05 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113996,Guest Avenue,2023-08-05 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
113996,Guest Avenue,2023-08-05 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-05 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,11.13
113996,Guest Avenue,2023-08-05 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.41
113996,Guest Avenue,2023-08-05 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.85
113996,Guest Avenue,2023-08-05 08:50:00+00:00,feeder,21.0,N Current (RMS),A,24.4
113996,Guest Avenue,2023-08-05 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,46.2
113996,Guest Avenue,2023-08-05 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113996,Guest Avenue,2023-08-05 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113996,Guest Avenue,2023-08-05 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-05 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-05 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-05 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.7
113996,Guest Avenue,2023-08-05 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113996,Guest Avenue,2023-08-05 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
113996,Guest Avenue,2023-08-05 08:50:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-05 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-05 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,31.3
113996,Guest Avenue,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
113996,Guest Avenue,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
113996,Guest Avenue,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
113996,Guest Avenue,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
113996,Guest Avenue,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
113996,Guest Avenue,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
113996,Guest Avenue,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
113996,Guest Avenue,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,29.87
113996,Guest Avenue,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,25.64
113996,Guest Avenue,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,26.35
113996,Guest Avenue,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,64.8
113996,Guest Avenue,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,130.0
113996,Guest Avenue,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,108.5
113996,Guest Avenue,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,110.1
113996,Guest Avenue,2023-08-05 08:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113996,Guest Avenue,2023-08-05 08:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113996,Guest Avenue,2023-08-05 08:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-05 08:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.69
113996,Guest Avenue,2023-08-05 08:40:00+00:00,feeder,31.0,L2 Active Power,kW,9.54
113996,Guest Avenue,2023-08-05 08:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.01
113996,Guest Avenue,2023-08-05 08:40:00+00:00,feeder,31.0,N Current (RMS),A,27.0
113996,Guest Avenue,2023-08-05 08:40:00+00:00,feeder,31.0,L3 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-05 08:40:00+00:00,feeder,31.0,L2 Current (RMS),A,42.6
113996,Guest Avenue,2023-08-05 08:40:00+00:00,feeder,31.0,L1 Current (RMS),A,40.3
113996,Guest Avenue,2023-08-05 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113996,Guest Avenue,2023-08-05 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
113996,Guest Avenue,2023-08-05 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113996,Guest Avenue,2023-08-05 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,13.51
113996,Guest Avenue,2023-08-05 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,7.12
113996,Guest Avenue,2023-08-05 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.36
113996,Guest Avenue,2023-08-05 08:40:00+00:00,feeder,21.0,N Current (RMS),A,26.5
113996,Guest Avenue,2023-08-05 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,55.8
113996,Guest Avenue,2023-08-05 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,30.5
113996,Guest Avenue,2023-08-05 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113996,Guest Avenue,2023-08-05 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-05 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-05 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-05 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-05 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113996,Guest Avenue,2023-08-05 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-05 08:40:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-05 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-05 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-05 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,31.3
113996,Guest Avenue,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
113996,Guest Avenue,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
113996,Guest Avenue,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
113996,Guest Avenue,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
113996,Guest Avenue,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
113996,Guest Avenue,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
113996,Guest Avenue,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
113996,Guest Avenue,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,33.05
113996,Guest Avenue,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,25.69
113996,Guest Avenue,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,29.33
113996,Guest Avenue,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,72.1
113996,Guest Avenue,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,140.9
113996,Guest Avenue,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,109.2
113996,Guest Avenue,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,123.9
113996,Guest Avenue,2023-08-05 08:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-05 08:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
113996,Guest Avenue,2023-08-05 08:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
113996,Guest Avenue,2023-08-05 08:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.97
113996,Guest Avenue,2023-08-05 08:30:00+00:00,feeder,31.0,L2 Active Power,kW,11.96
113996,Guest Avenue,2023-08-05 08:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.49
113996,Guest Avenue,2023-08-05 08:30:00+00:00,feeder,31.0,N Current (RMS),A,28.4
113996,Guest Avenue,2023-08-05 08:30:00+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-05 08:30:00+00:00,feeder,31.0,L2 Current (RMS),A,51.4
113996,Guest Avenue,2023-08-05 08:30:00+00:00,feeder,31.0,L1 Current (RMS),A,38.3
113996,Guest Avenue,2023-08-05 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113996,Guest Avenue,2023-08-05 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-05 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-05 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,8.8
113996,Guest Avenue,2023-08-05 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,7.39
113996,Guest Avenue,2023-08-05 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.4
113996,Guest Avenue,2023-08-05 08:30:00+00:00,feeder,21.0,N Current (RMS),A,22.3
113996,Guest Avenue,2023-08-05 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,39.1
113996,Guest Avenue,2023-08-05 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113996,Guest Avenue,2023-08-05 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.6
113996,Guest Avenue,2023-08-05 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-05 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-05 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-05 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.7
113996,Guest Avenue,2023-08-05 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113996,Guest Avenue,2023-08-05 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-05 08:30:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-05 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,31.3
113996,Guest Avenue,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
113996,Guest Avenue,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
113996,Guest Avenue,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
113996,Guest Avenue,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
113996,Guest Avenue,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
113996,Guest Avenue,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
113996,Guest Avenue,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
113996,Guest Avenue,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,25.42
113996,Guest Avenue,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,27.73
113996,Guest Avenue,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,32.57
113996,Guest Avenue,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,75.9
113996,Guest Avenue,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,112.7
113996,Guest Avenue,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,117.0
113996,Guest Avenue,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,135.4
113996,Guest Avenue,2023-08-05 08:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113996,Guest Avenue,2023-08-05 08:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
113996,Guest Avenue,2023-08-05 08:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
113996,Guest Avenue,2023-08-05 08:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.5
113996,Guest Avenue,2023-08-05 08:20:00+00:00,feeder,31.0,L2 Active Power,kW,11.04
113996,Guest Avenue,2023-08-05 08:20:00+00:00,feeder,31.0,L1 Active Power,kW,11.43
113996,Guest Avenue,2023-08-05 08:20:00+00:00,feeder,31.0,N Current (RMS),A,25.4
113996,Guest Avenue,2023-08-05 08:20:00+00:00,feeder,31.0,L3 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-05 08:20:00+00:00,feeder,31.0,L2 Current (RMS),A,48.4
113996,Guest Avenue,2023-08-05 08:20:00+00:00,feeder,31.0,L1 Current (RMS),A,49.3
113996,Guest Avenue,2023-08-05 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-05 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113996,Guest Avenue,2023-08-05 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-05 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,9.49
113996,Guest Avenue,2023-08-05 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.0
113996,Guest Avenue,2023-08-05 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.92
113996,Guest Avenue,2023-08-05 08:20:00+00:00,feeder,21.0,N Current (RMS),A,38.5
113996,Guest Avenue,2023-08-05 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,42.0
113996,Guest Avenue,2023-08-05 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-05 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,54.2
113996,Guest Avenue,2023-08-05 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-05 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-05 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-05 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-05 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-05 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.01
113996,Guest Avenue,2023-08-05 08:20:00+00:00,feeder,11.0,N Current (RMS),A,9.0
113996,Guest Avenue,2023-08-05 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-05 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.5
113996,Guest Avenue,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,31.3
113996,Guest Avenue,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
113996,Guest Avenue,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
113996,Guest Avenue,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
113996,Guest Avenue,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
113996,Guest Avenue,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
113996,Guest Avenue,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
113996,Guest Avenue,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
113996,Guest Avenue,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,29.35
113996,Guest Avenue,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,27.12
113996,Guest Avenue,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,32.47
113996,Guest Avenue,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,72.6
113996,Guest Avenue,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,126.1
113996,Guest Avenue,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,115.0
113996,Guest Avenue,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,135.7
113996,Guest Avenue,2023-08-05 08:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113996,Guest Avenue,2023-08-05 08:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113996,Guest Avenue,2023-08-05 08:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-05 08:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.34
113996,Guest Avenue,2023-08-05 08:10:00+00:00,feeder,31.0,L2 Active Power,kW,14.17
113996,Guest Avenue,2023-08-05 08:10:00+00:00,feeder,31.0,L1 Active Power,kW,14.36
113996,Guest Avenue,2023-08-05 08:10:00+00:00,feeder,31.0,N Current (RMS),A,36.5
113996,Guest Avenue,2023-08-05 08:10:00+00:00,feeder,31.0,L3 Current (RMS),A,30.2
113996,Guest Avenue,2023-08-05 08:10:00+00:00,feeder,31.0,L2 Current (RMS),A,62.1
113996,Guest Avenue,2023-08-05 08:10:00+00:00,feeder,31.0,L1 Current (RMS),A,60.6
113996,Guest Avenue,2023-08-05 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
113996,Guest Avenue,2023-08-05 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-05 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-05 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.1
113996,Guest Avenue,2023-08-05 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.81
113996,Guest Avenue,2023-08-05 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,17.38
113996,Guest Avenue,2023-08-05 08:10:00+00:00,feeder,21.0,N Current (RMS),A,50.7
113996,Guest Avenue,2023-08-05 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.5
113996,Guest Avenue,2023-08-05 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,28.7
113996,Guest Avenue,2023-08-05 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,71.0
113996,Guest Avenue,2023-08-05 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-05 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-05 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-05 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.91
113996,Guest Avenue,2023-08-05 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-05 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-05 08:10:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-05 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
113996,Guest Avenue,2023-08-05 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,31.3
113996,Guest Avenue,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
113996,Guest Avenue,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
113996,Guest Avenue,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
113996,Guest Avenue,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
113996,Guest Avenue,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
113996,Guest Avenue,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
113996,Guest Avenue,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
113996,Guest Avenue,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,24.39
113996,Guest Avenue,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,29.8
113996,Guest Avenue,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,38.3
113996,Guest Avenue,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,86.5
113996,Guest Avenue,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,107.7
113996,Guest Avenue,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,126.5
113996,Guest Avenue,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,158.2
113996,Guest Avenue,2023-08-05 08:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-05 08:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
113996,Guest Avenue,2023-08-05 08:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-05 08:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.0
113996,Guest Avenue,2023-08-05 08:00:00+00:00,feeder,31.0,L2 Active Power,kW,10.76
113996,Guest Avenue,2023-08-05 08:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.6
113996,Guest Avenue,2023-08-05 08:00:00+00:00,feeder,31.0,N Current (RMS),A,25.3
113996,Guest Avenue,2023-08-05 08:00:00+00:00,feeder,31.0,L3 Current (RMS),A,23.3
113996,Guest Avenue,2023-08-05 08:00:00+00:00,feeder,31.0,L2 Current (RMS),A,47.4
113996,Guest Avenue,2023-08-05 08:00:00+00:00,feeder,31.0,L1 Current (RMS),A,37.6
113996,Guest Avenue,2023-08-05 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-05 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-05 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-05 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.69
113996,Guest Avenue,2023-08-05 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,9.52
113996,Guest Avenue,2023-08-05 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,12.95
113996,Guest Avenue,2023-08-05 08:00:00+00:00,feeder,21.0,N Current (RMS),A,38.9
113996,Guest Avenue,2023-08-05 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,28.6
113996,Guest Avenue,2023-08-05 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,40.1
113996,Guest Avenue,2023-08-05 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,53.1
113996,Guest Avenue,2023-08-05 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-05 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-05 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-05 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-05 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-05 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-05 08:00:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-05 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-05 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,31.3
113996,Guest Avenue,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
113996,Guest Avenue,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
113996,Guest Avenue,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
113996,Guest Avenue,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
113996,Guest Avenue,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
113996,Guest Avenue,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
113996,Guest Avenue,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
113996,Guest Avenue,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,23.84
113996,Guest Avenue,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,28.51
113996,Guest Avenue,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,27.38
113996,Guest Avenue,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,64.1
113996,Guest Avenue,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,105.8
113996,Guest Avenue,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,120.4
113996,Guest Avenue,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,113.5
113996,Guest Avenue,2023-08-05 07:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
113996,Guest Avenue,2023-08-05 07:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-05 07:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-05 07:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.9
113996,Guest Avenue,2023-08-05 07:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.06
113996,Guest Avenue,2023-08-05 07:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.81
113996,Guest Avenue,2023-08-05 07:50:00+00:00,feeder,31.0,N Current (RMS),A,23.7
113996,Guest Avenue,2023-08-05 07:50:00+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-05 07:50:00+00:00,feeder,31.0,L2 Current (RMS),A,40.5
113996,Guest Avenue,2023-08-05 07:50:00+00:00,feeder,31.0,L1 Current (RMS),A,42.7
113996,Guest Avenue,2023-08-05 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
113996,Guest Avenue,2023-08-05 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113996,Guest Avenue,2023-08-05 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
113996,Guest Avenue,2023-08-05 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,10.43
113996,Guest Avenue,2023-08-05 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.83
113996,Guest Avenue,2023-08-05 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,13.68
113996,Guest Avenue,2023-08-05 07:50:00+00:00,feeder,21.0,N Current (RMS),A,36.8
113996,Guest Avenue,2023-08-05 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,46.2
113996,Guest Avenue,2023-08-05 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113996,Guest Avenue,2023-08-05 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,56.7
113996,Guest Avenue,2023-08-05 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-05 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-05 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
113996,Guest Avenue,2023-08-05 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.76
113996,Guest Avenue,2023-08-05 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-05 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-05 07:50:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-05 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-05 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,31.3
113996,Guest Avenue,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
113996,Guest Avenue,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
113996,Guest Avenue,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
113996,Guest Avenue,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
113996,Guest Avenue,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
113996,Guest Avenue,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
113996,Guest Avenue,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
113996,Guest Avenue,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,28.13
113996,Guest Avenue,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,23.38
113996,Guest Avenue,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,29.34
113996,Guest Avenue,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,69.9
113996,Guest Avenue,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,122.1
113996,Guest Avenue,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,100.5
113996,Guest Avenue,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,122.4
113996,Guest Avenue,2023-08-05 07:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113996,Guest Avenue,2023-08-05 07:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113996,Guest Avenue,2023-08-05 07:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
113996,Guest Avenue,2023-08-05 07:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.43
113996,Guest Avenue,2023-08-05 07:40:00+00:00,feeder,31.0,L2 Active Power,kW,8.7
113996,Guest Avenue,2023-08-05 07:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.17
113996,Guest Avenue,2023-08-05 07:40:00+00:00,feeder,31.0,N Current (RMS),A,24.5
113996,Guest Avenue,2023-08-05 07:40:00+00:00,feeder,31.0,L3 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-05 07:40:00+00:00,feeder,31.0,L2 Current (RMS),A,38.8
113996,Guest Avenue,2023-08-05 07:40:00+00:00,feeder,31.0,L1 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-05 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
113996,Guest Avenue,2023-08-05 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113996,Guest Avenue,2023-08-05 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-05 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.6
113996,Guest Avenue,2023-08-05 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,7.89
113996,Guest Avenue,2023-08-05 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,13.3
113996,Guest Avenue,2023-08-05 07:40:00+00:00,feeder,21.0,N Current (RMS),A,38.2
113996,Guest Avenue,2023-08-05 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-05 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,33.3
113996,Guest Avenue,2023-08-05 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,54.4
113996,Guest Avenue,2023-08-05 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-05 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-05 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
113996,Guest Avenue,2023-08-05 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.71
113996,Guest Avenue,2023-08-05 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-05 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-05 07:40:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-05 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-05 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,31.3
113996,Guest Avenue,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
113996,Guest Avenue,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
113996,Guest Avenue,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
113996,Guest Avenue,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
113996,Guest Avenue,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
113996,Guest Avenue,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
113996,Guest Avenue,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
113996,Guest Avenue,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,23.09
113996,Guest Avenue,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,27.33
113996,Guest Avenue,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,23.19
113996,Guest Avenue,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,62.8
113996,Guest Avenue,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,102.8
113996,Guest Avenue,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,115.7
113996,Guest Avenue,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,97.6
113996,Guest Avenue,2023-08-05 07:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-05 07:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113996,Guest Avenue,2023-08-05 07:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.02
113996,Guest Avenue,2023-08-05 07:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.63
113996,Guest Avenue,2023-08-05 07:30:00+00:00,feeder,31.0,L2 Active Power,kW,10.71
113996,Guest Avenue,2023-08-05 07:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.62
113996,Guest Avenue,2023-08-05 07:30:00+00:00,feeder,31.0,N Current (RMS),A,32.8
113996,Guest Avenue,2023-08-05 07:30:00+00:00,feeder,31.0,L3 Current (RMS),A,18.1
113996,Guest Avenue,2023-08-05 07:30:00+00:00,feeder,31.0,L2 Current (RMS),A,47.0
113996,Guest Avenue,2023-08-05 07:30:00+00:00,feeder,31.0,L1 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-05 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
113996,Guest Avenue,2023-08-05 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-05 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-05 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.57
113996,Guest Avenue,2023-08-05 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.74
113996,Guest Avenue,2023-08-05 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,11.95
113996,Guest Avenue,2023-08-05 07:30:00+00:00,feeder,21.0,N Current (RMS),A,38.4
113996,Guest Avenue,2023-08-05 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-05 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-05 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,49.1
113996,Guest Avenue,2023-08-05 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-05 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-05 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
113996,Guest Avenue,2023-08-05 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-05 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.4
113996,Guest Avenue,2023-08-05 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113996,Guest Avenue,2023-08-05 07:30:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-05 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-05 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-05 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,31.4
113996,Guest Avenue,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
