Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
113996,Guest Avenue,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
113996,Guest Avenue,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
113996,Guest Avenue,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
113996,Guest Avenue,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
113996,Guest Avenue,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
113996,Guest Avenue,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,20.57
113996,Guest Avenue,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,27.84
113996,Guest Avenue,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,21.8
113996,Guest Avenue,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,63.5
113996,Guest Avenue,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,93.1
113996,Guest Avenue,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,117.7
113996,Guest Avenue,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,92.6
113996,Guest Avenue,2023-08-05 07:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-05 07:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113996,Guest Avenue,2023-08-05 07:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
113996,Guest Avenue,2023-08-05 07:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.81
113996,Guest Avenue,2023-08-05 07:20:00+00:00,feeder,31.0,L2 Active Power,kW,12.75
113996,Guest Avenue,2023-08-05 07:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.55
113996,Guest Avenue,2023-08-05 07:20:00+00:00,feeder,31.0,N Current (RMS),A,37.7
113996,Guest Avenue,2023-08-05 07:20:00+00:00,feeder,31.0,L3 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-05 07:20:00+00:00,feeder,31.0,L2 Current (RMS),A,54.9
113996,Guest Avenue,2023-08-05 07:20:00+00:00,feeder,31.0,L1 Current (RMS),A,27.5
113996,Guest Avenue,2023-08-05 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-05 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113996,Guest Avenue,2023-08-05 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-05 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.23
113996,Guest Avenue,2023-08-05 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,7.83
113996,Guest Avenue,2023-08-05 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.21
113996,Guest Avenue,2023-08-05 07:20:00+00:00,feeder,21.0,N Current (RMS),A,38.4
113996,Guest Avenue,2023-08-05 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-05 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113996,Guest Avenue,2023-08-05 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,50.4
113996,Guest Avenue,2023-08-05 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-05 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-05 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-05 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.8
113996,Guest Avenue,2023-08-05 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-05 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113996,Guest Avenue,2023-08-05 07:20:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-05 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-05 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,31.4
113996,Guest Avenue,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
113996,Guest Avenue,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
113996,Guest Avenue,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
113996,Guest Avenue,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
113996,Guest Avenue,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
113996,Guest Avenue,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
113996,Guest Avenue,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
113996,Guest Avenue,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,18.54
113996,Guest Avenue,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,29.78
113996,Guest Avenue,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,24.2
113996,Guest Avenue,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,70.6
113996,Guest Avenue,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,86.5
113996,Guest Avenue,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,125.3
113996,Guest Avenue,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,102.3
113996,Guest Avenue,2023-08-05 07:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113996,Guest Avenue,2023-08-05 07:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113996,Guest Avenue,2023-08-05 07:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-05 07:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.7
113996,Guest Avenue,2023-08-05 07:10:00+00:00,feeder,31.0,L2 Active Power,kW,10.23
113996,Guest Avenue,2023-08-05 07:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.35
113996,Guest Avenue,2023-08-05 07:10:00+00:00,feeder,31.0,N Current (RMS),A,26.9
113996,Guest Avenue,2023-08-05 07:10:00+00:00,feeder,31.0,L3 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-05 07:10:00+00:00,feeder,31.0,L2 Current (RMS),A,44.9
113996,Guest Avenue,2023-08-05 07:10:00+00:00,feeder,31.0,L1 Current (RMS),A,33.2
113996,Guest Avenue,2023-08-05 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-05 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113996,Guest Avenue,2023-08-05 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-05 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.75
113996,Guest Avenue,2023-08-05 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.84
113996,Guest Avenue,2023-08-05 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.8
113996,Guest Avenue,2023-08-05 07:10:00+00:00,feeder,21.0,N Current (RMS),A,38.1
113996,Guest Avenue,2023-08-05 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.1
113996,Guest Avenue,2023-08-05 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,29.9
113996,Guest Avenue,2023-08-05 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,44.8
113996,Guest Avenue,2023-08-05 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-05 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-05 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
113996,Guest Avenue,2023-08-05 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-05 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-05 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113996,Guest Avenue,2023-08-05 07:10:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-05 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-05 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,31.4
113996,Guest Avenue,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
113996,Guest Avenue,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
113996,Guest Avenue,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
113996,Guest Avenue,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
113996,Guest Avenue,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
113996,Guest Avenue,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
113996,Guest Avenue,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
113996,Guest Avenue,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,16.5
113996,Guest Avenue,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,26.74
113996,Guest Avenue,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,25.0
113996,Guest Avenue,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,71.2
113996,Guest Avenue,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,79.4
113996,Guest Avenue,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,113.5
113996,Guest Avenue,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,104.7
113996,Guest Avenue,2023-08-05 07:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-05 07:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-05 07:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
113996,Guest Avenue,2023-08-05 07:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.22
113996,Guest Avenue,2023-08-05 07:00:00+00:00,feeder,31.0,L2 Active Power,kW,11.1
113996,Guest Avenue,2023-08-05 07:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.04
113996,Guest Avenue,2023-08-05 07:00:00+00:00,feeder,31.0,N Current (RMS),A,27.1
113996,Guest Avenue,2023-08-05 07:00:00+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-05 07:00:00+00:00,feeder,31.0,L2 Current (RMS),A,47.9
113996,Guest Avenue,2023-08-05 07:00:00+00:00,feeder,31.0,L1 Current (RMS),A,43.4
113996,Guest Avenue,2023-08-05 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-05 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113996,Guest Avenue,2023-08-05 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-05 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.48
113996,Guest Avenue,2023-08-05 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.71
113996,Guest Avenue,2023-08-05 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.4
113996,Guest Avenue,2023-08-05 07:00:00+00:00,feeder,21.0,N Current (RMS),A,34.5
113996,Guest Avenue,2023-08-05 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-05 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113996,Guest Avenue,2023-08-05 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,42.9
113996,Guest Avenue,2023-08-05 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-05 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-05 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
113996,Guest Avenue,2023-08-05 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-05 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
113996,Guest Avenue,2023-08-05 07:00:00+00:00,feeder,11.0,N Current (RMS),A,8.2
113996,Guest Avenue,2023-08-05 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-05 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113996,Guest Avenue,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,31.4
113996,Guest Avenue,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
113996,Guest Avenue,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
113996,Guest Avenue,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
113996,Guest Avenue,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
113996,Guest Avenue,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
113996,Guest Avenue,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
113996,Guest Avenue,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,19.52
113996,Guest Avenue,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,26.21
113996,Guest Avenue,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,27.79
113996,Guest Avenue,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,70.8
113996,Guest Avenue,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,89.4
113996,Guest Avenue,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,111.0
113996,Guest Avenue,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,115.2
113996,Guest Avenue,2023-08-05 06:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113996,Guest Avenue,2023-08-05 06:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
113996,Guest Avenue,2023-08-05 06:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
113996,Guest Avenue,2023-08-05 06:50:00+00:00,feeder,31.0,L3 Active Power,kW,6.55
113996,Guest Avenue,2023-08-05 06:50:00+00:00,feeder,31.0,L2 Active Power,kW,13.31
113996,Guest Avenue,2023-08-05 06:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.93
113996,Guest Avenue,2023-08-05 06:50:00+00:00,feeder,31.0,N Current (RMS),A,30.9
113996,Guest Avenue,2023-08-05 06:50:00+00:00,feeder,31.0,L3 Current (RMS),A,28.8
113996,Guest Avenue,2023-08-05 06:50:00+00:00,feeder,31.0,L2 Current (RMS),A,56.0
113996,Guest Avenue,2023-08-05 06:50:00+00:00,feeder,31.0,L1 Current (RMS),A,36.0
113996,Guest Avenue,2023-08-05 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-05 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113996,Guest Avenue,2023-08-05 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-05 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.34
113996,Guest Avenue,2023-08-05 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.34
113996,Guest Avenue,2023-08-05 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.81
113996,Guest Avenue,2023-08-05 06:50:00+00:00,feeder,21.0,N Current (RMS),A,42.0
113996,Guest Avenue,2023-08-05 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-05 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-05 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,48.7
113996,Guest Avenue,2023-08-05 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-05 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-05 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
113996,Guest Avenue,2023-08-05 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
113996,Guest Avenue,2023-08-05 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.77
113996,Guest Avenue,2023-08-05 06:50:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113996,Guest Avenue,2023-08-05 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-05 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113996,Guest Avenue,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,31.4
113996,Guest Avenue,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
113996,Guest Avenue,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
113996,Guest Avenue,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
113996,Guest Avenue,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
113996,Guest Avenue,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
113996,Guest Avenue,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
113996,Guest Avenue,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,20.66
113996,Guest Avenue,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,28.48
113996,Guest Avenue,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,26.19
113996,Guest Avenue,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,67.0
113996,Guest Avenue,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,94.0
113996,Guest Avenue,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,119.6
113996,Guest Avenue,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,109.0
113996,Guest Avenue,2023-08-05 06:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113996,Guest Avenue,2023-08-05 06:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-05 06:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
113996,Guest Avenue,2023-08-05 06:40:00+00:00,feeder,31.0,L3 Active Power,kW,7.18
113996,Guest Avenue,2023-08-05 06:40:00+00:00,feeder,31.0,L2 Active Power,kW,8.04
113996,Guest Avenue,2023-08-05 06:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.75
113996,Guest Avenue,2023-08-05 06:40:00+00:00,feeder,31.0,N Current (RMS),A,18.4
113996,Guest Avenue,2023-08-05 06:40:00+00:00,feeder,31.0,L3 Current (RMS),A,30.5
113996,Guest Avenue,2023-08-05 06:40:00+00:00,feeder,31.0,L2 Current (RMS),A,34.8
113996,Guest Avenue,2023-08-05 06:40:00+00:00,feeder,31.0,L1 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-05 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-05 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113996,Guest Avenue,2023-08-05 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-05 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.76
113996,Guest Avenue,2023-08-05 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.65
113996,Guest Avenue,2023-08-05 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.48
113996,Guest Avenue,2023-08-05 06:40:00+00:00,feeder,21.0,N Current (RMS),A,37.2
113996,Guest Avenue,2023-08-05 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.0
113996,Guest Avenue,2023-08-05 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-05 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,43.4
113996,Guest Avenue,2023-08-05 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-05 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-05 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
113996,Guest Avenue,2023-08-05 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-05 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-05 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-05 06:40:00+00:00,feeder,11.0,N Current (RMS),A,6.0
113996,Guest Avenue,2023-08-05 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-05 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113996,Guest Avenue,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,31.5
113996,Guest Avenue,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
113996,Guest Avenue,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
113996,Guest Avenue,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
113996,Guest Avenue,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113996,Guest Avenue,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
113996,Guest Avenue,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
113996,Guest Avenue,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,19.24
113996,Guest Avenue,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,20.45
113996,Guest Avenue,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,22.3
113996,Guest Avenue,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,59.6
113996,Guest Avenue,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,87.9
113996,Guest Avenue,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,87.0
113996,Guest Avenue,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,94.9
113996,Guest Avenue,2023-08-05 06:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-05 06:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
113996,Guest Avenue,2023-08-05 06:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-05 06:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.24
113996,Guest Avenue,2023-08-05 06:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.47
113996,Guest Avenue,2023-08-05 06:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.25
113996,Guest Avenue,2023-08-05 06:30:00+00:00,feeder,31.0,N Current (RMS),A,17.8
113996,Guest Avenue,2023-08-05 06:30:00+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-05 06:30:00+00:00,feeder,31.0,L2 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-05 06:30:00+00:00,feeder,31.0,L1 Current (RMS),A,30.4
113996,Guest Avenue,2023-08-05 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-05 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-05 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-05 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.69
113996,Guest Avenue,2023-08-05 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.28
113996,Guest Avenue,2023-08-05 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.19
113996,Guest Avenue,2023-08-05 06:30:00+00:00,feeder,21.0,N Current (RMS),A,33.7
113996,Guest Avenue,2023-08-05 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
113996,Guest Avenue,2023-08-05 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-05 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,42.3
113996,Guest Avenue,2023-08-05 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-05 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-05 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
113996,Guest Avenue,2023-08-05 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
113996,Guest Avenue,2023-08-05 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-05 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113996,Guest Avenue,2023-08-05 06:30:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-05 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-05 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113996,Guest Avenue,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,31.5
113996,Guest Avenue,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
113996,Guest Avenue,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
113996,Guest Avenue,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
113996,Guest Avenue,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
113996,Guest Avenue,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
113996,Guest Avenue,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
113996,Guest Avenue,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,16.66
113996,Guest Avenue,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,19.54
113996,Guest Avenue,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,22.68
113996,Guest Avenue,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,64.8
113996,Guest Avenue,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,78.9
113996,Guest Avenue,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,84.2
113996,Guest Avenue,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,97.2
113996,Guest Avenue,2023-08-05 06:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
113996,Guest Avenue,2023-08-05 06:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113996,Guest Avenue,2023-08-05 06:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.12
113996,Guest Avenue,2023-08-05 06:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.51
113996,Guest Avenue,2023-08-05 06:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.88
113996,Guest Avenue,2023-08-05 06:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.02
113996,Guest Avenue,2023-08-05 06:20:00+00:00,feeder,31.0,N Current (RMS),A,18.1
113996,Guest Avenue,2023-08-05 06:20:00+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-05 06:20:00+00:00,feeder,31.0,L2 Current (RMS),A,28.2
113996,Guest Avenue,2023-08-05 06:20:00+00:00,feeder,31.0,L1 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-05 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
113996,Guest Avenue,2023-08-05 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113996,Guest Avenue,2023-08-05 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-05 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.28
113996,Guest Avenue,2023-08-05 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.76
113996,Guest Avenue,2023-08-05 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.61
113996,Guest Avenue,2023-08-05 06:20:00+00:00,feeder,21.0,N Current (RMS),A,37.2
113996,Guest Avenue,2023-08-05 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-05 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,25.7
113996,Guest Avenue,2023-08-05 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,51.6
113996,Guest Avenue,2023-08-05 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-05 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-05 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-05 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
113996,Guest Avenue,2023-08-05 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-05 06:20:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-05 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-05 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,31.6
113996,Guest Avenue,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
113996,Guest Avenue,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
113996,Guest Avenue,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
113996,Guest Avenue,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
113996,Guest Avenue,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
113996,Guest Avenue,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
113996,Guest Avenue,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,19.14
113996,Guest Avenue,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,20.42
113996,Guest Avenue,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,23.16
113996,Guest Avenue,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,61.1
113996,Guest Avenue,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,86.7
113996,Guest Avenue,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,88.5
113996,Guest Avenue,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,97.5
113996,Guest Avenue,2023-08-05 06:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-05 06:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113996,Guest Avenue,2023-08-05 06:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.11
113996,Guest Avenue,2023-08-05 06:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.91
113996,Guest Avenue,2023-08-05 06:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.19
113996,Guest Avenue,2023-08-05 06:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.63
113996,Guest Avenue,2023-08-05 06:10:00+00:00,feeder,31.0,N Current (RMS),A,29.6
113996,Guest Avenue,2023-08-05 06:10:00+00:00,feeder,31.0,L3 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-05 06:10:00+00:00,feeder,31.0,L2 Current (RMS),A,41.9
113996,Guest Avenue,2023-08-05 06:10:00+00:00,feeder,31.0,L1 Current (RMS),A,24.1
113996,Guest Avenue,2023-08-05 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-05 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-05 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-05 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.39
113996,Guest Avenue,2023-08-05 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,8.34
113996,Guest Avenue,2023-08-05 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,13.0
113996,Guest Avenue,2023-08-05 06:10:00+00:00,feeder,21.0,N Current (RMS),A,40.6
113996,Guest Avenue,2023-08-05 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
113996,Guest Avenue,2023-08-05 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113996,Guest Avenue,2023-08-05 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,54.5
113996,Guest Avenue,2023-08-05 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-05 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-05 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-05 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.08
113996,Guest Avenue,2023-08-05 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-05 06:10:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-05 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
113996,Guest Avenue,2023-08-05 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,31.7
113996,Guest Avenue,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
113996,Guest Avenue,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.4
113996,Guest Avenue,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.46
113996,Guest Avenue,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
113996,Guest Avenue,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
113996,Guest Avenue,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
113996,Guest Avenue,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,16.51
113996,Guest Avenue,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,25.83
113996,Guest Avenue,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,23.95
113996,Guest Avenue,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,68.8
113996,Guest Avenue,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,77.4
113996,Guest Avenue,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,108.6
113996,Guest Avenue,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,101.6
113996,Guest Avenue,2023-08-05 06:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-05 06:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-05 06:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.24
113996,Guest Avenue,2023-08-05 06:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.84
113996,Guest Avenue,2023-08-05 06:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.04
113996,Guest Avenue,2023-08-05 06:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.47
113996,Guest Avenue,2023-08-05 06:00:00+00:00,feeder,31.0,N Current (RMS),A,16.3
113996,Guest Avenue,2023-08-05 06:00:00+00:00,feeder,31.0,L3 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-05 06:00:00+00:00,feeder,31.0,L2 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-05 06:00:00+00:00,feeder,31.0,L1 Current (RMS),A,24.1
113996,Guest Avenue,2023-08-05 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
113996,Guest Avenue,2023-08-05 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
113996,Guest Avenue,2023-08-05 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-05 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.68
113996,Guest Avenue,2023-08-05 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.3
113996,Guest Avenue,2023-08-05 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,14.57
113996,Guest Avenue,2023-08-05 06:00:00+00:00,feeder,21.0,N Current (RMS),A,47.6
113996,Guest Avenue,2023-08-05 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-05 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-05 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,62.7
113996,Guest Avenue,2023-08-05 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-05 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-05 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-05 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
113996,Guest Avenue,2023-08-05 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.63
113996,Guest Avenue,2023-08-05 06:00:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-05 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-05 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,31.8
113996,Guest Avenue,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
113996,Guest Avenue,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.76
113996,Guest Avenue,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
113996,Guest Avenue,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
113996,Guest Avenue,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
113996,Guest Avenue,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
113996,Guest Avenue,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
113996,Guest Avenue,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,17.08
113996,Guest Avenue,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,17.51
113996,Guest Avenue,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,24.38
113996,Guest Avenue,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,70.4
113996,Guest Avenue,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,79.5
113996,Guest Avenue,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,77.0
113996,Guest Avenue,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,104.5
113996,Guest Avenue,2023-08-05 05:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-05 05:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113996,Guest Avenue,2023-08-05 05:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.24
113996,Guest Avenue,2023-08-05 05:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.86
113996,Guest Avenue,2023-08-05 05:50:00+00:00,feeder,31.0,L2 Active Power,kW,4.45
113996,Guest Avenue,2023-08-05 05:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.07
113996,Guest Avenue,2023-08-05 05:50:00+00:00,feeder,31.0,N Current (RMS),A,16.3
113996,Guest Avenue,2023-08-05 05:50:00+00:00,feeder,31.0,L3 Current (RMS),A,18.2
113996,Guest Avenue,2023-08-05 05:50:00+00:00,feeder,31.0,L2 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-05 05:50:00+00:00,feeder,31.0,L1 Current (RMS),A,26.9
113996,Guest Avenue,2023-08-05 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-05 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-05 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-05 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.46
113996,Guest Avenue,2023-08-05 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.71
113996,Guest Avenue,2023-08-05 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.24
113996,Guest Avenue,2023-08-05 05:50:00+00:00,feeder,21.0,N Current (RMS),A,30.6
113996,Guest Avenue,2023-08-05 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-05 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-05 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,40.2
113996,Guest Avenue,2023-08-05 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-05 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-05 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
113996,Guest Avenue,2023-08-05 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
113996,Guest Avenue,2023-08-05 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.7
113996,Guest Avenue,2023-08-05 05:50:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-05 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-05 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113996,Guest Avenue,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,31.9
113996,Guest Avenue,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.07
113996,Guest Avenue,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
113996,Guest Avenue,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.35
113996,Guest Avenue,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
113996,Guest Avenue,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
113996,Guest Avenue,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
113996,Guest Avenue,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,14.57
113996,Guest Avenue,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,15.81
113996,Guest Avenue,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,19.49
113996,Guest Avenue,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,58.4
113996,Guest Avenue,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,71.2
113996,Guest Avenue,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,71.1
113996,Guest Avenue,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,84.8
113996,Guest Avenue,2023-08-05 05:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-05 05:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
113996,Guest Avenue,2023-08-05 05:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.2
113996,Guest Avenue,2023-08-05 05:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.33
113996,Guest Avenue,2023-08-05 05:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.66
113996,Guest Avenue,2023-08-05 05:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.3
113996,Guest Avenue,2023-08-05 05:40:00+00:00,feeder,31.0,N Current (RMS),A,17.5
113996,Guest Avenue,2023-08-05 05:40:00+00:00,feeder,31.0,L3 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-05 05:40:00+00:00,feeder,31.0,L2 Current (RMS),A,23.9
113996,Guest Avenue,2023-08-05 05:40:00+00:00,feeder,31.0,L1 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-05 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-05 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113996,Guest Avenue,2023-08-05 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-05 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.85
113996,Guest Avenue,2023-08-05 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.41
113996,Guest Avenue,2023-08-05 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.44
113996,Guest Avenue,2023-08-05 05:40:00+00:00,feeder,21.0,N Current (RMS),A,16.2
113996,Guest Avenue,2023-08-05 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-05 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-05 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.2
113996,Guest Avenue,2023-08-05 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-05 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-05 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
113996,Guest Avenue,2023-08-05 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.71
113996,Guest Avenue,2023-08-05 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.16
113996,Guest Avenue,2023-08-05 05:40:00+00:00,feeder,11.0,N Current (RMS),A,10.5
113996,Guest Avenue,2023-08-05 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-05 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
113996,Guest Avenue,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,32.0
113996,Guest Avenue,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
113996,Guest Avenue,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
113996,Guest Avenue,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
113996,Guest Avenue,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.24
113996,Guest Avenue,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
113996,Guest Avenue,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
113996,Guest Avenue,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
113996,Guest Avenue,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,15.05
113996,Guest Avenue,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,15.29
113996,Guest Avenue,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,13.5
113996,Guest Avenue,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,49.1
113996,Guest Avenue,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,73.3
113996,Guest Avenue,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,68.7
113996,Guest Avenue,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,61.0
113996,Guest Avenue,2023-08-05 05:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113996,Guest Avenue,2023-08-05 05:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
113996,Guest Avenue,2023-08-05 05:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
113996,Guest Avenue,2023-08-05 05:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.37
113996,Guest Avenue,2023-08-05 05:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.94
113996,Guest Avenue,2023-08-05 05:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.39
113996,Guest Avenue,2023-08-05 05:30:00+00:00,feeder,31.0,N Current (RMS),A,14.9
113996,Guest Avenue,2023-08-05 05:30:00+00:00,feeder,31.0,L3 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-05 05:30:00+00:00,feeder,31.0,L2 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-05 05:30:00+00:00,feeder,31.0,L1 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-05 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-05 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113996,Guest Avenue,2023-08-05 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
113996,Guest Avenue,2023-08-05 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.54
113996,Guest Avenue,2023-08-05 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.9
113996,Guest Avenue,2023-08-05 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.28
113996,Guest Avenue,2023-08-05 05:30:00+00:00,feeder,21.0,N Current (RMS),A,16.5
113996,Guest Avenue,2023-08-05 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-05 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-05 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.3
113996,Guest Avenue,2023-08-05 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-05 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-05 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
113996,Guest Avenue,2023-08-05 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-05 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.7
113996,Guest Avenue,2023-08-05 05:30:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-05 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-05 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113996,Guest Avenue,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,32.1
113996,Guest Avenue,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
113996,Guest Avenue,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
113996,Guest Avenue,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
113996,Guest Avenue,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
113996,Guest Avenue,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
113996,Guest Avenue,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
113996,Guest Avenue,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,13.39
113996,Guest Avenue,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,17.17
113996,Guest Avenue,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,13.96
113996,Guest Avenue,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,48.0
113996,Guest Avenue,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,68.3
113996,Guest Avenue,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,75.9
113996,Guest Avenue,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,62.3
113996,Guest Avenue,2023-08-05 05:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-05 05:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
