Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-05 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113996,Guest Avenue,2023-08-05 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.3
113996,Guest Avenue,2023-08-05 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-05 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-05 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
113996,Guest Avenue,2023-08-05 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-05 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-05 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-05 03:20:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-05 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-05 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113996,Guest Avenue,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,33.0
113996,Guest Avenue,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
113996,Guest Avenue,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
113996,Guest Avenue,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.4
113996,Guest Avenue,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
113996,Guest Avenue,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
113996,Guest Avenue,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
113996,Guest Avenue,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,12.37
113996,Guest Avenue,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,18.71
113996,Guest Avenue,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,12.95
113996,Guest Avenue,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,46.6
113996,Guest Avenue,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,65.8
113996,Guest Avenue,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,80.5
113996,Guest Avenue,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,58.1
113996,Guest Avenue,2023-08-05 03:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-05 03:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113996,Guest Avenue,2023-08-05 03:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.17
113996,Guest Avenue,2023-08-05 03:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.0
113996,Guest Avenue,2023-08-05 03:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.78
113996,Guest Avenue,2023-08-05 03:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.96
113996,Guest Avenue,2023-08-05 03:10:00+00:00,feeder,31.0,N Current (RMS),A,14.8
113996,Guest Avenue,2023-08-05 03:10:00+00:00,feeder,31.0,L3 Current (RMS),A,16.3
113996,Guest Avenue,2023-08-05 03:10:00+00:00,feeder,31.0,L2 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-05 03:10:00+00:00,feeder,31.0,L1 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-05 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113996,Guest Avenue,2023-08-05 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113996,Guest Avenue,2023-08-05 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
113996,Guest Avenue,2023-08-05 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.22
113996,Guest Avenue,2023-08-05 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.85
113996,Guest Avenue,2023-08-05 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.49
113996,Guest Avenue,2023-08-05 03:10:00+00:00,feeder,21.0,N Current (RMS),A,20.6
113996,Guest Avenue,2023-08-05 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
113996,Guest Avenue,2023-08-05 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,29.1
113996,Guest Avenue,2023-08-05 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.7
113996,Guest Avenue,2023-08-05 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-05 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-05 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
113996,Guest Avenue,2023-08-05 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-05 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-05 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
113996,Guest Avenue,2023-08-05 03:10:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-05 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-05 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113996,Guest Avenue,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,33.1
113996,Guest Avenue,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
113996,Guest Avenue,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.57
113996,Guest Avenue,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.83
113996,Guest Avenue,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
113996,Guest Avenue,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
113996,Guest Avenue,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
113996,Guest Avenue,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,11.95
113996,Guest Avenue,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,17.56
113996,Guest Avenue,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,13.7
113996,Guest Avenue,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,47.4
113996,Guest Avenue,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,64.0
113996,Guest Avenue,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,77.1
113996,Guest Avenue,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,61.1
113996,Guest Avenue,2023-08-05 03:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
113996,Guest Avenue,2023-08-05 03:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
113996,Guest Avenue,2023-08-05 03:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-05 03:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.2
113996,Guest Avenue,2023-08-05 03:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.14
113996,Guest Avenue,2023-08-05 03:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.8
113996,Guest Avenue,2023-08-05 03:00:00+00:00,feeder,31.0,N Current (RMS),A,15.4
113996,Guest Avenue,2023-08-05 03:00:00+00:00,feeder,31.0,L3 Current (RMS),A,16.3
113996,Guest Avenue,2023-08-05 03:00:00+00:00,feeder,31.0,L2 Current (RMS),A,25.7
113996,Guest Avenue,2023-08-05 03:00:00+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-05 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-05 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113996,Guest Avenue,2023-08-05 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
113996,Guest Avenue,2023-08-05 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.0
113996,Guest Avenue,2023-08-05 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.85
113996,Guest Avenue,2023-08-05 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.24
113996,Guest Avenue,2023-08-05 03:00:00+00:00,feeder,21.0,N Current (RMS),A,16.4
113996,Guest Avenue,2023-08-05 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
113996,Guest Avenue,2023-08-05 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-05 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.1
113996,Guest Avenue,2023-08-05 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-05 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-05 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-05 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-05 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-05 03:00:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-05 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-05 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,33.1
113996,Guest Avenue,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.43
113996,Guest Avenue,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.57
113996,Guest Avenue,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.85
113996,Guest Avenue,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
113996,Guest Avenue,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
113996,Guest Avenue,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
113996,Guest Avenue,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,11.57
113996,Guest Avenue,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,16.0
113996,Guest Avenue,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,12.43
113996,Guest Avenue,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,46.7
113996,Guest Avenue,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,63.0
113996,Guest Avenue,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,71.2
113996,Guest Avenue,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,57.0
113996,Guest Avenue,2023-08-05 02:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-05 02:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-05 02:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
113996,Guest Avenue,2023-08-05 02:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.19
113996,Guest Avenue,2023-08-05 02:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.07
113996,Guest Avenue,2023-08-05 02:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.88
113996,Guest Avenue,2023-08-05 02:50:00+00:00,feeder,31.0,N Current (RMS),A,15.8
113996,Guest Avenue,2023-08-05 02:50:00+00:00,feeder,31.0,L3 Current (RMS),A,15.5
113996,Guest Avenue,2023-08-05 02:50:00+00:00,feeder,31.0,L2 Current (RMS),A,25.3
113996,Guest Avenue,2023-08-05 02:50:00+00:00,feeder,31.0,L1 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-05 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113996,Guest Avenue,2023-08-05 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113996,Guest Avenue,2023-08-05 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-05 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.16
113996,Guest Avenue,2023-08-05 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.82
113996,Guest Avenue,2023-08-05 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.96
113996,Guest Avenue,2023-08-05 02:50:00+00:00,feeder,21.0,N Current (RMS),A,16.3
113996,Guest Avenue,2023-08-05 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
113996,Guest Avenue,2023-08-05 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113996,Guest Avenue,2023-08-05 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.4
113996,Guest Avenue,2023-08-05 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-05 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-05 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
113996,Guest Avenue,2023-08-05 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.83
113996,Guest Avenue,2023-08-05 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-05 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.2
113996,Guest Avenue,2023-08-05 02:50:00+00:00,feeder,11.0,N Current (RMS),A,11.1
113996,Guest Avenue,2023-08-05 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
113996,Guest Avenue,2023-08-05 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
113996,Guest Avenue,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,33.2
113996,Guest Avenue,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
113996,Guest Avenue,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
113996,Guest Avenue,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
113996,Guest Avenue,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
113996,Guest Avenue,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
113996,Guest Avenue,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
113996,Guest Avenue,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,12.42
113996,Guest Avenue,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,15.41
113996,Guest Avenue,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,12.67
113996,Guest Avenue,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,45.3
113996,Guest Avenue,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,64.8
113996,Guest Avenue,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,69.7
113996,Guest Avenue,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,58.3
113996,Guest Avenue,2023-08-05 02:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-05 02:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
113996,Guest Avenue,2023-08-05 02:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.02
113996,Guest Avenue,2023-08-05 02:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.19
113996,Guest Avenue,2023-08-05 02:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.25
113996,Guest Avenue,2023-08-05 02:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.24
113996,Guest Avenue,2023-08-05 02:40:00+00:00,feeder,31.0,N Current (RMS),A,16.4
113996,Guest Avenue,2023-08-05 02:40:00+00:00,feeder,31.0,L3 Current (RMS),A,15.7
113996,Guest Avenue,2023-08-05 02:40:00+00:00,feeder,31.0,L2 Current (RMS),A,25.7
113996,Guest Avenue,2023-08-05 02:40:00+00:00,feeder,31.0,L1 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-05 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-05 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
113996,Guest Avenue,2023-08-05 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-05 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.94
113996,Guest Avenue,2023-08-05 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.31
113996,Guest Avenue,2023-08-05 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.83
113996,Guest Avenue,2023-08-05 02:40:00+00:00,feeder,21.0,N Current (RMS),A,15.6
113996,Guest Avenue,2023-08-05 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
113996,Guest Avenue,2023-08-05 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-05 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.4
113996,Guest Avenue,2023-08-05 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-05 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-05 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
113996,Guest Avenue,2023-08-05 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
113996,Guest Avenue,2023-08-05 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113996,Guest Avenue,2023-08-05 02:40:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-05 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-05 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
113996,Guest Avenue,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.4
113996,Guest Avenue,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.74
113996,Guest Avenue,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113996,Guest Avenue,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
113996,Guest Avenue,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
113996,Guest Avenue,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,12.52
113996,Guest Avenue,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,15.43
113996,Guest Avenue,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,12.39
113996,Guest Avenue,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,45.7
113996,Guest Avenue,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,65.6
113996,Guest Avenue,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,69.7
113996,Guest Avenue,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,57.7
113996,Guest Avenue,2023-08-05 02:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-05 02:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
113996,Guest Avenue,2023-08-05 02:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.35
113996,Guest Avenue,2023-08-05 02:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.35
113996,Guest Avenue,2023-08-05 02:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.36
113996,Guest Avenue,2023-08-05 02:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.56
113996,Guest Avenue,2023-08-05 02:30:00+00:00,feeder,31.0,N Current (RMS),A,18.3
113996,Guest Avenue,2023-08-05 02:30:00+00:00,feeder,31.0,L3 Current (RMS),A,15.6
113996,Guest Avenue,2023-08-05 02:30:00+00:00,feeder,31.0,L2 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-05 02:30:00+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-05 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113996,Guest Avenue,2023-08-05 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
113996,Guest Avenue,2023-08-05 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-05 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.88
113996,Guest Avenue,2023-08-05 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.97
113996,Guest Avenue,2023-08-05 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.06
113996,Guest Avenue,2023-08-05 02:30:00+00:00,feeder,21.0,N Current (RMS),A,15.4
113996,Guest Avenue,2023-08-05 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
113996,Guest Avenue,2023-08-05 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113996,Guest Avenue,2023-08-05 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.2
113996,Guest Avenue,2023-08-05 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-05 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-05 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-05 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-05 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113996,Guest Avenue,2023-08-05 02:30:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-05 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-05 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.37
113996,Guest Avenue,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
113996,Guest Avenue,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
113996,Guest Avenue,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
113996,Guest Avenue,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
113996,Guest Avenue,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
113996,Guest Avenue,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,12.5
113996,Guest Avenue,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,15.18
113996,Guest Avenue,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,11.94
113996,Guest Avenue,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,45.3
113996,Guest Avenue,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,64.7
113996,Guest Avenue,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,69.7
113996,Guest Avenue,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,56.6
113996,Guest Avenue,2023-08-05 02:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-05 02:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
113996,Guest Avenue,2023-08-05 02:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.56
113996,Guest Avenue,2023-08-05 02:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.13
113996,Guest Avenue,2023-08-05 02:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.09
113996,Guest Avenue,2023-08-05 02:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.26
113996,Guest Avenue,2023-08-05 02:20:00+00:00,feeder,31.0,N Current (RMS),A,18.2
113996,Guest Avenue,2023-08-05 02:20:00+00:00,feeder,31.0,L3 Current (RMS),A,15.5
113996,Guest Avenue,2023-08-05 02:20:00+00:00,feeder,31.0,L2 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-05 02:20:00+00:00,feeder,31.0,L1 Current (RMS),A,20.9
113996,Guest Avenue,2023-08-05 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-05 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113996,Guest Avenue,2023-08-05 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-05 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.02
113996,Guest Avenue,2023-08-05 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.92
113996,Guest Avenue,2023-08-05 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.15
113996,Guest Avenue,2023-08-05 02:20:00+00:00,feeder,21.0,N Current (RMS),A,17.0
113996,Guest Avenue,2023-08-05 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
113996,Guest Avenue,2023-08-05 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-05 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.2
113996,Guest Avenue,2023-08-05 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-05 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-05 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
113996,Guest Avenue,2023-08-05 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
113996,Guest Avenue,2023-08-05 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
113996,Guest Avenue,2023-08-05 02:20:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113996,Guest Avenue,2023-08-05 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-05 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113996,Guest Avenue,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.15
113996,Guest Avenue,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
113996,Guest Avenue,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.48
113996,Guest Avenue,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
113996,Guest Avenue,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
113996,Guest Avenue,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
113996,Guest Avenue,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,12.08
113996,Guest Avenue,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,15.87
113996,Guest Avenue,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,11.87
113996,Guest Avenue,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,46.6
113996,Guest Avenue,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,64.7
113996,Guest Avenue,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,71.2
113996,Guest Avenue,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,56.2
113996,Guest Avenue,2023-08-05 02:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-05 02:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-05 02:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.22
113996,Guest Avenue,2023-08-05 02:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.18
113996,Guest Avenue,2023-08-05 02:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.37
113996,Guest Avenue,2023-08-05 02:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.93
113996,Guest Avenue,2023-08-05 02:10:00+00:00,feeder,31.0,N Current (RMS),A,15.6
113996,Guest Avenue,2023-08-05 02:10:00+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-05 02:10:00+00:00,feeder,31.0,L2 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-05 02:10:00+00:00,feeder,31.0,L1 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-05 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113996,Guest Avenue,2023-08-05 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113996,Guest Avenue,2023-08-05 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-05 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.04
113996,Guest Avenue,2023-08-05 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.12
113996,Guest Avenue,2023-08-05 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.11
113996,Guest Avenue,2023-08-05 02:10:00+00:00,feeder,21.0,N Current (RMS),A,17.6
113996,Guest Avenue,2023-08-05 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
113996,Guest Avenue,2023-08-05 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113996,Guest Avenue,2023-08-05 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.3
113996,Guest Avenue,2023-08-05 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-05 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-05 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-05 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-05 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113996,Guest Avenue,2023-08-05 02:10:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-05 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-05 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
113996,Guest Avenue,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
113996,Guest Avenue,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
113996,Guest Avenue,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
113996,Guest Avenue,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
113996,Guest Avenue,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
113996,Guest Avenue,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,14.48
113996,Guest Avenue,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,15.81
113996,Guest Avenue,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,12.66
113996,Guest Avenue,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,46.2
113996,Guest Avenue,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,73.7
113996,Guest Avenue,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,70.6
113996,Guest Avenue,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,58.8
113996,Guest Avenue,2023-08-05 02:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113996,Guest Avenue,2023-08-05 02:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113996,Guest Avenue,2023-08-05 02:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.35
113996,Guest Avenue,2023-08-05 02:00:00+00:00,feeder,31.0,L3 Active Power,kW,7.99
113996,Guest Avenue,2023-08-05 02:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.55
113996,Guest Avenue,2023-08-05 02:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.47
113996,Guest Avenue,2023-08-05 02:00:00+00:00,feeder,31.0,N Current (RMS),A,23.4
113996,Guest Avenue,2023-08-05 02:00:00+00:00,feeder,31.0,L3 Current (RMS),A,35.5
113996,Guest Avenue,2023-08-05 02:00:00+00:00,feeder,31.0,L2 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-05 02:00:00+00:00,feeder,31.0,L1 Current (RMS),A,20.9
113996,Guest Avenue,2023-08-05 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-05 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113996,Guest Avenue,2023-08-05 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-05 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.99
113996,Guest Avenue,2023-08-05 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.52
113996,Guest Avenue,2023-08-05 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.2
113996,Guest Avenue,2023-08-05 02:00:00+00:00,feeder,21.0,N Current (RMS),A,15.6
113996,Guest Avenue,2023-08-05 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
113996,Guest Avenue,2023-08-05 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-05 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.4
113996,Guest Avenue,2023-08-05 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-05 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-05 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
113996,Guest Avenue,2023-08-05 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
113996,Guest Avenue,2023-08-05 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-05 02:00:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113996,Guest Avenue,2023-08-05 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
113996,Guest Avenue,2023-08-05 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-05 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
113996,Guest Avenue,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
113996,Guest Avenue,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.65
113996,Guest Avenue,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
113996,Guest Avenue,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
113996,Guest Avenue,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
113996,Guest Avenue,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,17.28
113996,Guest Avenue,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,14.88
113996,Guest Avenue,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,14.09
113996,Guest Avenue,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,49.4
113996,Guest Avenue,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,83.1
113996,Guest Avenue,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,67.5
113996,Guest Avenue,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,63.5
113996,Guest Avenue,2023-08-05 01:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113996,Guest Avenue,2023-08-05 01:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113996,Guest Avenue,2023-08-05 01:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.32
113996,Guest Avenue,2023-08-05 01:50:00+00:00,feeder,31.0,L3 Active Power,kW,10.93
113996,Guest Avenue,2023-08-05 01:50:00+00:00,feeder,31.0,L2 Active Power,kW,4.89
113996,Guest Avenue,2023-08-05 01:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.67
113996,Guest Avenue,2023-08-05 01:50:00+00:00,feeder,31.0,N Current (RMS),A,30.2
113996,Guest Avenue,2023-08-05 01:50:00+00:00,feeder,31.0,L3 Current (RMS),A,45.2
113996,Guest Avenue,2023-08-05 01:50:00+00:00,feeder,31.0,L2 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-05 01:50:00+00:00,feeder,31.0,L1 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-05 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113996,Guest Avenue,2023-08-05 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
113996,Guest Avenue,2023-08-05 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-05 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.11
113996,Guest Avenue,2023-08-05 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.46
113996,Guest Avenue,2023-08-05 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.26
113996,Guest Avenue,2023-08-05 01:50:00+00:00,feeder,21.0,N Current (RMS),A,15.1
113996,Guest Avenue,2023-08-05 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
113996,Guest Avenue,2023-08-05 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-05 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.1
113996,Guest Avenue,2023-08-05 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-05 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-05 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.05
113996,Guest Avenue,2023-08-05 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-05 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-05 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
113996,Guest Avenue,2023-08-05 01:50:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-05 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-05 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113996,Guest Avenue,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
113996,Guest Avenue,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
113996,Guest Avenue,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.63
113996,Guest Avenue,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
113996,Guest Avenue,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
113996,Guest Avenue,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
113996,Guest Avenue,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,20.96
113996,Guest Avenue,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,15.71
113996,Guest Avenue,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,13.01
113996,Guest Avenue,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,53.3
113996,Guest Avenue,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,94.3
113996,Guest Avenue,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,71.0
113996,Guest Avenue,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,58.5
113996,Guest Avenue,2023-08-05 01:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-05 01:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113996,Guest Avenue,2023-08-05 01:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-05 01:40:00+00:00,feeder,31.0,L3 Active Power,kW,11.69
113996,Guest Avenue,2023-08-05 01:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.85
113996,Guest Avenue,2023-08-05 01:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.29
113996,Guest Avenue,2023-08-05 01:40:00+00:00,feeder,31.0,N Current (RMS),A,29.0
113996,Guest Avenue,2023-08-05 01:40:00+00:00,feeder,31.0,L3 Current (RMS),A,48.3
113996,Guest Avenue,2023-08-05 01:40:00+00:00,feeder,31.0,L2 Current (RMS),A,28.4
113996,Guest Avenue,2023-08-05 01:40:00+00:00,feeder,31.0,L1 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-05 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-05 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113996,Guest Avenue,2023-08-05 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
113996,Guest Avenue,2023-08-05 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.36
113996,Guest Avenue,2023-08-05 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.37
113996,Guest Avenue,2023-08-05 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.47
113996,Guest Avenue,2023-08-05 01:40:00+00:00,feeder,21.0,N Current (RMS),A,16.4
113996,Guest Avenue,2023-08-05 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-05 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-05 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
113996,Guest Avenue,2023-08-05 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-05 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-05 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.11
113996,Guest Avenue,2023-08-05 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.16
113996,Guest Avenue,2023-08-05 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-05 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
113996,Guest Avenue,2023-08-05 01:40:00+00:00,feeder,11.0,N Current (RMS),A,9.5
113996,Guest Avenue,2023-08-05 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-05 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113996,Guest Avenue,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
113996,Guest Avenue,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
113996,Guest Avenue,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.13
113996,Guest Avenue,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
113996,Guest Avenue,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
113996,Guest Avenue,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
113996,Guest Avenue,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,21.7
113996,Guest Avenue,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,17.56
113996,Guest Avenue,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,14.1
113996,Guest Avenue,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,52.9
113996,Guest Avenue,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,97.2
113996,Guest Avenue,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,77.2
113996,Guest Avenue,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,61.8
113996,Guest Avenue,2023-08-05 01:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-05 01:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113996,Guest Avenue,2023-08-05 01:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
113996,Guest Avenue,2023-08-05 01:30:00+00:00,feeder,31.0,L3 Active Power,kW,12.06
113996,Guest Avenue,2023-08-05 01:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.18
113996,Guest Avenue,2023-08-05 01:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.97
113996,Guest Avenue,2023-08-05 01:30:00+00:00,feeder,31.0,N Current (RMS),A,28.4
113996,Guest Avenue,2023-08-05 01:30:00+00:00,feeder,31.0,L3 Current (RMS),A,49.5
113996,Guest Avenue,2023-08-05 01:30:00+00:00,feeder,31.0,L2 Current (RMS),A,33.1
113996,Guest Avenue,2023-08-05 01:30:00+00:00,feeder,31.0,L1 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-05 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-05 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
113996,Guest Avenue,2023-08-05 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
113996,Guest Avenue,2023-08-05 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.21
113996,Guest Avenue,2023-08-05 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.77
113996,Guest Avenue,2023-08-05 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.41
113996,Guest Avenue,2023-08-05 01:30:00+00:00,feeder,21.0,N Current (RMS),A,16.1
113996,Guest Avenue,2023-08-05 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-05 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113996,Guest Avenue,2023-08-05 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.7
113996,Guest Avenue,2023-08-05 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-05 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-05 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.07
113996,Guest Avenue,2023-08-05 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-05 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-05 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
113996,Guest Avenue,2023-08-05 01:30:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-05 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-05 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.6
113996,Guest Avenue,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
113996,Guest Avenue,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
113996,Guest Avenue,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.15
113996,Guest Avenue,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
113996,Guest Avenue,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
113996,Guest Avenue,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
113996,Guest Avenue,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,21.73
113996,Guest Avenue,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,17.97
113996,Guest Avenue,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,14.89
113996,Guest Avenue,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,52.9
113996,Guest Avenue,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,97.2
113996,Guest Avenue,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,79.2
113996,Guest Avenue,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,65.2
113996,Guest Avenue,2023-08-05 01:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-05 01:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113996,Guest Avenue,2023-08-05 01:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
113996,Guest Avenue,2023-08-05 01:20:00+00:00,feeder,31.0,L3 Active Power,kW,12.96
113996,Guest Avenue,2023-08-05 01:20:00+00:00,feeder,31.0,L2 Active Power,kW,7.81
113996,Guest Avenue,2023-08-05 01:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.73
113996,Guest Avenue,2023-08-05 01:20:00+00:00,feeder,31.0,N Current (RMS),A,32.3
113996,Guest Avenue,2023-08-05 01:20:00+00:00,feeder,31.0,L3 Current (RMS),A,52.7
113996,Guest Avenue,2023-08-05 01:20:00+00:00,feeder,31.0,L2 Current (RMS),A,35.8
113996,Guest Avenue,2023-08-05 01:20:00+00:00,feeder,31.0,L1 Current (RMS),A,26.9
113996,Guest Avenue,2023-08-05 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-05 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
113996,Guest Avenue,2023-08-05 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-05 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.26
113996,Guest Avenue,2023-08-05 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.44
113996,Guest Avenue,2023-08-05 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.41
113996,Guest Avenue,2023-08-05 01:20:00+00:00,feeder,21.0,N Current (RMS),A,15.4
113996,Guest Avenue,2023-08-05 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-05 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113996,Guest Avenue,2023-08-05 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.9
113996,Guest Avenue,2023-08-05 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-05 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-05 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
113996,Guest Avenue,2023-08-05 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
113996,Guest Avenue,2023-08-05 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-05 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
113996,Guest Avenue,2023-08-05 01:20:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-05 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-05 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
113996,Guest Avenue,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
