Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.55
113996,Guest Avenue,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
113996,Guest Avenue,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
113996,Guest Avenue,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
113996,Guest Avenue,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,21.99
113996,Guest Avenue,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,18.43
113996,Guest Avenue,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,14.49
113996,Guest Avenue,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,52.9
113996,Guest Avenue,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,97.6
113996,Guest Avenue,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,81.2
113996,Guest Avenue,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,63.8
113996,Guest Avenue,2023-08-05 01:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-05 01:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113996,Guest Avenue,2023-08-05 01:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-05 01:10:00+00:00,feeder,31.0,L3 Active Power,kW,11.35
113996,Guest Avenue,2023-08-05 01:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.47
113996,Guest Avenue,2023-08-05 01:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.67
113996,Guest Avenue,2023-08-05 01:10:00+00:00,feeder,31.0,N Current (RMS),A,26.3
113996,Guest Avenue,2023-08-05 01:10:00+00:00,feeder,31.0,L3 Current (RMS),A,46.4
113996,Guest Avenue,2023-08-05 01:10:00+00:00,feeder,31.0,L2 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-05 01:10:00+00:00,feeder,31.0,L1 Current (RMS),A,27.0
113996,Guest Avenue,2023-08-05 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113996,Guest Avenue,2023-08-05 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-05 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-05 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.25
113996,Guest Avenue,2023-08-05 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.59
113996,Guest Avenue,2023-08-05 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.06
113996,Guest Avenue,2023-08-05 01:10:00+00:00,feeder,21.0,N Current (RMS),A,18.4
113996,Guest Avenue,2023-08-05 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
113996,Guest Avenue,2023-08-05 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-05 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.1
113996,Guest Avenue,2023-08-05 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-05 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-05 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.25
113996,Guest Avenue,2023-08-05 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-05 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-05 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.84
113996,Guest Avenue,2023-08-05 01:10:00+00:00,feeder,11.0,N Current (RMS),A,8.4
113996,Guest Avenue,2023-08-05 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-05 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.0
113996,Guest Avenue,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.01
113996,Guest Avenue,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.21
113996,Guest Avenue,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.65
113996,Guest Avenue,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
113996,Guest Avenue,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
113996,Guest Avenue,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
113996,Guest Avenue,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,20.69
113996,Guest Avenue,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,20.25
113996,Guest Avenue,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,14.74
113996,Guest Avenue,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,50.0
113996,Guest Avenue,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,93.2
113996,Guest Avenue,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,86.8
113996,Guest Avenue,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,64.7
113996,Guest Avenue,2023-08-05 01:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113996,Guest Avenue,2023-08-05 01:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113996,Guest Avenue,2023-08-05 01:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
113996,Guest Avenue,2023-08-05 01:00:00+00:00,feeder,31.0,L3 Active Power,kW,10.75
113996,Guest Avenue,2023-08-05 01:00:00+00:00,feeder,31.0,L2 Active Power,kW,7.55
113996,Guest Avenue,2023-08-05 01:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.63
113996,Guest Avenue,2023-08-05 01:00:00+00:00,feeder,31.0,N Current (RMS),A,24.4
113996,Guest Avenue,2023-08-05 01:00:00+00:00,feeder,31.0,L3 Current (RMS),A,44.7
113996,Guest Avenue,2023-08-05 01:00:00+00:00,feeder,31.0,L2 Current (RMS),A,34.5
113996,Guest Avenue,2023-08-05 01:00:00+00:00,feeder,31.0,L1 Current (RMS),A,26.9
113996,Guest Avenue,2023-08-05 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-05 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113996,Guest Avenue,2023-08-05 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-05 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.53
113996,Guest Avenue,2023-08-05 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.74
113996,Guest Avenue,2023-08-05 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.02
113996,Guest Avenue,2023-08-05 01:00:00+00:00,feeder,21.0,N Current (RMS),A,18.8
113996,Guest Avenue,2023-08-05 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-05 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-05 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.3
113996,Guest Avenue,2023-08-05 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-05 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-05 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.11
113996,Guest Avenue,2023-08-05 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-05 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-05 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
113996,Guest Avenue,2023-08-05 01:00:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-05 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-05 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113996,Guest Avenue,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,33.7
113996,Guest Avenue,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
113996,Guest Avenue,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.54
113996,Guest Avenue,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.02
113996,Guest Avenue,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
113996,Guest Avenue,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
113996,Guest Avenue,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
113996,Guest Avenue,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,21.12
113996,Guest Avenue,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,27.97
113996,Guest Avenue,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,14.94
113996,Guest Avenue,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,58.6
113996,Guest Avenue,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,95.7
113996,Guest Avenue,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,116.7
113996,Guest Avenue,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,65.8
113996,Guest Avenue,2023-08-05 00:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113996,Guest Avenue,2023-08-05 00:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
113996,Guest Avenue,2023-08-05 00:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
113996,Guest Avenue,2023-08-05 00:50:00+00:00,feeder,31.0,L3 Active Power,kW,10.85
113996,Guest Avenue,2023-08-05 00:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.67
113996,Guest Avenue,2023-08-05 00:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.21
113996,Guest Avenue,2023-08-05 00:50:00+00:00,feeder,31.0,N Current (RMS),A,22.4
113996,Guest Avenue,2023-08-05 00:50:00+00:00,feeder,31.0,L3 Current (RMS),A,44.8
113996,Guest Avenue,2023-08-05 00:50:00+00:00,feeder,31.0,L2 Current (RMS),A,34.0
113996,Guest Avenue,2023-08-05 00:50:00+00:00,feeder,31.0,L1 Current (RMS),A,28.6
113996,Guest Avenue,2023-08-05 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-05 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113996,Guest Avenue,2023-08-05 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
113996,Guest Avenue,2023-08-05 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.68
113996,Guest Avenue,2023-08-05 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.69
113996,Guest Avenue,2023-08-05 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.82
113996,Guest Avenue,2023-08-05 00:50:00+00:00,feeder,21.0,N Current (RMS),A,16.9
113996,Guest Avenue,2023-08-05 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
113996,Guest Avenue,2023-08-05 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113996,Guest Avenue,2023-08-05 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
113996,Guest Avenue,2023-08-05 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-05 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-05 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.1
113996,Guest Avenue,2023-08-05 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.05
113996,Guest Avenue,2023-08-05 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-05 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.77
113996,Guest Avenue,2023-08-05 00:50:00+00:00,feeder,11.0,N Current (RMS),A,9.4
113996,Guest Avenue,2023-08-05 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113996,Guest Avenue,2023-08-05 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.6
113996,Guest Avenue,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
113996,Guest Avenue,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
113996,Guest Avenue,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.58
113996,Guest Avenue,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
113996,Guest Avenue,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
113996,Guest Avenue,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
113996,Guest Avenue,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,21.12
113996,Guest Avenue,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,29.18
113996,Guest Avenue,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,18.18
113996,Guest Avenue,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,55.7
113996,Guest Avenue,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,94.9
113996,Guest Avenue,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,121.0
113996,Guest Avenue,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,77.1
113996,Guest Avenue,2023-08-05 00:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-05 00:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113996,Guest Avenue,2023-08-05 00:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
113996,Guest Avenue,2023-08-05 00:40:00+00:00,feeder,31.0,L3 Active Power,kW,10.9
113996,Guest Avenue,2023-08-05 00:40:00+00:00,feeder,31.0,L2 Active Power,kW,7.3
113996,Guest Avenue,2023-08-05 00:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.22
113996,Guest Avenue,2023-08-05 00:40:00+00:00,feeder,31.0,N Current (RMS),A,21.5
113996,Guest Avenue,2023-08-05 00:40:00+00:00,feeder,31.0,L3 Current (RMS),A,45.2
113996,Guest Avenue,2023-08-05 00:40:00+00:00,feeder,31.0,L2 Current (RMS),A,33.9
113996,Guest Avenue,2023-08-05 00:40:00+00:00,feeder,31.0,L1 Current (RMS),A,39.5
113996,Guest Avenue,2023-08-05 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-05 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-05 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113996,Guest Avenue,2023-08-05 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.65
113996,Guest Avenue,2023-08-05 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.73
113996,Guest Avenue,2023-08-05 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.15
113996,Guest Avenue,2023-08-05 00:40:00+00:00,feeder,21.0,N Current (RMS),A,15.6
113996,Guest Avenue,2023-08-05 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-05 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-05 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.1
113996,Guest Avenue,2023-08-05 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-05 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-05 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
113996,Guest Avenue,2023-08-05 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-05 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-05 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-05 00:40:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113996,Guest Avenue,2023-08-05 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-05 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
113996,Guest Avenue,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
113996,Guest Avenue,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
113996,Guest Avenue,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
113996,Guest Avenue,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
113996,Guest Avenue,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
113996,Guest Avenue,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,21.04
113996,Guest Avenue,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,29.96
113996,Guest Avenue,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,21.8
113996,Guest Avenue,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,55.1
113996,Guest Avenue,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,95.0
113996,Guest Avenue,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,125.2
113996,Guest Avenue,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,91.1
113996,Guest Avenue,2023-08-05 00:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-05 00:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.01
113996,Guest Avenue,2023-08-05 00:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-05 00:30:00+00:00,feeder,31.0,L3 Active Power,kW,10.75
113996,Guest Avenue,2023-08-05 00:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.54
113996,Guest Avenue,2023-08-05 00:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.58
113996,Guest Avenue,2023-08-05 00:30:00+00:00,feeder,31.0,N Current (RMS),A,21.2
113996,Guest Avenue,2023-08-05 00:30:00+00:00,feeder,31.0,L3 Current (RMS),A,44.4
113996,Guest Avenue,2023-08-05 00:30:00+00:00,feeder,31.0,L2 Current (RMS),A,36.0
113996,Guest Avenue,2023-08-05 00:30:00+00:00,feeder,31.0,L1 Current (RMS),A,40.6
113996,Guest Avenue,2023-08-05 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-05 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
113996,Guest Avenue,2023-08-05 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-05 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.78
113996,Guest Avenue,2023-08-05 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.23
113996,Guest Avenue,2023-08-05 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.79
113996,Guest Avenue,2023-08-05 00:30:00+00:00,feeder,21.0,N Current (RMS),A,17.2
113996,Guest Avenue,2023-08-05 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-05 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-05 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-05 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-05 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-05 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.36
113996,Guest Avenue,2023-08-05 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
113996,Guest Avenue,2023-08-05 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-05 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-05 00:30:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-05 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
113996,Guest Avenue,2023-08-05 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
113996,Guest Avenue,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
113996,Guest Avenue,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.71
113996,Guest Avenue,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
113996,Guest Avenue,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
113996,Guest Avenue,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
113996,Guest Avenue,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,21.6
113996,Guest Avenue,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,31.11
113996,Guest Avenue,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,19.44
113996,Guest Avenue,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,59.4
113996,Guest Avenue,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,96.3
113996,Guest Avenue,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,128.5
113996,Guest Avenue,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,82.1
113996,Guest Avenue,2023-08-05 00:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
113996,Guest Avenue,2023-08-05 00:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
113996,Guest Avenue,2023-08-05 00:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
113996,Guest Avenue,2023-08-05 00:20:00+00:00,feeder,31.0,L3 Active Power,kW,10.96
113996,Guest Avenue,2023-08-05 00:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.71
113996,Guest Avenue,2023-08-05 00:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.67
113996,Guest Avenue,2023-08-05 00:20:00+00:00,feeder,31.0,N Current (RMS),A,26.7
113996,Guest Avenue,2023-08-05 00:20:00+00:00,feeder,31.0,L3 Current (RMS),A,45.2
113996,Guest Avenue,2023-08-05 00:20:00+00:00,feeder,31.0,L2 Current (RMS),A,28.8
113996,Guest Avenue,2023-08-05 00:20:00+00:00,feeder,31.0,L1 Current (RMS),A,29.7
113996,Guest Avenue,2023-08-05 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
113996,Guest Avenue,2023-08-05 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
113996,Guest Avenue,2023-08-05 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-05 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.09
113996,Guest Avenue,2023-08-05 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.31
113996,Guest Avenue,2023-08-05 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.58
113996,Guest Avenue,2023-08-05 00:20:00+00:00,feeder,21.0,N Current (RMS),A,18.1
113996,Guest Avenue,2023-08-05 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
113996,Guest Avenue,2023-08-05 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113996,Guest Avenue,2023-08-05 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.3
113996,Guest Avenue,2023-08-05 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-05 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-05 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
113996,Guest Avenue,2023-08-05 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-05 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-05 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
113996,Guest Avenue,2023-08-05 00:20:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-05 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-05 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113996,Guest Avenue,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
113996,Guest Avenue,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.09
113996,Guest Avenue,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.84
113996,Guest Avenue,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
113996,Guest Avenue,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
113996,Guest Avenue,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
113996,Guest Avenue,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,21.73
113996,Guest Avenue,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,29.43
113996,Guest Avenue,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,16.38
113996,Guest Avenue,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,61.8
113996,Guest Avenue,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,96.2
113996,Guest Avenue,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,122.2
113996,Guest Avenue,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,70.8
113996,Guest Avenue,2023-08-05 00:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113996,Guest Avenue,2023-08-05 00:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
113996,Guest Avenue,2023-08-05 00:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
113996,Guest Avenue,2023-08-05 00:10:00+00:00,feeder,31.0,L3 Active Power,kW,12.47
113996,Guest Avenue,2023-08-05 00:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.99
113996,Guest Avenue,2023-08-05 00:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.28
113996,Guest Avenue,2023-08-05 00:10:00+00:00,feeder,31.0,N Current (RMS),A,32.1
113996,Guest Avenue,2023-08-05 00:10:00+00:00,feeder,31.0,L3 Current (RMS),A,51.0
113996,Guest Avenue,2023-08-05 00:10:00+00:00,feeder,31.0,L2 Current (RMS),A,28.4
113996,Guest Avenue,2023-08-05 00:10:00+00:00,feeder,31.0,L1 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-05 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-05 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113996,Guest Avenue,2023-08-05 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
113996,Guest Avenue,2023-08-05 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.93
113996,Guest Avenue,2023-08-05 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.11
113996,Guest Avenue,2023-08-05 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.65
113996,Guest Avenue,2023-08-05 00:10:00+00:00,feeder,21.0,N Current (RMS),A,18.3
113996,Guest Avenue,2023-08-05 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-05 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113996,Guest Avenue,2023-08-05 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.9
113996,Guest Avenue,2023-08-05 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-05 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-05 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-05 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
113996,Guest Avenue,2023-08-05 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-05 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113996,Guest Avenue,2023-08-05 00:10:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-05 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-05 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.93
113996,Guest Avenue,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
113996,Guest Avenue,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.69
113996,Guest Avenue,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
113996,Guest Avenue,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
113996,Guest Avenue,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
113996,Guest Avenue,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,22.78
113996,Guest Avenue,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,29.37
113996,Guest Avenue,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,16.94
113996,Guest Avenue,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,60.5
113996,Guest Avenue,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,100.0
113996,Guest Avenue,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,121.7
113996,Guest Avenue,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,72.9
113996,Guest Avenue,2023-08-05 00:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113996,Guest Avenue,2023-08-05 00:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113996,Guest Avenue,2023-08-05 00:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
113996,Guest Avenue,2023-08-05 00:00:00+00:00,feeder,31.0,L3 Active Power,kW,11.62
113996,Guest Avenue,2023-08-05 00:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.28
113996,Guest Avenue,2023-08-05 00:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.0
113996,Guest Avenue,2023-08-05 00:00:00+00:00,feeder,31.0,N Current (RMS),A,29.7
113996,Guest Avenue,2023-08-05 00:00:00+00:00,feeder,31.0,L3 Current (RMS),A,48.0
113996,Guest Avenue,2023-08-05 00:00:00+00:00,feeder,31.0,L2 Current (RMS),A,29.5
113996,Guest Avenue,2023-08-05 00:00:00+00:00,feeder,31.0,L1 Current (RMS),A,24.7
113996,Guest Avenue,2023-08-05 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-05 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-05 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-05 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.89
113996,Guest Avenue,2023-08-05 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.65
113996,Guest Avenue,2023-08-05 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.22
113996,Guest Avenue,2023-08-05 00:00:00+00:00,feeder,21.0,N Current (RMS),A,18.5
113996,Guest Avenue,2023-08-05 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-05 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-05 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-05 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-05 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-05 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-05 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.61
113996,Guest Avenue,2023-08-05 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-05 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-05 00:00:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-05 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-05 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-05 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
113996,Guest Avenue,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
113996,Guest Avenue,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.54
113996,Guest Avenue,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
113996,Guest Avenue,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
113996,Guest Avenue,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
113996,Guest Avenue,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,21.73
113996,Guest Avenue,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,29.8
113996,Guest Avenue,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,17.27
113996,Guest Avenue,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,60.4
113996,Guest Avenue,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,97.6
113996,Guest Avenue,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,123.9
113996,Guest Avenue,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,74.0
113996,Guest Avenue,2023-08-04 23:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113996,Guest Avenue,2023-08-04 23:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
113996,Guest Avenue,2023-08-04 23:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-04 23:50:00+00:00,feeder,31.0,L3 Active Power,kW,11.4
113996,Guest Avenue,2023-08-04 23:50:00+00:00,feeder,31.0,L2 Active Power,kW,6.59
113996,Guest Avenue,2023-08-04 23:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.6
113996,Guest Avenue,2023-08-04 23:50:00+00:00,feeder,31.0,N Current (RMS),A,25.4
113996,Guest Avenue,2023-08-04 23:50:00+00:00,feeder,31.0,L3 Current (RMS),A,47.2
113996,Guest Avenue,2023-08-04 23:50:00+00:00,feeder,31.0,L2 Current (RMS),A,30.1
113996,Guest Avenue,2023-08-04 23:50:00+00:00,feeder,31.0,L1 Current (RMS),A,30.1
113996,Guest Avenue,2023-08-04 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-04 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113996,Guest Avenue,2023-08-04 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
113996,Guest Avenue,2023-08-04 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.95
113996,Guest Avenue,2023-08-04 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,8.0
113996,Guest Avenue,2023-08-04 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.86
113996,Guest Avenue,2023-08-04 23:50:00+00:00,feeder,21.0,N Current (RMS),A,21.1
113996,Guest Avenue,2023-08-04 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.1
113996,Guest Avenue,2023-08-04 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,33.0
113996,Guest Avenue,2023-08-04 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113996,Guest Avenue,2023-08-04 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-04 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-04 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
113996,Guest Avenue,2023-08-04 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-04 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-04 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.21
113996,Guest Avenue,2023-08-04 23:50:00+00:00,feeder,11.0,N Current (RMS),A,10.2
113996,Guest Avenue,2023-08-04 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-04 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-04 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
113996,Guest Avenue,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
113996,Guest Avenue,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.65
113996,Guest Avenue,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.01
113996,Guest Avenue,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
113996,Guest Avenue,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
113996,Guest Avenue,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
113996,Guest Avenue,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,22.6
113996,Guest Avenue,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,32.79
113996,Guest Avenue,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,18.09
113996,Guest Avenue,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,64.1
113996,Guest Avenue,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,101.1
113996,Guest Avenue,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,135.3
113996,Guest Avenue,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,77.0
113996,Guest Avenue,2023-08-04 23:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-04 23:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
113996,Guest Avenue,2023-08-04 23:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113996,Guest Avenue,2023-08-04 23:40:00+00:00,feeder,31.0,L3 Active Power,kW,11.62
113996,Guest Avenue,2023-08-04 23:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.71
113996,Guest Avenue,2023-08-04 23:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.82
113996,Guest Avenue,2023-08-04 23:40:00+00:00,feeder,31.0,N Current (RMS),A,25.6
113996,Guest Avenue,2023-08-04 23:40:00+00:00,feeder,31.0,L3 Current (RMS),A,47.7
113996,Guest Avenue,2023-08-04 23:40:00+00:00,feeder,31.0,L2 Current (RMS),A,30.8
113996,Guest Avenue,2023-08-04 23:40:00+00:00,feeder,31.0,L1 Current (RMS),A,30.4
113996,Guest Avenue,2023-08-04 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
113996,Guest Avenue,2023-08-04 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113996,Guest Avenue,2023-08-04 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-04 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.72
113996,Guest Avenue,2023-08-04 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.15
113996,Guest Avenue,2023-08-04 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.62
113996,Guest Avenue,2023-08-04 23:40:00+00:00,feeder,21.0,N Current (RMS),A,17.1
113996,Guest Avenue,2023-08-04 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-04 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-04 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-04 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-04 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-04 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.09
113996,Guest Avenue,2023-08-04 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-04 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-04 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.72
113996,Guest Avenue,2023-08-04 23:40:00+00:00,feeder,11.0,N Current (RMS),A,8.4
113996,Guest Avenue,2023-08-04 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-04 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-04 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113996,Guest Avenue,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
113996,Guest Avenue,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
113996,Guest Avenue,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
113996,Guest Avenue,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.47
113996,Guest Avenue,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
113996,Guest Avenue,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
113996,Guest Avenue,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
113996,Guest Avenue,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,24.22
113996,Guest Avenue,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,32.17
113996,Guest Avenue,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,17.09
113996,Guest Avenue,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,66.0
113996,Guest Avenue,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,106.0
113996,Guest Avenue,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,132.6
113996,Guest Avenue,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,73.6
113996,Guest Avenue,2023-08-04 23:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
113996,Guest Avenue,2023-08-04 23:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113996,Guest Avenue,2023-08-04 23:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.89
113996,Guest Avenue,2023-08-04 23:30:00+00:00,feeder,31.0,L3 Active Power,kW,11.54
113996,Guest Avenue,2023-08-04 23:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.68
113996,Guest Avenue,2023-08-04 23:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.43
113996,Guest Avenue,2023-08-04 23:30:00+00:00,feeder,31.0,N Current (RMS),A,30.3
113996,Guest Avenue,2023-08-04 23:30:00+00:00,feeder,31.0,L3 Current (RMS),A,47.3
113996,Guest Avenue,2023-08-04 23:30:00+00:00,feeder,31.0,L2 Current (RMS),A,31.2
113996,Guest Avenue,2023-08-04 23:30:00+00:00,feeder,31.0,L1 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-04 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-04 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113996,Guest Avenue,2023-08-04 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
113996,Guest Avenue,2023-08-04 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.42
113996,Guest Avenue,2023-08-04 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,7.12
113996,Guest Avenue,2023-08-04 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.82
113996,Guest Avenue,2023-08-04 23:30:00+00:00,feeder,21.0,N Current (RMS),A,20.5
113996,Guest Avenue,2023-08-04 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-04 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113996,Guest Avenue,2023-08-04 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-04 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-04 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-04 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
113996,Guest Avenue,2023-08-04 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-04 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-04 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-04 23:30:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-04 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-04 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-04 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113996,Guest Avenue,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.07
113996,Guest Avenue,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
113996,Guest Avenue,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.74
113996,Guest Avenue,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
113996,Guest Avenue,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
113996,Guest Avenue,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
113996,Guest Avenue,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,22.62
113996,Guest Avenue,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,33.11
113996,Guest Avenue,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,15.15
113996,Guest Avenue,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,72.4
113996,Guest Avenue,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,100.3
113996,Guest Avenue,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,136.1
113996,Guest Avenue,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
113996,Guest Avenue,2023-08-04 23:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113996,Guest Avenue,2023-08-04 23:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-04 23:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
113996,Guest Avenue,2023-08-04 23:20:00+00:00,feeder,31.0,L3 Active Power,kW,11.51
113996,Guest Avenue,2023-08-04 23:20:00+00:00,feeder,31.0,L2 Active Power,kW,7.5
113996,Guest Avenue,2023-08-04 23:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.68
113996,Guest Avenue,2023-08-04 23:20:00+00:00,feeder,31.0,N Current (RMS),A,26.9
113996,Guest Avenue,2023-08-04 23:20:00+00:00,feeder,31.0,L3 Current (RMS),A,47.3
113996,Guest Avenue,2023-08-04 23:20:00+00:00,feeder,31.0,L2 Current (RMS),A,33.9
113996,Guest Avenue,2023-08-04 23:20:00+00:00,feeder,31.0,L1 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-04 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-04 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-04 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
113996,Guest Avenue,2023-08-04 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.81
113996,Guest Avenue,2023-08-04 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.53
113996,Guest Avenue,2023-08-04 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.7
113996,Guest Avenue,2023-08-04 23:20:00+00:00,feeder,21.0,N Current (RMS),A,17.5
113996,Guest Avenue,2023-08-04 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-04 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-04 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-04 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-04 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-04 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
113996,Guest Avenue,2023-08-04 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.61
113996,Guest Avenue,2023-08-04 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.3
113996,Guest Avenue,2023-08-04 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.51
113996,Guest Avenue,2023-08-04 23:20:00+00:00,feeder,11.0,N Current (RMS),A,10.2
113996,Guest Avenue,2023-08-04 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-04 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-04 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
113996,Guest Avenue,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
113996,Guest Avenue,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.09
113996,Guest Avenue,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.43
113996,Guest Avenue,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
113996,Guest Avenue,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
113996,Guest Avenue,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
113996,Guest Avenue,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,24.21
113996,Guest Avenue,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,24.22
113996,Guest Avenue,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,17.9
113996,Guest Avenue,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,59.7
113996,Guest Avenue,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,107.2
113996,Guest Avenue,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,103.3
113996,Guest Avenue,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,77.2
113996,Guest Avenue,2023-08-04 23:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-04 23:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.92
113996,Guest Avenue,2023-08-04 23:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-04 23:10:00+00:00,feeder,31.0,L3 Active Power,kW,11.83
