Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-04 23:10:00+00:00,feeder,31.0,L2 Active Power,kW,6.8
113996,Guest Avenue,2023-08-04 23:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.9
113996,Guest Avenue,2023-08-04 23:10:00+00:00,feeder,31.0,N Current (RMS),A,32.6
113996,Guest Avenue,2023-08-04 23:10:00+00:00,feeder,31.0,L3 Current (RMS),A,48.4
113996,Guest Avenue,2023-08-04 23:10:00+00:00,feeder,31.0,L2 Current (RMS),A,33.0
113996,Guest Avenue,2023-08-04 23:10:00+00:00,feeder,31.0,L1 Current (RMS),A,24.9
113996,Guest Avenue,2023-08-04 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-04 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113996,Guest Avenue,2023-08-04 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-04 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.29
113996,Guest Avenue,2023-08-04 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.94
113996,Guest Avenue,2023-08-04 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.79
113996,Guest Avenue,2023-08-04 23:10:00+00:00,feeder,21.0,N Current (RMS),A,17.0
113996,Guest Avenue,2023-08-04 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,27.3
113996,Guest Avenue,2023-08-04 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-04 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-04 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-04 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-04 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
113996,Guest Avenue,2023-08-04 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-04 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-04 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.03
113996,Guest Avenue,2023-08-04 23:10:00+00:00,feeder,11.0,N Current (RMS),A,12.5
113996,Guest Avenue,2023-08-04 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-04 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-04 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.2
113996,Guest Avenue,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.57
113996,Guest Avenue,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
113996,Guest Avenue,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.44
113996,Guest Avenue,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
113996,Guest Avenue,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
113996,Guest Avenue,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
113996,Guest Avenue,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,26.66
113996,Guest Avenue,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,18.75
113996,Guest Avenue,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,19.53
113996,Guest Avenue,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,66.0
113996,Guest Avenue,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,115.3
113996,Guest Avenue,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,83.0
113996,Guest Avenue,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,83.3
113996,Guest Avenue,2023-08-04 23:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-04 23:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.14
113996,Guest Avenue,2023-08-04 23:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.12
113996,Guest Avenue,2023-08-04 23:00:00+00:00,feeder,31.0,L3 Active Power,kW,11.77
113996,Guest Avenue,2023-08-04 23:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.98
113996,Guest Avenue,2023-08-04 23:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.19
113996,Guest Avenue,2023-08-04 23:00:00+00:00,feeder,31.0,N Current (RMS),A,25.2
113996,Guest Avenue,2023-08-04 23:00:00+00:00,feeder,31.0,L3 Current (RMS),A,48.2
113996,Guest Avenue,2023-08-04 23:00:00+00:00,feeder,31.0,L2 Current (RMS),A,34.0
113996,Guest Avenue,2023-08-04 23:00:00+00:00,feeder,31.0,L1 Current (RMS),A,40.0
113996,Guest Avenue,2023-08-04 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-04 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113996,Guest Avenue,2023-08-04 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113996,Guest Avenue,2023-08-04 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.71
113996,Guest Avenue,2023-08-04 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.14
113996,Guest Avenue,2023-08-04 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.96
113996,Guest Avenue,2023-08-04 23:00:00+00:00,feeder,21.0,N Current (RMS),A,19.4
113996,Guest Avenue,2023-08-04 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.9
113996,Guest Avenue,2023-08-04 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-04 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-04 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-04 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-04 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
113996,Guest Avenue,2023-08-04 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-04 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-04 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-04 23:00:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-04 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-04 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-04 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
113996,Guest Avenue,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
113996,Guest Avenue,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
113996,Guest Avenue,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.56
113996,Guest Avenue,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
113996,Guest Avenue,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
113996,Guest Avenue,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113996,Guest Avenue,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,25.56
113996,Guest Avenue,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,20.77
113996,Guest Avenue,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,20.38
113996,Guest Avenue,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,61.8
113996,Guest Avenue,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,110.7
113996,Guest Avenue,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,90.8
113996,Guest Avenue,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,86.6
113996,Guest Avenue,2023-08-04 22:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113996,Guest Avenue,2023-08-04 22:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.92
113996,Guest Avenue,2023-08-04 22:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-04 22:50:00+00:00,feeder,31.0,L3 Active Power,kW,11.84
113996,Guest Avenue,2023-08-04 22:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.21
113996,Guest Avenue,2023-08-04 22:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.06
113996,Guest Avenue,2023-08-04 22:50:00+00:00,feeder,31.0,N Current (RMS),A,26.8
113996,Guest Avenue,2023-08-04 22:50:00+00:00,feeder,31.0,L3 Current (RMS),A,48.9
113996,Guest Avenue,2023-08-04 22:50:00+00:00,feeder,31.0,L2 Current (RMS),A,34.4
113996,Guest Avenue,2023-08-04 22:50:00+00:00,feeder,31.0,L1 Current (RMS),A,36.4
113996,Guest Avenue,2023-08-04 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-04 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113996,Guest Avenue,2023-08-04 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-04 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.14
113996,Guest Avenue,2023-08-04 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.38
113996,Guest Avenue,2023-08-04 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.51
113996,Guest Avenue,2023-08-04 22:50:00+00:00,feeder,21.0,N Current (RMS),A,19.3
113996,Guest Avenue,2023-08-04 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-04 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-04 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-04 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-04 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-04 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
113996,Guest Avenue,2023-08-04 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.77
113996,Guest Avenue,2023-08-04 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-04 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-04 22:50:00+00:00,feeder,11.0,N Current (RMS),A,8.2
113996,Guest Avenue,2023-08-04 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113996,Guest Avenue,2023-08-04 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-04 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
113996,Guest Avenue,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
113996,Guest Avenue,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
113996,Guest Avenue,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
113996,Guest Avenue,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
113996,Guest Avenue,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
113996,Guest Avenue,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
113996,Guest Avenue,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,26.85
113996,Guest Avenue,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,20.74
113996,Guest Avenue,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,18.62
113996,Guest Avenue,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,66.4
113996,Guest Avenue,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,116.3
113996,Guest Avenue,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,91.5
113996,Guest Avenue,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,81.0
113996,Guest Avenue,2023-08-04 22:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-04 22:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113996,Guest Avenue,2023-08-04 22:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-04 22:40:00+00:00,feeder,31.0,L3 Active Power,kW,13.71
113996,Guest Avenue,2023-08-04 22:40:00+00:00,feeder,31.0,L2 Active Power,kW,9.37
113996,Guest Avenue,2023-08-04 22:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.52
113996,Guest Avenue,2023-08-04 22:40:00+00:00,feeder,31.0,N Current (RMS),A,28.1
113996,Guest Avenue,2023-08-04 22:40:00+00:00,feeder,31.0,L3 Current (RMS),A,56.3
113996,Guest Avenue,2023-08-04 22:40:00+00:00,feeder,31.0,L2 Current (RMS),A,41.9
113996,Guest Avenue,2023-08-04 22:40:00+00:00,feeder,31.0,L1 Current (RMS),A,42.6
113996,Guest Avenue,2023-08-04 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-04 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113996,Guest Avenue,2023-08-04 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-04 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,8.27
113996,Guest Avenue,2023-08-04 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,8.15
113996,Guest Avenue,2023-08-04 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.74
113996,Guest Avenue,2023-08-04 22:40:00+00:00,feeder,21.0,N Current (RMS),A,21.4
113996,Guest Avenue,2023-08-04 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113996,Guest Avenue,2023-08-04 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,33.9
113996,Guest Avenue,2023-08-04 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-04 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-04 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-04 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-04 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.46
113996,Guest Avenue,2023-08-04 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-04 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-04 22:40:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-04 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-04 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
113996,Guest Avenue,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
113996,Guest Avenue,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
113996,Guest Avenue,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.3
113996,Guest Avenue,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
113996,Guest Avenue,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
113996,Guest Avenue,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
113996,Guest Avenue,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,33.51
113996,Guest Avenue,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,25.06
113996,Guest Avenue,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,21.02
113996,Guest Avenue,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,74.8
113996,Guest Avenue,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,142.3
113996,Guest Avenue,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,107.9
113996,Guest Avenue,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,90.9
113996,Guest Avenue,2023-08-04 22:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-04 22:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113996,Guest Avenue,2023-08-04 22:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.38
113996,Guest Avenue,2023-08-04 22:30:00+00:00,feeder,31.0,L3 Active Power,kW,11.53
113996,Guest Avenue,2023-08-04 22:30:00+00:00,feeder,31.0,L2 Active Power,kW,9.44
113996,Guest Avenue,2023-08-04 22:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.12
113996,Guest Avenue,2023-08-04 22:30:00+00:00,feeder,31.0,N Current (RMS),A,28.5
113996,Guest Avenue,2023-08-04 22:30:00+00:00,feeder,31.0,L3 Current (RMS),A,47.9
113996,Guest Avenue,2023-08-04 22:30:00+00:00,feeder,31.0,L2 Current (RMS),A,41.8
113996,Guest Avenue,2023-08-04 22:30:00+00:00,feeder,31.0,L1 Current (RMS),A,30.4
113996,Guest Avenue,2023-08-04 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-04 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113996,Guest Avenue,2023-08-04 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-04 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.5
113996,Guest Avenue,2023-08-04 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,7.54
113996,Guest Avenue,2023-08-04 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.81
113996,Guest Avenue,2023-08-04 22:30:00+00:00,feeder,21.0,N Current (RMS),A,19.9
113996,Guest Avenue,2023-08-04 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-04 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,31.8
113996,Guest Avenue,2023-08-04 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-04 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-04 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-04 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-04 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
113996,Guest Avenue,2023-08-04 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-04 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113996,Guest Avenue,2023-08-04 22:30:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-04 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-04 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
113996,Guest Avenue,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
113996,Guest Avenue,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
113996,Guest Avenue,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
113996,Guest Avenue,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
113996,Guest Avenue,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
113996,Guest Avenue,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
113996,Guest Avenue,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,27.98
113996,Guest Avenue,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,25.52
113996,Guest Avenue,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,18.02
113996,Guest Avenue,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,63.6
113996,Guest Avenue,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,122.1
113996,Guest Avenue,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,108.2
113996,Guest Avenue,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,79.2
113996,Guest Avenue,2023-08-04 22:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-04 22:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113996,Guest Avenue,2023-08-04 22:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.31
113996,Guest Avenue,2023-08-04 22:20:00+00:00,feeder,31.0,L3 Active Power,kW,12.79
113996,Guest Avenue,2023-08-04 22:20:00+00:00,feeder,31.0,L2 Active Power,kW,9.45
113996,Guest Avenue,2023-08-04 22:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.27
113996,Guest Avenue,2023-08-04 22:20:00+00:00,feeder,31.0,N Current (RMS),A,33.9
113996,Guest Avenue,2023-08-04 22:20:00+00:00,feeder,31.0,L3 Current (RMS),A,52.8
113996,Guest Avenue,2023-08-04 22:20:00+00:00,feeder,31.0,L2 Current (RMS),A,42.0
113996,Guest Avenue,2023-08-04 22:20:00+00:00,feeder,31.0,L1 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-04 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-04 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
113996,Guest Avenue,2023-08-04 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113996,Guest Avenue,2023-08-04 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.41
113996,Guest Avenue,2023-08-04 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.9
113996,Guest Avenue,2023-08-04 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.81
113996,Guest Avenue,2023-08-04 22:20:00+00:00,feeder,21.0,N Current (RMS),A,18.4
113996,Guest Avenue,2023-08-04 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-04 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-04 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-04 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-04 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-04 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-04 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.61
113996,Guest Avenue,2023-08-04 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-04 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
113996,Guest Avenue,2023-08-04 22:20:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-04 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-04 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
113996,Guest Avenue,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
113996,Guest Avenue,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
113996,Guest Avenue,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.65
113996,Guest Avenue,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
113996,Guest Avenue,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
113996,Guest Avenue,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
113996,Guest Avenue,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,26.49
113996,Guest Avenue,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,24.55
113996,Guest Avenue,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,17.85
113996,Guest Avenue,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,59.8
113996,Guest Avenue,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,116.4
113996,Guest Avenue,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,104.1
113996,Guest Avenue,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,77.6
113996,Guest Avenue,2023-08-04 22:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
113996,Guest Avenue,2023-08-04 22:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113996,Guest Avenue,2023-08-04 22:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-04 22:10:00+00:00,feeder,31.0,L3 Active Power,kW,15.15
113996,Guest Avenue,2023-08-04 22:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.02
113996,Guest Avenue,2023-08-04 22:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.25
113996,Guest Avenue,2023-08-04 22:10:00+00:00,feeder,31.0,N Current (RMS),A,38.4
113996,Guest Avenue,2023-08-04 22:10:00+00:00,feeder,31.0,L3 Current (RMS),A,62.3
113996,Guest Avenue,2023-08-04 22:10:00+00:00,feeder,31.0,L2 Current (RMS),A,40.4
113996,Guest Avenue,2023-08-04 22:10:00+00:00,feeder,31.0,L1 Current (RMS),A,30.5
113996,Guest Avenue,2023-08-04 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-04 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113996,Guest Avenue,2023-08-04 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-04 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.83
113996,Guest Avenue,2023-08-04 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,7.41
113996,Guest Avenue,2023-08-04 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.14
113996,Guest Avenue,2023-08-04 22:10:00+00:00,feeder,21.0,N Current (RMS),A,22.7
113996,Guest Avenue,2023-08-04 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-04 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,30.9
113996,Guest Avenue,2023-08-04 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-04 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-04 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-04 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-04 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-04 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-04 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113996,Guest Avenue,2023-08-04 22:10:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-04 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-04 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-04 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,34.2
113996,Guest Avenue,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
113996,Guest Avenue,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
113996,Guest Avenue,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.37
113996,Guest Avenue,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
113996,Guest Avenue,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
113996,Guest Avenue,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113996,Guest Avenue,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,28.28
113996,Guest Avenue,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,25.97
113996,Guest Avenue,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,19.91
113996,Guest Avenue,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,61.0
113996,Guest Avenue,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,122.5
113996,Guest Avenue,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,109.2
113996,Guest Avenue,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,85.3
113996,Guest Avenue,2023-08-04 22:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113996,Guest Avenue,2023-08-04 22:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113996,Guest Avenue,2023-08-04 22:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-04 22:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.5
113996,Guest Avenue,2023-08-04 22:00:00+00:00,feeder,31.0,L2 Active Power,kW,10.74
113996,Guest Avenue,2023-08-04 22:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.79
113996,Guest Avenue,2023-08-04 22:00:00+00:00,feeder,31.0,N Current (RMS),A,31.0
113996,Guest Avenue,2023-08-04 22:00:00+00:00,feeder,31.0,L3 Current (RMS),A,22.1
113996,Guest Avenue,2023-08-04 22:00:00+00:00,feeder,31.0,L2 Current (RMS),A,46.7
113996,Guest Avenue,2023-08-04 22:00:00+00:00,feeder,31.0,L1 Current (RMS),A,29.0
113996,Guest Avenue,2023-08-04 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-04 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
113996,Guest Avenue,2023-08-04 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113996,Guest Avenue,2023-08-04 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.21
113996,Guest Avenue,2023-08-04 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.63
113996,Guest Avenue,2023-08-04 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.28
113996,Guest Avenue,2023-08-04 22:00:00+00:00,feeder,21.0,N Current (RMS),A,19.1
113996,Guest Avenue,2023-08-04 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-04 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,27.7
113996,Guest Avenue,2023-08-04 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113996,Guest Avenue,2023-08-04 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-04 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-04 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-04 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.75
113996,Guest Avenue,2023-08-04 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-04 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
113996,Guest Avenue,2023-08-04 22:00:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-04 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-04 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-04 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,34.2
113996,Guest Avenue,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
113996,Guest Avenue,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
113996,Guest Avenue,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
113996,Guest Avenue,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
113996,Guest Avenue,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
113996,Guest Avenue,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
113996,Guest Avenue,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,28.82
113996,Guest Avenue,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,27.59
113996,Guest Avenue,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,19.05
113996,Guest Avenue,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,65.0
113996,Guest Avenue,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,125.7
113996,Guest Avenue,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,115.4
113996,Guest Avenue,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,83.0
113996,Guest Avenue,2023-08-04 21:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113996,Guest Avenue,2023-08-04 21:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113996,Guest Avenue,2023-08-04 21:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.47
113996,Guest Avenue,2023-08-04 21:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.01
113996,Guest Avenue,2023-08-04 21:50:00+00:00,feeder,31.0,L2 Active Power,kW,10.75
113996,Guest Avenue,2023-08-04 21:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.51
113996,Guest Avenue,2023-08-04 21:50:00+00:00,feeder,31.0,N Current (RMS),A,31.9
113996,Guest Avenue,2023-08-04 21:50:00+00:00,feeder,31.0,L3 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-04 21:50:00+00:00,feeder,31.0,L2 Current (RMS),A,46.9
113996,Guest Avenue,2023-08-04 21:50:00+00:00,feeder,31.0,L1 Current (RMS),A,31.8
113996,Guest Avenue,2023-08-04 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-04 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-04 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
113996,Guest Avenue,2023-08-04 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.27
113996,Guest Avenue,2023-08-04 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.54
113996,Guest Avenue,2023-08-04 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.14
113996,Guest Avenue,2023-08-04 21:50:00+00:00,feeder,21.0,N Current (RMS),A,23.0
113996,Guest Avenue,2023-08-04 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-04 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,27.4
113996,Guest Avenue,2023-08-04 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.6
113996,Guest Avenue,2023-08-04 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-04 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-04 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-04 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.61
113996,Guest Avenue,2023-08-04 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-04 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-04 21:50:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-04 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-04 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-04 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
113996,Guest Avenue,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
113996,Guest Avenue,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
113996,Guest Avenue,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
113996,Guest Avenue,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
113996,Guest Avenue,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
113996,Guest Avenue,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,26.45
113996,Guest Avenue,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,26.02
113996,Guest Avenue,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,20.65
113996,Guest Avenue,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,61.9
113996,Guest Avenue,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,116.1
113996,Guest Avenue,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,109.8
113996,Guest Avenue,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,89.3
113996,Guest Avenue,2023-08-04 21:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113996,Guest Avenue,2023-08-04 21:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.7
113996,Guest Avenue,2023-08-04 21:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
113996,Guest Avenue,2023-08-04 21:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.17
113996,Guest Avenue,2023-08-04 21:40:00+00:00,feeder,31.0,L2 Active Power,kW,11.63
113996,Guest Avenue,2023-08-04 21:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.69
113996,Guest Avenue,2023-08-04 21:40:00+00:00,feeder,31.0,N Current (RMS),A,33.2
113996,Guest Avenue,2023-08-04 21:40:00+00:00,feeder,31.0,L3 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-04 21:40:00+00:00,feeder,31.0,L2 Current (RMS),A,50.5
113996,Guest Avenue,2023-08-04 21:40:00+00:00,feeder,31.0,L1 Current (RMS),A,31.5
113996,Guest Avenue,2023-08-04 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-04 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
113996,Guest Avenue,2023-08-04 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-04 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.49
113996,Guest Avenue,2023-08-04 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.77
113996,Guest Avenue,2023-08-04 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.96
113996,Guest Avenue,2023-08-04 21:40:00+00:00,feeder,21.0,N Current (RMS),A,21.2
113996,Guest Avenue,2023-08-04 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-04 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113996,Guest Avenue,2023-08-04 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113996,Guest Avenue,2023-08-04 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-04 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-04 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
113996,Guest Avenue,2023-08-04 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.75
113996,Guest Avenue,2023-08-04 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-04 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
113996,Guest Avenue,2023-08-04 21:40:00+00:00,feeder,11.0,N Current (RMS),A,8.5
113996,Guest Avenue,2023-08-04 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113996,Guest Avenue,2023-08-04 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-04 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113996,Guest Avenue,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
113996,Guest Avenue,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
113996,Guest Avenue,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
113996,Guest Avenue,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
113996,Guest Avenue,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
113996,Guest Avenue,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
113996,Guest Avenue,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
113996,Guest Avenue,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,25.9
113996,Guest Avenue,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,27.35
113996,Guest Avenue,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,20.39
113996,Guest Avenue,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,64.6
113996,Guest Avenue,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,113.9
113996,Guest Avenue,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,115.2
113996,Guest Avenue,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,88.2
113996,Guest Avenue,2023-08-04 21:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-04 21:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113996,Guest Avenue,2023-08-04 21:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.57
113996,Guest Avenue,2023-08-04 21:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.86
113996,Guest Avenue,2023-08-04 21:30:00+00:00,feeder,31.0,L2 Active Power,kW,12.29
113996,Guest Avenue,2023-08-04 21:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.7
113996,Guest Avenue,2023-08-04 21:30:00+00:00,feeder,31.0,N Current (RMS),A,35.4
113996,Guest Avenue,2023-08-04 21:30:00+00:00,feeder,31.0,L3 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-04 21:30:00+00:00,feeder,31.0,L2 Current (RMS),A,52.3
113996,Guest Avenue,2023-08-04 21:30:00+00:00,feeder,31.0,L1 Current (RMS),A,36.3
113996,Guest Avenue,2023-08-04 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-04 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
113996,Guest Avenue,2023-08-04 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
113996,Guest Avenue,2023-08-04 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.92
113996,Guest Avenue,2023-08-04 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.84
113996,Guest Avenue,2023-08-04 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.14
113996,Guest Avenue,2023-08-04 21:30:00+00:00,feeder,21.0,N Current (RMS),A,17.7
113996,Guest Avenue,2023-08-04 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-04 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-04 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113996,Guest Avenue,2023-08-04 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-04 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-04 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
113996,Guest Avenue,2023-08-04 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-04 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-04 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
113996,Guest Avenue,2023-08-04 21:30:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-04 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-04 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-04 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113996,Guest Avenue,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
113996,Guest Avenue,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
113996,Guest Avenue,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
113996,Guest Avenue,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.23
113996,Guest Avenue,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
113996,Guest Avenue,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
113996,Guest Avenue,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
113996,Guest Avenue,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,30.57
113996,Guest Avenue,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,26.93
113996,Guest Avenue,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,20.89
113996,Guest Avenue,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,67.7
113996,Guest Avenue,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,130.6
113996,Guest Avenue,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,112.9
113996,Guest Avenue,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,89.7
113996,Guest Avenue,2023-08-04 21:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-04 21:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.07
113996,Guest Avenue,2023-08-04 21:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.8
113996,Guest Avenue,2023-08-04 21:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.93
113996,Guest Avenue,2023-08-04 21:20:00+00:00,feeder,31.0,L2 Active Power,kW,13.53
113996,Guest Avenue,2023-08-04 21:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.3
113996,Guest Avenue,2023-08-04 21:20:00+00:00,feeder,31.0,N Current (RMS),A,36.9
113996,Guest Avenue,2023-08-04 21:20:00+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113996,Guest Avenue,2023-08-04 21:20:00+00:00,feeder,31.0,L2 Current (RMS),A,58.3
113996,Guest Avenue,2023-08-04 21:20:00+00:00,feeder,31.0,L1 Current (RMS),A,42.2
113996,Guest Avenue,2023-08-04 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-04 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
113996,Guest Avenue,2023-08-04 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113996,Guest Avenue,2023-08-04 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.36
113996,Guest Avenue,2023-08-04 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.94
113996,Guest Avenue,2023-08-04 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.98
113996,Guest Avenue,2023-08-04 21:20:00+00:00,feeder,21.0,N Current (RMS),A,20.6
113996,Guest Avenue,2023-08-04 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-04 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,29.1
113996,Guest Avenue,2023-08-04 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113996,Guest Avenue,2023-08-04 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-04 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-04 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
113996,Guest Avenue,2023-08-04 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
113996,Guest Avenue,2023-08-04 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-04 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-04 21:20:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113996,Guest Avenue,2023-08-04 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113996,Guest Avenue,2023-08-04 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-04 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113996,Guest Avenue,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
113996,Guest Avenue,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
113996,Guest Avenue,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
113996,Guest Avenue,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.14
113996,Guest Avenue,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
113996,Guest Avenue,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
113996,Guest Avenue,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
113996,Guest Avenue,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,33.4
113996,Guest Avenue,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,31.29
113996,Guest Avenue,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,22.54
113996,Guest Avenue,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,71.3
113996,Guest Avenue,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,141.7
113996,Guest Avenue,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,130.8
113996,Guest Avenue,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,96.5
113996,Guest Avenue,2023-08-04 21:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-04 21:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.17
113996,Guest Avenue,2023-08-04 21:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.56
113996,Guest Avenue,2023-08-04 21:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.11
113996,Guest Avenue,2023-08-04 21:10:00+00:00,feeder,31.0,L2 Active Power,kW,13.59
113996,Guest Avenue,2023-08-04 21:10:00+00:00,feeder,31.0,L1 Active Power,kW,12.2
113996,Guest Avenue,2023-08-04 21:10:00+00:00,feeder,31.0,N Current (RMS),A,38.7
113996,Guest Avenue,2023-08-04 21:10:00+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-04 21:10:00+00:00,feeder,31.0,L2 Current (RMS),A,58.3
113996,Guest Avenue,2023-08-04 21:10:00+00:00,feeder,31.0,L1 Current (RMS),A,53.4
113996,Guest Avenue,2023-08-04 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
113996,Guest Avenue,2023-08-04 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113996,Guest Avenue,2023-08-04 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
113996,Guest Avenue,2023-08-04 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.93
113996,Guest Avenue,2023-08-04 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,7.18
113996,Guest Avenue,2023-08-04 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.75
113996,Guest Avenue,2023-08-04 21:10:00+00:00,feeder,21.0,N Current (RMS),A,25.2
113996,Guest Avenue,2023-08-04 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,30.5
113996,Guest Avenue,2023-08-04 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-04 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,36.6
