Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-04 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-04 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-04 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.09
113996,Guest Avenue,2023-08-04 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.02
113996,Guest Avenue,2023-08-04 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-04 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.77
113996,Guest Avenue,2023-08-04 21:10:00+00:00,feeder,11.0,N Current (RMS),A,8.8
113996,Guest Avenue,2023-08-04 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
113996,Guest Avenue,2023-08-04 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-04 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.6
113996,Guest Avenue,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.37
113996,Guest Avenue,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
113996,Guest Avenue,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.12
113996,Guest Avenue,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
113996,Guest Avenue,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
113996,Guest Avenue,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
113996,Guest Avenue,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,35.39
113996,Guest Avenue,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,35.76
113996,Guest Avenue,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,28.9
113996,Guest Avenue,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,70.3
113996,Guest Avenue,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,150.1
113996,Guest Avenue,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,147.7
113996,Guest Avenue,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,120.4
113996,Guest Avenue,2023-08-04 21:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113996,Guest Avenue,2023-08-04 21:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.41
113996,Guest Avenue,2023-08-04 21:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-04 21:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.63
113996,Guest Avenue,2023-08-04 21:00:00+00:00,feeder,31.0,L2 Active Power,kW,16.09
113996,Guest Avenue,2023-08-04 21:00:00+00:00,feeder,31.0,L1 Active Power,kW,14.77
113996,Guest Avenue,2023-08-04 21:00:00+00:00,feeder,31.0,N Current (RMS),A,44.8
113996,Guest Avenue,2023-08-04 21:00:00+00:00,feeder,31.0,L3 Current (RMS),A,22.3
113996,Guest Avenue,2023-08-04 21:00:00+00:00,feeder,31.0,L2 Current (RMS),A,68.4
113996,Guest Avenue,2023-08-04 21:00:00+00:00,feeder,31.0,L1 Current (RMS),A,61.8
113996,Guest Avenue,2023-08-04 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-04 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-04 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-04 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.96
113996,Guest Avenue,2023-08-04 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.07
113996,Guest Avenue,2023-08-04 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.78
113996,Guest Avenue,2023-08-04 21:00:00+00:00,feeder,21.0,N Current (RMS),A,26.8
113996,Guest Avenue,2023-08-04 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-04 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-04 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,40.7
113996,Guest Avenue,2023-08-04 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-04 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-04 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-04 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
113996,Guest Avenue,2023-08-04 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-04 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
113996,Guest Avenue,2023-08-04 21:00:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-04 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-04 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
113996,Guest Avenue,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
113996,Guest Avenue,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
113996,Guest Avenue,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
113996,Guest Avenue,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
113996,Guest Avenue,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
113996,Guest Avenue,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,32.99
113996,Guest Avenue,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,36.52
113996,Guest Avenue,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,32.67
113996,Guest Avenue,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,72.9
113996,Guest Avenue,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,141.2
113996,Guest Avenue,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,151.3
113996,Guest Avenue,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,135.3
113996,Guest Avenue,2023-08-04 20:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113996,Guest Avenue,2023-08-04 20:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.9
113996,Guest Avenue,2023-08-04 20:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.47
113996,Guest Avenue,2023-08-04 20:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.94
113996,Guest Avenue,2023-08-04 20:50:00+00:00,feeder,31.0,L2 Active Power,kW,15.9
113996,Guest Avenue,2023-08-04 20:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.0
113996,Guest Avenue,2023-08-04 20:50:00+00:00,feeder,31.0,N Current (RMS),A,44.5
113996,Guest Avenue,2023-08-04 20:50:00+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-04 20:50:00+00:00,feeder,31.0,L2 Current (RMS),A,67.5
113996,Guest Avenue,2023-08-04 20:50:00+00:00,feeder,31.0,L1 Current (RMS),A,51.9
113996,Guest Avenue,2023-08-04 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-04 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-04 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113996,Guest Avenue,2023-08-04 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.21
113996,Guest Avenue,2023-08-04 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.57
113996,Guest Avenue,2023-08-04 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.12
113996,Guest Avenue,2023-08-04 20:50:00+00:00,feeder,21.0,N Current (RMS),A,25.2
113996,Guest Avenue,2023-08-04 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,27.1
113996,Guest Avenue,2023-08-04 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113996,Guest Avenue,2023-08-04 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,34.7
113996,Guest Avenue,2023-08-04 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-04 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-04 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-04 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.75
113996,Guest Avenue,2023-08-04 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-04 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.27
113996,Guest Avenue,2023-08-04 20:50:00+00:00,feeder,11.0,N Current (RMS),A,10.4
113996,Guest Avenue,2023-08-04 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-04 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
113996,Guest Avenue,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.32
113996,Guest Avenue,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.14
113996,Guest Avenue,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.06
113996,Guest Avenue,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
113996,Guest Avenue,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
113996,Guest Avenue,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
113996,Guest Avenue,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,31.67
113996,Guest Avenue,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,31.99
113996,Guest Avenue,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,30.29
113996,Guest Avenue,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,76.3
113996,Guest Avenue,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,136.0
113996,Guest Avenue,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,133.7
113996,Guest Avenue,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,127.0
113996,Guest Avenue,2023-08-04 20:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-04 20:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-04 20:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.5
113996,Guest Avenue,2023-08-04 20:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.05
113996,Guest Avenue,2023-08-04 20:40:00+00:00,feeder,31.0,L2 Active Power,kW,19.38
113996,Guest Avenue,2023-08-04 20:40:00+00:00,feeder,31.0,L1 Active Power,kW,14.71
113996,Guest Avenue,2023-08-04 20:40:00+00:00,feeder,31.0,N Current (RMS),A,56.1
113996,Guest Avenue,2023-08-04 20:40:00+00:00,feeder,31.0,L3 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-04 20:40:00+00:00,feeder,31.0,L2 Current (RMS),A,79.8
113996,Guest Avenue,2023-08-04 20:40:00+00:00,feeder,31.0,L1 Current (RMS),A,62.2
113996,Guest Avenue,2023-08-04 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-04 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113996,Guest Avenue,2023-08-04 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113996,Guest Avenue,2023-08-04 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,7.64
113996,Guest Avenue,2023-08-04 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.54
113996,Guest Avenue,2023-08-04 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.1
113996,Guest Avenue,2023-08-04 20:40:00+00:00,feeder,21.0,N Current (RMS),A,27.9
113996,Guest Avenue,2023-08-04 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,33.2
113996,Guest Avenue,2023-08-04 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,27.7
113996,Guest Avenue,2023-08-04 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,42.3
113996,Guest Avenue,2023-08-04 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-04 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
113996,Guest Avenue,2023-08-04 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-04 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-04 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-04 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
113996,Guest Avenue,2023-08-04 20:40:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-04 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-04 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
113996,Guest Avenue,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.35
113996,Guest Avenue,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.49
113996,Guest Avenue,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
113996,Guest Avenue,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
113996,Guest Avenue,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
113996,Guest Avenue,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,35.37
113996,Guest Avenue,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,36.64
113996,Guest Avenue,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,32.1
113996,Guest Avenue,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,74.1
113996,Guest Avenue,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,150.6
113996,Guest Avenue,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,150.6
113996,Guest Avenue,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,133.6
113996,Guest Avenue,2023-08-04 20:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113996,Guest Avenue,2023-08-04 20:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
113996,Guest Avenue,2023-08-04 20:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-04 20:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.73
113996,Guest Avenue,2023-08-04 20:30:00+00:00,feeder,31.0,L2 Active Power,kW,16.25
113996,Guest Avenue,2023-08-04 20:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.37
113996,Guest Avenue,2023-08-04 20:30:00+00:00,feeder,31.0,N Current (RMS),A,45.4
113996,Guest Avenue,2023-08-04 20:30:00+00:00,feeder,31.0,L3 Current (RMS),A,23.3
113996,Guest Avenue,2023-08-04 20:30:00+00:00,feeder,31.0,L2 Current (RMS),A,68.0
113996,Guest Avenue,2023-08-04 20:30:00+00:00,feeder,31.0,L1 Current (RMS),A,49.4
113996,Guest Avenue,2023-08-04 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113996,Guest Avenue,2023-08-04 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
113996,Guest Avenue,2023-08-04 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-04 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,8.31
113996,Guest Avenue,2023-08-04 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.63
113996,Guest Avenue,2023-08-04 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,11.49
113996,Guest Avenue,2023-08-04 20:30:00+00:00,feeder,21.0,N Current (RMS),A,31.0
113996,Guest Avenue,2023-08-04 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,35.1
113996,Guest Avenue,2023-08-04 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-04 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,47.6
113996,Guest Avenue,2023-08-04 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-04 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
113996,Guest Avenue,2023-08-04 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-04 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.78
113996,Guest Avenue,2023-08-04 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-04 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
113996,Guest Avenue,2023-08-04 20:30:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-04 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
113996,Guest Avenue,2023-08-04 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
113996,Guest Avenue,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
113996,Guest Avenue,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
113996,Guest Avenue,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
113996,Guest Avenue,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
113996,Guest Avenue,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
113996,Guest Avenue,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,36.19
113996,Guest Avenue,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,34.5
113996,Guest Avenue,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,30.41
113996,Guest Avenue,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,73.9
113996,Guest Avenue,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,153.7
113996,Guest Avenue,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,142.7
113996,Guest Avenue,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,127.4
113996,Guest Avenue,2023-08-04 20:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113996,Guest Avenue,2023-08-04 20:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
113996,Guest Avenue,2023-08-04 20:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.21
113996,Guest Avenue,2023-08-04 20:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.97
113996,Guest Avenue,2023-08-04 20:20:00+00:00,feeder,31.0,L2 Active Power,kW,14.3
113996,Guest Avenue,2023-08-04 20:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.76
113996,Guest Avenue,2023-08-04 20:20:00+00:00,feeder,31.0,N Current (RMS),A,39.8
113996,Guest Avenue,2023-08-04 20:20:00+00:00,feeder,31.0,L3 Current (RMS),A,23.7
113996,Guest Avenue,2023-08-04 20:20:00+00:00,feeder,31.0,L2 Current (RMS),A,60.5
113996,Guest Avenue,2023-08-04 20:20:00+00:00,feeder,31.0,L1 Current (RMS),A,46.8
113996,Guest Avenue,2023-08-04 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
113996,Guest Avenue,2023-08-04 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113996,Guest Avenue,2023-08-04 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-04 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,14.08
113996,Guest Avenue,2023-08-04 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.1
113996,Guest Avenue,2023-08-04 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.03
113996,Guest Avenue,2023-08-04 20:20:00+00:00,feeder,21.0,N Current (RMS),A,38.6
113996,Guest Avenue,2023-08-04 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,60.5
113996,Guest Avenue,2023-08-04 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-04 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,46.1
113996,Guest Avenue,2023-08-04 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-04 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-04 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-04 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-04 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-04 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.73
113996,Guest Avenue,2023-08-04 20:20:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-04 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-04 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
113996,Guest Avenue,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
113996,Guest Avenue,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.74
113996,Guest Avenue,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
113996,Guest Avenue,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
113996,Guest Avenue,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
113996,Guest Avenue,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,40.1
113996,Guest Avenue,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,33.0
113996,Guest Avenue,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,29.61
113996,Guest Avenue,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,81.3
113996,Guest Avenue,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,169.4
113996,Guest Avenue,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,137.3
113996,Guest Avenue,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,124.3
113996,Guest Avenue,2023-08-04 20:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
113996,Guest Avenue,2023-08-04 20:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
113996,Guest Avenue,2023-08-04 20:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.33
113996,Guest Avenue,2023-08-04 20:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.93
113996,Guest Avenue,2023-08-04 20:10:00+00:00,feeder,31.0,L2 Active Power,kW,13.88
113996,Guest Avenue,2023-08-04 20:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.08
113996,Guest Avenue,2023-08-04 20:10:00+00:00,feeder,31.0,N Current (RMS),A,35.4
113996,Guest Avenue,2023-08-04 20:10:00+00:00,feeder,31.0,L3 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-04 20:10:00+00:00,feeder,31.0,L2 Current (RMS),A,59.2
113996,Guest Avenue,2023-08-04 20:10:00+00:00,feeder,31.0,L1 Current (RMS),A,47.7
113996,Guest Avenue,2023-08-04 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-04 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-04 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-04 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,12.73
113996,Guest Avenue,2023-08-04 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.92
113996,Guest Avenue,2023-08-04 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.6
113996,Guest Avenue,2023-08-04 20:10:00+00:00,feeder,21.0,N Current (RMS),A,37.7
113996,Guest Avenue,2023-08-04 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,58.1
113996,Guest Avenue,2023-08-04 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-04 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,32.8
113996,Guest Avenue,2023-08-04 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-04 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-04 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-04 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-04 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-04 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
113996,Guest Avenue,2023-08-04 20:10:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-04 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-04 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
113996,Guest Avenue,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
113996,Guest Avenue,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.21
113996,Guest Avenue,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
113996,Guest Avenue,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
113996,Guest Avenue,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
113996,Guest Avenue,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,39.38
113996,Guest Avenue,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,33.48
113996,Guest Avenue,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,26.68
113996,Guest Avenue,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,80.7
113996,Guest Avenue,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,166.6
113996,Guest Avenue,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,139.1
113996,Guest Avenue,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,112.5
113996,Guest Avenue,2023-08-04 20:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-04 20:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113996,Guest Avenue,2023-08-04 20:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.05
113996,Guest Avenue,2023-08-04 20:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.02
113996,Guest Avenue,2023-08-04 20:00:00+00:00,feeder,31.0,L2 Active Power,kW,13.17
113996,Guest Avenue,2023-08-04 20:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.01
113996,Guest Avenue,2023-08-04 20:00:00+00:00,feeder,31.0,N Current (RMS),A,34.5
113996,Guest Avenue,2023-08-04 20:00:00+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-04 20:00:00+00:00,feeder,31.0,L2 Current (RMS),A,56.3
113996,Guest Avenue,2023-08-04 20:00:00+00:00,feeder,31.0,L1 Current (RMS),A,44.5
113996,Guest Avenue,2023-08-04 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113996,Guest Avenue,2023-08-04 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
113996,Guest Avenue,2023-08-04 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
113996,Guest Avenue,2023-08-04 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.62
113996,Guest Avenue,2023-08-04 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,7.58
113996,Guest Avenue,2023-08-04 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.42
113996,Guest Avenue,2023-08-04 20:00:00+00:00,feeder,21.0,N Current (RMS),A,26.4
113996,Guest Avenue,2023-08-04 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113996,Guest Avenue,2023-08-04 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,31.8
113996,Guest Avenue,2023-08-04 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,35.6
113996,Guest Avenue,2023-08-04 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-04 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-04 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-04 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-04 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-04 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.7
113996,Guest Avenue,2023-08-04 20:00:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-04 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-04 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
113996,Guest Avenue,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
113996,Guest Avenue,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
113996,Guest Avenue,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
113996,Guest Avenue,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
113996,Guest Avenue,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113996,Guest Avenue,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,34.49
113996,Guest Avenue,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,35.43
113996,Guest Avenue,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,25.77
113996,Guest Avenue,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,74.3
113996,Guest Avenue,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,146.8
113996,Guest Avenue,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,146.4
113996,Guest Avenue,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,108.8
113996,Guest Avenue,2023-08-04 19:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113996,Guest Avenue,2023-08-04 19:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113996,Guest Avenue,2023-08-04 19:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-04 19:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.31
113996,Guest Avenue,2023-08-04 19:50:00+00:00,feeder,31.0,L2 Active Power,kW,15.55
113996,Guest Avenue,2023-08-04 19:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.09
113996,Guest Avenue,2023-08-04 19:50:00+00:00,feeder,31.0,N Current (RMS),A,43.7
113996,Guest Avenue,2023-08-04 19:50:00+00:00,feeder,31.0,L3 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-04 19:50:00+00:00,feeder,31.0,L2 Current (RMS),A,65.6
113996,Guest Avenue,2023-08-04 19:50:00+00:00,feeder,31.0,L1 Current (RMS),A,51.7
113996,Guest Avenue,2023-08-04 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-04 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
113996,Guest Avenue,2023-08-04 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-04 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,14.34
113996,Guest Avenue,2023-08-04 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,8.23
113996,Guest Avenue,2023-08-04 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.63
113996,Guest Avenue,2023-08-04 19:50:00+00:00,feeder,21.0,N Current (RMS),A,28.8
113996,Guest Avenue,2023-08-04 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,58.7
113996,Guest Avenue,2023-08-04 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113996,Guest Avenue,2023-08-04 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,48.3
113996,Guest Avenue,2023-08-04 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-04 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-04 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-04 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-04 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-04 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.71
113996,Guest Avenue,2023-08-04 19:50:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-04 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-04 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
113996,Guest Avenue,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
113996,Guest Avenue,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
113996,Guest Avenue,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
113996,Guest Avenue,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
113996,Guest Avenue,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
113996,Guest Avenue,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,38.68
113996,Guest Avenue,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,40.81
113996,Guest Avenue,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,30.68
113996,Guest Avenue,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,73.3
113996,Guest Avenue,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,162.7
113996,Guest Avenue,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,167.2
113996,Guest Avenue,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,128.0
113996,Guest Avenue,2023-08-04 19:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-04 19:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113996,Guest Avenue,2023-08-04 19:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
113996,Guest Avenue,2023-08-04 19:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.36
113996,Guest Avenue,2023-08-04 19:40:00+00:00,feeder,31.0,L2 Active Power,kW,13.59
113996,Guest Avenue,2023-08-04 19:40:00+00:00,feeder,31.0,L1 Active Power,kW,12.25
113996,Guest Avenue,2023-08-04 19:40:00+00:00,feeder,31.0,N Current (RMS),A,36.3
113996,Guest Avenue,2023-08-04 19:40:00+00:00,feeder,31.0,L3 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-04 19:40:00+00:00,feeder,31.0,L2 Current (RMS),A,58.2
113996,Guest Avenue,2023-08-04 19:40:00+00:00,feeder,31.0,L1 Current (RMS),A,52.0
113996,Guest Avenue,2023-08-04 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-04 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
113996,Guest Avenue,2023-08-04 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
113996,Guest Avenue,2023-08-04 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,8.8
113996,Guest Avenue,2023-08-04 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,9.46
113996,Guest Avenue,2023-08-04 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,13.77
113996,Guest Avenue,2023-08-04 19:40:00+00:00,feeder,21.0,N Current (RMS),A,36.5
113996,Guest Avenue,2023-08-04 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,40.5
113996,Guest Avenue,2023-08-04 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,39.6
113996,Guest Avenue,2023-08-04 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,56.3
113996,Guest Avenue,2023-08-04 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-04 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-04 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
113996,Guest Avenue,2023-08-04 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.75
113996,Guest Avenue,2023-08-04 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-04 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.8
113996,Guest Avenue,2023-08-04 19:40:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113996,Guest Avenue,2023-08-04 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-04 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113996,Guest Avenue,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
113996,Guest Avenue,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
113996,Guest Avenue,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.99
113996,Guest Avenue,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
113996,Guest Avenue,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
113996,Guest Avenue,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
113996,Guest Avenue,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,34.55
113996,Guest Avenue,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,43.71
113996,Guest Avenue,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,34.01
113996,Guest Avenue,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,81.2
113996,Guest Avenue,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,147.7
113996,Guest Avenue,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,179.3
113996,Guest Avenue,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,140.2
113996,Guest Avenue,2023-08-04 19:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113996,Guest Avenue,2023-08-04 19:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113996,Guest Avenue,2023-08-04 19:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
113996,Guest Avenue,2023-08-04 19:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.81
113996,Guest Avenue,2023-08-04 19:30:00+00:00,feeder,31.0,L2 Active Power,kW,13.03
113996,Guest Avenue,2023-08-04 19:30:00+00:00,feeder,31.0,L1 Active Power,kW,12.77
113996,Guest Avenue,2023-08-04 19:30:00+00:00,feeder,31.0,N Current (RMS),A,38.1
113996,Guest Avenue,2023-08-04 19:30:00+00:00,feeder,31.0,L3 Current (RMS),A,23.3
113996,Guest Avenue,2023-08-04 19:30:00+00:00,feeder,31.0,L2 Current (RMS),A,56.2
113996,Guest Avenue,2023-08-04 19:30:00+00:00,feeder,31.0,L1 Current (RMS),A,55.7
113996,Guest Avenue,2023-08-04 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-04 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113996,Guest Avenue,2023-08-04 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
113996,Guest Avenue,2023-08-04 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.58
113996,Guest Avenue,2023-08-04 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,9.45
113996,Guest Avenue,2023-08-04 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.41
113996,Guest Avenue,2023-08-04 19:30:00+00:00,feeder,21.0,N Current (RMS),A,32.0
113996,Guest Avenue,2023-08-04 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-04 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,39.0
113996,Guest Avenue,2023-08-04 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,43.9
113996,Guest Avenue,2023-08-04 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-04 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-04 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-04 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.7
113996,Guest Avenue,2023-08-04 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-04 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.75
113996,Guest Avenue,2023-08-04 19:30:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-04 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-04 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113996,Guest Avenue,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
113996,Guest Avenue,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
113996,Guest Avenue,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
113996,Guest Avenue,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
113996,Guest Avenue,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
113996,Guest Avenue,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
113996,Guest Avenue,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,37.18
113996,Guest Avenue,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,45.6
113996,Guest Avenue,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,32.73
113996,Guest Avenue,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,77.1
113996,Guest Avenue,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,158.2
113996,Guest Avenue,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,187.5
113996,Guest Avenue,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,135.5
113996,Guest Avenue,2023-08-04 19:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-04 19:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113996,Guest Avenue,2023-08-04 19:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-04 19:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.15
113996,Guest Avenue,2023-08-04 19:20:00+00:00,feeder,31.0,L2 Active Power,kW,10.14
113996,Guest Avenue,2023-08-04 19:20:00+00:00,feeder,31.0,L1 Active Power,kW,12.83
113996,Guest Avenue,2023-08-04 19:20:00+00:00,feeder,31.0,N Current (RMS),A,33.8
113996,Guest Avenue,2023-08-04 19:20:00+00:00,feeder,31.0,L3 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-04 19:20:00+00:00,feeder,31.0,L2 Current (RMS),A,44.7
113996,Guest Avenue,2023-08-04 19:20:00+00:00,feeder,31.0,L1 Current (RMS),A,54.4
113996,Guest Avenue,2023-08-04 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
113996,Guest Avenue,2023-08-04 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113996,Guest Avenue,2023-08-04 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-04 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.76
113996,Guest Avenue,2023-08-04 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,8.25
113996,Guest Avenue,2023-08-04 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.75
113996,Guest Avenue,2023-08-04 19:20:00+00:00,feeder,21.0,N Current (RMS),A,26.5
113996,Guest Avenue,2023-08-04 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-04 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,35.0
113996,Guest Avenue,2023-08-04 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113996,Guest Avenue,2023-08-04 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-04 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-04 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-04 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-04 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-04 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
113996,Guest Avenue,2023-08-04 19:20:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-04 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-04 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
113996,Guest Avenue,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
113996,Guest Avenue,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
113996,Guest Avenue,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
113996,Guest Avenue,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
113996,Guest Avenue,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
113996,Guest Avenue,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,34.87
113996,Guest Avenue,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,37.85
113996,Guest Avenue,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,28.48
113996,Guest Avenue,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,71.2
113996,Guest Avenue,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,150.1
113996,Guest Avenue,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,156.4
113996,Guest Avenue,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,119.4
113996,Guest Avenue,2023-08-04 19:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-04 19:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113996,Guest Avenue,2023-08-04 19:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
113996,Guest Avenue,2023-08-04 19:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.19
113996,Guest Avenue,2023-08-04 19:10:00+00:00,feeder,31.0,L2 Active Power,kW,13.26
113996,Guest Avenue,2023-08-04 19:10:00+00:00,feeder,31.0,L1 Active Power,kW,10.31
113996,Guest Avenue,2023-08-04 19:10:00+00:00,feeder,31.0,N Current (RMS),A,33.6
113996,Guest Avenue,2023-08-04 19:10:00+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113996,Guest Avenue,2023-08-04 19:10:00+00:00,feeder,31.0,L2 Current (RMS),A,57.0
113996,Guest Avenue,2023-08-04 19:10:00+00:00,feeder,31.0,L1 Current (RMS),A,44.6
113996,Guest Avenue,2023-08-04 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-04 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113996,Guest Avenue,2023-08-04 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-04 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.45
113996,Guest Avenue,2023-08-04 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.23
113996,Guest Avenue,2023-08-04 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.44
113996,Guest Avenue,2023-08-04 19:10:00+00:00,feeder,21.0,N Current (RMS),A,21.5
113996,Guest Avenue,2023-08-04 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,32.4
113996,Guest Avenue,2023-08-04 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113996,Guest Avenue,2023-08-04 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113996,Guest Avenue,2023-08-04 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-04 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-04 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.11
113996,Guest Avenue,2023-08-04 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.71
113996,Guest Avenue,2023-08-04 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-04 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.8
113996,Guest Avenue,2023-08-04 19:10:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113996,Guest Avenue,2023-08-04 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-04 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.6
113996,Guest Avenue,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
113996,Guest Avenue,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
113996,Guest Avenue,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
