Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
113996,Guest Avenue,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113996,Guest Avenue,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
113996,Guest Avenue,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113996,Guest Avenue,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,37.08
113996,Guest Avenue,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,43.93
113996,Guest Avenue,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,25.0
113996,Guest Avenue,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,83.2
113996,Guest Avenue,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,158.1
113996,Guest Avenue,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,181.8
113996,Guest Avenue,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,105.8
113996,Guest Avenue,2023-08-04 19:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-04 19:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113996,Guest Avenue,2023-08-04 19:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-04 19:00:00+00:00,feeder,31.0,L3 Active Power,kW,8.97
113996,Guest Avenue,2023-08-04 19:00:00+00:00,feeder,31.0,L2 Active Power,kW,10.93
113996,Guest Avenue,2023-08-04 19:00:00+00:00,feeder,31.0,L1 Active Power,kW,13.11
113996,Guest Avenue,2023-08-04 19:00:00+00:00,feeder,31.0,N Current (RMS),A,24.4
113996,Guest Avenue,2023-08-04 19:00:00+00:00,feeder,31.0,L3 Current (RMS),A,38.1
113996,Guest Avenue,2023-08-04 19:00:00+00:00,feeder,31.0,L2 Current (RMS),A,47.8
113996,Guest Avenue,2023-08-04 19:00:00+00:00,feeder,31.0,L1 Current (RMS),A,55.3
113996,Guest Avenue,2023-08-04 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-04 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-04 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-04 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.52
113996,Guest Avenue,2023-08-04 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,7.08
113996,Guest Avenue,2023-08-04 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.57
113996,Guest Avenue,2023-08-04 19:00:00+00:00,feeder,21.0,N Current (RMS),A,22.8
113996,Guest Avenue,2023-08-04 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,29.0
113996,Guest Avenue,2023-08-04 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113996,Guest Avenue,2023-08-04 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113996,Guest Avenue,2023-08-04 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-04 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-04 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
113996,Guest Avenue,2023-08-04 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-04 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-04 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-04 19:00:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-04 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-04 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
113996,Guest Avenue,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
113996,Guest Avenue,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
113996,Guest Avenue,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
113996,Guest Avenue,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
113996,Guest Avenue,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
113996,Guest Avenue,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,42.39
113996,Guest Avenue,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,42.58
113996,Guest Avenue,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,28.93
113996,Guest Avenue,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,80.2
113996,Guest Avenue,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,177.6
113996,Guest Avenue,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,175.2
113996,Guest Avenue,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,121.1
113996,Guest Avenue,2023-08-04 18:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-04 18:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
113996,Guest Avenue,2023-08-04 18:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
113996,Guest Avenue,2023-08-04 18:50:00+00:00,feeder,31.0,L3 Active Power,kW,9.92
113996,Guest Avenue,2023-08-04 18:50:00+00:00,feeder,31.0,L2 Active Power,kW,11.04
113996,Guest Avenue,2023-08-04 18:50:00+00:00,feeder,31.0,L1 Active Power,kW,13.84
113996,Guest Avenue,2023-08-04 18:50:00+00:00,feeder,31.0,N Current (RMS),A,24.5
113996,Guest Avenue,2023-08-04 18:50:00+00:00,feeder,31.0,L3 Current (RMS),A,41.9
113996,Guest Avenue,2023-08-04 18:50:00+00:00,feeder,31.0,L2 Current (RMS),A,47.7
113996,Guest Avenue,2023-08-04 18:50:00+00:00,feeder,31.0,L1 Current (RMS),A,58.3
113996,Guest Avenue,2023-08-04 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113996,Guest Avenue,2023-08-04 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113996,Guest Avenue,2023-08-04 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
113996,Guest Avenue,2023-08-04 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,8.18
113996,Guest Avenue,2023-08-04 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,12.79
113996,Guest Avenue,2023-08-04 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.98
113996,Guest Avenue,2023-08-04 18:50:00+00:00,feeder,21.0,N Current (RMS),A,33.4
113996,Guest Avenue,2023-08-04 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113996,Guest Avenue,2023-08-04 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,55.5
113996,Guest Avenue,2023-08-04 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113996,Guest Avenue,2023-08-04 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-04 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-04 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-04 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-04 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.65
113996,Guest Avenue,2023-08-04 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113996,Guest Avenue,2023-08-04 18:50:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-04 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-04 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-04 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
113996,Guest Avenue,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
113996,Guest Avenue,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
113996,Guest Avenue,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113996,Guest Avenue,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
113996,Guest Avenue,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
113996,Guest Avenue,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,39.44
113996,Guest Avenue,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,39.46
113996,Guest Avenue,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,39.75
113996,Guest Avenue,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,74.9
113996,Guest Avenue,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,166.6
113996,Guest Avenue,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,163.6
113996,Guest Avenue,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,163.9
113996,Guest Avenue,2023-08-04 18:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-04 18:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113996,Guest Avenue,2023-08-04 18:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-04 18:40:00+00:00,feeder,31.0,L3 Active Power,kW,7.29
113996,Guest Avenue,2023-08-04 18:40:00+00:00,feeder,31.0,L2 Active Power,kW,9.44
113996,Guest Avenue,2023-08-04 18:40:00+00:00,feeder,31.0,L1 Active Power,kW,15.03
113996,Guest Avenue,2023-08-04 18:40:00+00:00,feeder,31.0,N Current (RMS),A,29.9
113996,Guest Avenue,2023-08-04 18:40:00+00:00,feeder,31.0,L3 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-04 18:40:00+00:00,feeder,31.0,L2 Current (RMS),A,42.6
113996,Guest Avenue,2023-08-04 18:40:00+00:00,feeder,31.0,L1 Current (RMS),A,63.0
113996,Guest Avenue,2023-08-04 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
113996,Guest Avenue,2023-08-04 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
113996,Guest Avenue,2023-08-04 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
113996,Guest Avenue,2023-08-04 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,8.1
113996,Guest Avenue,2023-08-04 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.48
113996,Guest Avenue,2023-08-04 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.78
113996,Guest Avenue,2023-08-04 18:40:00+00:00,feeder,21.0,N Current (RMS),A,24.4
113996,Guest Avenue,2023-08-04 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113996,Guest Avenue,2023-08-04 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-04 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,33.1
113996,Guest Avenue,2023-08-04 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-04 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-04 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-04 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-04 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-04 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113996,Guest Avenue,2023-08-04 18:40:00+00:00,feeder,11.0,N Current (RMS),A,6.1
113996,Guest Avenue,2023-08-04 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
113996,Guest Avenue,2023-08-04 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-04 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113996,Guest Avenue,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
113996,Guest Avenue,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
113996,Guest Avenue,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
113996,Guest Avenue,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
113996,Guest Avenue,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113996,Guest Avenue,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
113996,Guest Avenue,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113996,Guest Avenue,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,34.93
113996,Guest Avenue,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,34.04
113996,Guest Avenue,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,33.9
113996,Guest Avenue,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,72.8
113996,Guest Avenue,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,148.7
113996,Guest Avenue,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,142.0
113996,Guest Avenue,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,140.4
113996,Guest Avenue,2023-08-04 18:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-04 18:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.0
113996,Guest Avenue,2023-08-04 18:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-04 18:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.03
113996,Guest Avenue,2023-08-04 18:30:00+00:00,feeder,31.0,L2 Active Power,kW,16.16
113996,Guest Avenue,2023-08-04 18:30:00+00:00,feeder,31.0,L1 Active Power,kW,19.14
113996,Guest Avenue,2023-08-04 18:30:00+00:00,feeder,31.0,N Current (RMS),A,50.2
113996,Guest Avenue,2023-08-04 18:30:00+00:00,feeder,31.0,L3 Current (RMS),A,19.8
113996,Guest Avenue,2023-08-04 18:30:00+00:00,feeder,31.0,L2 Current (RMS),A,68.6
113996,Guest Avenue,2023-08-04 18:30:00+00:00,feeder,31.0,L1 Current (RMS),A,78.9
113996,Guest Avenue,2023-08-04 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-04 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113996,Guest Avenue,2023-08-04 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-04 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.47
113996,Guest Avenue,2023-08-04 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.71
113996,Guest Avenue,2023-08-04 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.1
113996,Guest Avenue,2023-08-04 18:30:00+00:00,feeder,21.0,N Current (RMS),A,23.0
113996,Guest Avenue,2023-08-04 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,28.8
113996,Guest Avenue,2023-08-04 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-04 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-04 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-04 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
113996,Guest Avenue,2023-08-04 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-04 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.64
113996,Guest Avenue,2023-08-04 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-04 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
113996,Guest Avenue,2023-08-04 18:30:00+00:00,feeder,11.0,N Current (RMS),A,5.7
113996,Guest Avenue,2023-08-04 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-04 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
113996,Guest Avenue,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
113996,Guest Avenue,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
113996,Guest Avenue,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
113996,Guest Avenue,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
113996,Guest Avenue,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
113996,Guest Avenue,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
113996,Guest Avenue,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
113996,Guest Avenue,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,31.63
113996,Guest Avenue,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,40.12
113996,Guest Avenue,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,34.73
113996,Guest Avenue,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,74.6
113996,Guest Avenue,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,136.2
113996,Guest Avenue,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,166.8
113996,Guest Avenue,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,144.1
113996,Guest Avenue,2023-08-04 18:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-04 18:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.14
113996,Guest Avenue,2023-08-04 18:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113996,Guest Avenue,2023-08-04 18:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.72
113996,Guest Avenue,2023-08-04 18:20:00+00:00,feeder,31.0,L2 Active Power,kW,12.67
113996,Guest Avenue,2023-08-04 18:20:00+00:00,feeder,31.0,L1 Active Power,kW,17.96
113996,Guest Avenue,2023-08-04 18:20:00+00:00,feeder,31.0,N Current (RMS),A,40.8
113996,Guest Avenue,2023-08-04 18:20:00+00:00,feeder,31.0,L3 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-04 18:20:00+00:00,feeder,31.0,L2 Current (RMS),A,55.8
113996,Guest Avenue,2023-08-04 18:20:00+00:00,feeder,31.0,L1 Current (RMS),A,74.4
113996,Guest Avenue,2023-08-04 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-04 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113996,Guest Avenue,2023-08-04 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113996,Guest Avenue,2023-08-04 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.21
113996,Guest Avenue,2023-08-04 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.41
113996,Guest Avenue,2023-08-04 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.46
113996,Guest Avenue,2023-08-04 18:20:00+00:00,feeder,21.0,N Current (RMS),A,21.6
113996,Guest Avenue,2023-08-04 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-04 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,27.9
113996,Guest Avenue,2023-08-04 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-04 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-04 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-04 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
113996,Guest Avenue,2023-08-04 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-04 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-04 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-04 18:20:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-04 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-04 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,34.2
113996,Guest Avenue,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
113996,Guest Avenue,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
113996,Guest Avenue,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
113996,Guest Avenue,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
113996,Guest Avenue,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113996,Guest Avenue,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
113996,Guest Avenue,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
113996,Guest Avenue,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,33.87
113996,Guest Avenue,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,36.5
113996,Guest Avenue,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,32.62
113996,Guest Avenue,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,71.0
113996,Guest Avenue,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,144.8
113996,Guest Avenue,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,152.4
113996,Guest Avenue,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,135.4
113996,Guest Avenue,2023-08-04 18:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113996,Guest Avenue,2023-08-04 18:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.51
113996,Guest Avenue,2023-08-04 18:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113996,Guest Avenue,2023-08-04 18:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.58
113996,Guest Avenue,2023-08-04 18:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.6
113996,Guest Avenue,2023-08-04 18:10:00+00:00,feeder,31.0,L1 Active Power,kW,15.8
113996,Guest Avenue,2023-08-04 18:10:00+00:00,feeder,31.0,N Current (RMS),A,36.5
113996,Guest Avenue,2023-08-04 18:10:00+00:00,feeder,31.0,L3 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-04 18:10:00+00:00,feeder,31.0,L2 Current (RMS),A,45.4
113996,Guest Avenue,2023-08-04 18:10:00+00:00,feeder,31.0,L1 Current (RMS),A,66.0
113996,Guest Avenue,2023-08-04 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
113996,Guest Avenue,2023-08-04 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113996,Guest Avenue,2023-08-04 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-04 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,9.05
113996,Guest Avenue,2023-08-04 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,8.72
113996,Guest Avenue,2023-08-04 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.8
113996,Guest Avenue,2023-08-04 18:10:00+00:00,feeder,21.0,N Current (RMS),A,23.4
113996,Guest Avenue,2023-08-04 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,38.2
113996,Guest Avenue,2023-08-04 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,36.6
113996,Guest Avenue,2023-08-04 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-04 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-04 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
113996,Guest Avenue,2023-08-04 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
113996,Guest Avenue,2023-08-04 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
113996,Guest Avenue,2023-08-04 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113996,Guest Avenue,2023-08-04 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
113996,Guest Avenue,2023-08-04 18:10:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-04 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-04 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-04 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,34.2
113996,Guest Avenue,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
113996,Guest Avenue,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
113996,Guest Avenue,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
113996,Guest Avenue,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
113996,Guest Avenue,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
113996,Guest Avenue,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
113996,Guest Avenue,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
113996,Guest Avenue,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,36.98
113996,Guest Avenue,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,36.55
113996,Guest Avenue,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,30.44
113996,Guest Avenue,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,72.4
113996,Guest Avenue,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,156.9
113996,Guest Avenue,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,152.2
113996,Guest Avenue,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,127.3
113996,Guest Avenue,2023-08-04 18:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-04 18:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.02
113996,Guest Avenue,2023-08-04 18:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-04 18:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.41
113996,Guest Avenue,2023-08-04 18:00:00+00:00,feeder,31.0,L2 Active Power,kW,11.58
113996,Guest Avenue,2023-08-04 18:00:00+00:00,feeder,31.0,L1 Active Power,kW,12.68
113996,Guest Avenue,2023-08-04 18:00:00+00:00,feeder,31.0,N Current (RMS),A,32.9
113996,Guest Avenue,2023-08-04 18:00:00+00:00,feeder,31.0,L3 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-04 18:00:00+00:00,feeder,31.0,L2 Current (RMS),A,51.6
113996,Guest Avenue,2023-08-04 18:00:00+00:00,feeder,31.0,L1 Current (RMS),A,54.2
113996,Guest Avenue,2023-08-04 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
113996,Guest Avenue,2023-08-04 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113996,Guest Avenue,2023-08-04 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-04 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.2
113996,Guest Avenue,2023-08-04 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,9.58
113996,Guest Avenue,2023-08-04 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.33
113996,Guest Avenue,2023-08-04 18:00:00+00:00,feeder,21.0,N Current (RMS),A,26.4
113996,Guest Avenue,2023-08-04 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113996,Guest Avenue,2023-08-04 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,40.2
113996,Guest Avenue,2023-08-04 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-04 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-04 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-04 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
113996,Guest Avenue,2023-08-04 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
113996,Guest Avenue,2023-08-04 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-04 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.91
113996,Guest Avenue,2023-08-04 18:00:00+00:00,feeder,11.0,N Current (RMS),A,9.2
113996,Guest Avenue,2023-08-04 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-04 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.5
113996,Guest Avenue,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
113996,Guest Avenue,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
113996,Guest Avenue,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
113996,Guest Avenue,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
113996,Guest Avenue,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
113996,Guest Avenue,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113996,Guest Avenue,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
113996,Guest Avenue,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
113996,Guest Avenue,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,33.99
113996,Guest Avenue,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,45.67
113996,Guest Avenue,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,30.56
113996,Guest Avenue,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,82.5
113996,Guest Avenue,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,146.4
113996,Guest Avenue,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,189.1
113996,Guest Avenue,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,128.5
113996,Guest Avenue,2023-08-04 17:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-04 17:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113996,Guest Avenue,2023-08-04 17:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
113996,Guest Avenue,2023-08-04 17:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.72
113996,Guest Avenue,2023-08-04 17:50:00+00:00,feeder,31.0,L2 Active Power,kW,11.14
113996,Guest Avenue,2023-08-04 17:50:00+00:00,feeder,31.0,L1 Active Power,kW,11.16
113996,Guest Avenue,2023-08-04 17:50:00+00:00,feeder,31.0,N Current (RMS),A,32.2
113996,Guest Avenue,2023-08-04 17:50:00+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113996,Guest Avenue,2023-08-04 17:50:00+00:00,feeder,31.0,L2 Current (RMS),A,49.3
113996,Guest Avenue,2023-08-04 17:50:00+00:00,feeder,31.0,L1 Current (RMS),A,48.1
113996,Guest Avenue,2023-08-04 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
113996,Guest Avenue,2023-08-04 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113996,Guest Avenue,2023-08-04 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-04 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,8.32
113996,Guest Avenue,2023-08-04 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,7.25
113996,Guest Avenue,2023-08-04 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.17
113996,Guest Avenue,2023-08-04 17:50:00+00:00,feeder,21.0,N Current (RMS),A,22.2
113996,Guest Avenue,2023-08-04 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,35.8
113996,Guest Avenue,2023-08-04 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,31.9
113996,Guest Avenue,2023-08-04 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,31.2
113996,Guest Avenue,2023-08-04 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-04 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-04 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-04 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-04 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-04 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113996,Guest Avenue,2023-08-04 17:50:00+00:00,feeder,11.0,N Current (RMS),A,6.1
113996,Guest Avenue,2023-08-04 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-04 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
113996,Guest Avenue,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
113996,Guest Avenue,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
113996,Guest Avenue,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
113996,Guest Avenue,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
113996,Guest Avenue,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
113996,Guest Avenue,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
113996,Guest Avenue,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,31.15
113996,Guest Avenue,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,38.11
113996,Guest Avenue,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,29.43
113996,Guest Avenue,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,72.8
113996,Guest Avenue,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,134.8
113996,Guest Avenue,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,159.5
113996,Guest Avenue,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,123.2
113996,Guest Avenue,2023-08-04 17:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-04 17:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
113996,Guest Avenue,2023-08-04 17:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
113996,Guest Avenue,2023-08-04 17:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.34
113996,Guest Avenue,2023-08-04 17:40:00+00:00,feeder,31.0,L2 Active Power,kW,13.76
113996,Guest Avenue,2023-08-04 17:40:00+00:00,feeder,31.0,L1 Active Power,kW,12.4
113996,Guest Avenue,2023-08-04 17:40:00+00:00,feeder,31.0,N Current (RMS),A,38.9
113996,Guest Avenue,2023-08-04 17:40:00+00:00,feeder,31.0,L3 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-04 17:40:00+00:00,feeder,31.0,L2 Current (RMS),A,59.0
113996,Guest Avenue,2023-08-04 17:40:00+00:00,feeder,31.0,L1 Current (RMS),A,53.6
113996,Guest Avenue,2023-08-04 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
113996,Guest Avenue,2023-08-04 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113996,Guest Avenue,2023-08-04 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-04 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,10.13
113996,Guest Avenue,2023-08-04 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,7.91
113996,Guest Avenue,2023-08-04 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.2
113996,Guest Avenue,2023-08-04 17:40:00+00:00,feeder,21.0,N Current (RMS),A,22.9
113996,Guest Avenue,2023-08-04 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,43.1
113996,Guest Avenue,2023-08-04 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-04 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113996,Guest Avenue,2023-08-04 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-04 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
113996,Guest Avenue,2023-08-04 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-04 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-04 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-04 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113996,Guest Avenue,2023-08-04 17:40:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-04 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-04 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
113996,Guest Avenue,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
113996,Guest Avenue,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
113996,Guest Avenue,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
113996,Guest Avenue,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
113996,Guest Avenue,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
113996,Guest Avenue,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
113996,Guest Avenue,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,32.73
113996,Guest Avenue,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,39.12
113996,Guest Avenue,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,29.6
113996,Guest Avenue,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,70.9
113996,Guest Avenue,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,140.9
113996,Guest Avenue,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,162.9
113996,Guest Avenue,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,124.4
113996,Guest Avenue,2023-08-04 17:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113996,Guest Avenue,2023-08-04 17:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-04 17:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
113996,Guest Avenue,2023-08-04 17:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.36
113996,Guest Avenue,2023-08-04 17:30:00+00:00,feeder,31.0,L2 Active Power,kW,13.16
113996,Guest Avenue,2023-08-04 17:30:00+00:00,feeder,31.0,L1 Active Power,kW,12.0
113996,Guest Avenue,2023-08-04 17:30:00+00:00,feeder,31.0,N Current (RMS),A,41.0
113996,Guest Avenue,2023-08-04 17:30:00+00:00,feeder,31.0,L3 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-04 17:30:00+00:00,feeder,31.0,L2 Current (RMS),A,55.8
113996,Guest Avenue,2023-08-04 17:30:00+00:00,feeder,31.0,L1 Current (RMS),A,51.6
113996,Guest Avenue,2023-08-04 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
113996,Guest Avenue,2023-08-04 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113996,Guest Avenue,2023-08-04 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-04 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,8.72
113996,Guest Avenue,2023-08-04 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.2
113996,Guest Avenue,2023-08-04 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.07
113996,Guest Avenue,2023-08-04 17:30:00+00:00,feeder,21.0,N Current (RMS),A,23.4
113996,Guest Avenue,2023-08-04 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,36.9
113996,Guest Avenue,2023-08-04 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-04 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.8
113996,Guest Avenue,2023-08-04 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-04 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-04 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-04 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
113996,Guest Avenue,2023-08-04 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-04 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113996,Guest Avenue,2023-08-04 17:30:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-04 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-04 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
113996,Guest Avenue,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
113996,Guest Avenue,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
113996,Guest Avenue,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
113996,Guest Avenue,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
113996,Guest Avenue,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
113996,Guest Avenue,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
113996,Guest Avenue,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,36.49
113996,Guest Avenue,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,37.0
113996,Guest Avenue,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,31.29
113996,Guest Avenue,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,69.6
113996,Guest Avenue,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,154.4
113996,Guest Avenue,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,153.7
113996,Guest Avenue,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,130.5
113996,Guest Avenue,2023-08-04 17:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-04 17:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-04 17:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-04 17:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.77
113996,Guest Avenue,2023-08-04 17:20:00+00:00,feeder,31.0,L2 Active Power,kW,18.97
113996,Guest Avenue,2023-08-04 17:20:00+00:00,feeder,31.0,L1 Active Power,kW,17.72
113996,Guest Avenue,2023-08-04 17:20:00+00:00,feeder,31.0,N Current (RMS),A,54.9
113996,Guest Avenue,2023-08-04 17:20:00+00:00,feeder,31.0,L3 Current (RMS),A,27.0
113996,Guest Avenue,2023-08-04 17:20:00+00:00,feeder,31.0,L2 Current (RMS),A,79.1
113996,Guest Avenue,2023-08-04 17:20:00+00:00,feeder,31.0,L1 Current (RMS),A,73.8
113996,Guest Avenue,2023-08-04 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
113996,Guest Avenue,2023-08-04 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113996,Guest Avenue,2023-08-04 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
113996,Guest Avenue,2023-08-04 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,9.06
113996,Guest Avenue,2023-08-04 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.28
113996,Guest Avenue,2023-08-04 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.99
113996,Guest Avenue,2023-08-04 17:20:00+00:00,feeder,21.0,N Current (RMS),A,23.1
113996,Guest Avenue,2023-08-04 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,37.9
113996,Guest Avenue,2023-08-04 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-04 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-04 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-04 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-04 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-04 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
113996,Guest Avenue,2023-08-04 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-04 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-04 17:20:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-04 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-04 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
113996,Guest Avenue,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
113996,Guest Avenue,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
113996,Guest Avenue,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
113996,Guest Avenue,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
113996,Guest Avenue,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
113996,Guest Avenue,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
113996,Guest Avenue,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,38.54
113996,Guest Avenue,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,40.08
113996,Guest Avenue,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,36.37
113996,Guest Avenue,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,70.3
113996,Guest Avenue,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,162.2
113996,Guest Avenue,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,165.8
113996,Guest Avenue,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,150.4
113996,Guest Avenue,2023-08-04 17:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-04 17:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
113996,Guest Avenue,2023-08-04 17:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-04 17:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.43
113996,Guest Avenue,2023-08-04 17:10:00+00:00,feeder,31.0,L2 Active Power,kW,18.93
113996,Guest Avenue,2023-08-04 17:10:00+00:00,feeder,31.0,L1 Active Power,kW,15.11
113996,Guest Avenue,2023-08-04 17:10:00+00:00,feeder,31.0,N Current (RMS),A,52.0
113996,Guest Avenue,2023-08-04 17:10:00+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-04 17:10:00+00:00,feeder,31.0,L2 Current (RMS),A,78.6
113996,Guest Avenue,2023-08-04 17:10:00+00:00,feeder,31.0,L1 Current (RMS),A,65.4
113996,Guest Avenue,2023-08-04 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-04 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-04 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
113996,Guest Avenue,2023-08-04 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,11.21
113996,Guest Avenue,2023-08-04 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.28
113996,Guest Avenue,2023-08-04 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.12
113996,Guest Avenue,2023-08-04 17:10:00+00:00,feeder,21.0,N Current (RMS),A,27.3
113996,Guest Avenue,2023-08-04 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,46.6
113996,Guest Avenue,2023-08-04 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-04 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,35.1
113996,Guest Avenue,2023-08-04 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-04 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-04 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-04 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-04 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-04 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-04 17:10:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-04 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-04 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
113996,Guest Avenue,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
113996,Guest Avenue,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
113996,Guest Avenue,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
113996,Guest Avenue,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
113996,Guest Avenue,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
113996,Guest Avenue,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
113996,Guest Avenue,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
113996,Guest Avenue,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,39.89
113996,Guest Avenue,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,35.49
113996,Guest Avenue,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,34.39
113996,Guest Avenue,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,77.2
113996,Guest Avenue,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,167.9
113996,Guest Avenue,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,147.4
113996,Guest Avenue,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,145.4
113996,Guest Avenue,2023-08-04 17:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113996,Guest Avenue,2023-08-04 17:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-04 17:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-04 17:00:00+00:00,feeder,31.0,L3 Active Power,kW,10.02
113996,Guest Avenue,2023-08-04 17:00:00+00:00,feeder,31.0,L2 Active Power,kW,25.85
