Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-04 17:00:00+00:00,feeder,31.0,L1 Active Power,kW,12.01
113996,Guest Avenue,2023-08-04 17:00:00+00:00,feeder,31.0,N Current (RMS),A,67.2
113996,Guest Avenue,2023-08-04 17:00:00+00:00,feeder,31.0,L3 Current (RMS),A,43.6
113996,Guest Avenue,2023-08-04 17:00:00+00:00,feeder,31.0,L2 Current (RMS),A,109.1
113996,Guest Avenue,2023-08-04 17:00:00+00:00,feeder,31.0,L1 Current (RMS),A,51.6
113996,Guest Avenue,2023-08-04 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-04 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113996,Guest Avenue,2023-08-04 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
113996,Guest Avenue,2023-08-04 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,11.44
113996,Guest Avenue,2023-08-04 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,9.48
113996,Guest Avenue,2023-08-04 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.08
113996,Guest Avenue,2023-08-04 17:00:00+00:00,feeder,21.0,N Current (RMS),A,31.0
113996,Guest Avenue,2023-08-04 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,51.5
113996,Guest Avenue,2023-08-04 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,40.3
113996,Guest Avenue,2023-08-04 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,34.1
113996,Guest Avenue,2023-08-04 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-04 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
113996,Guest Avenue,2023-08-04 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-04 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.78
113996,Guest Avenue,2023-08-04 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-04 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-04 17:00:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-04 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113996,Guest Avenue,2023-08-04 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
113996,Guest Avenue,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
113996,Guest Avenue,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
113996,Guest Avenue,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
113996,Guest Avenue,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
113996,Guest Avenue,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
113996,Guest Avenue,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
113996,Guest Avenue,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
113996,Guest Avenue,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,47.18
113996,Guest Avenue,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,49.25
113996,Guest Avenue,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,27.45
113996,Guest Avenue,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,88.7
113996,Guest Avenue,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,198.0
113996,Guest Avenue,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,203.9
113996,Guest Avenue,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,115.3
113996,Guest Avenue,2023-08-04 16:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-04 16:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
113996,Guest Avenue,2023-08-04 16:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
113996,Guest Avenue,2023-08-04 16:50:00+00:00,feeder,31.0,L3 Active Power,kW,9.45
113996,Guest Avenue,2023-08-04 16:50:00+00:00,feeder,31.0,L2 Active Power,kW,22.51
113996,Guest Avenue,2023-08-04 16:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.01
113996,Guest Avenue,2023-08-04 16:50:00+00:00,feeder,31.0,N Current (RMS),A,55.8
113996,Guest Avenue,2023-08-04 16:50:00+00:00,feeder,31.0,L3 Current (RMS),A,41.4
113996,Guest Avenue,2023-08-04 16:50:00+00:00,feeder,31.0,L2 Current (RMS),A,93.3
113996,Guest Avenue,2023-08-04 16:50:00+00:00,feeder,31.0,L1 Current (RMS),A,40.3
113996,Guest Avenue,2023-08-04 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-04 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113996,Guest Avenue,2023-08-04 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
113996,Guest Avenue,2023-08-04 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,8.4
113996,Guest Avenue,2023-08-04 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,9.59
113996,Guest Avenue,2023-08-04 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.0
113996,Guest Avenue,2023-08-04 16:50:00+00:00,feeder,21.0,N Current (RMS),A,25.6
113996,Guest Avenue,2023-08-04 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,36.8
113996,Guest Avenue,2023-08-04 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,40.5
113996,Guest Avenue,2023-08-04 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-04 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-04 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
113996,Guest Avenue,2023-08-04 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-04 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
113996,Guest Avenue,2023-08-04 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-04 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-04 16:50:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-04 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-04 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
113996,Guest Avenue,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
113996,Guest Avenue,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
113996,Guest Avenue,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
113996,Guest Avenue,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
113996,Guest Avenue,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113996,Guest Avenue,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,44.29
113996,Guest Avenue,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,43.83
113996,Guest Avenue,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,21.19
113996,Guest Avenue,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,92.2
113996,Guest Avenue,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,186.7
113996,Guest Avenue,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,180.8
113996,Guest Avenue,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,91.2
113996,Guest Avenue,2023-08-04 16:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113996,Guest Avenue,2023-08-04 16:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
113996,Guest Avenue,2023-08-04 16:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113996,Guest Avenue,2023-08-04 16:40:00+00:00,feeder,31.0,L3 Active Power,kW,9.19
113996,Guest Avenue,2023-08-04 16:40:00+00:00,feeder,31.0,L2 Active Power,kW,22.25
113996,Guest Avenue,2023-08-04 16:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.94
113996,Guest Avenue,2023-08-04 16:40:00+00:00,feeder,31.0,N Current (RMS),A,55.7
113996,Guest Avenue,2023-08-04 16:40:00+00:00,feeder,31.0,L3 Current (RMS),A,39.9
113996,Guest Avenue,2023-08-04 16:40:00+00:00,feeder,31.0,L2 Current (RMS),A,91.8
113996,Guest Avenue,2023-08-04 16:40:00+00:00,feeder,31.0,L1 Current (RMS),A,39.8
113996,Guest Avenue,2023-08-04 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-04 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113996,Guest Avenue,2023-08-04 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
113996,Guest Avenue,2023-08-04 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,9.55
113996,Guest Avenue,2023-08-04 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,11.02
113996,Guest Avenue,2023-08-04 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.01
113996,Guest Avenue,2023-08-04 16:40:00+00:00,feeder,21.0,N Current (RMS),A,31.0
113996,Guest Avenue,2023-08-04 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,41.6
113996,Guest Avenue,2023-08-04 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,46.9
113996,Guest Avenue,2023-08-04 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113996,Guest Avenue,2023-08-04 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-04 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
113996,Guest Avenue,2023-08-04 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.71
113996,Guest Avenue,2023-08-04 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-04 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-04 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
113996,Guest Avenue,2023-08-04 16:40:00+00:00,feeder,11.0,N Current (RMS),A,6.1
113996,Guest Avenue,2023-08-04 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-04 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
113996,Guest Avenue,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
113996,Guest Avenue,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
113996,Guest Avenue,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
113996,Guest Avenue,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
113996,Guest Avenue,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
113996,Guest Avenue,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,48.9
113996,Guest Avenue,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,47.29
113996,Guest Avenue,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,19.66
113996,Guest Avenue,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,113.6
113996,Guest Avenue,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,205.8
113996,Guest Avenue,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,194.3
113996,Guest Avenue,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,85.4
113996,Guest Avenue,2023-08-04 16:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-04 16:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-04 16:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
113996,Guest Avenue,2023-08-04 16:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.62
113996,Guest Avenue,2023-08-04 16:30:00+00:00,feeder,31.0,L2 Active Power,kW,21.18
113996,Guest Avenue,2023-08-04 16:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.61
113996,Guest Avenue,2023-08-04 16:30:00+00:00,feeder,31.0,N Current (RMS),A,61.7
113996,Guest Avenue,2023-08-04 16:30:00+00:00,feeder,31.0,L3 Current (RMS),A,22.1
113996,Guest Avenue,2023-08-04 16:30:00+00:00,feeder,31.0,L2 Current (RMS),A,88.8
113996,Guest Avenue,2023-08-04 16:30:00+00:00,feeder,31.0,L1 Current (RMS),A,46.2
113996,Guest Avenue,2023-08-04 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
113996,Guest Avenue,2023-08-04 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-04 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113996,Guest Avenue,2023-08-04 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,9.47
113996,Guest Avenue,2023-08-04 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,8.84
113996,Guest Avenue,2023-08-04 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.58
113996,Guest Avenue,2023-08-04 16:30:00+00:00,feeder,21.0,N Current (RMS),A,23.0
113996,Guest Avenue,2023-08-04 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,40.1
113996,Guest Avenue,2023-08-04 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,38.0
113996,Guest Avenue,2023-08-04 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113996,Guest Avenue,2023-08-04 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-04 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
113996,Guest Avenue,2023-08-04 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-04 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.17
113996,Guest Avenue,2023-08-04 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-04 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-04 16:30:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-04 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113996,Guest Avenue,2023-08-04 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
113996,Guest Avenue,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
113996,Guest Avenue,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
113996,Guest Avenue,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
113996,Guest Avenue,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
113996,Guest Avenue,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
113996,Guest Avenue,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
113996,Guest Avenue,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,40.74
113996,Guest Avenue,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,41.77
113996,Guest Avenue,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,22.58
113996,Guest Avenue,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,86.7
113996,Guest Avenue,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,171.8
113996,Guest Avenue,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,173.1
113996,Guest Avenue,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,96.8
113996,Guest Avenue,2023-08-04 16:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-04 16:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-04 16:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
113996,Guest Avenue,2023-08-04 16:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.16
113996,Guest Avenue,2023-08-04 16:20:00+00:00,feeder,31.0,L2 Active Power,kW,20.41
113996,Guest Avenue,2023-08-04 16:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.37
113996,Guest Avenue,2023-08-04 16:20:00+00:00,feeder,31.0,N Current (RMS),A,63.2
113996,Guest Avenue,2023-08-04 16:20:00+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-04 16:20:00+00:00,feeder,31.0,L2 Current (RMS),A,86.4
113996,Guest Avenue,2023-08-04 16:20:00+00:00,feeder,31.0,L1 Current (RMS),A,34.6
113996,Guest Avenue,2023-08-04 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-04 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
113996,Guest Avenue,2023-08-04 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-04 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,9.7
113996,Guest Avenue,2023-08-04 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,9.52
113996,Guest Avenue,2023-08-04 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.6
113996,Guest Avenue,2023-08-04 16:20:00+00:00,feeder,21.0,N Current (RMS),A,24.0
113996,Guest Avenue,2023-08-04 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,41.6
113996,Guest Avenue,2023-08-04 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,40.6
113996,Guest Avenue,2023-08-04 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113996,Guest Avenue,2023-08-04 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-04 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
113996,Guest Avenue,2023-08-04 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
113996,Guest Avenue,2023-08-04 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
113996,Guest Avenue,2023-08-04 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-04 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-04 16:20:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-04 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-04 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
113996,Guest Avenue,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
113996,Guest Avenue,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
113996,Guest Avenue,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
113996,Guest Avenue,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
113996,Guest Avenue,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
113996,Guest Avenue,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
113996,Guest Avenue,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,41.2
113996,Guest Avenue,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,42.93
113996,Guest Avenue,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,18.67
113996,Guest Avenue,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,100.2
113996,Guest Avenue,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,174.7
113996,Guest Avenue,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,178.4
113996,Guest Avenue,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,82.1
113996,Guest Avenue,2023-08-04 16:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-04 16:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
113996,Guest Avenue,2023-08-04 16:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
113996,Guest Avenue,2023-08-04 16:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.26
113996,Guest Avenue,2023-08-04 16:10:00+00:00,feeder,31.0,L2 Active Power,kW,18.48
113996,Guest Avenue,2023-08-04 16:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.88
113996,Guest Avenue,2023-08-04 16:10:00+00:00,feeder,31.0,N Current (RMS),A,52.8
113996,Guest Avenue,2023-08-04 16:10:00+00:00,feeder,31.0,L3 Current (RMS),A,28.3
113996,Guest Avenue,2023-08-04 16:10:00+00:00,feeder,31.0,L2 Current (RMS),A,77.2
113996,Guest Avenue,2023-08-04 16:10:00+00:00,feeder,31.0,L1 Current (RMS),A,35.8
113996,Guest Avenue,2023-08-04 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113996,Guest Avenue,2023-08-04 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
113996,Guest Avenue,2023-08-04 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
113996,Guest Avenue,2023-08-04 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,8.56
113996,Guest Avenue,2023-08-04 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,9.5
113996,Guest Avenue,2023-08-04 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.37
113996,Guest Avenue,2023-08-04 16:10:00+00:00,feeder,21.0,N Current (RMS),A,24.8
113996,Guest Avenue,2023-08-04 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,37.8
113996,Guest Avenue,2023-08-04 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,40.5
113996,Guest Avenue,2023-08-04 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,35.7
113996,Guest Avenue,2023-08-04 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-04 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-04 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
113996,Guest Avenue,2023-08-04 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-04 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-04 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
113996,Guest Avenue,2023-08-04 16:10:00+00:00,feeder,11.0,N Current (RMS),A,6.1
113996,Guest Avenue,2023-08-04 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-04 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
113996,Guest Avenue,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
113996,Guest Avenue,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
113996,Guest Avenue,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
113996,Guest Avenue,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
113996,Guest Avenue,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
113996,Guest Avenue,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
113996,Guest Avenue,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,35.44
113996,Guest Avenue,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,39.58
113996,Guest Avenue,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,21.51
113996,Guest Avenue,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,78.9
113996,Guest Avenue,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,151.9
113996,Guest Avenue,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,164.1
113996,Guest Avenue,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,92.4
113996,Guest Avenue,2023-08-04 16:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
113996,Guest Avenue,2023-08-04 16:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
113996,Guest Avenue,2023-08-04 16:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-04 16:00:00+00:00,feeder,31.0,L3 Active Power,kW,7.22
113996,Guest Avenue,2023-08-04 16:00:00+00:00,feeder,31.0,L2 Active Power,kW,14.29
113996,Guest Avenue,2023-08-04 16:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.32
113996,Guest Avenue,2023-08-04 16:00:00+00:00,feeder,31.0,N Current (RMS),A,34.7
113996,Guest Avenue,2023-08-04 16:00:00+00:00,feeder,31.0,L3 Current (RMS),A,31.7
113996,Guest Avenue,2023-08-04 16:00:00+00:00,feeder,31.0,L2 Current (RMS),A,60.5
113996,Guest Avenue,2023-08-04 16:00:00+00:00,feeder,31.0,L1 Current (RMS),A,46.5
113996,Guest Avenue,2023-08-04 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
113996,Guest Avenue,2023-08-04 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
113996,Guest Avenue,2023-08-04 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
113996,Guest Avenue,2023-08-04 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,10.21
113996,Guest Avenue,2023-08-04 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.94
113996,Guest Avenue,2023-08-04 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.29
113996,Guest Avenue,2023-08-04 16:00:00+00:00,feeder,21.0,N Current (RMS),A,27.0
113996,Guest Avenue,2023-08-04 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,43.0
113996,Guest Avenue,2023-08-04 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-04 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113996,Guest Avenue,2023-08-04 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-04 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-04 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-04 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
113996,Guest Avenue,2023-08-04 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-04 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-04 16:00:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-04 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113996,Guest Avenue,2023-08-04 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
113996,Guest Avenue,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
113996,Guest Avenue,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
113996,Guest Avenue,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
113996,Guest Avenue,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
113996,Guest Avenue,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
113996,Guest Avenue,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
113996,Guest Avenue,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,41.05
113996,Guest Avenue,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,34.13
113996,Guest Avenue,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,23.77
113996,Guest Avenue,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,82.5
113996,Guest Avenue,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,172.9
113996,Guest Avenue,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,142.7
113996,Guest Avenue,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,101.4
113996,Guest Avenue,2023-08-04 15:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-04 15:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113996,Guest Avenue,2023-08-04 15:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-04 15:50:00+00:00,feeder,31.0,L3 Active Power,kW,10.64
113996,Guest Avenue,2023-08-04 15:50:00+00:00,feeder,31.0,L2 Active Power,kW,12.43
113996,Guest Avenue,2023-08-04 15:50:00+00:00,feeder,31.0,L1 Active Power,kW,13.31
113996,Guest Avenue,2023-08-04 15:50:00+00:00,feeder,31.0,N Current (RMS),A,24.0
113996,Guest Avenue,2023-08-04 15:50:00+00:00,feeder,31.0,L3 Current (RMS),A,44.8
113996,Guest Avenue,2023-08-04 15:50:00+00:00,feeder,31.0,L2 Current (RMS),A,54.2
113996,Guest Avenue,2023-08-04 15:50:00+00:00,feeder,31.0,L1 Current (RMS),A,56.3
113996,Guest Avenue,2023-08-04 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
113996,Guest Avenue,2023-08-04 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
113996,Guest Avenue,2023-08-04 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
113996,Guest Avenue,2023-08-04 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,8.0
113996,Guest Avenue,2023-08-04 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.75
113996,Guest Avenue,2023-08-04 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.83
113996,Guest Avenue,2023-08-04 15:50:00+00:00,feeder,21.0,N Current (RMS),A,23.9
113996,Guest Avenue,2023-08-04 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113996,Guest Avenue,2023-08-04 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-04 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-04 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-04 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
113996,Guest Avenue,2023-08-04 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
113996,Guest Avenue,2023-08-04 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.76
113996,Guest Avenue,2023-08-04 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-04 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-04 15:50:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-04 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113996,Guest Avenue,2023-08-04 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
113996,Guest Avenue,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
113996,Guest Avenue,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
113996,Guest Avenue,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
113996,Guest Avenue,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
113996,Guest Avenue,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
113996,Guest Avenue,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
113996,Guest Avenue,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,40.5
113996,Guest Avenue,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,31.6
113996,Guest Avenue,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,23.91
113996,Guest Avenue,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,85.4
113996,Guest Avenue,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,170.0
113996,Guest Avenue,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,133.4
113996,Guest Avenue,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,101.2
113996,Guest Avenue,2023-08-04 15:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-04 15:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113996,Guest Avenue,2023-08-04 15:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
113996,Guest Avenue,2023-08-04 15:40:00+00:00,feeder,31.0,L3 Active Power,kW,9.03
113996,Guest Avenue,2023-08-04 15:40:00+00:00,feeder,31.0,L2 Active Power,kW,14.71
113996,Guest Avenue,2023-08-04 15:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.66
113996,Guest Avenue,2023-08-04 15:40:00+00:00,feeder,31.0,N Current (RMS),A,36.0
113996,Guest Avenue,2023-08-04 15:40:00+00:00,feeder,31.0,L3 Current (RMS),A,39.6
113996,Guest Avenue,2023-08-04 15:40:00+00:00,feeder,31.0,L2 Current (RMS),A,62.8
113996,Guest Avenue,2023-08-04 15:40:00+00:00,feeder,31.0,L1 Current (RMS),A,39.2
113996,Guest Avenue,2023-08-04 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-04 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113996,Guest Avenue,2023-08-04 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113996,Guest Avenue,2023-08-04 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.95
113996,Guest Avenue,2023-08-04 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.67
113996,Guest Avenue,2023-08-04 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.34
113996,Guest Avenue,2023-08-04 15:40:00+00:00,feeder,21.0,N Current (RMS),A,21.6
113996,Guest Avenue,2023-08-04 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-04 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,25.7
113996,Guest Avenue,2023-08-04 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113996,Guest Avenue,2023-08-04 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-04 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-04 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-04 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.75
113996,Guest Avenue,2023-08-04 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-04 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-04 15:40:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-04 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113996,Guest Avenue,2023-08-04 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
113996,Guest Avenue,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
113996,Guest Avenue,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
113996,Guest Avenue,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
113996,Guest Avenue,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
113996,Guest Avenue,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
113996,Guest Avenue,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
113996,Guest Avenue,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,36.58
113996,Guest Avenue,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,33.01
113996,Guest Avenue,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,18.81
113996,Guest Avenue,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,82.6
113996,Guest Avenue,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,156.5
113996,Guest Avenue,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,138.6
113996,Guest Avenue,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,82.3
113996,Guest Avenue,2023-08-04 15:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113996,Guest Avenue,2023-08-04 15:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
113996,Guest Avenue,2023-08-04 15:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
113996,Guest Avenue,2023-08-04 15:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.36
113996,Guest Avenue,2023-08-04 15:30:00+00:00,feeder,31.0,L2 Active Power,kW,11.09
113996,Guest Avenue,2023-08-04 15:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.59
113996,Guest Avenue,2023-08-04 15:30:00+00:00,feeder,31.0,N Current (RMS),A,29.8
113996,Guest Avenue,2023-08-04 15:30:00+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-04 15:30:00+00:00,feeder,31.0,L2 Current (RMS),A,49.0
113996,Guest Avenue,2023-08-04 15:30:00+00:00,feeder,31.0,L1 Current (RMS),A,42.7
113996,Guest Avenue,2023-08-04 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-04 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113996,Guest Avenue,2023-08-04 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113996,Guest Avenue,2023-08-04 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.35
113996,Guest Avenue,2023-08-04 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.38
113996,Guest Avenue,2023-08-04 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.6
113996,Guest Avenue,2023-08-04 15:30:00+00:00,feeder,21.0,N Current (RMS),A,22.3
113996,Guest Avenue,2023-08-04 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,31.7
113996,Guest Avenue,2023-08-04 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-04 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113996,Guest Avenue,2023-08-04 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-04 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
113996,Guest Avenue,2023-08-04 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-04 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.78
113996,Guest Avenue,2023-08-04 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-04 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-04 15:30:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113996,Guest Avenue,2023-08-04 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113996,Guest Avenue,2023-08-04 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
113996,Guest Avenue,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
113996,Guest Avenue,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
113996,Guest Avenue,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
113996,Guest Avenue,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
113996,Guest Avenue,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113996,Guest Avenue,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,32.65
113996,Guest Avenue,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,27.41
113996,Guest Avenue,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,23.29
113996,Guest Avenue,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,70.1
113996,Guest Avenue,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,140.7
113996,Guest Avenue,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,116.3
113996,Guest Avenue,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,100.9
113996,Guest Avenue,2023-08-04 15:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-04 15:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113996,Guest Avenue,2023-08-04 15:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.11
113996,Guest Avenue,2023-08-04 15:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.65
113996,Guest Avenue,2023-08-04 15:20:00+00:00,feeder,31.0,L2 Active Power,kW,13.14
113996,Guest Avenue,2023-08-04 15:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.42
113996,Guest Avenue,2023-08-04 15:20:00+00:00,feeder,31.0,N Current (RMS),A,38.3
113996,Guest Avenue,2023-08-04 15:20:00+00:00,feeder,31.0,L3 Current (RMS),A,23.3
113996,Guest Avenue,2023-08-04 15:20:00+00:00,feeder,31.0,L2 Current (RMS),A,57.5
113996,Guest Avenue,2023-08-04 15:20:00+00:00,feeder,31.0,L1 Current (RMS),A,42.5
113996,Guest Avenue,2023-08-04 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-04 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
113996,Guest Avenue,2023-08-04 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
113996,Guest Avenue,2023-08-04 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,7.03
113996,Guest Avenue,2023-08-04 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.71
113996,Guest Avenue,2023-08-04 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.26
113996,Guest Avenue,2023-08-04 15:20:00+00:00,feeder,21.0,N Current (RMS),A,23.1
113996,Guest Avenue,2023-08-04 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113996,Guest Avenue,2023-08-04 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,29.0
113996,Guest Avenue,2023-08-04 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113996,Guest Avenue,2023-08-04 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-04 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-04 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-04 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-04 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-04 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.8
113996,Guest Avenue,2023-08-04 15:20:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113996,Guest Avenue,2023-08-04 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-04 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113996,Guest Avenue,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
113996,Guest Avenue,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
113996,Guest Avenue,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
113996,Guest Avenue,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
113996,Guest Avenue,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
113996,Guest Avenue,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
113996,Guest Avenue,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
113996,Guest Avenue,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,30.74
113996,Guest Avenue,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,29.92
113996,Guest Avenue,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,23.15
113996,Guest Avenue,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,69.2
113996,Guest Avenue,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,133.8
113996,Guest Avenue,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,126.4
113996,Guest Avenue,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,101.0
113996,Guest Avenue,2023-08-04 15:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113996,Guest Avenue,2023-08-04 15:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113996,Guest Avenue,2023-08-04 15:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.64
113996,Guest Avenue,2023-08-04 15:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.99
113996,Guest Avenue,2023-08-04 15:10:00+00:00,feeder,31.0,L2 Active Power,kW,12.19
113996,Guest Avenue,2023-08-04 15:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.68
113996,Guest Avenue,2023-08-04 15:10:00+00:00,feeder,31.0,N Current (RMS),A,37.7
113996,Guest Avenue,2023-08-04 15:10:00+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-04 15:10:00+00:00,feeder,31.0,L2 Current (RMS),A,53.2
113996,Guest Avenue,2023-08-04 15:10:00+00:00,feeder,31.0,L1 Current (RMS),A,29.4
113996,Guest Avenue,2023-08-04 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-04 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
113996,Guest Avenue,2023-08-04 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
113996,Guest Avenue,2023-08-04 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.66
113996,Guest Avenue,2023-08-04 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.25
113996,Guest Avenue,2023-08-04 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.66
113996,Guest Avenue,2023-08-04 15:10:00+00:00,feeder,21.0,N Current (RMS),A,21.3
113996,Guest Avenue,2023-08-04 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113996,Guest Avenue,2023-08-04 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,28.4
113996,Guest Avenue,2023-08-04 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113996,Guest Avenue,2023-08-04 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-04 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
113996,Guest Avenue,2023-08-04 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-04 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.61
113996,Guest Avenue,2023-08-04 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-04 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.83
113996,Guest Avenue,2023-08-04 15:10:00+00:00,feeder,11.0,N Current (RMS),A,15.8
113996,Guest Avenue,2023-08-04 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-04 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.5
113996,Guest Avenue,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
113996,Guest Avenue,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
113996,Guest Avenue,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
113996,Guest Avenue,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113996,Guest Avenue,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
113996,Guest Avenue,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
113996,Guest Avenue,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,31.49
113996,Guest Avenue,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,28.96
113996,Guest Avenue,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,19.33
113996,Guest Avenue,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,69.7
113996,Guest Avenue,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,136.9
113996,Guest Avenue,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,122.7
113996,Guest Avenue,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,85.1
113996,Guest Avenue,2023-08-04 15:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
113996,Guest Avenue,2023-08-04 15:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113996,Guest Avenue,2023-08-04 15:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.88
113996,Guest Avenue,2023-08-04 15:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.51
113996,Guest Avenue,2023-08-04 15:00:00+00:00,feeder,31.0,L2 Active Power,kW,10.91
113996,Guest Avenue,2023-08-04 15:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.54
113996,Guest Avenue,2023-08-04 15:00:00+00:00,feeder,31.0,N Current (RMS),A,34.5
113996,Guest Avenue,2023-08-04 15:00:00+00:00,feeder,31.0,L3 Current (RMS),A,18.5
113996,Guest Avenue,2023-08-04 15:00:00+00:00,feeder,31.0,L2 Current (RMS),A,48.1
113996,Guest Avenue,2023-08-04 15:00:00+00:00,feeder,31.0,L1 Current (RMS),A,39.6
113996,Guest Avenue,2023-08-04 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-04 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113996,Guest Avenue,2023-08-04 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
113996,Guest Avenue,2023-08-04 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.74
113996,Guest Avenue,2023-08-04 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,9.43
113996,Guest Avenue,2023-08-04 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.34
113996,Guest Avenue,2023-08-04 15:00:00+00:00,feeder,21.0,N Current (RMS),A,30.0
113996,Guest Avenue,2023-08-04 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-04 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,39.4
113996,Guest Avenue,2023-08-04 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,34.8
113996,Guest Avenue,2023-08-04 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
