Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-04 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-04 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-04 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
113996,Guest Avenue,2023-08-04 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-04 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113996,Guest Avenue,2023-08-04 15:00:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-04 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-04 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
113996,Guest Avenue,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
113996,Guest Avenue,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
113996,Guest Avenue,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
113996,Guest Avenue,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
113996,Guest Avenue,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
113996,Guest Avenue,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,27.62
113996,Guest Avenue,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,31.11
113996,Guest Avenue,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,21.88
113996,Guest Avenue,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,66.1
113996,Guest Avenue,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,121.3
113996,Guest Avenue,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,130.2
113996,Guest Avenue,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,95.0
113996,Guest Avenue,2023-08-04 14:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-04 14:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
113996,Guest Avenue,2023-08-04 14:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-04 14:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.03
113996,Guest Avenue,2023-08-04 14:50:00+00:00,feeder,31.0,L2 Active Power,kW,12.15
113996,Guest Avenue,2023-08-04 14:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.38
113996,Guest Avenue,2023-08-04 14:50:00+00:00,feeder,31.0,N Current (RMS),A,36.0
113996,Guest Avenue,2023-08-04 14:50:00+00:00,feeder,31.0,L3 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-04 14:50:00+00:00,feeder,31.0,L2 Current (RMS),A,52.2
113996,Guest Avenue,2023-08-04 14:50:00+00:00,feeder,31.0,L1 Current (RMS),A,30.8
113996,Guest Avenue,2023-08-04 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-04 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-04 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
113996,Guest Avenue,2023-08-04 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.68
113996,Guest Avenue,2023-08-04 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.63
113996,Guest Avenue,2023-08-04 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.1
113996,Guest Avenue,2023-08-04 14:50:00+00:00,feeder,21.0,N Current (RMS),A,23.4
113996,Guest Avenue,2023-08-04 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-04 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113996,Guest Avenue,2023-08-04 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113996,Guest Avenue,2023-08-04 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-04 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-04 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
113996,Guest Avenue,2023-08-04 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-04 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-04 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-04 14:50:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-04 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-04 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,33.7
113996,Guest Avenue,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
113996,Guest Avenue,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
113996,Guest Avenue,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
113996,Guest Avenue,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113996,Guest Avenue,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
113996,Guest Avenue,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
113996,Guest Avenue,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,28.64
113996,Guest Avenue,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,28.34
113996,Guest Avenue,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,16.82
113996,Guest Avenue,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,70.2
113996,Guest Avenue,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,124.6
113996,Guest Avenue,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,119.1
113996,Guest Avenue,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,76.2
113996,Guest Avenue,2023-08-04 14:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113996,Guest Avenue,2023-08-04 14:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
113996,Guest Avenue,2023-08-04 14:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-04 14:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.47
113996,Guest Avenue,2023-08-04 14:40:00+00:00,feeder,31.0,L2 Active Power,kW,12.21
113996,Guest Avenue,2023-08-04 14:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.98
113996,Guest Avenue,2023-08-04 14:40:00+00:00,feeder,31.0,N Current (RMS),A,29.2
113996,Guest Avenue,2023-08-04 14:40:00+00:00,feeder,31.0,L3 Current (RMS),A,26.1
113996,Guest Avenue,2023-08-04 14:40:00+00:00,feeder,31.0,L2 Current (RMS),A,52.2
113996,Guest Avenue,2023-08-04 14:40:00+00:00,feeder,31.0,L1 Current (RMS),A,35.3
113996,Guest Avenue,2023-08-04 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-04 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113996,Guest Avenue,2023-08-04 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
113996,Guest Avenue,2023-08-04 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.42
113996,Guest Avenue,2023-08-04 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.42
113996,Guest Avenue,2023-08-04 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.42
113996,Guest Avenue,2023-08-04 14:40:00+00:00,feeder,21.0,N Current (RMS),A,20.4
113996,Guest Avenue,2023-08-04 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.9
113996,Guest Avenue,2023-08-04 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-04 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-04 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-04 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
113996,Guest Avenue,2023-08-04 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-04 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.19
113996,Guest Avenue,2023-08-04 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-04 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113996,Guest Avenue,2023-08-04 14:40:00+00:00,feeder,11.0,N Current (RMS),A,9.8
113996,Guest Avenue,2023-08-04 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.4
113996,Guest Avenue,2023-08-04 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,33.7
113996,Guest Avenue,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
113996,Guest Avenue,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
113996,Guest Avenue,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
113996,Guest Avenue,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
113996,Guest Avenue,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
113996,Guest Avenue,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
113996,Guest Avenue,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,28.44
113996,Guest Avenue,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,27.75
113996,Guest Avenue,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,19.31
113996,Guest Avenue,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,64.6
113996,Guest Avenue,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,125.0
113996,Guest Avenue,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,117.3
113996,Guest Avenue,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,84.0
113996,Guest Avenue,2023-08-04 14:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113996,Guest Avenue,2023-08-04 14:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113996,Guest Avenue,2023-08-04 14:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-04 14:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.91
113996,Guest Avenue,2023-08-04 14:30:00+00:00,feeder,31.0,L2 Active Power,kW,10.65
113996,Guest Avenue,2023-08-04 14:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.05
113996,Guest Avenue,2023-08-04 14:30:00+00:00,feeder,31.0,N Current (RMS),A,30.7
113996,Guest Avenue,2023-08-04 14:30:00+00:00,feeder,31.0,L3 Current (RMS),A,17.6
113996,Guest Avenue,2023-08-04 14:30:00+00:00,feeder,31.0,L2 Current (RMS),A,47.0
113996,Guest Avenue,2023-08-04 14:30:00+00:00,feeder,31.0,L1 Current (RMS),A,43.7
113996,Guest Avenue,2023-08-04 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-04 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113996,Guest Avenue,2023-08-04 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-04 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.36
113996,Guest Avenue,2023-08-04 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.5
113996,Guest Avenue,2023-08-04 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.92
113996,Guest Avenue,2023-08-04 14:30:00+00:00,feeder,21.0,N Current (RMS),A,19.5
113996,Guest Avenue,2023-08-04 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-04 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-04 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-04 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-04 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
113996,Guest Avenue,2023-08-04 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-04 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
113996,Guest Avenue,2023-08-04 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-04 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-04 14:30:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-04 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-04 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
113996,Guest Avenue,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
113996,Guest Avenue,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
113996,Guest Avenue,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
113996,Guest Avenue,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
113996,Guest Avenue,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
113996,Guest Avenue,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
113996,Guest Avenue,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,22.18
113996,Guest Avenue,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,27.31
113996,Guest Avenue,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,19.74
113996,Guest Avenue,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,65.3
113996,Guest Avenue,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,102.6
113996,Guest Avenue,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,118.0
113996,Guest Avenue,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,85.8
113996,Guest Avenue,2023-08-04 14:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-04 14:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113996,Guest Avenue,2023-08-04 14:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
113996,Guest Avenue,2023-08-04 14:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.7
113996,Guest Avenue,2023-08-04 14:20:00+00:00,feeder,31.0,L2 Active Power,kW,14.25
113996,Guest Avenue,2023-08-04 14:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.64
113996,Guest Avenue,2023-08-04 14:20:00+00:00,feeder,31.0,N Current (RMS),A,37.4
113996,Guest Avenue,2023-08-04 14:20:00+00:00,feeder,31.0,L3 Current (RMS),A,19.8
113996,Guest Avenue,2023-08-04 14:20:00+00:00,feeder,31.0,L2 Current (RMS),A,60.4
113996,Guest Avenue,2023-08-04 14:20:00+00:00,feeder,31.0,L1 Current (RMS),A,34.5
113996,Guest Avenue,2023-08-04 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-04 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
113996,Guest Avenue,2023-08-04 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-04 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.72
113996,Guest Avenue,2023-08-04 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,7.07
113996,Guest Avenue,2023-08-04 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.0
113996,Guest Avenue,2023-08-04 14:20:00+00:00,feeder,21.0,N Current (RMS),A,23.6
113996,Guest Avenue,2023-08-04 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-04 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,30.4
113996,Guest Avenue,2023-08-04 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-04 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-04 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-04 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
113996,Guest Avenue,2023-08-04 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-04 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-04 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-04 14:20:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-04 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-04 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
113996,Guest Avenue,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
113996,Guest Avenue,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
113996,Guest Avenue,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
113996,Guest Avenue,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
113996,Guest Avenue,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
113996,Guest Avenue,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,26.71
113996,Guest Avenue,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,32.33
113996,Guest Avenue,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,17.88
113996,Guest Avenue,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,68.5
113996,Guest Avenue,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,117.9
113996,Guest Avenue,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,135.0
113996,Guest Avenue,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,78.7
113996,Guest Avenue,2023-08-04 14:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-04 14:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113996,Guest Avenue,2023-08-04 14:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-04 14:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.76
113996,Guest Avenue,2023-08-04 14:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.76
113996,Guest Avenue,2023-08-04 14:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.82
113996,Guest Avenue,2023-08-04 14:10:00+00:00,feeder,31.0,N Current (RMS),A,22.1
113996,Guest Avenue,2023-08-04 14:10:00+00:00,feeder,31.0,L3 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-04 14:10:00+00:00,feeder,31.0,L2 Current (RMS),A,37.3
113996,Guest Avenue,2023-08-04 14:10:00+00:00,feeder,31.0,L1 Current (RMS),A,31.7
113996,Guest Avenue,2023-08-04 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113996,Guest Avenue,2023-08-04 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
113996,Guest Avenue,2023-08-04 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-04 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.86
113996,Guest Avenue,2023-08-04 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,8.56
113996,Guest Avenue,2023-08-04 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.59
113996,Guest Avenue,2023-08-04 14:10:00+00:00,feeder,21.0,N Current (RMS),A,29.3
113996,Guest Avenue,2023-08-04 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.3
113996,Guest Avenue,2023-08-04 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,37.6
113996,Guest Avenue,2023-08-04 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113996,Guest Avenue,2023-08-04 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-04 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
113996,Guest Avenue,2023-08-04 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
113996,Guest Avenue,2023-08-04 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.71
113996,Guest Avenue,2023-08-04 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.33
113996,Guest Avenue,2023-08-04 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-04 14:10:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-04 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-04 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-04 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
113996,Guest Avenue,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
113996,Guest Avenue,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
113996,Guest Avenue,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
113996,Guest Avenue,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
113996,Guest Avenue,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
113996,Guest Avenue,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,23.28
113996,Guest Avenue,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,24.36
113996,Guest Avenue,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,17.57
113996,Guest Avenue,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,61.6
113996,Guest Avenue,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,106.3
113996,Guest Avenue,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,104.7
113996,Guest Avenue,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,76.5
113996,Guest Avenue,2023-08-04 14:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113996,Guest Avenue,2023-08-04 14:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113996,Guest Avenue,2023-08-04 14:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-04 14:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.07
113996,Guest Avenue,2023-08-04 14:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.76
113996,Guest Avenue,2023-08-04 14:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.61
113996,Guest Avenue,2023-08-04 14:00:00+00:00,feeder,31.0,N Current (RMS),A,25.9
113996,Guest Avenue,2023-08-04 14:00:00+00:00,feeder,31.0,L3 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-04 14:00:00+00:00,feeder,31.0,L2 Current (RMS),A,44.0
113996,Guest Avenue,2023-08-04 14:00:00+00:00,feeder,31.0,L1 Current (RMS),A,37.7
113996,Guest Avenue,2023-08-04 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-04 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113996,Guest Avenue,2023-08-04 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-04 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.06
113996,Guest Avenue,2023-08-04 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.43
113996,Guest Avenue,2023-08-04 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.34
113996,Guest Avenue,2023-08-04 14:00:00+00:00,feeder,21.0,N Current (RMS),A,20.5
113996,Guest Avenue,2023-08-04 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-04 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-04 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-04 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-04 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
113996,Guest Avenue,2023-08-04 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
113996,Guest Avenue,2023-08-04 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.71
113996,Guest Avenue,2023-08-04 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-04 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-04 14:00:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-04 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-04 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
113996,Guest Avenue,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
113996,Guest Avenue,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
113996,Guest Avenue,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
113996,Guest Avenue,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
113996,Guest Avenue,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
113996,Guest Avenue,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,21.3
113996,Guest Avenue,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,22.09
113996,Guest Avenue,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,16.52
113996,Guest Avenue,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,58.6
113996,Guest Avenue,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
113996,Guest Avenue,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,95.3
113996,Guest Avenue,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,72.8
113996,Guest Avenue,2023-08-04 13:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
113996,Guest Avenue,2023-08-04 13:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-04 13:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-04 13:50:00+00:00,feeder,31.0,L3 Active Power,kW,8.32
113996,Guest Avenue,2023-08-04 13:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.58
113996,Guest Avenue,2023-08-04 13:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.84
113996,Guest Avenue,2023-08-04 13:50:00+00:00,feeder,31.0,N Current (RMS),A,23.4
113996,Guest Avenue,2023-08-04 13:50:00+00:00,feeder,31.0,L3 Current (RMS),A,36.2
113996,Guest Avenue,2023-08-04 13:50:00+00:00,feeder,31.0,L2 Current (RMS),A,42.2
113996,Guest Avenue,2023-08-04 13:50:00+00:00,feeder,31.0,L1 Current (RMS),A,48.4
113996,Guest Avenue,2023-08-04 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-04 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
113996,Guest Avenue,2023-08-04 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-04 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.07
113996,Guest Avenue,2023-08-04 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.68
113996,Guest Avenue,2023-08-04 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.59
113996,Guest Avenue,2023-08-04 13:50:00+00:00,feeder,21.0,N Current (RMS),A,18.9
113996,Guest Avenue,2023-08-04 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-04 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-04 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
113996,Guest Avenue,2023-08-04 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-04 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
113996,Guest Avenue,2023-08-04 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
113996,Guest Avenue,2023-08-04 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.61
113996,Guest Avenue,2023-08-04 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-04 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-04 13:50:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-04 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-04 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
113996,Guest Avenue,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
113996,Guest Avenue,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
113996,Guest Avenue,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
113996,Guest Avenue,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
113996,Guest Avenue,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
113996,Guest Avenue,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,28.79
113996,Guest Avenue,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,21.97
113996,Guest Avenue,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,19.46
113996,Guest Avenue,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,67.6
113996,Guest Avenue,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,125.7
113996,Guest Avenue,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,95.1
113996,Guest Avenue,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,85.2
113996,Guest Avenue,2023-08-04 13:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-04 13:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-04 13:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
113996,Guest Avenue,2023-08-04 13:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.94
113996,Guest Avenue,2023-08-04 13:40:00+00:00,feeder,31.0,L2 Active Power,kW,9.33
113996,Guest Avenue,2023-08-04 13:40:00+00:00,feeder,31.0,L1 Active Power,kW,13.2
113996,Guest Avenue,2023-08-04 13:40:00+00:00,feeder,31.0,N Current (RMS),A,33.6
113996,Guest Avenue,2023-08-04 13:40:00+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-04 13:40:00+00:00,feeder,31.0,L2 Current (RMS),A,41.4
113996,Guest Avenue,2023-08-04 13:40:00+00:00,feeder,31.0,L1 Current (RMS),A,59.2
113996,Guest Avenue,2023-08-04 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-04 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113996,Guest Avenue,2023-08-04 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-04 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.83
113996,Guest Avenue,2023-08-04 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.98
113996,Guest Avenue,2023-08-04 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.7
113996,Guest Avenue,2023-08-04 13:40:00+00:00,feeder,21.0,N Current (RMS),A,18.4
113996,Guest Avenue,2023-08-04 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.5
113996,Guest Avenue,2023-08-04 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.0
113996,Guest Avenue,2023-08-04 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-04 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-04 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-04 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-04 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.28
113996,Guest Avenue,2023-08-04 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-04 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-04 13:40:00+00:00,feeder,11.0,N Current (RMS),A,8.8
113996,Guest Avenue,2023-08-04 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-04 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
113996,Guest Avenue,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
113996,Guest Avenue,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
113996,Guest Avenue,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
113996,Guest Avenue,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
113996,Guest Avenue,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
113996,Guest Avenue,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,28.08
113996,Guest Avenue,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,23.27
113996,Guest Avenue,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,21.92
113996,Guest Avenue,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,66.7
113996,Guest Avenue,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,122.9
113996,Guest Avenue,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,99.9
113996,Guest Avenue,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,96.1
113996,Guest Avenue,2023-08-04 13:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113996,Guest Avenue,2023-08-04 13:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
113996,Guest Avenue,2023-08-04 13:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-04 13:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.32
113996,Guest Avenue,2023-08-04 13:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.7
113996,Guest Avenue,2023-08-04 13:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.35
113996,Guest Avenue,2023-08-04 13:30:00+00:00,feeder,31.0,N Current (RMS),A,23.4
113996,Guest Avenue,2023-08-04 13:30:00+00:00,feeder,31.0,L3 Current (RMS),A,27.9
113996,Guest Avenue,2023-08-04 13:30:00+00:00,feeder,31.0,L2 Current (RMS),A,35.4
113996,Guest Avenue,2023-08-04 13:30:00+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113996,Guest Avenue,2023-08-04 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
113996,Guest Avenue,2023-08-04 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113996,Guest Avenue,2023-08-04 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
113996,Guest Avenue,2023-08-04 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.25
113996,Guest Avenue,2023-08-04 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.64
113996,Guest Avenue,2023-08-04 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.63
113996,Guest Avenue,2023-08-04 13:30:00+00:00,feeder,21.0,N Current (RMS),A,20.4
113996,Guest Avenue,2023-08-04 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,23.7
113996,Guest Avenue,2023-08-04 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
113996,Guest Avenue,2023-08-04 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-04 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-04 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
113996,Guest Avenue,2023-08-04 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
113996,Guest Avenue,2023-08-04 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-04 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-04 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113996,Guest Avenue,2023-08-04 13:30:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-04 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-04 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
113996,Guest Avenue,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
113996,Guest Avenue,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
113996,Guest Avenue,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
113996,Guest Avenue,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
113996,Guest Avenue,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
113996,Guest Avenue,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,27.91
113996,Guest Avenue,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,25.37
113996,Guest Avenue,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,14.48
113996,Guest Avenue,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,67.4
113996,Guest Avenue,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,121.5
113996,Guest Avenue,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,107.1
113996,Guest Avenue,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,65.3
113996,Guest Avenue,2023-08-04 13:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-04 13:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-04 13:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
113996,Guest Avenue,2023-08-04 13:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.67
113996,Guest Avenue,2023-08-04 13:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.85
113996,Guest Avenue,2023-08-04 13:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.81
113996,Guest Avenue,2023-08-04 13:20:00+00:00,feeder,31.0,N Current (RMS),A,28.2
113996,Guest Avenue,2023-08-04 13:20:00+00:00,feeder,31.0,L3 Current (RMS),A,22.6
113996,Guest Avenue,2023-08-04 13:20:00+00:00,feeder,31.0,L2 Current (RMS),A,39.7
113996,Guest Avenue,2023-08-04 13:20:00+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-04 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-04 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-04 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-04 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,7.05
113996,Guest Avenue,2023-08-04 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.09
113996,Guest Avenue,2023-08-04 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.19
113996,Guest Avenue,2023-08-04 13:20:00+00:00,feeder,21.0,N Current (RMS),A,23.2
113996,Guest Avenue,2023-08-04 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-04 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
113996,Guest Avenue,2023-08-04 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-04 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-04 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
113996,Guest Avenue,2023-08-04 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.12
113996,Guest Avenue,2023-08-04 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.75
113996,Guest Avenue,2023-08-04 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-04 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
113996,Guest Avenue,2023-08-04 13:20:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113996,Guest Avenue,2023-08-04 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
113996,Guest Avenue,2023-08-04 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
113996,Guest Avenue,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.13
113996,Guest Avenue,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
113996,Guest Avenue,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
113996,Guest Avenue,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
113996,Guest Avenue,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,29.11
113996,Guest Avenue,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,25.18
113996,Guest Avenue,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,14.23
113996,Guest Avenue,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,72.2
113996,Guest Avenue,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,125.9
113996,Guest Avenue,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,107.9
113996,Guest Avenue,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,64.0
113996,Guest Avenue,2023-08-04 13:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113996,Guest Avenue,2023-08-04 13:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
113996,Guest Avenue,2023-08-04 13:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-04 13:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.54
113996,Guest Avenue,2023-08-04 13:10:00+00:00,feeder,31.0,L2 Active Power,kW,8.48
113996,Guest Avenue,2023-08-04 13:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.13
113996,Guest Avenue,2023-08-04 13:10:00+00:00,feeder,31.0,N Current (RMS),A,27.9
113996,Guest Avenue,2023-08-04 13:10:00+00:00,feeder,31.0,L3 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-04 13:10:00+00:00,feeder,31.0,L2 Current (RMS),A,39.2
113996,Guest Avenue,2023-08-04 13:10:00+00:00,feeder,31.0,L1 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-04 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-04 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
113996,Guest Avenue,2023-08-04 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-04 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,10.27
113996,Guest Avenue,2023-08-04 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.75
113996,Guest Avenue,2023-08-04 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.97
113996,Guest Avenue,2023-08-04 13:10:00+00:00,feeder,21.0,N Current (RMS),A,32.8
113996,Guest Avenue,2023-08-04 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,43.3
113996,Guest Avenue,2023-08-04 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
113996,Guest Avenue,2023-08-04 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.3
113996,Guest Avenue,2023-08-04 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-04 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
113996,Guest Avenue,2023-08-04 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.18
113996,Guest Avenue,2023-08-04 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.87
113996,Guest Avenue,2023-08-04 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-04 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
113996,Guest Avenue,2023-08-04 13:10:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113996,Guest Avenue,2023-08-04 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
113996,Guest Avenue,2023-08-04 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113996,Guest Avenue,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
113996,Guest Avenue,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
113996,Guest Avenue,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
113996,Guest Avenue,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
113996,Guest Avenue,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
113996,Guest Avenue,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
113996,Guest Avenue,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113996,Guest Avenue,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,30.48
113996,Guest Avenue,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,26.62
113996,Guest Avenue,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,14.06
113996,Guest Avenue,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,74.1
113996,Guest Avenue,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,131.3
113996,Guest Avenue,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,112.8
113996,Guest Avenue,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,63.0
113996,Guest Avenue,2023-08-04 13:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-04 13:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
113996,Guest Avenue,2023-08-04 13:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
113996,Guest Avenue,2023-08-04 13:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.16
113996,Guest Avenue,2023-08-04 13:00:00+00:00,feeder,31.0,L2 Active Power,kW,7.93
113996,Guest Avenue,2023-08-04 13:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.01
113996,Guest Avenue,2023-08-04 13:00:00+00:00,feeder,31.0,N Current (RMS),A,22.8
113996,Guest Avenue,2023-08-04 13:00:00+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-04 13:00:00+00:00,feeder,31.0,L2 Current (RMS),A,36.7
113996,Guest Avenue,2023-08-04 13:00:00+00:00,feeder,31.0,L1 Current (RMS),A,32.9
113996,Guest Avenue,2023-08-04 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
113996,Guest Avenue,2023-08-04 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-04 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-04 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.17
113996,Guest Avenue,2023-08-04 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.45
113996,Guest Avenue,2023-08-04 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.77
113996,Guest Avenue,2023-08-04 13:00:00+00:00,feeder,21.0,N Current (RMS),A,21.3
113996,Guest Avenue,2023-08-04 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,27.4
113996,Guest Avenue,2023-08-04 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.7
113996,Guest Avenue,2023-08-04 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.3
113996,Guest Avenue,2023-08-04 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113996,Guest Avenue,2023-08-04 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-04 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.21
113996,Guest Avenue,2023-08-04 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.25
113996,Guest Avenue,2023-08-04 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-04 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.63
113996,Guest Avenue,2023-08-04 13:00:00+00:00,feeder,11.0,N Current (RMS),A,11.9
113996,Guest Avenue,2023-08-04 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,10.4
113996,Guest Avenue,2023-08-04 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-04 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113996,Guest Avenue,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
113996,Guest Avenue,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
113996,Guest Avenue,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
113996,Guest Avenue,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
113996,Guest Avenue,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
