Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
113996,Guest Avenue,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
113996,Guest Avenue,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,31.34
113996,Guest Avenue,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,27.28
113996,Guest Avenue,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,21.65
113996,Guest Avenue,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,66.8
113996,Guest Avenue,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,135.6
113996,Guest Avenue,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,115.5
113996,Guest Avenue,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,95.6
113996,Guest Avenue,2023-08-04 12:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-04 12:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113996,Guest Avenue,2023-08-04 12:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-04 12:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.79
113996,Guest Avenue,2023-08-04 12:50:00+00:00,feeder,31.0,L2 Active Power,kW,10.62
113996,Guest Avenue,2023-08-04 12:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.97
113996,Guest Avenue,2023-08-04 12:50:00+00:00,feeder,31.0,N Current (RMS),A,29.8
113996,Guest Avenue,2023-08-04 12:50:00+00:00,feeder,31.0,L3 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-04 12:50:00+00:00,feeder,31.0,L2 Current (RMS),A,47.0
113996,Guest Avenue,2023-08-04 12:50:00+00:00,feeder,31.0,L1 Current (RMS),A,28.5
113996,Guest Avenue,2023-08-04 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113996,Guest Avenue,2023-08-04 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113996,Guest Avenue,2023-08-04 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
113996,Guest Avenue,2023-08-04 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.59
113996,Guest Avenue,2023-08-04 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.72
113996,Guest Avenue,2023-08-04 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.71
113996,Guest Avenue,2023-08-04 12:50:00+00:00,feeder,21.0,N Current (RMS),A,19.6
113996,Guest Avenue,2023-08-04 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-04 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-04 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-04 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-04 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-04 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
113996,Guest Avenue,2023-08-04 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.54
113996,Guest Avenue,2023-08-04 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-04 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
113996,Guest Avenue,2023-08-04 12:50:00+00:00,feeder,11.0,N Current (RMS),A,14.1
113996,Guest Avenue,2023-08-04 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,14.8
113996,Guest Avenue,2023-08-04 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-04 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
113996,Guest Avenue,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
113996,Guest Avenue,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
113996,Guest Avenue,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
113996,Guest Avenue,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
113996,Guest Avenue,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
113996,Guest Avenue,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,27.06
113996,Guest Avenue,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,34.09
113996,Guest Avenue,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,18.97
113996,Guest Avenue,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,75.1
113996,Guest Avenue,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,120.6
113996,Guest Avenue,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,141.5
113996,Guest Avenue,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,82.0
113996,Guest Avenue,2023-08-04 12:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
113996,Guest Avenue,2023-08-04 12:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.09
113996,Guest Avenue,2023-08-04 12:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113996,Guest Avenue,2023-08-04 12:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.55
113996,Guest Avenue,2023-08-04 12:40:00+00:00,feeder,31.0,L2 Active Power,kW,10.4
113996,Guest Avenue,2023-08-04 12:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.46
113996,Guest Avenue,2023-08-04 12:40:00+00:00,feeder,31.0,N Current (RMS),A,28.4
113996,Guest Avenue,2023-08-04 12:40:00+00:00,feeder,31.0,L3 Current (RMS),A,17.3
113996,Guest Avenue,2023-08-04 12:40:00+00:00,feeder,31.0,L2 Current (RMS),A,47.1
113996,Guest Avenue,2023-08-04 12:40:00+00:00,feeder,31.0,L1 Current (RMS),A,44.6
113996,Guest Avenue,2023-08-04 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-04 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113996,Guest Avenue,2023-08-04 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-04 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.64
113996,Guest Avenue,2023-08-04 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.0
113996,Guest Avenue,2023-08-04 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.88
113996,Guest Avenue,2023-08-04 12:40:00+00:00,feeder,21.0,N Current (RMS),A,19.9
113996,Guest Avenue,2023-08-04 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-04 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113996,Guest Avenue,2023-08-04 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.0
113996,Guest Avenue,2023-08-04 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-04 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-04 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.34
113996,Guest Avenue,2023-08-04 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.33
113996,Guest Avenue,2023-08-04 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-04 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.32
113996,Guest Avenue,2023-08-04 12:40:00+00:00,feeder,11.0,N Current (RMS),A,12.3
113996,Guest Avenue,2023-08-04 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113996,Guest Avenue,2023-08-04 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-04 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
113996,Guest Avenue,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
113996,Guest Avenue,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
113996,Guest Avenue,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
113996,Guest Avenue,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
113996,Guest Avenue,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
113996,Guest Avenue,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
113996,Guest Avenue,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,22.59
113996,Guest Avenue,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,32.63
113996,Guest Avenue,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,30.12
113996,Guest Avenue,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,71.3
113996,Guest Avenue,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,101.3
113996,Guest Avenue,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,136.9
113996,Guest Avenue,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,125.7
113996,Guest Avenue,2023-08-04 12:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-04 12:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.95
113996,Guest Avenue,2023-08-04 12:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-04 12:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.75
113996,Guest Avenue,2023-08-04 12:30:00+00:00,feeder,31.0,L2 Active Power,kW,10.31
113996,Guest Avenue,2023-08-04 12:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.21
113996,Guest Avenue,2023-08-04 12:30:00+00:00,feeder,31.0,N Current (RMS),A,26.3
113996,Guest Avenue,2023-08-04 12:30:00+00:00,feeder,31.0,L3 Current (RMS),A,18.2
113996,Guest Avenue,2023-08-04 12:30:00+00:00,feeder,31.0,L2 Current (RMS),A,45.9
113996,Guest Avenue,2023-08-04 12:30:00+00:00,feeder,31.0,L1 Current (RMS),A,36.2
113996,Guest Avenue,2023-08-04 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-04 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-04 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113996,Guest Avenue,2023-08-04 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.59
113996,Guest Avenue,2023-08-04 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.14
113996,Guest Avenue,2023-08-04 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.08
113996,Guest Avenue,2023-08-04 12:30:00+00:00,feeder,21.0,N Current (RMS),A,21.6
113996,Guest Avenue,2023-08-04 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-04 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-04 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-04 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-04 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-04 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.42
113996,Guest Avenue,2023-08-04 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.02
113996,Guest Avenue,2023-08-04 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-04 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
113996,Guest Avenue,2023-08-04 12:30:00+00:00,feeder,11.0,N Current (RMS),A,10.0
113996,Guest Avenue,2023-08-04 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
113996,Guest Avenue,2023-08-04 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-04 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113996,Guest Avenue,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
113996,Guest Avenue,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.04
113996,Guest Avenue,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
113996,Guest Avenue,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
113996,Guest Avenue,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
113996,Guest Avenue,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
113996,Guest Avenue,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,20.75
113996,Guest Avenue,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,31.32
113996,Guest Avenue,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,28.6
113996,Guest Avenue,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,72.4
113996,Guest Avenue,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,95.8
113996,Guest Avenue,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,131.6
113996,Guest Avenue,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,118.8
113996,Guest Avenue,2023-08-04 12:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
113996,Guest Avenue,2023-08-04 12:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113996,Guest Avenue,2023-08-04 12:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113996,Guest Avenue,2023-08-04 12:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.17
113996,Guest Avenue,2023-08-04 12:20:00+00:00,feeder,31.0,L2 Active Power,kW,10.89
113996,Guest Avenue,2023-08-04 12:20:00+00:00,feeder,31.0,L1 Active Power,kW,11.99
113996,Guest Avenue,2023-08-04 12:20:00+00:00,feeder,31.0,N Current (RMS),A,31.6
113996,Guest Avenue,2023-08-04 12:20:00+00:00,feeder,31.0,L3 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-04 12:20:00+00:00,feeder,31.0,L2 Current (RMS),A,48.4
113996,Guest Avenue,2023-08-04 12:20:00+00:00,feeder,31.0,L1 Current (RMS),A,53.0
113996,Guest Avenue,2023-08-04 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
113996,Guest Avenue,2023-08-04 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-04 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-04 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.53
113996,Guest Avenue,2023-08-04 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,7.47
113996,Guest Avenue,2023-08-04 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.47
113996,Guest Avenue,2023-08-04 12:20:00+00:00,feeder,21.0,N Current (RMS),A,21.0
113996,Guest Avenue,2023-08-04 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,28.6
113996,Guest Avenue,2023-08-04 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,32.1
113996,Guest Avenue,2023-08-04 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-04 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-04 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-04 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
113996,Guest Avenue,2023-08-04 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.69
113996,Guest Avenue,2023-08-04 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-04 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113996,Guest Avenue,2023-08-04 12:20:00+00:00,feeder,11.0,N Current (RMS),A,14.2
113996,Guest Avenue,2023-08-04 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113996,Guest Avenue,2023-08-04 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-04 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
113996,Guest Avenue,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
113996,Guest Avenue,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.32
113996,Guest Avenue,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
113996,Guest Avenue,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
113996,Guest Avenue,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,30.68
113996,Guest Avenue,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,39.04
113996,Guest Avenue,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,27.44
113996,Guest Avenue,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,70.5
113996,Guest Avenue,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,133.0
113996,Guest Avenue,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,162.0
113996,Guest Avenue,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,115.2
113996,Guest Avenue,2023-08-04 12:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
113996,Guest Avenue,2023-08-04 12:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.95
113996,Guest Avenue,2023-08-04 12:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113996,Guest Avenue,2023-08-04 12:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.6
113996,Guest Avenue,2023-08-04 12:10:00+00:00,feeder,31.0,L2 Active Power,kW,10.02
113996,Guest Avenue,2023-08-04 12:10:00+00:00,feeder,31.0,L1 Active Power,kW,14.88
113996,Guest Avenue,2023-08-04 12:10:00+00:00,feeder,31.0,N Current (RMS),A,35.7
113996,Guest Avenue,2023-08-04 12:10:00+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-04 12:10:00+00:00,feeder,31.0,L2 Current (RMS),A,45.4
113996,Guest Avenue,2023-08-04 12:10:00+00:00,feeder,31.0,L1 Current (RMS),A,62.0
113996,Guest Avenue,2023-08-04 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-04 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-04 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-04 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.74
113996,Guest Avenue,2023-08-04 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.16
113996,Guest Avenue,2023-08-04 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.67
113996,Guest Avenue,2023-08-04 12:10:00+00:00,feeder,21.0,N Current (RMS),A,20.5
113996,Guest Avenue,2023-08-04 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,29.9
113996,Guest Avenue,2023-08-04 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-04 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-04 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113996,Guest Avenue,2023-08-04 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-04 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-04 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.34
113996,Guest Avenue,2023-08-04 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-04 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.94
113996,Guest Avenue,2023-08-04 12:10:00+00:00,feeder,11.0,N Current (RMS),A,14.6
113996,Guest Avenue,2023-08-04 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.2
113996,Guest Avenue,2023-08-04 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-04 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
113996,Guest Avenue,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
113996,Guest Avenue,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
113996,Guest Avenue,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
113996,Guest Avenue,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
113996,Guest Avenue,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
113996,Guest Avenue,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,27.08
113996,Guest Avenue,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,36.1
113996,Guest Avenue,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,28.99
113996,Guest Avenue,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,71.0
113996,Guest Avenue,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,121.5
113996,Guest Avenue,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,151.3
113996,Guest Avenue,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,121.4
113996,Guest Avenue,2023-08-04 12:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-04 12:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113996,Guest Avenue,2023-08-04 12:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-04 12:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.91
113996,Guest Avenue,2023-08-04 12:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.41
113996,Guest Avenue,2023-08-04 12:00:00+00:00,feeder,31.0,L1 Active Power,kW,11.03
113996,Guest Avenue,2023-08-04 12:00:00+00:00,feeder,31.0,N Current (RMS),A,28.4
113996,Guest Avenue,2023-08-04 12:00:00+00:00,feeder,31.0,L3 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-04 12:00:00+00:00,feeder,31.0,L2 Current (RMS),A,41.8
113996,Guest Avenue,2023-08-04 12:00:00+00:00,feeder,31.0,L1 Current (RMS),A,46.8
113996,Guest Avenue,2023-08-04 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-04 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113996,Guest Avenue,2023-08-04 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-04 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.48
113996,Guest Avenue,2023-08-04 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.27
113996,Guest Avenue,2023-08-04 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.27
113996,Guest Avenue,2023-08-04 12:00:00+00:00,feeder,21.0,N Current (RMS),A,23.5
113996,Guest Avenue,2023-08-04 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-04 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113996,Guest Avenue,2023-08-04 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-04 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113996,Guest Avenue,2023-08-04 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-04 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-04 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.2
113996,Guest Avenue,2023-08-04 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-04 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
113996,Guest Avenue,2023-08-04 12:00:00+00:00,feeder,11.0,N Current (RMS),A,10.1
113996,Guest Avenue,2023-08-04 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,9.9
113996,Guest Avenue,2023-08-04 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-04 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
113996,Guest Avenue,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
113996,Guest Avenue,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.99
113996,Guest Avenue,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
113996,Guest Avenue,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
113996,Guest Avenue,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
113996,Guest Avenue,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,21.89
113996,Guest Avenue,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,32.1
113996,Guest Avenue,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,26.21
113996,Guest Avenue,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,72.7
113996,Guest Avenue,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,100.6
113996,Guest Avenue,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,134.3
113996,Guest Avenue,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,110.3
113996,Guest Avenue,2023-08-04 11:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-04 11:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
113996,Guest Avenue,2023-08-04 11:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-04 11:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.49
113996,Guest Avenue,2023-08-04 11:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.92
113996,Guest Avenue,2023-08-04 11:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.95
113996,Guest Avenue,2023-08-04 11:50:00+00:00,feeder,31.0,N Current (RMS),A,27.7
113996,Guest Avenue,2023-08-04 11:50:00+00:00,feeder,31.0,L3 Current (RMS),A,18.3
113996,Guest Avenue,2023-08-04 11:50:00+00:00,feeder,31.0,L2 Current (RMS),A,40.4
113996,Guest Avenue,2023-08-04 11:50:00+00:00,feeder,31.0,L1 Current (RMS),A,43.6
113996,Guest Avenue,2023-08-04 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
113996,Guest Avenue,2023-08-04 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113996,Guest Avenue,2023-08-04 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
113996,Guest Avenue,2023-08-04 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.81
113996,Guest Avenue,2023-08-04 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.28
113996,Guest Avenue,2023-08-04 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.16
113996,Guest Avenue,2023-08-04 11:50:00+00:00,feeder,21.0,N Current (RMS),A,29.0
113996,Guest Avenue,2023-08-04 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,30.8
113996,Guest Avenue,2023-08-04 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
113996,Guest Avenue,2023-08-04 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.7
113996,Guest Avenue,2023-08-04 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113996,Guest Avenue,2023-08-04 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-04 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-04 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.5
113996,Guest Avenue,2023-08-04 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-04 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113996,Guest Avenue,2023-08-04 11:50:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113996,Guest Avenue,2023-08-04 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-04 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-04 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,33.2
113996,Guest Avenue,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
113996,Guest Avenue,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
113996,Guest Avenue,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
113996,Guest Avenue,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
113996,Guest Avenue,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
113996,Guest Avenue,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
113996,Guest Avenue,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,21.54
113996,Guest Avenue,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,27.96
113996,Guest Avenue,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,26.49
113996,Guest Avenue,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,73.5
113996,Guest Avenue,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,100.9
113996,Guest Avenue,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,119.0
113996,Guest Avenue,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,112.6
113996,Guest Avenue,2023-08-04 11:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-04 11:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113996,Guest Avenue,2023-08-04 11:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
113996,Guest Avenue,2023-08-04 11:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.54
113996,Guest Avenue,2023-08-04 11:40:00+00:00,feeder,31.0,L2 Active Power,kW,10.68
113996,Guest Avenue,2023-08-04 11:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.37
113996,Guest Avenue,2023-08-04 11:40:00+00:00,feeder,31.0,N Current (RMS),A,33.5
113996,Guest Avenue,2023-08-04 11:40:00+00:00,feeder,31.0,L3 Current (RMS),A,22.6
113996,Guest Avenue,2023-08-04 11:40:00+00:00,feeder,31.0,L2 Current (RMS),A,48.0
113996,Guest Avenue,2023-08-04 11:40:00+00:00,feeder,31.0,L1 Current (RMS),A,38.9
113996,Guest Avenue,2023-08-04 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-04 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113996,Guest Avenue,2023-08-04 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
113996,Guest Avenue,2023-08-04 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,8.31
113996,Guest Avenue,2023-08-04 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.46
113996,Guest Avenue,2023-08-04 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.69
113996,Guest Avenue,2023-08-04 11:40:00+00:00,feeder,21.0,N Current (RMS),A,25.4
113996,Guest Avenue,2023-08-04 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113996,Guest Avenue,2023-08-04 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.8
113996,Guest Avenue,2023-08-04 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-04 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-04 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-04 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-04 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.12
113996,Guest Avenue,2023-08-04 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-04 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113996,Guest Avenue,2023-08-04 11:40:00+00:00,feeder,11.0,N Current (RMS),A,11.6
113996,Guest Avenue,2023-08-04 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.8
113996,Guest Avenue,2023-08-04 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-04 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,33.1
113996,Guest Avenue,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
113996,Guest Avenue,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
113996,Guest Avenue,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
113996,Guest Avenue,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
113996,Guest Avenue,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
113996,Guest Avenue,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
113996,Guest Avenue,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,26.01
113996,Guest Avenue,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,30.81
113996,Guest Avenue,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,19.09
113996,Guest Avenue,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,73.0
113996,Guest Avenue,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,116.2
113996,Guest Avenue,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,131.2
113996,Guest Avenue,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,84.0
113996,Guest Avenue,2023-08-04 11:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
113996,Guest Avenue,2023-08-04 11:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-04 11:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-04 11:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.55
113996,Guest Avenue,2023-08-04 11:30:00+00:00,feeder,31.0,L2 Active Power,kW,10.58
113996,Guest Avenue,2023-08-04 11:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.48
113996,Guest Avenue,2023-08-04 11:30:00+00:00,feeder,31.0,N Current (RMS),A,31.7
113996,Guest Avenue,2023-08-04 11:30:00+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-04 11:30:00+00:00,feeder,31.0,L2 Current (RMS),A,46.8
113996,Guest Avenue,2023-08-04 11:30:00+00:00,feeder,31.0,L1 Current (RMS),A,35.5
113996,Guest Avenue,2023-08-04 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-04 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113996,Guest Avenue,2023-08-04 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
113996,Guest Avenue,2023-08-04 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,10.15
113996,Guest Avenue,2023-08-04 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.59
113996,Guest Avenue,2023-08-04 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.2
113996,Guest Avenue,2023-08-04 11:30:00+00:00,feeder,21.0,N Current (RMS),A,25.0
113996,Guest Avenue,2023-08-04 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,42.2
113996,Guest Avenue,2023-08-04 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-04 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113996,Guest Avenue,2023-08-04 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113996,Guest Avenue,2023-08-04 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-04 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
113996,Guest Avenue,2023-08-04 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.68
113996,Guest Avenue,2023-08-04 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-04 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113996,Guest Avenue,2023-08-04 11:30:00+00:00,feeder,11.0,N Current (RMS),A,9.5
113996,Guest Avenue,2023-08-04 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-04 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-04 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,33.1
113996,Guest Avenue,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
113996,Guest Avenue,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
113996,Guest Avenue,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
113996,Guest Avenue,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
113996,Guest Avenue,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
113996,Guest Avenue,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
113996,Guest Avenue,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
113996,Guest Avenue,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,28.24
113996,Guest Avenue,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,35.7
113996,Guest Avenue,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,23.1
113996,Guest Avenue,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,72.9
113996,Guest Avenue,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,123.4
113996,Guest Avenue,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,147.9
113996,Guest Avenue,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,101.0
113996,Guest Avenue,2023-08-04 11:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-04 11:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-04 11:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
113996,Guest Avenue,2023-08-04 11:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.27
113996,Guest Avenue,2023-08-04 11:20:00+00:00,feeder,31.0,L2 Active Power,kW,12.6
113996,Guest Avenue,2023-08-04 11:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.68
113996,Guest Avenue,2023-08-04 11:20:00+00:00,feeder,31.0,N Current (RMS),A,35.2
113996,Guest Avenue,2023-08-04 11:20:00+00:00,feeder,31.0,L3 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-04 11:20:00+00:00,feeder,31.0,L2 Current (RMS),A,53.7
113996,Guest Avenue,2023-08-04 11:20:00+00:00,feeder,31.0,L1 Current (RMS),A,43.0
113996,Guest Avenue,2023-08-04 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
113996,Guest Avenue,2023-08-04 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
113996,Guest Avenue,2023-08-04 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113996,Guest Avenue,2023-08-04 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,8.28
113996,Guest Avenue,2023-08-04 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.94
113996,Guest Avenue,2023-08-04 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.73
113996,Guest Avenue,2023-08-04 11:20:00+00:00,feeder,21.0,N Current (RMS),A,21.4
113996,Guest Avenue,2023-08-04 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,35.5
113996,Guest Avenue,2023-08-04 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,26.5
113996,Guest Avenue,2023-08-04 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-04 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113996,Guest Avenue,2023-08-04 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-04 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-04 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.33
113996,Guest Avenue,2023-08-04 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-04 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-04 11:20:00+00:00,feeder,11.0,N Current (RMS),A,11.1
113996,Guest Avenue,2023-08-04 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.7
113996,Guest Avenue,2023-08-04 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-04 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-04 11:20:00+00:00,transformer,,Temperature,C,33.1
113996,Guest Avenue,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
113996,Guest Avenue,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
113996,Guest Avenue,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
113996,Guest Avenue,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
113996,Guest Avenue,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
113996,Guest Avenue,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
113996,Guest Avenue,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
113996,Guest Avenue,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,25.41
113996,Guest Avenue,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,37.79
113996,Guest Avenue,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,24.33
113996,Guest Avenue,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,77.9
113996,Guest Avenue,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,113.1
113996,Guest Avenue,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,156.5
113996,Guest Avenue,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,104.3
113996,Guest Avenue,2023-08-04 11:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-04 11:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-04 11:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.1
113996,Guest Avenue,2023-08-04 11:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.03
113996,Guest Avenue,2023-08-04 11:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.92
113996,Guest Avenue,2023-08-04 11:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.73
113996,Guest Avenue,2023-08-04 11:10:00+00:00,feeder,31.0,N Current (RMS),A,33.3
113996,Guest Avenue,2023-08-04 11:10:00+00:00,feeder,31.0,L3 Current (RMS),A,16.7
113996,Guest Avenue,2023-08-04 11:10:00+00:00,feeder,31.0,L2 Current (RMS),A,44.0
113996,Guest Avenue,2023-08-04 11:10:00+00:00,feeder,31.0,L1 Current (RMS),A,40.4
113996,Guest Avenue,2023-08-04 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-04 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-04 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-04 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,9.17
113996,Guest Avenue,2023-08-04 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.34
113996,Guest Avenue,2023-08-04 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.88
113996,Guest Avenue,2023-08-04 11:10:00+00:00,feeder,21.0,N Current (RMS),A,26.3
113996,Guest Avenue,2023-08-04 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,38.9
113996,Guest Avenue,2023-08-04 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-04 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-04 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113996,Guest Avenue,2023-08-04 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-04 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
113996,Guest Avenue,2023-08-04 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.8
113996,Guest Avenue,2023-08-04 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-04 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-04 11:10:00+00:00,feeder,11.0,N Current (RMS),A,10.2
113996,Guest Avenue,2023-08-04 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.7
113996,Guest Avenue,2023-08-04 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-04 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-04 11:10:00+00:00,transformer,,Temperature,C,33.0
113996,Guest Avenue,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
113996,Guest Avenue,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
113996,Guest Avenue,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
113996,Guest Avenue,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
113996,Guest Avenue,2023-08-04 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
113996,Guest Avenue,2023-08-04 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
113996,Guest Avenue,2023-08-04 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
113996,Guest Avenue,2023-08-04 11:10:00+00:00,busbar,,L3 Active Power,kW,21.96
113996,Guest Avenue,2023-08-04 11:10:00+00:00,busbar,,L2 Active Power,kW,28.35
113996,Guest Avenue,2023-08-04 11:10:00+00:00,busbar,,L1 Active Power,kW,22.89
113996,Guest Avenue,2023-08-04 11:10:00+00:00,busbar,,N Current (RMS),A,67.0
113996,Guest Avenue,2023-08-04 11:10:00+00:00,busbar,,L3 Current (RMS),A,100.5
113996,Guest Avenue,2023-08-04 11:10:00+00:00,busbar,,L2 Current (RMS),A,119.9
113996,Guest Avenue,2023-08-04 11:10:00+00:00,busbar,,L1 Current (RMS),A,98.9
113996,Guest Avenue,2023-08-04 11:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113996,Guest Avenue,2023-08-04 11:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
113996,Guest Avenue,2023-08-04 11:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.05
113996,Guest Avenue,2023-08-04 11:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.37
113996,Guest Avenue,2023-08-04 11:00:00+00:00,feeder,31.0,L2 Active Power,kW,8.08
113996,Guest Avenue,2023-08-04 11:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.99
113996,Guest Avenue,2023-08-04 11:00:00+00:00,feeder,31.0,N Current (RMS),A,26.9
113996,Guest Avenue,2023-08-04 11:00:00+00:00,feeder,31.0,L3 Current (RMS),A,18.2
113996,Guest Avenue,2023-08-04 11:00:00+00:00,feeder,31.0,L2 Current (RMS),A,36.4
113996,Guest Avenue,2023-08-04 11:00:00+00:00,feeder,31.0,L1 Current (RMS),A,29.9
113996,Guest Avenue,2023-08-04 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113996,Guest Avenue,2023-08-04 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
113996,Guest Avenue,2023-08-04 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-04 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.58
113996,Guest Avenue,2023-08-04 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,7.1
113996,Guest Avenue,2023-08-04 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.18
113996,Guest Avenue,2023-08-04 11:00:00+00:00,feeder,21.0,N Current (RMS),A,27.8
113996,Guest Avenue,2023-08-04 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,29.6
113996,Guest Avenue,2023-08-04 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,31.9
113996,Guest Avenue,2023-08-04 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,38.7
113996,Guest Avenue,2023-08-04 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113996,Guest Avenue,2023-08-04 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
113996,Guest Avenue,2023-08-04 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-04 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.55
113996,Guest Avenue,2023-08-04 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-04 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-04 11:00:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113996,Guest Avenue,2023-08-04 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-04 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-04 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-04 11:00:00+00:00,transformer,,Temperature,C,33.0
113996,Guest Avenue,2023-08-04 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-04 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
113996,Guest Avenue,2023-08-04 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-04 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
113996,Guest Avenue,2023-08-04 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
113996,Guest Avenue,2023-08-04 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
113996,Guest Avenue,2023-08-04 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
113996,Guest Avenue,2023-08-04 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
113996,Guest Avenue,2023-08-04 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
113996,Guest Avenue,2023-08-04 11:00:00+00:00,busbar,,L3 Active Power,kW,21.59
113996,Guest Avenue,2023-08-04 11:00:00+00:00,busbar,,L2 Active Power,kW,28.76
113996,Guest Avenue,2023-08-04 11:00:00+00:00,busbar,,L1 Active Power,kW,21.81
113996,Guest Avenue,2023-08-04 11:00:00+00:00,busbar,,N Current (RMS),A,68.7
113996,Guest Avenue,2023-08-04 11:00:00+00:00,busbar,,L3 Current (RMS),A,100.1
113996,Guest Avenue,2023-08-04 11:00:00+00:00,busbar,,L2 Current (RMS),A,120.8
113996,Guest Avenue,2023-08-04 11:00:00+00:00,busbar,,L1 Current (RMS),A,94.2
113996,Guest Avenue,2023-08-09 23:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113996,Guest Avenue,2023-08-09 23:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
113996,Guest Avenue,2023-08-09 23:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
113996,Guest Avenue,2023-08-09 23:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.87
113996,Guest Avenue,2023-08-09 23:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.86
113996,Guest Avenue,2023-08-09 23:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.35
113996,Guest Avenue,2023-08-09 23:50:00+00:00,feeder,31.0,N Current (RMS),A,17.8
