Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-09 23:50:00+00:00,feeder,31.0,L3 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-09 23:50:00+00:00,feeder,31.0,L2 Current (RMS),A,29.6
113996,Guest Avenue,2023-08-09 23:50:00+00:00,feeder,31.0,L1 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-09 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-09 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113996,Guest Avenue,2023-08-09 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-09 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.66
113996,Guest Avenue,2023-08-09 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.44
113996,Guest Avenue,2023-08-09 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.51
113996,Guest Avenue,2023-08-09 23:50:00+00:00,feeder,21.0,N Current (RMS),A,16.3
113996,Guest Avenue,2023-08-09 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-09 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-09 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-09 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-09 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-09 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-09 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-09 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-09 23:50:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113996,Guest Avenue,2023-08-09 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-09 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,36.5
113996,Guest Avenue,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
113996,Guest Avenue,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
113996,Guest Avenue,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
113996,Guest Avenue,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.68
113996,Guest Avenue,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.09
113996,Guest Avenue,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
113996,Guest Avenue,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
113996,Guest Avenue,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
113996,Guest Avenue,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,16.85
113996,Guest Avenue,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,24.72
113996,Guest Avenue,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,16.85
113996,Guest Avenue,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,58.8
113996,Guest Avenue,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,79.5
113996,Guest Avenue,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,105.6
113996,Guest Avenue,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,74.6
113996,Guest Avenue,2023-08-09 23:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113996,Guest Avenue,2023-08-09 23:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113996,Guest Avenue,2023-08-09 23:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
113996,Guest Avenue,2023-08-09 23:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.86
113996,Guest Avenue,2023-08-09 23:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.12
113996,Guest Avenue,2023-08-09 23:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.11
113996,Guest Avenue,2023-08-09 23:40:00+00:00,feeder,31.0,N Current (RMS),A,18.2
113996,Guest Avenue,2023-08-09 23:40:00+00:00,feeder,31.0,L3 Current (RMS),A,19.5
113996,Guest Avenue,2023-08-09 23:40:00+00:00,feeder,31.0,L2 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-09 23:40:00+00:00,feeder,31.0,L1 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-09 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113996,Guest Avenue,2023-08-09 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113996,Guest Avenue,2023-08-09 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
113996,Guest Avenue,2023-08-09 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.63
113996,Guest Avenue,2023-08-09 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.09
113996,Guest Avenue,2023-08-09 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.83
113996,Guest Avenue,2023-08-09 23:40:00+00:00,feeder,21.0,N Current (RMS),A,15.2
113996,Guest Avenue,2023-08-09 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-09 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-09 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-09 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-09 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-09 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-09 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
113996,Guest Avenue,2023-08-09 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-09 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-09 23:40:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-09 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-09 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,36.5
113996,Guest Avenue,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.87
113996,Guest Avenue,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
113996,Guest Avenue,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
113996,Guest Avenue,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.6
113996,Guest Avenue,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
113996,Guest Avenue,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
113996,Guest Avenue,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
113996,Guest Avenue,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,19.08
113996,Guest Avenue,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,25.56
113996,Guest Avenue,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,17.75
113996,Guest Avenue,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,57.4
113996,Guest Avenue,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,86.3
113996,Guest Avenue,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,107.9
113996,Guest Avenue,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,77.3
113996,Guest Avenue,2023-08-09 23:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113996,Guest Avenue,2023-08-09 23:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113996,Guest Avenue,2023-08-09 23:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
113996,Guest Avenue,2023-08-09 23:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.91
113996,Guest Avenue,2023-08-09 23:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.4
113996,Guest Avenue,2023-08-09 23:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.97
113996,Guest Avenue,2023-08-09 23:30:00+00:00,feeder,31.0,N Current (RMS),A,19.0
113996,Guest Avenue,2023-08-09 23:30:00+00:00,feeder,31.0,L3 Current (RMS),A,19.5
113996,Guest Avenue,2023-08-09 23:30:00+00:00,feeder,31.0,L2 Current (RMS),A,30.2
113996,Guest Avenue,2023-08-09 23:30:00+00:00,feeder,31.0,L1 Current (RMS),A,31.8
113996,Guest Avenue,2023-08-09 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-09 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-09 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-09 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.79
113996,Guest Avenue,2023-08-09 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.04
113996,Guest Avenue,2023-08-09 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.98
113996,Guest Avenue,2023-08-09 23:30:00+00:00,feeder,21.0,N Current (RMS),A,18.0
113996,Guest Avenue,2023-08-09 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,33.2
113996,Guest Avenue,2023-08-09 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-09 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.5
113996,Guest Avenue,2023-08-09 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-09 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-09 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-09 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-09 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-09 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-09 23:30:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-09 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-09 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,36.6
113996,Guest Avenue,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
113996,Guest Avenue,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
113996,Guest Avenue,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
113996,Guest Avenue,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.32
113996,Guest Avenue,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
113996,Guest Avenue,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
113996,Guest Avenue,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
113996,Guest Avenue,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,20.78
113996,Guest Avenue,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,26.45
113996,Guest Avenue,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,16.97
113996,Guest Avenue,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,60.1
113996,Guest Avenue,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,92.2
113996,Guest Avenue,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,110.9
113996,Guest Avenue,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,74.7
113996,Guest Avenue,2023-08-09 23:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-09 23:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
113996,Guest Avenue,2023-08-09 23:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
113996,Guest Avenue,2023-08-09 23:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.32
113996,Guest Avenue,2023-08-09 23:20:00+00:00,feeder,31.0,L2 Active Power,kW,6.93
113996,Guest Avenue,2023-08-09 23:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.96
113996,Guest Avenue,2023-08-09 23:20:00+00:00,feeder,31.0,N Current (RMS),A,21.4
113996,Guest Avenue,2023-08-09 23:20:00+00:00,feeder,31.0,L3 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-09 23:20:00+00:00,feeder,31.0,L2 Current (RMS),A,33.1
113996,Guest Avenue,2023-08-09 23:20:00+00:00,feeder,31.0,L1 Current (RMS),A,39.4
113996,Guest Avenue,2023-08-09 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
113996,Guest Avenue,2023-08-09 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-09 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-09 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.93
113996,Guest Avenue,2023-08-09 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.92
113996,Guest Avenue,2023-08-09 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.2
113996,Guest Avenue,2023-08-09 23:20:00+00:00,feeder,21.0,N Current (RMS),A,17.5
113996,Guest Avenue,2023-08-09 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-09 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-09 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-09 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-09 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-09 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
113996,Guest Avenue,2023-08-09 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-09 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-09 23:20:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-09 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-09 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,36.6
113996,Guest Avenue,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
113996,Guest Avenue,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
113996,Guest Avenue,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.43
113996,Guest Avenue,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
113996,Guest Avenue,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
113996,Guest Avenue,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
113996,Guest Avenue,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,18.82
113996,Guest Avenue,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,20.18
113996,Guest Avenue,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,21.33
113996,Guest Avenue,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,57.4
113996,Guest Avenue,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,83.1
113996,Guest Avenue,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,87.7
113996,Guest Avenue,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,90.8
113996,Guest Avenue,2023-08-09 23:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113996,Guest Avenue,2023-08-09 23:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
113996,Guest Avenue,2023-08-09 23:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
113996,Guest Avenue,2023-08-09 23:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.93
113996,Guest Avenue,2023-08-09 23:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.74
113996,Guest Avenue,2023-08-09 23:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.49
113996,Guest Avenue,2023-08-09 23:10:00+00:00,feeder,31.0,N Current (RMS),A,20.7
113996,Guest Avenue,2023-08-09 23:10:00+00:00,feeder,31.0,L3 Current (RMS),A,26.7
113996,Guest Avenue,2023-08-09 23:10:00+00:00,feeder,31.0,L2 Current (RMS),A,36.4
113996,Guest Avenue,2023-08-09 23:10:00+00:00,feeder,31.0,L1 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-09 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
113996,Guest Avenue,2023-08-09 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-09 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-09 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.19
113996,Guest Avenue,2023-08-09 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.32
113996,Guest Avenue,2023-08-09 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.21
113996,Guest Avenue,2023-08-09 23:10:00+00:00,feeder,21.0,N Current (RMS),A,17.3
113996,Guest Avenue,2023-08-09 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
113996,Guest Avenue,2023-08-09 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-09 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.0
113996,Guest Avenue,2023-08-09 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-09 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-09 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.71
113996,Guest Avenue,2023-08-09 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.09
113996,Guest Avenue,2023-08-09 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
113996,Guest Avenue,2023-08-09 23:10:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-09 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113996,Guest Avenue,2023-08-09 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,36.6
113996,Guest Avenue,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.43
113996,Guest Avenue,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
113996,Guest Avenue,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
113996,Guest Avenue,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.09
113996,Guest Avenue,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
113996,Guest Avenue,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
113996,Guest Avenue,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
113996,Guest Avenue,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,20.36
113996,Guest Avenue,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,21.11
113996,Guest Avenue,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,22.32
113996,Guest Avenue,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,60.7
113996,Guest Avenue,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,89.9
113996,Guest Avenue,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,91.2
113996,Guest Avenue,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,96.0
113996,Guest Avenue,2023-08-09 23:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113996,Guest Avenue,2023-08-09 23:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113996,Guest Avenue,2023-08-09 23:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.29
113996,Guest Avenue,2023-08-09 23:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.14
113996,Guest Avenue,2023-08-09 23:00:00+00:00,feeder,31.0,L2 Active Power,kW,10.19
113996,Guest Avenue,2023-08-09 23:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.42
113996,Guest Avenue,2023-08-09 23:00:00+00:00,feeder,31.0,N Current (RMS),A,29.4
113996,Guest Avenue,2023-08-09 23:00:00+00:00,feeder,31.0,L3 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-09 23:00:00+00:00,feeder,31.0,L2 Current (RMS),A,44.4
113996,Guest Avenue,2023-08-09 23:00:00+00:00,feeder,31.0,L1 Current (RMS),A,35.2
113996,Guest Avenue,2023-08-09 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-09 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113996,Guest Avenue,2023-08-09 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-09 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.54
113996,Guest Avenue,2023-08-09 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.58
113996,Guest Avenue,2023-08-09 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.36
113996,Guest Avenue,2023-08-09 23:00:00+00:00,feeder,21.0,N Current (RMS),A,17.4
113996,Guest Avenue,2023-08-09 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-09 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113996,Guest Avenue,2023-08-09 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-09 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-09 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-09 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-09 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-09 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-09 23:00:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-09 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-09 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,36.7
113996,Guest Avenue,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
113996,Guest Avenue,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
113996,Guest Avenue,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
113996,Guest Avenue,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
113996,Guest Avenue,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.87
113996,Guest Avenue,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
113996,Guest Avenue,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
113996,Guest Avenue,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
113996,Guest Avenue,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,18.58
113996,Guest Avenue,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,24.07
113996,Guest Avenue,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,18.23
113996,Guest Avenue,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,59.7
113996,Guest Avenue,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,83.7
113996,Guest Avenue,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,102.1
113996,Guest Avenue,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,80.1
113996,Guest Avenue,2023-08-09 22:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-09 22:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113996,Guest Avenue,2023-08-09 22:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-09 22:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.28
113996,Guest Avenue,2023-08-09 22:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.82
113996,Guest Avenue,2023-08-09 22:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.5
113996,Guest Avenue,2023-08-09 22:50:00+00:00,feeder,31.0,N Current (RMS),A,26.4
113996,Guest Avenue,2023-08-09 22:50:00+00:00,feeder,31.0,L3 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-09 22:50:00+00:00,feeder,31.0,L2 Current (RMS),A,39.9
113996,Guest Avenue,2023-08-09 22:50:00+00:00,feeder,31.0,L1 Current (RMS),A,45.8
113996,Guest Avenue,2023-08-09 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-09 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113996,Guest Avenue,2023-08-09 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-09 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.52
113996,Guest Avenue,2023-08-09 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.84
113996,Guest Avenue,2023-08-09 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.03
113996,Guest Avenue,2023-08-09 22:50:00+00:00,feeder,21.0,N Current (RMS),A,18.1
113996,Guest Avenue,2023-08-09 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-09 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-09 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-09 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-09 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-09 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-09 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.79
113996,Guest Avenue,2023-08-09 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-09 22:50:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-09 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113996,Guest Avenue,2023-08-09 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,36.8
113996,Guest Avenue,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
113996,Guest Avenue,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
113996,Guest Avenue,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
113996,Guest Avenue,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
113996,Guest Avenue,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.45
113996,Guest Avenue,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
113996,Guest Avenue,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
113996,Guest Avenue,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
113996,Guest Avenue,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,19.66
113996,Guest Avenue,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,22.16
113996,Guest Avenue,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,22.02
113996,Guest Avenue,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,60.8
113996,Guest Avenue,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,87.2
113996,Guest Avenue,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,95.5
113996,Guest Avenue,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,94.6
113996,Guest Avenue,2023-08-09 22:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-09 22:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.89
113996,Guest Avenue,2023-08-09 22:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
113996,Guest Avenue,2023-08-09 22:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.36
113996,Guest Avenue,2023-08-09 22:40:00+00:00,feeder,31.0,L2 Active Power,kW,8.63
113996,Guest Avenue,2023-08-09 22:40:00+00:00,feeder,31.0,L1 Active Power,kW,11.74
113996,Guest Avenue,2023-08-09 22:40:00+00:00,feeder,31.0,N Current (RMS),A,27.8
113996,Guest Avenue,2023-08-09 22:40:00+00:00,feeder,31.0,L3 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-09 22:40:00+00:00,feeder,31.0,L2 Current (RMS),A,40.0
113996,Guest Avenue,2023-08-09 22:40:00+00:00,feeder,31.0,L1 Current (RMS),A,49.9
113996,Guest Avenue,2023-08-09 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-09 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
113996,Guest Avenue,2023-08-09 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113996,Guest Avenue,2023-08-09 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.47
113996,Guest Avenue,2023-08-09 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.93
113996,Guest Avenue,2023-08-09 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.52
113996,Guest Avenue,2023-08-09 22:40:00+00:00,feeder,21.0,N Current (RMS),A,19.8
113996,Guest Avenue,2023-08-09 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-09 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-09 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-09 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-09 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-09 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-09 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-09 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-09 22:40:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-09 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-09 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,36.8
113996,Guest Avenue,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
113996,Guest Avenue,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
113996,Guest Avenue,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
113996,Guest Avenue,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.93
113996,Guest Avenue,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
113996,Guest Avenue,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.15
113996,Guest Avenue,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
113996,Guest Avenue,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
113996,Guest Avenue,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
113996,Guest Avenue,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,20.57
113996,Guest Avenue,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,23.55
113996,Guest Avenue,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,22.9
113996,Guest Avenue,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,63.1
113996,Guest Avenue,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,90.6
113996,Guest Avenue,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,100.7
113996,Guest Avenue,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,97.5
113996,Guest Avenue,2023-08-09 22:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113996,Guest Avenue,2023-08-09 22:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
113996,Guest Avenue,2023-08-09 22:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-09 22:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.02
113996,Guest Avenue,2023-08-09 22:30:00+00:00,feeder,31.0,L2 Active Power,kW,8.99
113996,Guest Avenue,2023-08-09 22:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.38
113996,Guest Avenue,2023-08-09 22:30:00+00:00,feeder,31.0,N Current (RMS),A,28.4
113996,Guest Avenue,2023-08-09 22:30:00+00:00,feeder,31.0,L3 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-09 22:30:00+00:00,feeder,31.0,L2 Current (RMS),A,40.8
113996,Guest Avenue,2023-08-09 22:30:00+00:00,feeder,31.0,L1 Current (RMS),A,45.5
113996,Guest Avenue,2023-08-09 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-09 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
113996,Guest Avenue,2023-08-09 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
113996,Guest Avenue,2023-08-09 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.22
113996,Guest Avenue,2023-08-09 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.84
113996,Guest Avenue,2023-08-09 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.74
113996,Guest Avenue,2023-08-09 22:30:00+00:00,feeder,21.0,N Current (RMS),A,18.8
113996,Guest Avenue,2023-08-09 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-09 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113996,Guest Avenue,2023-08-09 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-09 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-09 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-09 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.44
113996,Guest Avenue,2023-08-09 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-09 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-09 22:30:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-09 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-09 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,36.8
113996,Guest Avenue,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
113996,Guest Avenue,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.87
113996,Guest Avenue,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
113996,Guest Avenue,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
113996,Guest Avenue,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.54
113996,Guest Avenue,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
113996,Guest Avenue,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
113996,Guest Avenue,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
113996,Guest Avenue,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,21.88
113996,Guest Avenue,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,24.13
113996,Guest Avenue,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,21.85
113996,Guest Avenue,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,63.8
113996,Guest Avenue,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,96.2
113996,Guest Avenue,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,102.7
113996,Guest Avenue,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,93.8
113996,Guest Avenue,2023-08-09 22:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113996,Guest Avenue,2023-08-09 22:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.9
113996,Guest Avenue,2023-08-09 22:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-09 22:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.13
113996,Guest Avenue,2023-08-09 22:20:00+00:00,feeder,31.0,L2 Active Power,kW,10.73
113996,Guest Avenue,2023-08-09 22:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.28
113996,Guest Avenue,2023-08-09 22:20:00+00:00,feeder,31.0,N Current (RMS),A,31.1
113996,Guest Avenue,2023-08-09 22:20:00+00:00,feeder,31.0,L3 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-09 22:20:00+00:00,feeder,31.0,L2 Current (RMS),A,47.2
113996,Guest Avenue,2023-08-09 22:20:00+00:00,feeder,31.0,L1 Current (RMS),A,45.4
113996,Guest Avenue,2023-08-09 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
113996,Guest Avenue,2023-08-09 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113996,Guest Avenue,2023-08-09 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
113996,Guest Avenue,2023-08-09 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.59
113996,Guest Avenue,2023-08-09 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.87
113996,Guest Avenue,2023-08-09 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.75
113996,Guest Avenue,2023-08-09 22:20:00+00:00,feeder,21.0,N Current (RMS),A,16.9
113996,Guest Avenue,2023-08-09 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113996,Guest Avenue,2023-08-09 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-09 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-09 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-09 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-09 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-09 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.64
113996,Guest Avenue,2023-08-09 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-09 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-09 22:20:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-09 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-09 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,36.8
113996,Guest Avenue,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
113996,Guest Avenue,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
113996,Guest Avenue,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
113996,Guest Avenue,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.34
113996,Guest Avenue,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.6
113996,Guest Avenue,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
113996,Guest Avenue,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
113996,Guest Avenue,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
113996,Guest Avenue,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,20.98
113996,Guest Avenue,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,23.9
113996,Guest Avenue,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,22.82
113996,Guest Avenue,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,64.6
113996,Guest Avenue,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,93.2
113996,Guest Avenue,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,102.2
113996,Guest Avenue,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,97.7
113996,Guest Avenue,2023-08-09 22:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113996,Guest Avenue,2023-08-09 22:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.66
113996,Guest Avenue,2023-08-09 22:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.29
113996,Guest Avenue,2023-08-09 22:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.54
113996,Guest Avenue,2023-08-09 22:10:00+00:00,feeder,31.0,L2 Active Power,kW,10.53
113996,Guest Avenue,2023-08-09 22:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.16
113996,Guest Avenue,2023-08-09 22:10:00+00:00,feeder,31.0,N Current (RMS),A,28.8
113996,Guest Avenue,2023-08-09 22:10:00+00:00,feeder,31.0,L3 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-09 22:10:00+00:00,feeder,31.0,L2 Current (RMS),A,47.6
113996,Guest Avenue,2023-08-09 22:10:00+00:00,feeder,31.0,L1 Current (RMS),A,47.9
113996,Guest Avenue,2023-08-09 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-09 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
113996,Guest Avenue,2023-08-09 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-09 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.35
113996,Guest Avenue,2023-08-09 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.93
113996,Guest Avenue,2023-08-09 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.63
113996,Guest Avenue,2023-08-09 22:10:00+00:00,feeder,21.0,N Current (RMS),A,18.5
113996,Guest Avenue,2023-08-09 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-09 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-09 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-09 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-09 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-09 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
113996,Guest Avenue,2023-08-09 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-09 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113996,Guest Avenue,2023-08-09 22:10:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-09 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
113996,Guest Avenue,2023-08-09 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-09 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,36.9
113996,Guest Avenue,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
113996,Guest Avenue,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.43
113996,Guest Avenue,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
113996,Guest Avenue,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
113996,Guest Avenue,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.15
113996,Guest Avenue,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
113996,Guest Avenue,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
113996,Guest Avenue,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
113996,Guest Avenue,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,22.22
113996,Guest Avenue,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,25.5
113996,Guest Avenue,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,23.87
113996,Guest Avenue,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,65.3
113996,Guest Avenue,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,98.5
113996,Guest Avenue,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,107.9
113996,Guest Avenue,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,101.3
113996,Guest Avenue,2023-08-09 22:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-09 22:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.29
113996,Guest Avenue,2023-08-09 22:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.24
113996,Guest Avenue,2023-08-09 22:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.41
113996,Guest Avenue,2023-08-09 22:00:00+00:00,feeder,31.0,L2 Active Power,kW,11.37
113996,Guest Avenue,2023-08-09 22:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.89
113996,Guest Avenue,2023-08-09 22:00:00+00:00,feeder,31.0,N Current (RMS),A,27.2
113996,Guest Avenue,2023-08-09 22:00:00+00:00,feeder,31.0,L3 Current (RMS),A,28.8
113996,Guest Avenue,2023-08-09 22:00:00+00:00,feeder,31.0,L2 Current (RMS),A,49.8
113996,Guest Avenue,2023-08-09 22:00:00+00:00,feeder,31.0,L1 Current (RMS),A,40.3
113996,Guest Avenue,2023-08-09 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-09 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-09 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-09 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.21
113996,Guest Avenue,2023-08-09 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.99
113996,Guest Avenue,2023-08-09 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.75
113996,Guest Avenue,2023-08-09 22:00:00+00:00,feeder,21.0,N Current (RMS),A,20.0
113996,Guest Avenue,2023-08-09 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,32.1
113996,Guest Avenue,2023-08-09 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-09 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-09 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-09 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-09 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-09 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.44
113996,Guest Avenue,2023-08-09 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-09 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-09 22:00:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-09 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-09 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-09 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,36.9
113996,Guest Avenue,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
113996,Guest Avenue,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
113996,Guest Avenue,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
113996,Guest Avenue,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.79
113996,Guest Avenue,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
113996,Guest Avenue,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
113996,Guest Avenue,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
113996,Guest Avenue,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,25.36
113996,Guest Avenue,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,26.4
113996,Guest Avenue,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,23.9
113996,Guest Avenue,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,65.9
113996,Guest Avenue,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,110.8
113996,Guest Avenue,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,111.4
113996,Guest Avenue,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,101.5
113996,Guest Avenue,2023-08-09 21:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113996,Guest Avenue,2023-08-09 21:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.45
113996,Guest Avenue,2023-08-09 21:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.11
113996,Guest Avenue,2023-08-09 21:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.57
113996,Guest Avenue,2023-08-09 21:50:00+00:00,feeder,31.0,L2 Active Power,kW,11.97
113996,Guest Avenue,2023-08-09 21:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.97
113996,Guest Avenue,2023-08-09 21:50:00+00:00,feeder,31.0,N Current (RMS),A,32.3
113996,Guest Avenue,2023-08-09 21:50:00+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-09 21:50:00+00:00,feeder,31.0,L2 Current (RMS),A,52.9
113996,Guest Avenue,2023-08-09 21:50:00+00:00,feeder,31.0,L1 Current (RMS),A,33.1
113996,Guest Avenue,2023-08-09 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-09 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113996,Guest Avenue,2023-08-09 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113996,Guest Avenue,2023-08-09 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,9.07
113996,Guest Avenue,2023-08-09 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.5
113996,Guest Avenue,2023-08-09 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.27
113996,Guest Avenue,2023-08-09 21:50:00+00:00,feeder,21.0,N Current (RMS),A,21.4
113996,Guest Avenue,2023-08-09 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,38.6
113996,Guest Avenue,2023-08-09 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-09 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113996,Guest Avenue,2023-08-09 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-09 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-09 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
