Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-09 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-09 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-09 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113996,Guest Avenue,2023-08-09 21:50:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-09 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-09 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-09 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,36.9
113996,Guest Avenue,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
113996,Guest Avenue,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
113996,Guest Avenue,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
113996,Guest Avenue,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
113996,Guest Avenue,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
113996,Guest Avenue,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
113996,Guest Avenue,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
113996,Guest Avenue,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,26.48
113996,Guest Avenue,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,26.3
113996,Guest Avenue,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,20.84
113996,Guest Avenue,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,67.5
113996,Guest Avenue,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,116.4
113996,Guest Avenue,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,112.9
113996,Guest Avenue,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,91.1
113996,Guest Avenue,2023-08-09 21:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113996,Guest Avenue,2023-08-09 21:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.24
113996,Guest Avenue,2023-08-09 21:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.17
113996,Guest Avenue,2023-08-09 21:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.92
113996,Guest Avenue,2023-08-09 21:40:00+00:00,feeder,31.0,L2 Active Power,kW,9.93
113996,Guest Avenue,2023-08-09 21:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.13
113996,Guest Avenue,2023-08-09 21:40:00+00:00,feeder,31.0,N Current (RMS),A,28.0
113996,Guest Avenue,2023-08-09 21:40:00+00:00,feeder,31.0,L3 Current (RMS),A,23.3
113996,Guest Avenue,2023-08-09 21:40:00+00:00,feeder,31.0,L2 Current (RMS),A,45.3
113996,Guest Avenue,2023-08-09 21:40:00+00:00,feeder,31.0,L1 Current (RMS),A,33.9
113996,Guest Avenue,2023-08-09 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-09 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
113996,Guest Avenue,2023-08-09 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-09 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,12.97
113996,Guest Avenue,2023-08-09 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.1
113996,Guest Avenue,2023-08-09 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.48
113996,Guest Avenue,2023-08-09 21:40:00+00:00,feeder,21.0,N Current (RMS),A,30.3
113996,Guest Avenue,2023-08-09 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,55.9
113996,Guest Avenue,2023-08-09 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-09 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113996,Guest Avenue,2023-08-09 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-09 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-09 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-09 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
113996,Guest Avenue,2023-08-09 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-09 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.09
113996,Guest Avenue,2023-08-09 21:40:00+00:00,feeder,11.0,N Current (RMS),A,9.4
113996,Guest Avenue,2023-08-09 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-09 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-09 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.8
113996,Guest Avenue,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,36.9
113996,Guest Avenue,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
113996,Guest Avenue,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
113996,Guest Avenue,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
113996,Guest Avenue,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
113996,Guest Avenue,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
113996,Guest Avenue,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
113996,Guest Avenue,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
113996,Guest Avenue,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,32.49
113996,Guest Avenue,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,25.56
113996,Guest Avenue,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,22.32
113996,Guest Avenue,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,77.3
113996,Guest Avenue,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,139.0
113996,Guest Avenue,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,109.5
113996,Guest Avenue,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,96.6
113996,Guest Avenue,2023-08-09 21:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
113996,Guest Avenue,2023-08-09 21:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113996,Guest Avenue,2023-08-09 21:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.31
113996,Guest Avenue,2023-08-09 21:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.94
113996,Guest Avenue,2023-08-09 21:30:00+00:00,feeder,31.0,L2 Active Power,kW,11.02
113996,Guest Avenue,2023-08-09 21:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.13
113996,Guest Avenue,2023-08-09 21:30:00+00:00,feeder,31.0,N Current (RMS),A,32.4
113996,Guest Avenue,2023-08-09 21:30:00+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-09 21:30:00+00:00,feeder,31.0,L2 Current (RMS),A,49.0
113996,Guest Avenue,2023-08-09 21:30:00+00:00,feeder,31.0,L1 Current (RMS),A,37.9
113996,Guest Avenue,2023-08-09 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-09 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
113996,Guest Avenue,2023-08-09 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-09 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,9.37
113996,Guest Avenue,2023-08-09 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.99
113996,Guest Avenue,2023-08-09 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.81
113996,Guest Avenue,2023-08-09 21:30:00+00:00,feeder,21.0,N Current (RMS),A,21.7
113996,Guest Avenue,2023-08-09 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,41.1
113996,Guest Avenue,2023-08-09 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,29.7
113996,Guest Avenue,2023-08-09 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113996,Guest Avenue,2023-08-09 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-09 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-09 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
113996,Guest Avenue,2023-08-09 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.42
113996,Guest Avenue,2023-08-09 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-09 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-09 21:30:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113996,Guest Avenue,2023-08-09 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-09 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-09 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,36.9
113996,Guest Avenue,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
113996,Guest Avenue,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
113996,Guest Avenue,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
113996,Guest Avenue,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
113996,Guest Avenue,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
113996,Guest Avenue,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
113996,Guest Avenue,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
113996,Guest Avenue,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,30.11
113996,Guest Avenue,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,30.26
113996,Guest Avenue,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,22.86
113996,Guest Avenue,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,72.8
113996,Guest Avenue,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,130.6
113996,Guest Avenue,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,127.4
113996,Guest Avenue,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,99.0
113996,Guest Avenue,2023-08-09 21:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113996,Guest Avenue,2023-08-09 21:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
113996,Guest Avenue,2023-08-09 21:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-09 21:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.14
113996,Guest Avenue,2023-08-09 21:20:00+00:00,feeder,31.0,L2 Active Power,kW,12.63
113996,Guest Avenue,2023-08-09 21:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.89
113996,Guest Avenue,2023-08-09 21:20:00+00:00,feeder,31.0,N Current (RMS),A,33.6
113996,Guest Avenue,2023-08-09 21:20:00+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-09 21:20:00+00:00,feeder,31.0,L2 Current (RMS),A,54.9
113996,Guest Avenue,2023-08-09 21:20:00+00:00,feeder,31.0,L1 Current (RMS),A,47.4
113996,Guest Avenue,2023-08-09 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113996,Guest Avenue,2023-08-09 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113996,Guest Avenue,2023-08-09 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-09 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,8.8
113996,Guest Avenue,2023-08-09 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,8.43
113996,Guest Avenue,2023-08-09 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.71
113996,Guest Avenue,2023-08-09 21:20:00+00:00,feeder,21.0,N Current (RMS),A,20.7
113996,Guest Avenue,2023-08-09 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,38.2
113996,Guest Avenue,2023-08-09 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,35.0
113996,Guest Avenue,2023-08-09 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113996,Guest Avenue,2023-08-09 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-09 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-09 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
113996,Guest Avenue,2023-08-09 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
113996,Guest Avenue,2023-08-09 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-09 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-09 21:20:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-09 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-09 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,36.9
113996,Guest Avenue,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
113996,Guest Avenue,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
113996,Guest Avenue,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
113996,Guest Avenue,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
113996,Guest Avenue,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
113996,Guest Avenue,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
113996,Guest Avenue,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
113996,Guest Avenue,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,30.53
113996,Guest Avenue,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,33.16
113996,Guest Avenue,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,28.01
113996,Guest Avenue,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,71.3
113996,Guest Avenue,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,132.4
113996,Guest Avenue,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,138.8
113996,Guest Avenue,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,118.3
113996,Guest Avenue,2023-08-09 21:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113996,Guest Avenue,2023-08-09 21:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.28
113996,Guest Avenue,2023-08-09 21:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113996,Guest Avenue,2023-08-09 21:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.57
113996,Guest Avenue,2023-08-09 21:10:00+00:00,feeder,31.0,L2 Active Power,kW,11.19
113996,Guest Avenue,2023-08-09 21:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.94
113996,Guest Avenue,2023-08-09 21:10:00+00:00,feeder,31.0,N Current (RMS),A,29.7
113996,Guest Avenue,2023-08-09 21:10:00+00:00,feeder,31.0,L3 Current (RMS),A,26.1
113996,Guest Avenue,2023-08-09 21:10:00+00:00,feeder,31.0,L2 Current (RMS),A,49.9
113996,Guest Avenue,2023-08-09 21:10:00+00:00,feeder,31.0,L1 Current (RMS),A,51.3
113996,Guest Avenue,2023-08-09 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113996,Guest Avenue,2023-08-09 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113996,Guest Avenue,2023-08-09 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113996,Guest Avenue,2023-08-09 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,10.79
113996,Guest Avenue,2023-08-09 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.13
113996,Guest Avenue,2023-08-09 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.64
113996,Guest Avenue,2023-08-09 21:10:00+00:00,feeder,21.0,N Current (RMS),A,25.5
113996,Guest Avenue,2023-08-09 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,45.3
113996,Guest Avenue,2023-08-09 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-09 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,36.4
113996,Guest Avenue,2023-08-09 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-09 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-09 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-09 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.41
113996,Guest Avenue,2023-08-09 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-09 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113996,Guest Avenue,2023-08-09 21:10:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-09 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.3
113996,Guest Avenue,2023-08-09 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,36.9
113996,Guest Avenue,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
113996,Guest Avenue,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
113996,Guest Avenue,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
113996,Guest Avenue,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
113996,Guest Avenue,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
113996,Guest Avenue,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
113996,Guest Avenue,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,33.86
113996,Guest Avenue,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,29.21
113996,Guest Avenue,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,30.3
113996,Guest Avenue,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,76.3
113996,Guest Avenue,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,144.2
113996,Guest Avenue,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,123.3
113996,Guest Avenue,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,126.9
113996,Guest Avenue,2023-08-09 21:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
113996,Guest Avenue,2023-08-09 21:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.42
113996,Guest Avenue,2023-08-09 21:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-09 21:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.04
113996,Guest Avenue,2023-08-09 21:00:00+00:00,feeder,31.0,L2 Active Power,kW,11.62
113996,Guest Avenue,2023-08-09 21:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.66
113996,Guest Avenue,2023-08-09 21:00:00+00:00,feeder,31.0,N Current (RMS),A,29.4
113996,Guest Avenue,2023-08-09 21:00:00+00:00,feeder,31.0,L3 Current (RMS),A,24.9
113996,Guest Avenue,2023-08-09 21:00:00+00:00,feeder,31.0,L2 Current (RMS),A,51.8
113996,Guest Avenue,2023-08-09 21:00:00+00:00,feeder,31.0,L1 Current (RMS),A,46.2
113996,Guest Avenue,2023-08-09 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-09 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113996,Guest Avenue,2023-08-09 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
113996,Guest Avenue,2023-08-09 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,14.25
113996,Guest Avenue,2023-08-09 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.14
113996,Guest Avenue,2023-08-09 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.13
113996,Guest Avenue,2023-08-09 21:00:00+00:00,feeder,21.0,N Current (RMS),A,35.2
113996,Guest Avenue,2023-08-09 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,59.8
113996,Guest Avenue,2023-08-09 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,26.1
113996,Guest Avenue,2023-08-09 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,34.0
113996,Guest Avenue,2023-08-09 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-09 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-09 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.57
113996,Guest Avenue,2023-08-09 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.4
113996,Guest Avenue,2023-08-09 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-09 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-09 21:00:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-09 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.3
113996,Guest Avenue,2023-08-09 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,36.9
113996,Guest Avenue,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
113996,Guest Avenue,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
113996,Guest Avenue,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
113996,Guest Avenue,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113996,Guest Avenue,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
113996,Guest Avenue,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
113996,Guest Avenue,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,37.94
113996,Guest Avenue,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,29.54
113996,Guest Avenue,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,27.51
113996,Guest Avenue,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,85.2
113996,Guest Avenue,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,161.4
113996,Guest Avenue,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,124.8
113996,Guest Avenue,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,116.3
113996,Guest Avenue,2023-08-09 20:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113996,Guest Avenue,2023-08-09 20:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.51
113996,Guest Avenue,2023-08-09 20:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-09 20:50:00+00:00,feeder,31.0,L3 Active Power,kW,6.53
113996,Guest Avenue,2023-08-09 20:50:00+00:00,feeder,31.0,L2 Active Power,kW,11.37
113996,Guest Avenue,2023-08-09 20:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.45
113996,Guest Avenue,2023-08-09 20:50:00+00:00,feeder,31.0,N Current (RMS),A,28.8
113996,Guest Avenue,2023-08-09 20:50:00+00:00,feeder,31.0,L3 Current (RMS),A,30.9
113996,Guest Avenue,2023-08-09 20:50:00+00:00,feeder,31.0,L2 Current (RMS),A,51.0
113996,Guest Avenue,2023-08-09 20:50:00+00:00,feeder,31.0,L1 Current (RMS),A,53.2
113996,Guest Avenue,2023-08-09 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113996,Guest Avenue,2023-08-09 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113996,Guest Avenue,2023-08-09 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
113996,Guest Avenue,2023-08-09 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,8.11
113996,Guest Avenue,2023-08-09 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.6
113996,Guest Avenue,2023-08-09 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.33
113996,Guest Avenue,2023-08-09 20:50:00+00:00,feeder,21.0,N Current (RMS),A,25.2
113996,Guest Avenue,2023-08-09 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113996,Guest Avenue,2023-08-09 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113996,Guest Avenue,2023-08-09 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113996,Guest Avenue,2023-08-09 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-09 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.61
113996,Guest Avenue,2023-08-09 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.45
113996,Guest Avenue,2023-08-09 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-09 20:50:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-09 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-09 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,36.9
113996,Guest Avenue,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
113996,Guest Avenue,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
113996,Guest Avenue,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.04
113996,Guest Avenue,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
113996,Guest Avenue,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
113996,Guest Avenue,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
113996,Guest Avenue,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,30.81
113996,Guest Avenue,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,33.06
113996,Guest Avenue,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,28.59
113996,Guest Avenue,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,77.2
113996,Guest Avenue,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,133.5
113996,Guest Avenue,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,138.7
113996,Guest Avenue,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,120.4
113996,Guest Avenue,2023-08-09 20:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
113996,Guest Avenue,2023-08-09 20:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.43
113996,Guest Avenue,2023-08-09 20:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113996,Guest Avenue,2023-08-09 20:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.01
113996,Guest Avenue,2023-08-09 20:40:00+00:00,feeder,31.0,L2 Active Power,kW,12.58
113996,Guest Avenue,2023-08-09 20:40:00+00:00,feeder,31.0,L1 Active Power,kW,12.71
113996,Guest Avenue,2023-08-09 20:40:00+00:00,feeder,31.0,N Current (RMS),A,30.9
113996,Guest Avenue,2023-08-09 20:40:00+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113996,Guest Avenue,2023-08-09 20:40:00+00:00,feeder,31.0,L2 Current (RMS),A,55.5
113996,Guest Avenue,2023-08-09 20:40:00+00:00,feeder,31.0,L1 Current (RMS),A,53.9
113996,Guest Avenue,2023-08-09 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-09 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
113996,Guest Avenue,2023-08-09 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
113996,Guest Avenue,2023-08-09 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,10.96
113996,Guest Avenue,2023-08-09 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.5
113996,Guest Avenue,2023-08-09 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.65
113996,Guest Avenue,2023-08-09 20:40:00+00:00,feeder,21.0,N Current (RMS),A,26.9
113996,Guest Avenue,2023-08-09 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,47.2
113996,Guest Avenue,2023-08-09 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,27.5
113996,Guest Avenue,2023-08-09 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113996,Guest Avenue,2023-08-09 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-09 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-09 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.54
113996,Guest Avenue,2023-08-09 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-09 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-09 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-09 20:40:00+00:00,feeder,11.0,N Current (RMS),A,6.0
113996,Guest Avenue,2023-08-09 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-09 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,36.9
113996,Guest Avenue,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
113996,Guest Avenue,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
113996,Guest Avenue,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
113996,Guest Avenue,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113996,Guest Avenue,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
113996,Guest Avenue,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
113996,Guest Avenue,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,36.16
113996,Guest Avenue,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,34.85
113996,Guest Avenue,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,29.07
113996,Guest Avenue,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,78.5
113996,Guest Avenue,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,153.1
113996,Guest Avenue,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,145.7
113996,Guest Avenue,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,121.9
113996,Guest Avenue,2023-08-09 20:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113996,Guest Avenue,2023-08-09 20:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.27
113996,Guest Avenue,2023-08-09 20:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113996,Guest Avenue,2023-08-09 20:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.82
113996,Guest Avenue,2023-08-09 20:30:00+00:00,feeder,31.0,L2 Active Power,kW,13.46
113996,Guest Avenue,2023-08-09 20:30:00+00:00,feeder,31.0,L1 Active Power,kW,19.53
113996,Guest Avenue,2023-08-09 20:30:00+00:00,feeder,31.0,N Current (RMS),A,45.8
113996,Guest Avenue,2023-08-09 20:30:00+00:00,feeder,31.0,L3 Current (RMS),A,27.5
113996,Guest Avenue,2023-08-09 20:30:00+00:00,feeder,31.0,L2 Current (RMS),A,58.5
113996,Guest Avenue,2023-08-09 20:30:00+00:00,feeder,31.0,L1 Current (RMS),A,80.8
113996,Guest Avenue,2023-08-09 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113996,Guest Avenue,2023-08-09 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-09 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
113996,Guest Avenue,2023-08-09 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,8.82
113996,Guest Avenue,2023-08-09 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.13
113996,Guest Avenue,2023-08-09 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.94
113996,Guest Avenue,2023-08-09 20:30:00+00:00,feeder,21.0,N Current (RMS),A,21.1
113996,Guest Avenue,2023-08-09 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,37.9
113996,Guest Avenue,2023-08-09 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-09 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-09 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-09 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-09 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.58
113996,Guest Avenue,2023-08-09 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-09 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-09 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-09 20:30:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-09 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-09 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,36.9
113996,Guest Avenue,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
113996,Guest Avenue,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
113996,Guest Avenue,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
113996,Guest Avenue,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
113996,Guest Avenue,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
113996,Guest Avenue,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
113996,Guest Avenue,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,33.12
113996,Guest Avenue,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,33.66
113996,Guest Avenue,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,35.86
113996,Guest Avenue,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,80.0
113996,Guest Avenue,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,142.6
113996,Guest Avenue,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,141.2
113996,Guest Avenue,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,148.5
113996,Guest Avenue,2023-08-09 20:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-09 20:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.18
113996,Guest Avenue,2023-08-09 20:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
113996,Guest Avenue,2023-08-09 20:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.76
113996,Guest Avenue,2023-08-09 20:20:00+00:00,feeder,31.0,L2 Active Power,kW,12.5
113996,Guest Avenue,2023-08-09 20:20:00+00:00,feeder,31.0,L1 Active Power,kW,19.74
113996,Guest Avenue,2023-08-09 20:20:00+00:00,feeder,31.0,N Current (RMS),A,48.0
113996,Guest Avenue,2023-08-09 20:20:00+00:00,feeder,31.0,L3 Current (RMS),A,26.9
113996,Guest Avenue,2023-08-09 20:20:00+00:00,feeder,31.0,L2 Current (RMS),A,55.3
113996,Guest Avenue,2023-08-09 20:20:00+00:00,feeder,31.0,L1 Current (RMS),A,82.3
113996,Guest Avenue,2023-08-09 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113996,Guest Avenue,2023-08-09 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113996,Guest Avenue,2023-08-09 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
113996,Guest Avenue,2023-08-09 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.96
113996,Guest Avenue,2023-08-09 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.62
113996,Guest Avenue,2023-08-09 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.57
113996,Guest Avenue,2023-08-09 20:20:00+00:00,feeder,21.0,N Current (RMS),A,19.5
113996,Guest Avenue,2023-08-09 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,30.5
113996,Guest Avenue,2023-08-09 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-09 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-09 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-09 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
113996,Guest Avenue,2023-08-09 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-09 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113996,Guest Avenue,2023-08-09 20:20:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-09 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-09 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,36.9
113996,Guest Avenue,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
113996,Guest Avenue,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
113996,Guest Avenue,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
113996,Guest Avenue,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
113996,Guest Avenue,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
113996,Guest Avenue,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
113996,Guest Avenue,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,30.0
113996,Guest Avenue,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,33.48
113996,Guest Avenue,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,35.5
113996,Guest Avenue,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,78.0
113996,Guest Avenue,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,129.7
113996,Guest Avenue,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,140.8
113996,Guest Avenue,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,147.3
113996,Guest Avenue,2023-08-09 20:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113996,Guest Avenue,2023-08-09 20:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.61
113996,Guest Avenue,2023-08-09 20:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
113996,Guest Avenue,2023-08-09 20:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.77
113996,Guest Avenue,2023-08-09 20:10:00+00:00,feeder,31.0,L2 Active Power,kW,13.79
113996,Guest Avenue,2023-08-09 20:10:00+00:00,feeder,31.0,L1 Active Power,kW,14.41
113996,Guest Avenue,2023-08-09 20:10:00+00:00,feeder,31.0,N Current (RMS),A,37.8
113996,Guest Avenue,2023-08-09 20:10:00+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113996,Guest Avenue,2023-08-09 20:10:00+00:00,feeder,31.0,L2 Current (RMS),A,60.5
113996,Guest Avenue,2023-08-09 20:10:00+00:00,feeder,31.0,L1 Current (RMS),A,61.5
113996,Guest Avenue,2023-08-09 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-09 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113996,Guest Avenue,2023-08-09 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
113996,Guest Avenue,2023-08-09 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.3
113996,Guest Avenue,2023-08-09 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.59
113996,Guest Avenue,2023-08-09 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.62
113996,Guest Avenue,2023-08-09 20:10:00+00:00,feeder,21.0,N Current (RMS),A,21.8
113996,Guest Avenue,2023-08-09 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,28.3
113996,Guest Avenue,2023-08-09 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-09 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113996,Guest Avenue,2023-08-09 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-09 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-09 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-09 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.12
113996,Guest Avenue,2023-08-09 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113996,Guest Avenue,2023-08-09 20:10:00+00:00,feeder,11.0,N Current (RMS),A,8.7
113996,Guest Avenue,2023-08-09 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-09 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,36.9
113996,Guest Avenue,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
113996,Guest Avenue,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
113996,Guest Avenue,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.71
113996,Guest Avenue,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
113996,Guest Avenue,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
113996,Guest Avenue,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
113996,Guest Avenue,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,29.8
113996,Guest Avenue,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,34.32
113996,Guest Avenue,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,37.54
113996,Guest Avenue,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,80.0
113996,Guest Avenue,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,128.4
113996,Guest Avenue,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,143.6
113996,Guest Avenue,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,154.6
113996,Guest Avenue,2023-08-09 20:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113996,Guest Avenue,2023-08-09 20:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.89
113996,Guest Avenue,2023-08-09 20:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.47
113996,Guest Avenue,2023-08-09 20:00:00+00:00,feeder,31.0,L3 Active Power,kW,7.74
113996,Guest Avenue,2023-08-09 20:00:00+00:00,feeder,31.0,L2 Active Power,kW,11.75
113996,Guest Avenue,2023-08-09 20:00:00+00:00,feeder,31.0,L1 Active Power,kW,12.98
113996,Guest Avenue,2023-08-09 20:00:00+00:00,feeder,31.0,N Current (RMS),A,31.9
113996,Guest Avenue,2023-08-09 20:00:00+00:00,feeder,31.0,L3 Current (RMS),A,34.3
113996,Guest Avenue,2023-08-09 20:00:00+00:00,feeder,31.0,L2 Current (RMS),A,51.4
113996,Guest Avenue,2023-08-09 20:00:00+00:00,feeder,31.0,L1 Current (RMS),A,55.7
113996,Guest Avenue,2023-08-09 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-09 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-09 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
113996,Guest Avenue,2023-08-09 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.0
113996,Guest Avenue,2023-08-09 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,7.24
113996,Guest Avenue,2023-08-09 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.66
113996,Guest Avenue,2023-08-09 20:00:00+00:00,feeder,21.0,N Current (RMS),A,23.7
113996,Guest Avenue,2023-08-09 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-09 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,31.1
113996,Guest Avenue,2023-08-09 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-09 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-09 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-09 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-09 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-09 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
113996,Guest Avenue,2023-08-09 20:00:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-09 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-09 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,36.9
113996,Guest Avenue,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
113996,Guest Avenue,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
113996,Guest Avenue,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
113996,Guest Avenue,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
113996,Guest Avenue,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
113996,Guest Avenue,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113996,Guest Avenue,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,30.05
113996,Guest Avenue,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,37.01
113996,Guest Avenue,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,31.85
113996,Guest Avenue,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,77.6
113996,Guest Avenue,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,128.3
113996,Guest Avenue,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,154.1
113996,Guest Avenue,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,131.7
113996,Guest Avenue,2023-08-09 19:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113996,Guest Avenue,2023-08-09 19:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113996,Guest Avenue,2023-08-09 19:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-09 19:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.34
113996,Guest Avenue,2023-08-09 19:50:00+00:00,feeder,31.0,L2 Active Power,kW,12.74
113996,Guest Avenue,2023-08-09 19:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.31
113996,Guest Avenue,2023-08-09 19:50:00+00:00,feeder,31.0,N Current (RMS),A,33.9
113996,Guest Avenue,2023-08-09 19:50:00+00:00,feeder,31.0,L3 Current (RMS),A,33.2
113996,Guest Avenue,2023-08-09 19:50:00+00:00,feeder,31.0,L2 Current (RMS),A,55.1
113996,Guest Avenue,2023-08-09 19:50:00+00:00,feeder,31.0,L1 Current (RMS),A,42.0
113996,Guest Avenue,2023-08-09 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-09 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113996,Guest Avenue,2023-08-09 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
113996,Guest Avenue,2023-08-09 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,7.93
113996,Guest Avenue,2023-08-09 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.44
113996,Guest Avenue,2023-08-09 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.94
113996,Guest Avenue,2023-08-09 19:50:00+00:00,feeder,21.0,N Current (RMS),A,20.6
113996,Guest Avenue,2023-08-09 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-09 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-09 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.1
113996,Guest Avenue,2023-08-09 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-09 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-09 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-09 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
113996,Guest Avenue,2023-08-09 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-09 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113996,Guest Avenue,2023-08-09 19:50:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-09 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-09 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-09 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,36.9
113996,Guest Avenue,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
113996,Guest Avenue,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
113996,Guest Avenue,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.56
113996,Guest Avenue,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
113996,Guest Avenue,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
