Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
113996,Guest Avenue,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,32.13
113996,Guest Avenue,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,35.54
113996,Guest Avenue,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,29.38
113996,Guest Avenue,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,74.4
113996,Guest Avenue,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,136.0
113996,Guest Avenue,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,148.2
113996,Guest Avenue,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,122.5
113996,Guest Avenue,2023-08-09 19:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
113996,Guest Avenue,2023-08-09 19:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113996,Guest Avenue,2023-08-09 19:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
113996,Guest Avenue,2023-08-09 19:40:00+00:00,feeder,31.0,L3 Active Power,kW,8.45
113996,Guest Avenue,2023-08-09 19:40:00+00:00,feeder,31.0,L2 Active Power,kW,13.12
113996,Guest Avenue,2023-08-09 19:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.62
113996,Guest Avenue,2023-08-09 19:40:00+00:00,feeder,31.0,N Current (RMS),A,36.8
113996,Guest Avenue,2023-08-09 19:40:00+00:00,feeder,31.0,L3 Current (RMS),A,37.0
113996,Guest Avenue,2023-08-09 19:40:00+00:00,feeder,31.0,L2 Current (RMS),A,56.7
113996,Guest Avenue,2023-08-09 19:40:00+00:00,feeder,31.0,L1 Current (RMS),A,31.8
113996,Guest Avenue,2023-08-09 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113996,Guest Avenue,2023-08-09 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
113996,Guest Avenue,2023-08-09 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
113996,Guest Avenue,2023-08-09 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.87
113996,Guest Avenue,2023-08-09 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.46
113996,Guest Avenue,2023-08-09 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.4
113996,Guest Avenue,2023-08-09 19:40:00+00:00,feeder,21.0,N Current (RMS),A,22.4
113996,Guest Avenue,2023-08-09 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,29.9
113996,Guest Avenue,2023-08-09 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,27.4
113996,Guest Avenue,2023-08-09 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.1
113996,Guest Avenue,2023-08-09 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-09 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-09 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
113996,Guest Avenue,2023-08-09 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-09 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-09 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-09 19:40:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-09 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-09 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,36.9
113996,Guest Avenue,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
113996,Guest Avenue,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
113996,Guest Avenue,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.54
113996,Guest Avenue,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
113996,Guest Avenue,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
113996,Guest Avenue,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
113996,Guest Avenue,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,30.78
113996,Guest Avenue,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,35.79
113996,Guest Avenue,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,26.58
113996,Guest Avenue,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,76.6
113996,Guest Avenue,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,131.5
113996,Guest Avenue,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,148.6
113996,Guest Avenue,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,111.9
113996,Guest Avenue,2023-08-09 19:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113996,Guest Avenue,2023-08-09 19:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
113996,Guest Avenue,2023-08-09 19:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-09 19:30:00+00:00,feeder,31.0,L3 Active Power,kW,8.81
113996,Guest Avenue,2023-08-09 19:30:00+00:00,feeder,31.0,L2 Active Power,kW,14.8
113996,Guest Avenue,2023-08-09 19:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.15
113996,Guest Avenue,2023-08-09 19:30:00+00:00,feeder,31.0,N Current (RMS),A,38.7
113996,Guest Avenue,2023-08-09 19:30:00+00:00,feeder,31.0,L3 Current (RMS),A,39.0
113996,Guest Avenue,2023-08-09 19:30:00+00:00,feeder,31.0,L2 Current (RMS),A,62.3
113996,Guest Avenue,2023-08-09 19:30:00+00:00,feeder,31.0,L1 Current (RMS),A,44.2
113996,Guest Avenue,2023-08-09 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-09 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
113996,Guest Avenue,2023-08-09 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
113996,Guest Avenue,2023-08-09 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.59
113996,Guest Avenue,2023-08-09 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,8.7
113996,Guest Avenue,2023-08-09 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.45
113996,Guest Avenue,2023-08-09 19:30:00+00:00,feeder,21.0,N Current (RMS),A,24.4
113996,Guest Avenue,2023-08-09 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,33.0
113996,Guest Avenue,2023-08-09 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,36.4
113996,Guest Avenue,2023-08-09 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,35.4
113996,Guest Avenue,2023-08-09 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-09 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
113996,Guest Avenue,2023-08-09 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
113996,Guest Avenue,2023-08-09 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-09 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-09 19:30:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-09 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-09 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,36.9
113996,Guest Avenue,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
113996,Guest Avenue,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.57
113996,Guest Avenue,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.81
113996,Guest Avenue,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
113996,Guest Avenue,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
113996,Guest Avenue,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,35.14
113996,Guest Avenue,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,40.88
113996,Guest Avenue,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,28.44
113996,Guest Avenue,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,77.4
113996,Guest Avenue,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,149.2
113996,Guest Avenue,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,167.7
113996,Guest Avenue,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,119.0
113996,Guest Avenue,2023-08-09 19:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
113996,Guest Avenue,2023-08-09 19:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
113996,Guest Avenue,2023-08-09 19:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113996,Guest Avenue,2023-08-09 19:20:00+00:00,feeder,31.0,L3 Active Power,kW,9.94
113996,Guest Avenue,2023-08-09 19:20:00+00:00,feeder,31.0,L2 Active Power,kW,14.15
113996,Guest Avenue,2023-08-09 19:20:00+00:00,feeder,31.0,L1 Active Power,kW,15.91
113996,Guest Avenue,2023-08-09 19:20:00+00:00,feeder,31.0,N Current (RMS),A,33.1
113996,Guest Avenue,2023-08-09 19:20:00+00:00,feeder,31.0,L3 Current (RMS),A,42.8
113996,Guest Avenue,2023-08-09 19:20:00+00:00,feeder,31.0,L2 Current (RMS),A,61.1
113996,Guest Avenue,2023-08-09 19:20:00+00:00,feeder,31.0,L1 Current (RMS),A,67.2
113996,Guest Avenue,2023-08-09 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-09 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113996,Guest Avenue,2023-08-09 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-09 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,14.04
113996,Guest Avenue,2023-08-09 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,8.98
113996,Guest Avenue,2023-08-09 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.0
113996,Guest Avenue,2023-08-09 19:20:00+00:00,feeder,21.0,N Current (RMS),A,31.7
113996,Guest Avenue,2023-08-09 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,58.1
113996,Guest Avenue,2023-08-09 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,37.5
113996,Guest Avenue,2023-08-09 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113996,Guest Avenue,2023-08-09 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-09 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-09 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-09 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.8
113996,Guest Avenue,2023-08-09 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-09 19:20:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-09 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113996,Guest Avenue,2023-08-09 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,36.9
113996,Guest Avenue,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
113996,Guest Avenue,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.1
113996,Guest Avenue,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.27
113996,Guest Avenue,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
113996,Guest Avenue,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
113996,Guest Avenue,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,42.03
113996,Guest Avenue,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,43.13
113996,Guest Avenue,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,32.03
113996,Guest Avenue,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,77.5
113996,Guest Avenue,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,174.9
113996,Guest Avenue,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,176.9
113996,Guest Avenue,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,132.6
113996,Guest Avenue,2023-08-09 19:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-09 19:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-09 19:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
113996,Guest Avenue,2023-08-09 19:10:00+00:00,feeder,31.0,L3 Active Power,kW,11.22
113996,Guest Avenue,2023-08-09 19:10:00+00:00,feeder,31.0,L2 Active Power,kW,12.44
113996,Guest Avenue,2023-08-09 19:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.0
113996,Guest Avenue,2023-08-09 19:10:00+00:00,feeder,31.0,N Current (RMS),A,31.6
113996,Guest Avenue,2023-08-09 19:10:00+00:00,feeder,31.0,L3 Current (RMS),A,46.8
113996,Guest Avenue,2023-08-09 19:10:00+00:00,feeder,31.0,L2 Current (RMS),A,53.5
113996,Guest Avenue,2023-08-09 19:10:00+00:00,feeder,31.0,L1 Current (RMS),A,36.4
113996,Guest Avenue,2023-08-09 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-09 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-09 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-09 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.04
113996,Guest Avenue,2023-08-09 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,7.19
113996,Guest Avenue,2023-08-09 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.72
113996,Guest Avenue,2023-08-09 19:10:00+00:00,feeder,21.0,N Current (RMS),A,22.0
113996,Guest Avenue,2023-08-09 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,31.3
113996,Guest Avenue,2023-08-09 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,30.4
113996,Guest Avenue,2023-08-09 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-09 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-09 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-09 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
113996,Guest Avenue,2023-08-09 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-09 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-09 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.63
113996,Guest Avenue,2023-08-09 19:10:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-09 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-09 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,36.8
113996,Guest Avenue,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.93
113996,Guest Avenue,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
113996,Guest Avenue,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.82
113996,Guest Avenue,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
113996,Guest Avenue,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
113996,Guest Avenue,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
113996,Guest Avenue,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,34.61
113996,Guest Avenue,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,36.16
113996,Guest Avenue,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,26.01
113996,Guest Avenue,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,78.1
113996,Guest Avenue,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,145.4
113996,Guest Avenue,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,149.2
113996,Guest Avenue,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,110.1
113996,Guest Avenue,2023-08-09 19:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-09 19:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
113996,Guest Avenue,2023-08-09 19:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.1
113996,Guest Avenue,2023-08-09 19:00:00+00:00,feeder,31.0,L3 Active Power,kW,13.48
113996,Guest Avenue,2023-08-09 19:00:00+00:00,feeder,31.0,L2 Active Power,kW,14.07
113996,Guest Avenue,2023-08-09 19:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.41
113996,Guest Avenue,2023-08-09 19:00:00+00:00,feeder,31.0,N Current (RMS),A,38.8
113996,Guest Avenue,2023-08-09 19:00:00+00:00,feeder,31.0,L3 Current (RMS),A,56.2
113996,Guest Avenue,2023-08-09 19:00:00+00:00,feeder,31.0,L2 Current (RMS),A,59.4
113996,Guest Avenue,2023-08-09 19:00:00+00:00,feeder,31.0,L1 Current (RMS),A,34.8
113996,Guest Avenue,2023-08-09 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113996,Guest Avenue,2023-08-09 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
113996,Guest Avenue,2023-08-09 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-09 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,9.51
113996,Guest Avenue,2023-08-09 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,7.25
113996,Guest Avenue,2023-08-09 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.48
113996,Guest Avenue,2023-08-09 19:00:00+00:00,feeder,21.0,N Current (RMS),A,20.7
113996,Guest Avenue,2023-08-09 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,40.0
113996,Guest Avenue,2023-08-09 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-09 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113996,Guest Avenue,2023-08-09 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-09 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
113996,Guest Avenue,2023-08-09 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-09 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-09 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-09 19:00:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-09 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-09 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,36.8
113996,Guest Avenue,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
113996,Guest Avenue,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
113996,Guest Avenue,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.13
113996,Guest Avenue,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
113996,Guest Avenue,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
113996,Guest Avenue,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
113996,Guest Avenue,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,40.68
113996,Guest Avenue,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,42.21
113996,Guest Avenue,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,28.95
113996,Guest Avenue,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,82.5
113996,Guest Avenue,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,170.2
113996,Guest Avenue,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,172.8
113996,Guest Avenue,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,122.1
113996,Guest Avenue,2023-08-09 18:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
113996,Guest Avenue,2023-08-09 18:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
113996,Guest Avenue,2023-08-09 18:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
113996,Guest Avenue,2023-08-09 18:50:00+00:00,feeder,31.0,L3 Active Power,kW,10.79
113996,Guest Avenue,2023-08-09 18:50:00+00:00,feeder,31.0,L2 Active Power,kW,16.24
113996,Guest Avenue,2023-08-09 18:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.53
113996,Guest Avenue,2023-08-09 18:50:00+00:00,feeder,31.0,N Current (RMS),A,39.9
113996,Guest Avenue,2023-08-09 18:50:00+00:00,feeder,31.0,L3 Current (RMS),A,46.1
113996,Guest Avenue,2023-08-09 18:50:00+00:00,feeder,31.0,L2 Current (RMS),A,67.8
113996,Guest Avenue,2023-08-09 18:50:00+00:00,feeder,31.0,L1 Current (RMS),A,35.2
113996,Guest Avenue,2023-08-09 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-09 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
113996,Guest Avenue,2023-08-09 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-09 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,8.7
113996,Guest Avenue,2023-08-09 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.57
113996,Guest Avenue,2023-08-09 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.57
113996,Guest Avenue,2023-08-09 18:50:00+00:00,feeder,21.0,N Current (RMS),A,21.4
113996,Guest Avenue,2023-08-09 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,37.1
113996,Guest Avenue,2023-08-09 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-09 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-09 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-09 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
113996,Guest Avenue,2023-08-09 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.77
113996,Guest Avenue,2023-08-09 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-09 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113996,Guest Avenue,2023-08-09 18:50:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-09 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113996,Guest Avenue,2023-08-09 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-09 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,36.8
113996,Guest Avenue,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
113996,Guest Avenue,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
113996,Guest Avenue,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
113996,Guest Avenue,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
113996,Guest Avenue,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113996,Guest Avenue,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,40.95
113996,Guest Avenue,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,39.71
113996,Guest Avenue,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,26.54
113996,Guest Avenue,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,85.8
113996,Guest Avenue,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,170.6
113996,Guest Avenue,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,163.4
113996,Guest Avenue,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,112.6
113996,Guest Avenue,2023-08-09 18:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113996,Guest Avenue,2023-08-09 18:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113996,Guest Avenue,2023-08-09 18:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.05
113996,Guest Avenue,2023-08-09 18:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.76
113996,Guest Avenue,2023-08-09 18:40:00+00:00,feeder,31.0,L2 Active Power,kW,14.65
113996,Guest Avenue,2023-08-09 18:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.72
113996,Guest Avenue,2023-08-09 18:40:00+00:00,feeder,31.0,N Current (RMS),A,36.6
113996,Guest Avenue,2023-08-09 18:40:00+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113996,Guest Avenue,2023-08-09 18:40:00+00:00,feeder,31.0,L2 Current (RMS),A,62.0
113996,Guest Avenue,2023-08-09 18:40:00+00:00,feeder,31.0,L1 Current (RMS),A,44.2
113996,Guest Avenue,2023-08-09 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-09 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-09 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
113996,Guest Avenue,2023-08-09 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,7.56
113996,Guest Avenue,2023-08-09 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.96
113996,Guest Avenue,2023-08-09 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.5
113996,Guest Avenue,2023-08-09 18:40:00+00:00,feeder,21.0,N Current (RMS),A,21.8
113996,Guest Avenue,2023-08-09 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113996,Guest Avenue,2023-08-09 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,30.1
113996,Guest Avenue,2023-08-09 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-09 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-09 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-09 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.3
113996,Guest Avenue,2023-08-09 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-09 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
113996,Guest Avenue,2023-08-09 18:40:00+00:00,feeder,11.0,N Current (RMS),A,5.6
113996,Guest Avenue,2023-08-09 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-09 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
113996,Guest Avenue,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,36.7
113996,Guest Avenue,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
113996,Guest Avenue,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
113996,Guest Avenue,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
113996,Guest Avenue,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
113996,Guest Avenue,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
113996,Guest Avenue,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
113996,Guest Avenue,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,33.94
113996,Guest Avenue,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,37.54
113996,Guest Avenue,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,27.17
113996,Guest Avenue,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,76.2
113996,Guest Avenue,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,144.0
113996,Guest Avenue,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,155.2
113996,Guest Avenue,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,115.3
113996,Guest Avenue,2023-08-09 18:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113996,Guest Avenue,2023-08-09 18:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
113996,Guest Avenue,2023-08-09 18:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-09 18:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.05
113996,Guest Avenue,2023-08-09 18:30:00+00:00,feeder,31.0,L2 Active Power,kW,15.22
113996,Guest Avenue,2023-08-09 18:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.25
113996,Guest Avenue,2023-08-09 18:30:00+00:00,feeder,31.0,N Current (RMS),A,41.4
113996,Guest Avenue,2023-08-09 18:30:00+00:00,feeder,31.0,L3 Current (RMS),A,31.7
113996,Guest Avenue,2023-08-09 18:30:00+00:00,feeder,31.0,L2 Current (RMS),A,64.7
113996,Guest Avenue,2023-08-09 18:30:00+00:00,feeder,31.0,L1 Current (RMS),A,38.4
113996,Guest Avenue,2023-08-09 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-09 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
113996,Guest Avenue,2023-08-09 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-09 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,10.62
113996,Guest Avenue,2023-08-09 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,8.91
113996,Guest Avenue,2023-08-09 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.87
113996,Guest Avenue,2023-08-09 18:30:00+00:00,feeder,21.0,N Current (RMS),A,25.2
113996,Guest Avenue,2023-08-09 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,44.6
113996,Guest Avenue,2023-08-09 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,38.0
113996,Guest Avenue,2023-08-09 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-09 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-09 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-09 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-09 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.15
113996,Guest Avenue,2023-08-09 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.81
113996,Guest Avenue,2023-08-09 18:30:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-09 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
113996,Guest Avenue,2023-08-09 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113996,Guest Avenue,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,36.6
113996,Guest Avenue,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
113996,Guest Avenue,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
113996,Guest Avenue,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
113996,Guest Avenue,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
113996,Guest Avenue,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
113996,Guest Avenue,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
113996,Guest Avenue,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,40.0
113996,Guest Avenue,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,41.63
113996,Guest Avenue,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,29.42
113996,Guest Avenue,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,82.8
113996,Guest Avenue,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,166.3
113996,Guest Avenue,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,171.2
113996,Guest Avenue,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,125.2
113996,Guest Avenue,2023-08-09 18:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
113996,Guest Avenue,2023-08-09 18:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-09 18:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.45
113996,Guest Avenue,2023-08-09 18:20:00+00:00,feeder,31.0,L3 Active Power,kW,9.39
113996,Guest Avenue,2023-08-09 18:20:00+00:00,feeder,31.0,L2 Active Power,kW,12.58
113996,Guest Avenue,2023-08-09 18:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.9
113996,Guest Avenue,2023-08-09 18:20:00+00:00,feeder,31.0,N Current (RMS),A,29.0
113996,Guest Avenue,2023-08-09 18:20:00+00:00,feeder,31.0,L3 Current (RMS),A,40.2
113996,Guest Avenue,2023-08-09 18:20:00+00:00,feeder,31.0,L2 Current (RMS),A,54.3
113996,Guest Avenue,2023-08-09 18:20:00+00:00,feeder,31.0,L1 Current (RMS),A,48.3
113996,Guest Avenue,2023-08-09 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
113996,Guest Avenue,2023-08-09 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
113996,Guest Avenue,2023-08-09 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-09 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,8.46
113996,Guest Avenue,2023-08-09 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,8.08
113996,Guest Avenue,2023-08-09 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.48
113996,Guest Avenue,2023-08-09 18:20:00+00:00,feeder,21.0,N Current (RMS),A,22.8
113996,Guest Avenue,2023-08-09 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113996,Guest Avenue,2023-08-09 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,34.4
113996,Guest Avenue,2023-08-09 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-09 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-09 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-09 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.52
113996,Guest Avenue,2023-08-09 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-09 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-09 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.32
113996,Guest Avenue,2023-08-09 18:20:00+00:00,feeder,11.0,N Current (RMS),A,5.7
113996,Guest Avenue,2023-08-09 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-09 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113996,Guest Avenue,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,36.6
113996,Guest Avenue,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
113996,Guest Avenue,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
113996,Guest Avenue,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
113996,Guest Avenue,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
113996,Guest Avenue,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
113996,Guest Avenue,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
113996,Guest Avenue,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,37.26
113996,Guest Avenue,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,39.39
113996,Guest Avenue,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,32.5
113996,Guest Avenue,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,75.9
113996,Guest Avenue,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,156.9
113996,Guest Avenue,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,162.4
113996,Guest Avenue,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,136.7
113996,Guest Avenue,2023-08-09 18:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-09 18:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
113996,Guest Avenue,2023-08-09 18:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.43
113996,Guest Avenue,2023-08-09 18:10:00+00:00,feeder,31.0,L3 Active Power,kW,9.42
113996,Guest Avenue,2023-08-09 18:10:00+00:00,feeder,31.0,L2 Active Power,kW,15.49
113996,Guest Avenue,2023-08-09 18:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.93
113996,Guest Avenue,2023-08-09 18:10:00+00:00,feeder,31.0,N Current (RMS),A,37.8
113996,Guest Avenue,2023-08-09 18:10:00+00:00,feeder,31.0,L3 Current (RMS),A,40.0
113996,Guest Avenue,2023-08-09 18:10:00+00:00,feeder,31.0,L2 Current (RMS),A,64.9
113996,Guest Avenue,2023-08-09 18:10:00+00:00,feeder,31.0,L1 Current (RMS),A,40.7
113996,Guest Avenue,2023-08-09 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113996,Guest Avenue,2023-08-09 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-09 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
113996,Guest Avenue,2023-08-09 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.87
113996,Guest Avenue,2023-08-09 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,9.66
113996,Guest Avenue,2023-08-09 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.28
113996,Guest Avenue,2023-08-09 18:10:00+00:00,feeder,21.0,N Current (RMS),A,24.8
113996,Guest Avenue,2023-08-09 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113996,Guest Avenue,2023-08-09 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,40.1
113996,Guest Avenue,2023-08-09 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,31.3
113996,Guest Avenue,2023-08-09 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-09 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-09 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.61
113996,Guest Avenue,2023-08-09 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.64
113996,Guest Avenue,2023-08-09 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.3
113996,Guest Avenue,2023-08-09 18:10:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-09 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-09 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113996,Guest Avenue,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,36.6
113996,Guest Avenue,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
113996,Guest Avenue,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
113996,Guest Avenue,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
113996,Guest Avenue,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
113996,Guest Avenue,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
113996,Guest Avenue,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
113996,Guest Avenue,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,38.02
113996,Guest Avenue,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,47.85
113996,Guest Avenue,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,31.01
113996,Guest Avenue,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,91.2
113996,Guest Avenue,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,159.1
113996,Guest Avenue,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,195.8
113996,Guest Avenue,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,130.2
113996,Guest Avenue,2023-08-09 18:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-09 18:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-09 18:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-09 18:00:00+00:00,feeder,31.0,L3 Active Power,kW,10.79
113996,Guest Avenue,2023-08-09 18:00:00+00:00,feeder,31.0,L2 Active Power,kW,16.51
113996,Guest Avenue,2023-08-09 18:00:00+00:00,feeder,31.0,L1 Active Power,kW,11.08
113996,Guest Avenue,2023-08-09 18:00:00+00:00,feeder,31.0,N Current (RMS),A,38.5
113996,Guest Avenue,2023-08-09 18:00:00+00:00,feeder,31.0,L3 Current (RMS),A,46.4
113996,Guest Avenue,2023-08-09 18:00:00+00:00,feeder,31.0,L2 Current (RMS),A,69.0
113996,Guest Avenue,2023-08-09 18:00:00+00:00,feeder,31.0,L1 Current (RMS),A,49.8
113996,Guest Avenue,2023-08-09 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-09 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113996,Guest Avenue,2023-08-09 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113996,Guest Avenue,2023-08-09 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,8.68
113996,Guest Avenue,2023-08-09 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,7.15
113996,Guest Avenue,2023-08-09 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.03
113996,Guest Avenue,2023-08-09 18:00:00+00:00,feeder,21.0,N Current (RMS),A,22.7
113996,Guest Avenue,2023-08-09 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113996,Guest Avenue,2023-08-09 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,30.8
113996,Guest Avenue,2023-08-09 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113996,Guest Avenue,2023-08-09 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-09 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-09 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
113996,Guest Avenue,2023-08-09 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
113996,Guest Avenue,2023-08-09 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-09 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.31
113996,Guest Avenue,2023-08-09 18:00:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-09 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
113996,Guest Avenue,2023-08-09 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
113996,Guest Avenue,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,36.5
113996,Guest Avenue,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
113996,Guest Avenue,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
113996,Guest Avenue,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
113996,Guest Avenue,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
113996,Guest Avenue,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
113996,Guest Avenue,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,41.17
113996,Guest Avenue,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,48.21
113996,Guest Avenue,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,32.77
113996,Guest Avenue,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,86.8
113996,Guest Avenue,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,171.9
113996,Guest Avenue,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,198.1
113996,Guest Avenue,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,137.4
113996,Guest Avenue,2023-08-09 17:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-09 17:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.89
113996,Guest Avenue,2023-08-09 17:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
113996,Guest Avenue,2023-08-09 17:50:00+00:00,feeder,31.0,L3 Active Power,kW,10.07
113996,Guest Avenue,2023-08-09 17:50:00+00:00,feeder,31.0,L2 Active Power,kW,10.52
113996,Guest Avenue,2023-08-09 17:50:00+00:00,feeder,31.0,L1 Active Power,kW,16.09
113996,Guest Avenue,2023-08-09 17:50:00+00:00,feeder,31.0,N Current (RMS),A,32.1
113996,Guest Avenue,2023-08-09 17:50:00+00:00,feeder,31.0,L3 Current (RMS),A,43.2
113996,Guest Avenue,2023-08-09 17:50:00+00:00,feeder,31.0,L2 Current (RMS),A,47.6
113996,Guest Avenue,2023-08-09 17:50:00+00:00,feeder,31.0,L1 Current (RMS),A,68.3
113996,Guest Avenue,2023-08-09 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
113996,Guest Avenue,2023-08-09 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113996,Guest Avenue,2023-08-09 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-09 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,9.22
113996,Guest Avenue,2023-08-09 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.78
113996,Guest Avenue,2023-08-09 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.17
113996,Guest Avenue,2023-08-09 17:50:00+00:00,feeder,21.0,N Current (RMS),A,21.8
113996,Guest Avenue,2023-08-09 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,38.5
113996,Guest Avenue,2023-08-09 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-09 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-09 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-09 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-09 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.62
113996,Guest Avenue,2023-08-09 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.46
113996,Guest Avenue,2023-08-09 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.31
113996,Guest Avenue,2023-08-09 17:50:00+00:00,feeder,11.0,N Current (RMS),A,6.0
113996,Guest Avenue,2023-08-09 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-09 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113996,Guest Avenue,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,36.4
113996,Guest Avenue,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
113996,Guest Avenue,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
113996,Guest Avenue,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
113996,Guest Avenue,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
113996,Guest Avenue,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
113996,Guest Avenue,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
113996,Guest Avenue,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,42.62
113996,Guest Avenue,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,38.26
113996,Guest Avenue,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,37.33
113996,Guest Avenue,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,75.2
113996,Guest Avenue,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,176.8
113996,Guest Avenue,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,158.1
113996,Guest Avenue,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,154.4
113996,Guest Avenue,2023-08-09 17:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-09 17:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113996,Guest Avenue,2023-08-09 17:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-09 17:40:00+00:00,feeder,31.0,L3 Active Power,kW,11.12
113996,Guest Avenue,2023-08-09 17:40:00+00:00,feeder,31.0,L2 Active Power,kW,13.05
113996,Guest Avenue,2023-08-09 17:40:00+00:00,feeder,31.0,L1 Active Power,kW,14.43
113996,Guest Avenue,2023-08-09 17:40:00+00:00,feeder,31.0,N Current (RMS),A,28.5
113996,Guest Avenue,2023-08-09 17:40:00+00:00,feeder,31.0,L3 Current (RMS),A,46.6
