Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-09 17:40:00+00:00,feeder,31.0,L2 Current (RMS),A,56.6
113996,Guest Avenue,2023-08-09 17:40:00+00:00,feeder,31.0,L1 Current (RMS),A,62.0
113996,Guest Avenue,2023-08-09 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
113996,Guest Avenue,2023-08-09 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113996,Guest Avenue,2023-08-09 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-09 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,9.06
113996,Guest Avenue,2023-08-09 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.95
113996,Guest Avenue,2023-08-09 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.93
113996,Guest Avenue,2023-08-09 17:40:00+00:00,feeder,21.0,N Current (RMS),A,23.2
113996,Guest Avenue,2023-08-09 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,38.8
113996,Guest Avenue,2023-08-09 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-09 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113996,Guest Avenue,2023-08-09 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-09 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-09 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.6
113996,Guest Avenue,2023-08-09 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.42
113996,Guest Avenue,2023-08-09 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.29
113996,Guest Avenue,2023-08-09 17:40:00+00:00,feeder,11.0,N Current (RMS),A,6.0
113996,Guest Avenue,2023-08-09 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-09 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113996,Guest Avenue,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,36.4
113996,Guest Avenue,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
113996,Guest Avenue,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
113996,Guest Avenue,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
113996,Guest Avenue,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
113996,Guest Avenue,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
113996,Guest Avenue,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
113996,Guest Avenue,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
113996,Guest Avenue,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,40.74
113996,Guest Avenue,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,44.96
113996,Guest Avenue,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,37.88
113996,Guest Avenue,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,76.0
113996,Guest Avenue,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,169.8
113996,Guest Avenue,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,186.1
113996,Guest Avenue,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,157.7
113996,Guest Avenue,2023-08-09 17:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113996,Guest Avenue,2023-08-09 17:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-09 17:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.28
113996,Guest Avenue,2023-08-09 17:30:00+00:00,feeder,31.0,L3 Active Power,kW,9.32
113996,Guest Avenue,2023-08-09 17:30:00+00:00,feeder,31.0,L2 Active Power,kW,12.24
113996,Guest Avenue,2023-08-09 17:30:00+00:00,feeder,31.0,L1 Active Power,kW,17.04
113996,Guest Avenue,2023-08-09 17:30:00+00:00,feeder,31.0,N Current (RMS),A,37.5
113996,Guest Avenue,2023-08-09 17:30:00+00:00,feeder,31.0,L3 Current (RMS),A,40.6
113996,Guest Avenue,2023-08-09 17:30:00+00:00,feeder,31.0,L2 Current (RMS),A,52.4
113996,Guest Avenue,2023-08-09 17:30:00+00:00,feeder,31.0,L1 Current (RMS),A,73.1
113996,Guest Avenue,2023-08-09 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
113996,Guest Avenue,2023-08-09 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113996,Guest Avenue,2023-08-09 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
113996,Guest Avenue,2023-08-09 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,10.91
113996,Guest Avenue,2023-08-09 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.01
113996,Guest Avenue,2023-08-09 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.07
113996,Guest Avenue,2023-08-09 17:30:00+00:00,feeder,21.0,N Current (RMS),A,27.1
113996,Guest Avenue,2023-08-09 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,45.6
113996,Guest Avenue,2023-08-09 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,26.5
113996,Guest Avenue,2023-08-09 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,34.2
113996,Guest Avenue,2023-08-09 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-09 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-09 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.62
113996,Guest Avenue,2023-08-09 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
113996,Guest Avenue,2023-08-09 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.27
113996,Guest Avenue,2023-08-09 17:30:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-09 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-09 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113996,Guest Avenue,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,36.3
113996,Guest Avenue,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
113996,Guest Avenue,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
113996,Guest Avenue,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
113996,Guest Avenue,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
113996,Guest Avenue,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
113996,Guest Avenue,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,40.37
113996,Guest Avenue,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,38.57
113996,Guest Avenue,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,35.33
113996,Guest Avenue,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,70.3
113996,Guest Avenue,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,167.9
113996,Guest Avenue,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,158.9
113996,Guest Avenue,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,146.8
113996,Guest Avenue,2023-08-09 17:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-09 17:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
113996,Guest Avenue,2023-08-09 17:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.36
113996,Guest Avenue,2023-08-09 17:20:00+00:00,feeder,31.0,L3 Active Power,kW,12.19
113996,Guest Avenue,2023-08-09 17:20:00+00:00,feeder,31.0,L2 Active Power,kW,14.69
113996,Guest Avenue,2023-08-09 17:20:00+00:00,feeder,31.0,L1 Active Power,kW,17.12
113996,Guest Avenue,2023-08-09 17:20:00+00:00,feeder,31.0,N Current (RMS),A,34.1
113996,Guest Avenue,2023-08-09 17:20:00+00:00,feeder,31.0,L3 Current (RMS),A,51.9
113996,Guest Avenue,2023-08-09 17:20:00+00:00,feeder,31.0,L2 Current (RMS),A,62.8
113996,Guest Avenue,2023-08-09 17:20:00+00:00,feeder,31.0,L1 Current (RMS),A,72.8
113996,Guest Avenue,2023-08-09 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-09 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113996,Guest Avenue,2023-08-09 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
113996,Guest Avenue,2023-08-09 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,7.75
113996,Guest Avenue,2023-08-09 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.05
113996,Guest Avenue,2023-08-09 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.88
113996,Guest Avenue,2023-08-09 17:20:00+00:00,feeder,21.0,N Current (RMS),A,23.8
113996,Guest Avenue,2023-08-09 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113996,Guest Avenue,2023-08-09 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,26.5
113996,Guest Avenue,2023-08-09 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113996,Guest Avenue,2023-08-09 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-09 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-09 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
113996,Guest Avenue,2023-08-09 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-09 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-09 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.3
113996,Guest Avenue,2023-08-09 17:20:00+00:00,feeder,11.0,N Current (RMS),A,5.9
113996,Guest Avenue,2023-08-09 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-09 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
113996,Guest Avenue,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,36.3
113996,Guest Avenue,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
113996,Guest Avenue,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
113996,Guest Avenue,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
113996,Guest Avenue,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
113996,Guest Avenue,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
113996,Guest Avenue,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
113996,Guest Avenue,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,43.52
113996,Guest Avenue,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,40.62
113996,Guest Avenue,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,31.57
113996,Guest Avenue,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,83.2
113996,Guest Avenue,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,180.3
113996,Guest Avenue,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,168.4
113996,Guest Avenue,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,133.3
113996,Guest Avenue,2023-08-09 17:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
113996,Guest Avenue,2023-08-09 17:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
113996,Guest Avenue,2023-08-09 17:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-09 17:10:00+00:00,feeder,31.0,L3 Active Power,kW,11.35
113996,Guest Avenue,2023-08-09 17:10:00+00:00,feeder,31.0,L2 Active Power,kW,15.77
113996,Guest Avenue,2023-08-09 17:10:00+00:00,feeder,31.0,L1 Active Power,kW,20.85
113996,Guest Avenue,2023-08-09 17:10:00+00:00,feeder,31.0,N Current (RMS),A,40.2
113996,Guest Avenue,2023-08-09 17:10:00+00:00,feeder,31.0,L3 Current (RMS),A,48.2
113996,Guest Avenue,2023-08-09 17:10:00+00:00,feeder,31.0,L2 Current (RMS),A,67.0
113996,Guest Avenue,2023-08-09 17:10:00+00:00,feeder,31.0,L1 Current (RMS),A,86.6
113996,Guest Avenue,2023-08-09 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-09 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113996,Guest Avenue,2023-08-09 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
113996,Guest Avenue,2023-08-09 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.87
113996,Guest Avenue,2023-08-09 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,7.65
113996,Guest Avenue,2023-08-09 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.82
113996,Guest Avenue,2023-08-09 17:10:00+00:00,feeder,21.0,N Current (RMS),A,20.6
113996,Guest Avenue,2023-08-09 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-09 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,32.3
113996,Guest Avenue,2023-08-09 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-09 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-09 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-09 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
113996,Guest Avenue,2023-08-09 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-09 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
113996,Guest Avenue,2023-08-09 17:10:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-09 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113996,Guest Avenue,2023-08-09 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-09 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,36.2
113996,Guest Avenue,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
113996,Guest Avenue,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
113996,Guest Avenue,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
113996,Guest Avenue,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
113996,Guest Avenue,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
113996,Guest Avenue,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
113996,Guest Avenue,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,42.71
113996,Guest Avenue,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,43.43
113996,Guest Avenue,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,35.23
113996,Guest Avenue,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,78.3
113996,Guest Avenue,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,178.3
113996,Guest Avenue,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,178.7
113996,Guest Avenue,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,146.6
113996,Guest Avenue,2023-08-09 17:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
113996,Guest Avenue,2023-08-09 17:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
113996,Guest Avenue,2023-08-09 17:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-09 17:00:00+00:00,feeder,31.0,L3 Active Power,kW,13.66
113996,Guest Avenue,2023-08-09 17:00:00+00:00,feeder,31.0,L2 Active Power,kW,14.14
113996,Guest Avenue,2023-08-09 17:00:00+00:00,feeder,31.0,L1 Active Power,kW,16.46
113996,Guest Avenue,2023-08-09 17:00:00+00:00,feeder,31.0,N Current (RMS),A,29.2
113996,Guest Avenue,2023-08-09 17:00:00+00:00,feeder,31.0,L3 Current (RMS),A,56.7
113996,Guest Avenue,2023-08-09 17:00:00+00:00,feeder,31.0,L2 Current (RMS),A,60.0
113996,Guest Avenue,2023-08-09 17:00:00+00:00,feeder,31.0,L1 Current (RMS),A,70.0
113996,Guest Avenue,2023-08-09 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-09 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-09 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
113996,Guest Avenue,2023-08-09 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.87
113996,Guest Avenue,2023-08-09 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.64
113996,Guest Avenue,2023-08-09 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.68
113996,Guest Avenue,2023-08-09 17:00:00+00:00,feeder,21.0,N Current (RMS),A,21.3
113996,Guest Avenue,2023-08-09 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,30.4
113996,Guest Avenue,2023-08-09 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-09 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-09 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-09 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-09 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-09 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.43
113996,Guest Avenue,2023-08-09 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
113996,Guest Avenue,2023-08-09 17:00:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113996,Guest Avenue,2023-08-09 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-09 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,36.1
113996,Guest Avenue,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
113996,Guest Avenue,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
113996,Guest Avenue,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
113996,Guest Avenue,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
113996,Guest Avenue,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
113996,Guest Avenue,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
113996,Guest Avenue,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,46.37
113996,Guest Avenue,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,41.79
113996,Guest Avenue,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,31.92
113996,Guest Avenue,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,85.0
113996,Guest Avenue,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,192.2
113996,Guest Avenue,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,172.2
113996,Guest Avenue,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,133.8
113996,Guest Avenue,2023-08-09 16:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-09 16:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113996,Guest Avenue,2023-08-09 16:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
113996,Guest Avenue,2023-08-09 16:50:00+00:00,feeder,31.0,L3 Active Power,kW,10.3
113996,Guest Avenue,2023-08-09 16:50:00+00:00,feeder,31.0,L2 Active Power,kW,11.21
113996,Guest Avenue,2023-08-09 16:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.88
113996,Guest Avenue,2023-08-09 16:50:00+00:00,feeder,31.0,N Current (RMS),A,25.7
113996,Guest Avenue,2023-08-09 16:50:00+00:00,feeder,31.0,L3 Current (RMS),A,43.9
113996,Guest Avenue,2023-08-09 16:50:00+00:00,feeder,31.0,L2 Current (RMS),A,49.6
113996,Guest Avenue,2023-08-09 16:50:00+00:00,feeder,31.0,L1 Current (RMS),A,55.6
113996,Guest Avenue,2023-08-09 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-09 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113996,Guest Avenue,2023-08-09 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
113996,Guest Avenue,2023-08-09 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.62
113996,Guest Avenue,2023-08-09 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.42
113996,Guest Avenue,2023-08-09 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.18
113996,Guest Avenue,2023-08-09 16:50:00+00:00,feeder,21.0,N Current (RMS),A,20.7
113996,Guest Avenue,2023-08-09 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.7
113996,Guest Avenue,2023-08-09 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,27.7
113996,Guest Avenue,2023-08-09 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113996,Guest Avenue,2023-08-09 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-09 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-09 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-09 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-09 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-09 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-09 16:50:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-09 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-09 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-09 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,36.1
113996,Guest Avenue,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
113996,Guest Avenue,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
113996,Guest Avenue,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
113996,Guest Avenue,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
113996,Guest Avenue,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
113996,Guest Avenue,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
113996,Guest Avenue,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,38.99
113996,Guest Avenue,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,39.67
113996,Guest Avenue,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,29.3
113996,Guest Avenue,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,78.3
113996,Guest Avenue,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,165.3
113996,Guest Avenue,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,164.4
113996,Guest Avenue,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,125.6
113996,Guest Avenue,2023-08-09 16:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-09 16:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113996,Guest Avenue,2023-08-09 16:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
113996,Guest Avenue,2023-08-09 16:40:00+00:00,feeder,31.0,L3 Active Power,kW,10.62
113996,Guest Avenue,2023-08-09 16:40:00+00:00,feeder,31.0,L2 Active Power,kW,12.26
113996,Guest Avenue,2023-08-09 16:40:00+00:00,feeder,31.0,L1 Active Power,kW,11.54
113996,Guest Avenue,2023-08-09 16:40:00+00:00,feeder,31.0,N Current (RMS),A,25.1
113996,Guest Avenue,2023-08-09 16:40:00+00:00,feeder,31.0,L3 Current (RMS),A,45.1
113996,Guest Avenue,2023-08-09 16:40:00+00:00,feeder,31.0,L2 Current (RMS),A,53.1
113996,Guest Avenue,2023-08-09 16:40:00+00:00,feeder,31.0,L1 Current (RMS),A,50.4
113996,Guest Avenue,2023-08-09 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
113996,Guest Avenue,2023-08-09 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113996,Guest Avenue,2023-08-09 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
113996,Guest Avenue,2023-08-09 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.83
113996,Guest Avenue,2023-08-09 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.88
113996,Guest Avenue,2023-08-09 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.53
113996,Guest Avenue,2023-08-09 16:40:00+00:00,feeder,21.0,N Current (RMS),A,23.1
113996,Guest Avenue,2023-08-09 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-09 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-09 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.1
113996,Guest Avenue,2023-08-09 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-09 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-09 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-09 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-09 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-09 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
113996,Guest Avenue,2023-08-09 16:40:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113996,Guest Avenue,2023-08-09 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-09 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-09 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,36.0
113996,Guest Avenue,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
113996,Guest Avenue,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
113996,Guest Avenue,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
113996,Guest Avenue,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
113996,Guest Avenue,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
113996,Guest Avenue,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
113996,Guest Avenue,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,37.18
113996,Guest Avenue,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,43.96
113996,Guest Avenue,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,29.54
113996,Guest Avenue,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,82.9
113996,Guest Avenue,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,156.6
113996,Guest Avenue,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,181.9
113996,Guest Avenue,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,125.7
113996,Guest Avenue,2023-08-09 16:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-09 16:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113996,Guest Avenue,2023-08-09 16:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
113996,Guest Avenue,2023-08-09 16:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.71
113996,Guest Avenue,2023-08-09 16:30:00+00:00,feeder,31.0,L2 Active Power,kW,10.31
113996,Guest Avenue,2023-08-09 16:30:00+00:00,feeder,31.0,L1 Active Power,kW,13.31
113996,Guest Avenue,2023-08-09 16:30:00+00:00,feeder,31.0,N Current (RMS),A,28.8
113996,Guest Avenue,2023-08-09 16:30:00+00:00,feeder,31.0,L3 Current (RMS),A,34.1
113996,Guest Avenue,2023-08-09 16:30:00+00:00,feeder,31.0,L2 Current (RMS),A,46.1
113996,Guest Avenue,2023-08-09 16:30:00+00:00,feeder,31.0,L1 Current (RMS),A,56.9
113996,Guest Avenue,2023-08-09 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
113996,Guest Avenue,2023-08-09 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113996,Guest Avenue,2023-08-09 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
113996,Guest Avenue,2023-08-09 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.56
113996,Guest Avenue,2023-08-09 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.57
113996,Guest Avenue,2023-08-09 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.87
113996,Guest Avenue,2023-08-09 16:30:00+00:00,feeder,21.0,N Current (RMS),A,25.2
113996,Guest Avenue,2023-08-09 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-09 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-09 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,33.7
113996,Guest Avenue,2023-08-09 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-09 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-09 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-09 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-09 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-09 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113996,Guest Avenue,2023-08-09 16:30:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-09 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-09 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-09 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,36.0
113996,Guest Avenue,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
113996,Guest Avenue,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
113996,Guest Avenue,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
113996,Guest Avenue,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
113996,Guest Avenue,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
113996,Guest Avenue,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
113996,Guest Avenue,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,33.88
113996,Guest Avenue,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,42.85
113996,Guest Avenue,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,32.58
113996,Guest Avenue,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,78.0
113996,Guest Avenue,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,143.3
113996,Guest Avenue,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,177.1
113996,Guest Avenue,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,136.5
113996,Guest Avenue,2023-08-09 16:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-09 16:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
113996,Guest Avenue,2023-08-09 16:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
113996,Guest Avenue,2023-08-09 16:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.3
113996,Guest Avenue,2023-08-09 16:20:00+00:00,feeder,31.0,L2 Active Power,kW,18.84
113996,Guest Avenue,2023-08-09 16:20:00+00:00,feeder,31.0,L1 Active Power,kW,12.28
113996,Guest Avenue,2023-08-09 16:20:00+00:00,feeder,31.0,N Current (RMS),A,51.4
113996,Guest Avenue,2023-08-09 16:20:00+00:00,feeder,31.0,L3 Current (RMS),A,33.0
113996,Guest Avenue,2023-08-09 16:20:00+00:00,feeder,31.0,L2 Current (RMS),A,80.5
113996,Guest Avenue,2023-08-09 16:20:00+00:00,feeder,31.0,L1 Current (RMS),A,53.2
113996,Guest Avenue,2023-08-09 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
113996,Guest Avenue,2023-08-09 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113996,Guest Avenue,2023-08-09 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-09 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.01
113996,Guest Avenue,2023-08-09 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.4
113996,Guest Avenue,2023-08-09 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.16
113996,Guest Avenue,2023-08-09 16:20:00+00:00,feeder,21.0,N Current (RMS),A,27.3
113996,Guest Avenue,2023-08-09 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-09 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-09 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,35.2
113996,Guest Avenue,2023-08-09 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-09 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-09 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
113996,Guest Avenue,2023-08-09 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-09 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-09 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113996,Guest Avenue,2023-08-09 16:20:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113996,Guest Avenue,2023-08-09 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-09 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-09 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,35.9
113996,Guest Avenue,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
113996,Guest Avenue,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
113996,Guest Avenue,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
113996,Guest Avenue,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
113996,Guest Avenue,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
113996,Guest Avenue,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
113996,Guest Avenue,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,38.4
113996,Guest Avenue,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,47.64
113996,Guest Avenue,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,29.88
113996,Guest Avenue,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,97.1
113996,Guest Avenue,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,160.9
113996,Guest Avenue,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,196.6
113996,Guest Avenue,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,128.5
113996,Guest Avenue,2023-08-09 16:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-09 16:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
113996,Guest Avenue,2023-08-09 16:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-09 16:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.18
113996,Guest Avenue,2023-08-09 16:10:00+00:00,feeder,31.0,L2 Active Power,kW,18.44
113996,Guest Avenue,2023-08-09 16:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.9
113996,Guest Avenue,2023-08-09 16:10:00+00:00,feeder,31.0,N Current (RMS),A,53.6
113996,Guest Avenue,2023-08-09 16:10:00+00:00,feeder,31.0,L3 Current (RMS),A,24.7
113996,Guest Avenue,2023-08-09 16:10:00+00:00,feeder,31.0,L2 Current (RMS),A,78.0
113996,Guest Avenue,2023-08-09 16:10:00+00:00,feeder,31.0,L1 Current (RMS),A,52.0
113996,Guest Avenue,2023-08-09 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
113996,Guest Avenue,2023-08-09 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113996,Guest Avenue,2023-08-09 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
113996,Guest Avenue,2023-08-09 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.34
113996,Guest Avenue,2023-08-09 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.66
113996,Guest Avenue,2023-08-09 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.84
113996,Guest Avenue,2023-08-09 16:10:00+00:00,feeder,21.0,N Current (RMS),A,22.7
113996,Guest Avenue,2023-08-09 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-09 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
113996,Guest Avenue,2023-08-09 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-09 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-09 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-09 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.09
113996,Guest Avenue,2023-08-09 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-09 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
113996,Guest Avenue,2023-08-09 16:10:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-09 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113996,Guest Avenue,2023-08-09 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-09 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,35.9
113996,Guest Avenue,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
113996,Guest Avenue,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
113996,Guest Avenue,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
113996,Guest Avenue,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
113996,Guest Avenue,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
113996,Guest Avenue,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,33.76
113996,Guest Avenue,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,43.52
113996,Guest Avenue,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,25.37
113996,Guest Avenue,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,89.2
113996,Guest Avenue,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,143.0
113996,Guest Avenue,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,180.0
113996,Guest Avenue,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,109.3
113996,Guest Avenue,2023-08-09 16:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113996,Guest Avenue,2023-08-09 16:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
113996,Guest Avenue,2023-08-09 16:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.32
113996,Guest Avenue,2023-08-09 16:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.17
113996,Guest Avenue,2023-08-09 16:00:00+00:00,feeder,31.0,L2 Active Power,kW,16.69
113996,Guest Avenue,2023-08-09 16:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.04
113996,Guest Avenue,2023-08-09 16:00:00+00:00,feeder,31.0,N Current (RMS),A,48.2
113996,Guest Avenue,2023-08-09 16:00:00+00:00,feeder,31.0,L3 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-09 16:00:00+00:00,feeder,31.0,L2 Current (RMS),A,69.6
113996,Guest Avenue,2023-08-09 16:00:00+00:00,feeder,31.0,L1 Current (RMS),A,45.6
113996,Guest Avenue,2023-08-09 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-09 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113996,Guest Avenue,2023-08-09 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
113996,Guest Avenue,2023-08-09 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.07
113996,Guest Avenue,2023-08-09 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.49
113996,Guest Avenue,2023-08-09 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.76
113996,Guest Avenue,2023-08-09 16:00:00+00:00,feeder,21.0,N Current (RMS),A,21.7
113996,Guest Avenue,2023-08-09 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.4
113996,Guest Avenue,2023-08-09 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113996,Guest Avenue,2023-08-09 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.3
113996,Guest Avenue,2023-08-09 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-09 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-09 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.1
113996,Guest Avenue,2023-08-09 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-09 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113996,Guest Avenue,2023-08-09 16:00:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113996,Guest Avenue,2023-08-09 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-09 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-09 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,35.8
113996,Guest Avenue,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
113996,Guest Avenue,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
113996,Guest Avenue,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
113996,Guest Avenue,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
113996,Guest Avenue,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
113996,Guest Avenue,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
113996,Guest Avenue,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,31.9
113996,Guest Avenue,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,38.13
113996,Guest Avenue,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,20.16
113996,Guest Avenue,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,88.9
113996,Guest Avenue,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,137.9
113996,Guest Avenue,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,159.7
113996,Guest Avenue,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,91.2
113996,Guest Avenue,2023-08-09 15:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-09 15:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
113996,Guest Avenue,2023-08-09 15:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.34
113996,Guest Avenue,2023-08-09 15:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.42
113996,Guest Avenue,2023-08-09 15:50:00+00:00,feeder,31.0,L2 Active Power,kW,11.13
113996,Guest Avenue,2023-08-09 15:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.89
113996,Guest Avenue,2023-08-09 15:50:00+00:00,feeder,31.0,N Current (RMS),A,34.4
113996,Guest Avenue,2023-08-09 15:50:00+00:00,feeder,31.0,L3 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-09 15:50:00+00:00,feeder,31.0,L2 Current (RMS),A,49.4
113996,Guest Avenue,2023-08-09 15:50:00+00:00,feeder,31.0,L1 Current (RMS),A,48.4
113996,Guest Avenue,2023-08-09 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
113996,Guest Avenue,2023-08-09 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113996,Guest Avenue,2023-08-09 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
113996,Guest Avenue,2023-08-09 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.25
113996,Guest Avenue,2023-08-09 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.88
113996,Guest Avenue,2023-08-09 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.18
113996,Guest Avenue,2023-08-09 15:50:00+00:00,feeder,21.0,N Current (RMS),A,20.3
113996,Guest Avenue,2023-08-09 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.1
113996,Guest Avenue,2023-08-09 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113996,Guest Avenue,2023-08-09 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-09 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-09 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
113996,Guest Avenue,2023-08-09 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
113996,Guest Avenue,2023-08-09 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.34
113996,Guest Avenue,2023-08-09 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-09 15:50:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-09 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-09 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-09 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,35.8
113996,Guest Avenue,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
113996,Guest Avenue,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
113996,Guest Avenue,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
113996,Guest Avenue,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
113996,Guest Avenue,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
113996,Guest Avenue,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
113996,Guest Avenue,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,21.16
113996,Guest Avenue,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,33.06
113996,Guest Avenue,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,18.68
113996,Guest Avenue,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,84.5
113996,Guest Avenue,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,95.1
113996,Guest Avenue,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,139.1
113996,Guest Avenue,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,83.6
113996,Guest Avenue,2023-08-09 15:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-09 15:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-09 15:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.17
113996,Guest Avenue,2023-08-09 15:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.37
113996,Guest Avenue,2023-08-09 15:40:00+00:00,feeder,31.0,L2 Active Power,kW,13.57
113996,Guest Avenue,2023-08-09 15:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.82
113996,Guest Avenue,2023-08-09 15:40:00+00:00,feeder,31.0,N Current (RMS),A,40.1
113996,Guest Avenue,2023-08-09 15:40:00+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-09 15:40:00+00:00,feeder,31.0,L2 Current (RMS),A,57.9
113996,Guest Avenue,2023-08-09 15:40:00+00:00,feeder,31.0,L1 Current (RMS),A,41.3
113996,Guest Avenue,2023-08-09 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-09 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113996,Guest Avenue,2023-08-09 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
113996,Guest Avenue,2023-08-09 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.42
113996,Guest Avenue,2023-08-09 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.51
113996,Guest Avenue,2023-08-09 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.48
113996,Guest Avenue,2023-08-09 15:40:00+00:00,feeder,21.0,N Current (RMS),A,21.2
113996,Guest Avenue,2023-08-09 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-09 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-09 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-09 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-09 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
