Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-09 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-09 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.8
113996,Guest Avenue,2023-08-09 15:40:00+00:00,feeder,11.0,N Current (RMS),A,9.3
113996,Guest Avenue,2023-08-09 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-09 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-09 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.3
113996,Guest Avenue,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,35.7
113996,Guest Avenue,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
113996,Guest Avenue,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
113996,Guest Avenue,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
113996,Guest Avenue,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
113996,Guest Avenue,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
113996,Guest Avenue,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113996,Guest Avenue,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,20.62
113996,Guest Avenue,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,32.01
113996,Guest Avenue,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,17.88
113996,Guest Avenue,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,82.1
113996,Guest Avenue,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,93.8
113996,Guest Avenue,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,134.8
113996,Guest Avenue,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,81.0
113996,Guest Avenue,2023-08-09 15:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-09 15:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
113996,Guest Avenue,2023-08-09 15:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.18
113996,Guest Avenue,2023-08-09 15:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.33
113996,Guest Avenue,2023-08-09 15:30:00+00:00,feeder,31.0,L2 Active Power,kW,11.05
113996,Guest Avenue,2023-08-09 15:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.6
113996,Guest Avenue,2023-08-09 15:30:00+00:00,feeder,31.0,N Current (RMS),A,38.3
113996,Guest Avenue,2023-08-09 15:30:00+00:00,feeder,31.0,L3 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-09 15:30:00+00:00,feeder,31.0,L2 Current (RMS),A,48.7
113996,Guest Avenue,2023-08-09 15:30:00+00:00,feeder,31.0,L1 Current (RMS),A,43.4
113996,Guest Avenue,2023-08-09 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-09 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113996,Guest Avenue,2023-08-09 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
113996,Guest Avenue,2023-08-09 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.66
113996,Guest Avenue,2023-08-09 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.74
113996,Guest Avenue,2023-08-09 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.9
113996,Guest Avenue,2023-08-09 15:30:00+00:00,feeder,21.0,N Current (RMS),A,25.5
113996,Guest Avenue,2023-08-09 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113996,Guest Avenue,2023-08-09 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-09 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113996,Guest Avenue,2023-08-09 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-09 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-09 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-09 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-09 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113996,Guest Avenue,2023-08-09 15:30:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-09 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-09 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-09 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,35.6
113996,Guest Avenue,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
113996,Guest Avenue,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
113996,Guest Avenue,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
113996,Guest Avenue,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
113996,Guest Avenue,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
113996,Guest Avenue,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
113996,Guest Avenue,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,21.56
113996,Guest Avenue,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,23.87
113996,Guest Avenue,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,20.43
113996,Guest Avenue,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,71.2
113996,Guest Avenue,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,96.2
113996,Guest Avenue,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,103.7
113996,Guest Avenue,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,90.4
113996,Guest Avenue,2023-08-09 15:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113996,Guest Avenue,2023-08-09 15:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
113996,Guest Avenue,2023-08-09 15:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.2
113996,Guest Avenue,2023-08-09 15:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.67
113996,Guest Avenue,2023-08-09 15:20:00+00:00,feeder,31.0,L2 Active Power,kW,9.79
113996,Guest Avenue,2023-08-09 15:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.88
113996,Guest Avenue,2023-08-09 15:20:00+00:00,feeder,31.0,N Current (RMS),A,34.0
113996,Guest Avenue,2023-08-09 15:20:00+00:00,feeder,31.0,L3 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-09 15:20:00+00:00,feeder,31.0,L2 Current (RMS),A,45.5
113996,Guest Avenue,2023-08-09 15:20:00+00:00,feeder,31.0,L1 Current (RMS),A,41.8
113996,Guest Avenue,2023-08-09 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-09 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
113996,Guest Avenue,2023-08-09 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
113996,Guest Avenue,2023-08-09 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.53
113996,Guest Avenue,2023-08-09 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.1
113996,Guest Avenue,2023-08-09 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.84
113996,Guest Avenue,2023-08-09 15:20:00+00:00,feeder,21.0,N Current (RMS),A,21.5
113996,Guest Avenue,2023-08-09 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.7
113996,Guest Avenue,2023-08-09 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-09 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-09 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-09 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
113996,Guest Avenue,2023-08-09 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-09 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-09 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.29
113996,Guest Avenue,2023-08-09 15:20:00+00:00,feeder,11.0,N Current (RMS),A,5.9
113996,Guest Avenue,2023-08-09 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-09 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-09 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113996,Guest Avenue,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,35.6
113996,Guest Avenue,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
113996,Guest Avenue,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
113996,Guest Avenue,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
113996,Guest Avenue,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
113996,Guest Avenue,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
113996,Guest Avenue,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
113996,Guest Avenue,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,21.51
113996,Guest Avenue,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,22.91
113996,Guest Avenue,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,18.75
113996,Guest Avenue,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,68.3
113996,Guest Avenue,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,97.3
113996,Guest Avenue,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,100.3
113996,Guest Avenue,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,84.8
113996,Guest Avenue,2023-08-09 15:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-09 15:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.03
113996,Guest Avenue,2023-08-09 15:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
113996,Guest Avenue,2023-08-09 15:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.72
113996,Guest Avenue,2023-08-09 15:10:00+00:00,feeder,31.0,L2 Active Power,kW,10.31
113996,Guest Avenue,2023-08-09 15:10:00+00:00,feeder,31.0,L1 Active Power,kW,13.16
113996,Guest Avenue,2023-08-09 15:10:00+00:00,feeder,31.0,N Current (RMS),A,38.2
113996,Guest Avenue,2023-08-09 15:10:00+00:00,feeder,31.0,L3 Current (RMS),A,19.0
113996,Guest Avenue,2023-08-09 15:10:00+00:00,feeder,31.0,L2 Current (RMS),A,49.2
113996,Guest Avenue,2023-08-09 15:10:00+00:00,feeder,31.0,L1 Current (RMS),A,57.0
113996,Guest Avenue,2023-08-09 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-09 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113996,Guest Avenue,2023-08-09 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
113996,Guest Avenue,2023-08-09 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.1
113996,Guest Avenue,2023-08-09 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.83
113996,Guest Avenue,2023-08-09 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.64
113996,Guest Avenue,2023-08-09 15:10:00+00:00,feeder,21.0,N Current (RMS),A,27.8
113996,Guest Avenue,2023-08-09 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-09 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
113996,Guest Avenue,2023-08-09 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113996,Guest Avenue,2023-08-09 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-09 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-09 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-09 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.76
113996,Guest Avenue,2023-08-09 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-09 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
113996,Guest Avenue,2023-08-09 15:10:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-09 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113996,Guest Avenue,2023-08-09 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-09 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,35.6
113996,Guest Avenue,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
113996,Guest Avenue,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
113996,Guest Avenue,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
113996,Guest Avenue,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
113996,Guest Avenue,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
113996,Guest Avenue,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
113996,Guest Avenue,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
113996,Guest Avenue,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,22.95
113996,Guest Avenue,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,21.07
113996,Guest Avenue,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,22.38
113996,Guest Avenue,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,74.1
113996,Guest Avenue,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,103.8
113996,Guest Avenue,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,96.0
113996,Guest Avenue,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,98.3
113996,Guest Avenue,2023-08-09 15:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-09 15:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
113996,Guest Avenue,2023-08-09 15:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113996,Guest Avenue,2023-08-09 15:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.18
113996,Guest Avenue,2023-08-09 15:00:00+00:00,feeder,31.0,L2 Active Power,kW,8.13
113996,Guest Avenue,2023-08-09 15:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.92
113996,Guest Avenue,2023-08-09 15:00:00+00:00,feeder,31.0,N Current (RMS),A,28.3
113996,Guest Avenue,2023-08-09 15:00:00+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-09 15:00:00+00:00,feeder,31.0,L2 Current (RMS),A,39.8
113996,Guest Avenue,2023-08-09 15:00:00+00:00,feeder,31.0,L1 Current (RMS),A,37.6
113996,Guest Avenue,2023-08-09 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-09 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-09 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-09 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.31
113996,Guest Avenue,2023-08-09 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.41
113996,Guest Avenue,2023-08-09 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.64
113996,Guest Avenue,2023-08-09 15:00:00+00:00,feeder,21.0,N Current (RMS),A,25.4
113996,Guest Avenue,2023-08-09 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-09 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
113996,Guest Avenue,2023-08-09 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-09 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
113996,Guest Avenue,2023-08-09 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
113996,Guest Avenue,2023-08-09 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.22
113996,Guest Avenue,2023-08-09 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-09 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.23
113996,Guest Avenue,2023-08-09 15:00:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-09 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-09 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-09 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113996,Guest Avenue,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,35.5
113996,Guest Avenue,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
113996,Guest Avenue,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
113996,Guest Avenue,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
113996,Guest Avenue,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
113996,Guest Avenue,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
113996,Guest Avenue,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
113996,Guest Avenue,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,23.31
113996,Guest Avenue,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,17.12
113996,Guest Avenue,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,16.07
113996,Guest Avenue,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,76.3
113996,Guest Avenue,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,104.4
113996,Guest Avenue,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,81.5
113996,Guest Avenue,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,75.2
113996,Guest Avenue,2023-08-09 14:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113996,Guest Avenue,2023-08-09 14:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
113996,Guest Avenue,2023-08-09 14:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-09 14:50:00+00:00,feeder,31.0,L3 Active Power,kW,6.24
113996,Guest Avenue,2023-08-09 14:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.95
113996,Guest Avenue,2023-08-09 14:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.83
113996,Guest Avenue,2023-08-09 14:50:00+00:00,feeder,31.0,N Current (RMS),A,28.0
113996,Guest Avenue,2023-08-09 14:50:00+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113996,Guest Avenue,2023-08-09 14:50:00+00:00,feeder,31.0,L2 Current (RMS),A,41.8
113996,Guest Avenue,2023-08-09 14:50:00+00:00,feeder,31.0,L1 Current (RMS),A,29.5
113996,Guest Avenue,2023-08-09 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-09 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-09 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113996,Guest Avenue,2023-08-09 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.39
113996,Guest Avenue,2023-08-09 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.53
113996,Guest Avenue,2023-08-09 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.5
113996,Guest Avenue,2023-08-09 14:50:00+00:00,feeder,21.0,N Current (RMS),A,28.8
113996,Guest Avenue,2023-08-09 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-09 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
113996,Guest Avenue,2023-08-09 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113996,Guest Avenue,2023-08-09 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-09 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-09 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-09 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-09 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-09 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
113996,Guest Avenue,2023-08-09 14:50:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113996,Guest Avenue,2023-08-09 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-09 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-09 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,35.5
113996,Guest Avenue,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
113996,Guest Avenue,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
113996,Guest Avenue,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
113996,Guest Avenue,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
113996,Guest Avenue,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
113996,Guest Avenue,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
113996,Guest Avenue,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,19.73
113996,Guest Avenue,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,19.07
113996,Guest Avenue,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,19.79
113996,Guest Avenue,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,73.3
113996,Guest Avenue,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,92.6
113996,Guest Avenue,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,87.1
113996,Guest Avenue,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,89.2
113996,Guest Avenue,2023-08-09 14:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113996,Guest Avenue,2023-08-09 14:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
113996,Guest Avenue,2023-08-09 14:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113996,Guest Avenue,2023-08-09 14:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.48
113996,Guest Avenue,2023-08-09 14:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.87
113996,Guest Avenue,2023-08-09 14:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.74
113996,Guest Avenue,2023-08-09 14:40:00+00:00,feeder,31.0,N Current (RMS),A,27.3
113996,Guest Avenue,2023-08-09 14:40:00+00:00,feeder,31.0,L3 Current (RMS),A,30.4
113996,Guest Avenue,2023-08-09 14:40:00+00:00,feeder,31.0,L2 Current (RMS),A,33.9
113996,Guest Avenue,2023-08-09 14:40:00+00:00,feeder,31.0,L1 Current (RMS),A,43.6
113996,Guest Avenue,2023-08-09 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
113996,Guest Avenue,2023-08-09 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
113996,Guest Avenue,2023-08-09 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113996,Guest Avenue,2023-08-09 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.17
113996,Guest Avenue,2023-08-09 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.63
113996,Guest Avenue,2023-08-09 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.02
113996,Guest Avenue,2023-08-09 14:40:00+00:00,feeder,21.0,N Current (RMS),A,26.6
113996,Guest Avenue,2023-08-09 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-09 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
113996,Guest Avenue,2023-08-09 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-09 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-09 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
113996,Guest Avenue,2023-08-09 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-09 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-09 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
113996,Guest Avenue,2023-08-09 14:40:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-09 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-09 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-09 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
113996,Guest Avenue,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
113996,Guest Avenue,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
113996,Guest Avenue,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
113996,Guest Avenue,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
113996,Guest Avenue,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
113996,Guest Avenue,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,21.84
113996,Guest Avenue,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,13.95
113996,Guest Avenue,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,24.63
113996,Guest Avenue,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,82.8
113996,Guest Avenue,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,98.8
113996,Guest Avenue,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,68.7
113996,Guest Avenue,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,106.0
113996,Guest Avenue,2023-08-09 14:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113996,Guest Avenue,2023-08-09 14:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113996,Guest Avenue,2023-08-09 14:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.24
113996,Guest Avenue,2023-08-09 14:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.83
113996,Guest Avenue,2023-08-09 14:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.13
113996,Guest Avenue,2023-08-09 14:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.85
113996,Guest Avenue,2023-08-09 14:30:00+00:00,feeder,31.0,N Current (RMS),A,24.8
113996,Guest Avenue,2023-08-09 14:30:00+00:00,feeder,31.0,L3 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-09 14:30:00+00:00,feeder,31.0,L2 Current (RMS),A,31.5
113996,Guest Avenue,2023-08-09 14:30:00+00:00,feeder,31.0,L1 Current (RMS),A,33.7
113996,Guest Avenue,2023-08-09 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
113996,Guest Avenue,2023-08-09 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
113996,Guest Avenue,2023-08-09 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-09 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.91
113996,Guest Avenue,2023-08-09 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.27
113996,Guest Avenue,2023-08-09 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.97
113996,Guest Avenue,2023-08-09 14:30:00+00:00,feeder,21.0,N Current (RMS),A,30.4
113996,Guest Avenue,2023-08-09 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
113996,Guest Avenue,2023-08-09 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
113996,Guest Avenue,2023-08-09 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.7
113996,Guest Avenue,2023-08-09 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-09 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
113996,Guest Avenue,2023-08-09 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.71
113996,Guest Avenue,2023-08-09 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-09 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.76
113996,Guest Avenue,2023-08-09 14:30:00+00:00,feeder,11.0,N Current (RMS),A,11.1
113996,Guest Avenue,2023-08-09 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-09 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-09 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
113996,Guest Avenue,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
113996,Guest Avenue,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
113996,Guest Avenue,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
113996,Guest Avenue,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
113996,Guest Avenue,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
113996,Guest Avenue,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
113996,Guest Avenue,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,20.49
113996,Guest Avenue,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,13.23
113996,Guest Avenue,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,23.08
113996,Guest Avenue,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,75.8
113996,Guest Avenue,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,92.9
113996,Guest Avenue,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,66.4
113996,Guest Avenue,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,100.1
113996,Guest Avenue,2023-08-09 14:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113996,Guest Avenue,2023-08-09 14:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113996,Guest Avenue,2023-08-09 14:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.33
113996,Guest Avenue,2023-08-09 14:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.61
113996,Guest Avenue,2023-08-09 14:20:00+00:00,feeder,31.0,L2 Active Power,kW,6.05
113996,Guest Avenue,2023-08-09 14:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.12
113996,Guest Avenue,2023-08-09 14:20:00+00:00,feeder,31.0,N Current (RMS),A,25.8
113996,Guest Avenue,2023-08-09 14:20:00+00:00,feeder,31.0,L3 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-09 14:20:00+00:00,feeder,31.0,L2 Current (RMS),A,30.5
113996,Guest Avenue,2023-08-09 14:20:00+00:00,feeder,31.0,L1 Current (RMS),A,28.6
113996,Guest Avenue,2023-08-09 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
113996,Guest Avenue,2023-08-09 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
113996,Guest Avenue,2023-08-09 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
113996,Guest Avenue,2023-08-09 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.82
113996,Guest Avenue,2023-08-09 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.56
113996,Guest Avenue,2023-08-09 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.91
113996,Guest Avenue,2023-08-09 14:20:00+00:00,feeder,21.0,N Current (RMS),A,28.2
113996,Guest Avenue,2023-08-09 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.9
113996,Guest Avenue,2023-08-09 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
113996,Guest Avenue,2023-08-09 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.2
113996,Guest Avenue,2023-08-09 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-09 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-09 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-09 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.62
113996,Guest Avenue,2023-08-09 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-09 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.89
113996,Guest Avenue,2023-08-09 14:20:00+00:00,feeder,11.0,N Current (RMS),A,11.8
113996,Guest Avenue,2023-08-09 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-09 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-09 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
113996,Guest Avenue,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,35.3
113996,Guest Avenue,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
113996,Guest Avenue,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
113996,Guest Avenue,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
113996,Guest Avenue,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
113996,Guest Avenue,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
113996,Guest Avenue,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
113996,Guest Avenue,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,21.09
113996,Guest Avenue,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,13.37
113996,Guest Avenue,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,21.2
113996,Guest Avenue,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,73.9
113996,Guest Avenue,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,95.3
113996,Guest Avenue,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,65.9
113996,Guest Avenue,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,93.1
113996,Guest Avenue,2023-08-09 14:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-09 14:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-09 14:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.84
113996,Guest Avenue,2023-08-09 14:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.63
113996,Guest Avenue,2023-08-09 14:10:00+00:00,feeder,31.0,L2 Active Power,kW,8.09
113996,Guest Avenue,2023-08-09 14:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.62
113996,Guest Avenue,2023-08-09 14:10:00+00:00,feeder,31.0,N Current (RMS),A,32.8
113996,Guest Avenue,2023-08-09 14:10:00+00:00,feeder,31.0,L3 Current (RMS),A,16.1
113996,Guest Avenue,2023-08-09 14:10:00+00:00,feeder,31.0,L2 Current (RMS),A,38.0
113996,Guest Avenue,2023-08-09 14:10:00+00:00,feeder,31.0,L1 Current (RMS),A,28.6
113996,Guest Avenue,2023-08-09 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-09 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113996,Guest Avenue,2023-08-09 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-09 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.75
113996,Guest Avenue,2023-08-09 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.73
113996,Guest Avenue,2023-08-09 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.16
113996,Guest Avenue,2023-08-09 14:10:00+00:00,feeder,21.0,N Current (RMS),A,30.1
113996,Guest Avenue,2023-08-09 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-09 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
113996,Guest Avenue,2023-08-09 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-09 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-09 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-09 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
113996,Guest Avenue,2023-08-09 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.54
113996,Guest Avenue,2023-08-09 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-09 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.83
113996,Guest Avenue,2023-08-09 14:10:00+00:00,feeder,11.0,N Current (RMS),A,15.3
113996,Guest Avenue,2023-08-09 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
113996,Guest Avenue,2023-08-09 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-09 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,35.3
113996,Guest Avenue,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
113996,Guest Avenue,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
113996,Guest Avenue,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
113996,Guest Avenue,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
113996,Guest Avenue,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
113996,Guest Avenue,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
113996,Guest Avenue,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,21.41
113996,Guest Avenue,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,17.15
113996,Guest Avenue,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,22.64
113996,Guest Avenue,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,71.6
113996,Guest Avenue,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,96.4
113996,Guest Avenue,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,78.9
113996,Guest Avenue,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,99.4
113996,Guest Avenue,2023-08-09 14:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-09 14:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-09 14:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.97
113996,Guest Avenue,2023-08-09 14:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.68
113996,Guest Avenue,2023-08-09 14:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.66
113996,Guest Avenue,2023-08-09 14:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.84
113996,Guest Avenue,2023-08-09 14:00:00+00:00,feeder,31.0,N Current (RMS),A,38.3
113996,Guest Avenue,2023-08-09 14:00:00+00:00,feeder,31.0,L3 Current (RMS),A,15.9
113996,Guest Avenue,2023-08-09 14:00:00+00:00,feeder,31.0,L2 Current (RMS),A,43.8
113996,Guest Avenue,2023-08-09 14:00:00+00:00,feeder,31.0,L1 Current (RMS),A,26.9
113996,Guest Avenue,2023-08-09 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-09 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
113996,Guest Avenue,2023-08-09 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-09 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.54
113996,Guest Avenue,2023-08-09 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.8
113996,Guest Avenue,2023-08-09 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.84
113996,Guest Avenue,2023-08-09 14:00:00+00:00,feeder,21.0,N Current (RMS),A,35.7
113996,Guest Avenue,2023-08-09 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.3
113996,Guest Avenue,2023-08-09 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113996,Guest Avenue,2023-08-09 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-09 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-09 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-09 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
113996,Guest Avenue,2023-08-09 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.46
113996,Guest Avenue,2023-08-09 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-09 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.36
113996,Guest Avenue,2023-08-09 14:00:00+00:00,feeder,11.0,N Current (RMS),A,15.1
113996,Guest Avenue,2023-08-09 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
113996,Guest Avenue,2023-08-09 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-09 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.3
113996,Guest Avenue,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,35.2
113996,Guest Avenue,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
113996,Guest Avenue,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
113996,Guest Avenue,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
113996,Guest Avenue,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
113996,Guest Avenue,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
113996,Guest Avenue,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
113996,Guest Avenue,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
113996,Guest Avenue,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,20.75
113996,Guest Avenue,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,15.72
113996,Guest Avenue,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,17.04
113996,Guest Avenue,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,70.3
113996,Guest Avenue,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,93.9
113996,Guest Avenue,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,75.2
113996,Guest Avenue,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,80.8
113996,Guest Avenue,2023-08-09 13:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-09 13:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113996,Guest Avenue,2023-08-09 13:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.71
113996,Guest Avenue,2023-08-09 13:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.46
113996,Guest Avenue,2023-08-09 13:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.09
113996,Guest Avenue,2023-08-09 13:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.79
113996,Guest Avenue,2023-08-09 13:50:00+00:00,feeder,31.0,N Current (RMS),A,27.4
113996,Guest Avenue,2023-08-09 13:50:00+00:00,feeder,31.0,L3 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-09 13:50:00+00:00,feeder,31.0,L2 Current (RMS),A,34.4
113996,Guest Avenue,2023-08-09 13:50:00+00:00,feeder,31.0,L1 Current (RMS),A,32.4
113996,Guest Avenue,2023-08-09 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-09 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
113996,Guest Avenue,2023-08-09 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-09 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.84
113996,Guest Avenue,2023-08-09 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.65
113996,Guest Avenue,2023-08-09 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.87
113996,Guest Avenue,2023-08-09 13:50:00+00:00,feeder,21.0,N Current (RMS),A,31.8
113996,Guest Avenue,2023-08-09 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-09 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.5
113996,Guest Avenue,2023-08-09 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.5
113996,Guest Avenue,2023-08-09 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-09 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-09 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
113996,Guest Avenue,2023-08-09 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.14
113996,Guest Avenue,2023-08-09 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-09 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.24
113996,Guest Avenue,2023-08-09 13:50:00+00:00,feeder,11.0,N Current (RMS),A,17.2
113996,Guest Avenue,2023-08-09 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,9.7
113996,Guest Avenue,2023-08-09 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-09 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,18.0
113996,Guest Avenue,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,35.1
113996,Guest Avenue,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
113996,Guest Avenue,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
113996,Guest Avenue,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
113996,Guest Avenue,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
113996,Guest Avenue,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
113996,Guest Avenue,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
113996,Guest Avenue,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,22.65
113996,Guest Avenue,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,12.85
113996,Guest Avenue,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,15.72
113996,Guest Avenue,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,73.6
113996,Guest Avenue,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,100.7
113996,Guest Avenue,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,65.1
113996,Guest Avenue,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,74.3
113996,Guest Avenue,2023-08-09 13:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
113996,Guest Avenue,2023-08-09 13:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-09 13:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.47
113996,Guest Avenue,2023-08-09 13:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.32
113996,Guest Avenue,2023-08-09 13:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.82
113996,Guest Avenue,2023-08-09 13:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.49
113996,Guest Avenue,2023-08-09 13:40:00+00:00,feeder,31.0,N Current (RMS),A,27.8
113996,Guest Avenue,2023-08-09 13:40:00+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-09 13:40:00+00:00,feeder,31.0,L2 Current (RMS),A,34.5
113996,Guest Avenue,2023-08-09 13:40:00+00:00,feeder,31.0,L1 Current (RMS),A,30.2
113996,Guest Avenue,2023-08-09 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
113996,Guest Avenue,2023-08-09 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113996,Guest Avenue,2023-08-09 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-09 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.39
113996,Guest Avenue,2023-08-09 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.27
113996,Guest Avenue,2023-08-09 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.8
113996,Guest Avenue,2023-08-09 13:40:00+00:00,feeder,21.0,N Current (RMS),A,29.7
113996,Guest Avenue,2023-08-09 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-09 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
113996,Guest Avenue,2023-08-09 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.2
113996,Guest Avenue,2023-08-09 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113996,Guest Avenue,2023-08-09 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-09 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-09 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.48
113996,Guest Avenue,2023-08-09 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-09 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.19
113996,Guest Avenue,2023-08-09 13:40:00+00:00,feeder,11.0,N Current (RMS),A,13.0
113996,Guest Avenue,2023-08-09 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
113996,Guest Avenue,2023-08-09 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-09 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.6
113996,Guest Avenue,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,35.1
113996,Guest Avenue,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
113996,Guest Avenue,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
113996,Guest Avenue,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
113996,Guest Avenue,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
113996,Guest Avenue,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
