Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
113996,Guest Avenue,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,18.8
113996,Guest Avenue,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,13.94
113996,Guest Avenue,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,15.72
113996,Guest Avenue,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,67.7
113996,Guest Avenue,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,86.1
113996,Guest Avenue,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,68.1
113996,Guest Avenue,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,74.0
113996,Guest Avenue,2023-08-09 13:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-09 13:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.98
113996,Guest Avenue,2023-08-09 13:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.49
113996,Guest Avenue,2023-08-09 13:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.91
113996,Guest Avenue,2023-08-09 13:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.64
113996,Guest Avenue,2023-08-09 13:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.11
113996,Guest Avenue,2023-08-09 13:30:00+00:00,feeder,31.0,N Current (RMS),A,25.6
113996,Guest Avenue,2023-08-09 13:30:00+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113996,Guest Avenue,2023-08-09 13:30:00+00:00,feeder,31.0,L2 Current (RMS),A,34.5
113996,Guest Avenue,2023-08-09 13:30:00+00:00,feeder,31.0,L1 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-09 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
113996,Guest Avenue,2023-08-09 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-09 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113996,Guest Avenue,2023-08-09 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.58
113996,Guest Avenue,2023-08-09 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.25
113996,Guest Avenue,2023-08-09 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.32
113996,Guest Avenue,2023-08-09 13:30:00+00:00,feeder,21.0,N Current (RMS),A,34.9
113996,Guest Avenue,2023-08-09 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-09 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.1
113996,Guest Avenue,2023-08-09 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-09 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-09 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-09 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.73
113996,Guest Avenue,2023-08-09 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-09 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.01
113996,Guest Avenue,2023-08-09 13:30:00+00:00,feeder,11.0,N Current (RMS),A,12.8
113996,Guest Avenue,2023-08-09 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-09 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-09 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.9
113996,Guest Avenue,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,35.0
113996,Guest Avenue,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
113996,Guest Avenue,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
113996,Guest Avenue,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
113996,Guest Avenue,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
113996,Guest Avenue,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
113996,Guest Avenue,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
113996,Guest Avenue,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,19.72
113996,Guest Avenue,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,14.04
113996,Guest Avenue,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,16.95
113996,Guest Avenue,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,70.3
113996,Guest Avenue,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,90.4
113996,Guest Avenue,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,69.3
113996,Guest Avenue,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,77.1
113996,Guest Avenue,2023-08-09 13:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-09 13:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.92
113996,Guest Avenue,2023-08-09 13:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.48
113996,Guest Avenue,2023-08-09 13:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.12
113996,Guest Avenue,2023-08-09 13:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.58
113996,Guest Avenue,2023-08-09 13:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.2
113996,Guest Avenue,2023-08-09 13:20:00+00:00,feeder,31.0,N Current (RMS),A,23.2
113996,Guest Avenue,2023-08-09 13:20:00+00:00,feeder,31.0,L3 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-09 13:20:00+00:00,feeder,31.0,L2 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-09 13:20:00+00:00,feeder,31.0,L1 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-09 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-09 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113996,Guest Avenue,2023-08-09 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
113996,Guest Avenue,2023-08-09 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.5
113996,Guest Avenue,2023-08-09 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.79
113996,Guest Avenue,2023-08-09 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.96
113996,Guest Avenue,2023-08-09 13:20:00+00:00,feeder,21.0,N Current (RMS),A,42.4
113996,Guest Avenue,2023-08-09 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-09 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113996,Guest Avenue,2023-08-09 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-09 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-09 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-09 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.62
113996,Guest Avenue,2023-08-09 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.69
113996,Guest Avenue,2023-08-09 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-09 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.82
113996,Guest Avenue,2023-08-09 13:20:00+00:00,feeder,11.0,N Current (RMS),A,11.6
113996,Guest Avenue,2023-08-09 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-09 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-09 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
113996,Guest Avenue,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,35.0
113996,Guest Avenue,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
113996,Guest Avenue,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
113996,Guest Avenue,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
113996,Guest Avenue,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
113996,Guest Avenue,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
113996,Guest Avenue,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
113996,Guest Avenue,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,16.78
113996,Guest Avenue,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,12.48
113996,Guest Avenue,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,16.66
113996,Guest Avenue,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,69.8
113996,Guest Avenue,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,79.4
113996,Guest Avenue,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,64.7
113996,Guest Avenue,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,76.5
113996,Guest Avenue,2023-08-09 13:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-09 13:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113996,Guest Avenue,2023-08-09 13:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.57
113996,Guest Avenue,2023-08-09 13:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.04
113996,Guest Avenue,2023-08-09 13:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.58
113996,Guest Avenue,2023-08-09 13:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.55
113996,Guest Avenue,2023-08-09 13:10:00+00:00,feeder,31.0,N Current (RMS),A,25.7
113996,Guest Avenue,2023-08-09 13:10:00+00:00,feeder,31.0,L3 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-09 13:10:00+00:00,feeder,31.0,L2 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-09 13:10:00+00:00,feeder,31.0,L1 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-09 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
113996,Guest Avenue,2023-08-09 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113996,Guest Avenue,2023-08-09 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113996,Guest Avenue,2023-08-09 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.57
113996,Guest Avenue,2023-08-09 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.15
113996,Guest Avenue,2023-08-09 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.14
113996,Guest Avenue,2023-08-09 13:10:00+00:00,feeder,21.0,N Current (RMS),A,32.4
113996,Guest Avenue,2023-08-09 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-09 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.5
113996,Guest Avenue,2023-08-09 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-09 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-09 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-09 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-09 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.57
113996,Guest Avenue,2023-08-09 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.62
113996,Guest Avenue,2023-08-09 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.81
113996,Guest Avenue,2023-08-09 13:10:00+00:00,feeder,11.0,N Current (RMS),A,8.7
113996,Guest Avenue,2023-08-09 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-09 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,12.5
113996,Guest Avenue,2023-08-09 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
113996,Guest Avenue,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
113996,Guest Avenue,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
113996,Guest Avenue,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
113996,Guest Avenue,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
113996,Guest Avenue,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
113996,Guest Avenue,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
113996,Guest Avenue,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,20.77
113996,Guest Avenue,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,16.32
113996,Guest Avenue,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,16.94
113996,Guest Avenue,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,67.5
113996,Guest Avenue,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,93.2
113996,Guest Avenue,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,76.5
113996,Guest Avenue,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,77.6
113996,Guest Avenue,2023-08-09 13:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
113996,Guest Avenue,2023-08-09 13:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113996,Guest Avenue,2023-08-09 13:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.5
113996,Guest Avenue,2023-08-09 13:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.01
113996,Guest Avenue,2023-08-09 13:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.74
113996,Guest Avenue,2023-08-09 13:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.28
113996,Guest Avenue,2023-08-09 13:00:00+00:00,feeder,31.0,N Current (RMS),A,26.3
113996,Guest Avenue,2023-08-09 13:00:00+00:00,feeder,31.0,L3 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-09 13:00:00+00:00,feeder,31.0,L2 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-09 13:00:00+00:00,feeder,31.0,L1 Current (RMS),A,30.5
113996,Guest Avenue,2023-08-09 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
113996,Guest Avenue,2023-08-09 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
113996,Guest Avenue,2023-08-09 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-09 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,10.34
113996,Guest Avenue,2023-08-09 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.23
113996,Guest Avenue,2023-08-09 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.42
113996,Guest Avenue,2023-08-09 13:00:00+00:00,feeder,21.0,N Current (RMS),A,43.1
113996,Guest Avenue,2023-08-09 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,46.5
113996,Guest Avenue,2023-08-09 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
113996,Guest Avenue,2023-08-09 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,20.7
113996,Guest Avenue,2023-08-09 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-09 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
113996,Guest Avenue,2023-08-09 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.65
113996,Guest Avenue,2023-08-09 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-09 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-09 13:00:00+00:00,feeder,11.0,N Current (RMS),A,10.1
113996,Guest Avenue,2023-08-09 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.8
113996,Guest Avenue,2023-08-09 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-09 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
113996,Guest Avenue,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
113996,Guest Avenue,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
113996,Guest Avenue,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
113996,Guest Avenue,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
113996,Guest Avenue,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,29.38
113996,Guest Avenue,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,19.52
113996,Guest Avenue,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,14.97
113996,Guest Avenue,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,78.8
113996,Guest Avenue,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,126.3
113996,Guest Avenue,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,89.4
113996,Guest Avenue,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,72.8
113996,Guest Avenue,2023-08-09 12:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-09 12:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
113996,Guest Avenue,2023-08-09 12:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.63
113996,Guest Avenue,2023-08-09 12:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.75
113996,Guest Avenue,2023-08-09 12:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.29
113996,Guest Avenue,2023-08-09 12:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.53
113996,Guest Avenue,2023-08-09 12:50:00+00:00,feeder,31.0,N Current (RMS),A,27.4
113996,Guest Avenue,2023-08-09 12:50:00+00:00,feeder,31.0,L3 Current (RMS),A,22.3
113996,Guest Avenue,2023-08-09 12:50:00+00:00,feeder,31.0,L2 Current (RMS),A,34.4
113996,Guest Avenue,2023-08-09 12:50:00+00:00,feeder,31.0,L1 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-09 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
113996,Guest Avenue,2023-08-09 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
113996,Guest Avenue,2023-08-09 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-09 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.22
113996,Guest Avenue,2023-08-09 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.14
113996,Guest Avenue,2023-08-09 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.87
113996,Guest Avenue,2023-08-09 12:50:00+00:00,feeder,21.0,N Current (RMS),A,29.6
113996,Guest Avenue,2023-08-09 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-09 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
113996,Guest Avenue,2023-08-09 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-09 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-09 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
113996,Guest Avenue,2023-08-09 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.23
113996,Guest Avenue,2023-08-09 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-09 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.63
113996,Guest Avenue,2023-08-09 12:50:00+00:00,feeder,11.0,N Current (RMS),A,13.8
113996,Guest Avenue,2023-08-09 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.2
113996,Guest Avenue,2023-08-09 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-09 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
113996,Guest Avenue,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,34.7
113996,Guest Avenue,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
113996,Guest Avenue,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
113996,Guest Avenue,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
113996,Guest Avenue,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
113996,Guest Avenue,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
113996,Guest Avenue,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,27.99
113996,Guest Avenue,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,19.7
113996,Guest Avenue,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,16.76
113996,Guest Avenue,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,73.0
113996,Guest Avenue,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,120.3
113996,Guest Avenue,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,87.8
113996,Guest Avenue,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,79.3
113996,Guest Avenue,2023-08-09 12:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-09 12:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
113996,Guest Avenue,2023-08-09 12:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.34
113996,Guest Avenue,2023-08-09 12:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.19
113996,Guest Avenue,2023-08-09 12:40:00+00:00,feeder,31.0,L2 Active Power,kW,7.6
113996,Guest Avenue,2023-08-09 12:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.91
113996,Guest Avenue,2023-08-09 12:40:00+00:00,feeder,31.0,N Current (RMS),A,29.8
113996,Guest Avenue,2023-08-09 12:40:00+00:00,feeder,31.0,L3 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-09 12:40:00+00:00,feeder,31.0,L2 Current (RMS),A,35.4
113996,Guest Avenue,2023-08-09 12:40:00+00:00,feeder,31.0,L1 Current (RMS),A,33.0
113996,Guest Avenue,2023-08-09 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
113996,Guest Avenue,2023-08-09 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113996,Guest Avenue,2023-08-09 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-09 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.21
113996,Guest Avenue,2023-08-09 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.61
113996,Guest Avenue,2023-08-09 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.28
113996,Guest Avenue,2023-08-09 12:40:00+00:00,feeder,21.0,N Current (RMS),A,34.7
113996,Guest Avenue,2023-08-09 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.3
113996,Guest Avenue,2023-08-09 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-09 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-09 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-09 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-09 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-09 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.62
113996,Guest Avenue,2023-08-09 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
113996,Guest Avenue,2023-08-09 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.56
113996,Guest Avenue,2023-08-09 12:40:00+00:00,feeder,11.0,N Current (RMS),A,9.2
113996,Guest Avenue,2023-08-09 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-09 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-09 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
113996,Guest Avenue,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
113996,Guest Avenue,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
113996,Guest Avenue,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
113996,Guest Avenue,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
113996,Guest Avenue,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
113996,Guest Avenue,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
113996,Guest Avenue,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,25.57
113996,Guest Avenue,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,18.7
113996,Guest Avenue,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,18.09
113996,Guest Avenue,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,71.1
113996,Guest Avenue,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,110.6
113996,Guest Avenue,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
113996,Guest Avenue,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,86.8
113996,Guest Avenue,2023-08-09 12:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
113996,Guest Avenue,2023-08-09 12:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-09 12:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-09 12:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.92
113996,Guest Avenue,2023-08-09 12:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.99
113996,Guest Avenue,2023-08-09 12:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.75
113996,Guest Avenue,2023-08-09 12:30:00+00:00,feeder,31.0,N Current (RMS),A,26.0
113996,Guest Avenue,2023-08-09 12:30:00+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-09 12:30:00+00:00,feeder,31.0,L2 Current (RMS),A,33.3
113996,Guest Avenue,2023-08-09 12:30:00+00:00,feeder,31.0,L1 Current (RMS),A,30.4
113996,Guest Avenue,2023-08-09 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-09 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113996,Guest Avenue,2023-08-09 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
113996,Guest Avenue,2023-08-09 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.28
113996,Guest Avenue,2023-08-09 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.79
113996,Guest Avenue,2023-08-09 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.57
113996,Guest Avenue,2023-08-09 12:30:00+00:00,feeder,21.0,N Current (RMS),A,23.4
113996,Guest Avenue,2023-08-09 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-09 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113996,Guest Avenue,2023-08-09 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-09 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-09 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-09 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
113996,Guest Avenue,2023-08-09 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.71
113996,Guest Avenue,2023-08-09 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
113996,Guest Avenue,2023-08-09 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.81
113996,Guest Avenue,2023-08-09 12:30:00+00:00,feeder,11.0,N Current (RMS),A,8.9
113996,Guest Avenue,2023-08-09 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-09 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113996,Guest Avenue,2023-08-09 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
113996,Guest Avenue,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
113996,Guest Avenue,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
113996,Guest Avenue,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
113996,Guest Avenue,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
113996,Guest Avenue,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113996,Guest Avenue,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,26.72
113996,Guest Avenue,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,24.85
113996,Guest Avenue,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,18.91
113996,Guest Avenue,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,67.4
113996,Guest Avenue,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,116.6
113996,Guest Avenue,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,107.1
113996,Guest Avenue,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,86.0
113996,Guest Avenue,2023-08-09 12:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113996,Guest Avenue,2023-08-09 12:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113996,Guest Avenue,2023-08-09 12:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
113996,Guest Avenue,2023-08-09 12:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.34
113996,Guest Avenue,2023-08-09 12:20:00+00:00,feeder,31.0,L2 Active Power,kW,10.08
113996,Guest Avenue,2023-08-09 12:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.07
113996,Guest Avenue,2023-08-09 12:20:00+00:00,feeder,31.0,N Current (RMS),A,31.7
113996,Guest Avenue,2023-08-09 12:20:00+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-09 12:20:00+00:00,feeder,31.0,L2 Current (RMS),A,45.9
113996,Guest Avenue,2023-08-09 12:20:00+00:00,feeder,31.0,L1 Current (RMS),A,30.2
113996,Guest Avenue,2023-08-09 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-09 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
113996,Guest Avenue,2023-08-09 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
113996,Guest Avenue,2023-08-09 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.5
113996,Guest Avenue,2023-08-09 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.03
113996,Guest Avenue,2023-08-09 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.8
113996,Guest Avenue,2023-08-09 12:20:00+00:00,feeder,21.0,N Current (RMS),A,29.7
113996,Guest Avenue,2023-08-09 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-09 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
113996,Guest Avenue,2023-08-09 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-09 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-09 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-09 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.61
113996,Guest Avenue,2023-08-09 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.91
113996,Guest Avenue,2023-08-09 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.2
113996,Guest Avenue,2023-08-09 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.97
113996,Guest Avenue,2023-08-09 12:20:00+00:00,feeder,11.0,N Current (RMS),A,10.8
113996,Guest Avenue,2023-08-09 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.9
113996,Guest Avenue,2023-08-09 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
113996,Guest Avenue,2023-08-09 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
113996,Guest Avenue,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
113996,Guest Avenue,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
113996,Guest Avenue,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
113996,Guest Avenue,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
113996,Guest Avenue,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
113996,Guest Avenue,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,28.33
113996,Guest Avenue,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,26.97
113996,Guest Avenue,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,22.75
113996,Guest Avenue,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,65.2
113996,Guest Avenue,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,123.0
113996,Guest Avenue,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,115.4
113996,Guest Avenue,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,100.1
113996,Guest Avenue,2023-08-09 12:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-09 12:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
113996,Guest Avenue,2023-08-09 12:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
113996,Guest Avenue,2023-08-09 12:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.63
113996,Guest Avenue,2023-08-09 12:10:00+00:00,feeder,31.0,L2 Active Power,kW,15.56
113996,Guest Avenue,2023-08-09 12:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.9
113996,Guest Avenue,2023-08-09 12:10:00+00:00,feeder,31.0,N Current (RMS),A,48.3
113996,Guest Avenue,2023-08-09 12:10:00+00:00,feeder,31.0,L3 Current (RMS),A,27.1
113996,Guest Avenue,2023-08-09 12:10:00+00:00,feeder,31.0,L2 Current (RMS),A,66.4
113996,Guest Avenue,2023-08-09 12:10:00+00:00,feeder,31.0,L1 Current (RMS),A,26.9
113996,Guest Avenue,2023-08-09 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-09 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-09 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
113996,Guest Avenue,2023-08-09 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.06
113996,Guest Avenue,2023-08-09 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.56
113996,Guest Avenue,2023-08-09 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.68
113996,Guest Avenue,2023-08-09 12:10:00+00:00,feeder,21.0,N Current (RMS),A,25.0
113996,Guest Avenue,2023-08-09 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.1
113996,Guest Avenue,2023-08-09 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.7
113996,Guest Avenue,2023-08-09 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-09 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-09 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-09 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-09 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.76
113996,Guest Avenue,2023-08-09 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.2
113996,Guest Avenue,2023-08-09 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.91
113996,Guest Avenue,2023-08-09 12:10:00+00:00,feeder,11.0,N Current (RMS),A,10.3
113996,Guest Avenue,2023-08-09 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-09 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
113996,Guest Avenue,2023-08-09 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
113996,Guest Avenue,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
113996,Guest Avenue,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
113996,Guest Avenue,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
113996,Guest Avenue,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
113996,Guest Avenue,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
113996,Guest Avenue,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
113996,Guest Avenue,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,23.77
113996,Guest Avenue,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,33.9
113996,Guest Avenue,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,20.56
113996,Guest Avenue,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,73.1
113996,Guest Avenue,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,107.5
113996,Guest Avenue,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,143.0
113996,Guest Avenue,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,90.8
113996,Guest Avenue,2023-08-09 12:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113996,Guest Avenue,2023-08-09 12:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
113996,Guest Avenue,2023-08-09 12:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.05
113996,Guest Avenue,2023-08-09 12:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.1
113996,Guest Avenue,2023-08-09 12:00:00+00:00,feeder,31.0,L2 Active Power,kW,14.28
113996,Guest Avenue,2023-08-09 12:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.5
113996,Guest Avenue,2023-08-09 12:00:00+00:00,feeder,31.0,N Current (RMS),A,44.9
113996,Guest Avenue,2023-08-09 12:00:00+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113996,Guest Avenue,2023-08-09 12:00:00+00:00,feeder,31.0,L2 Current (RMS),A,61.4
113996,Guest Avenue,2023-08-09 12:00:00+00:00,feeder,31.0,L1 Current (RMS),A,26.4
113996,Guest Avenue,2023-08-09 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-09 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-09 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113996,Guest Avenue,2023-08-09 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.56
113996,Guest Avenue,2023-08-09 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.66
113996,Guest Avenue,2023-08-09 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.78
113996,Guest Avenue,2023-08-09 12:00:00+00:00,feeder,21.0,N Current (RMS),A,21.4
113996,Guest Avenue,2023-08-09 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-09 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113996,Guest Avenue,2023-08-09 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-09 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-09 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-09 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-09 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.92
113996,Guest Avenue,2023-08-09 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.2
113996,Guest Avenue,2023-08-09 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.98
113996,Guest Avenue,2023-08-09 12:00:00+00:00,feeder,11.0,N Current (RMS),A,10.9
113996,Guest Avenue,2023-08-09 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.8
113996,Guest Avenue,2023-08-09 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
113996,Guest Avenue,2023-08-09 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.7
113996,Guest Avenue,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
113996,Guest Avenue,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
113996,Guest Avenue,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
113996,Guest Avenue,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
113996,Guest Avenue,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
113996,Guest Avenue,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
113996,Guest Avenue,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,27.17
113996,Guest Avenue,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,35.7
113996,Guest Avenue,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,17.71
113996,Guest Avenue,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,86.6
113996,Guest Avenue,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,119.7
113996,Guest Avenue,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,150.0
113996,Guest Avenue,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,80.6
113996,Guest Avenue,2023-08-09 11:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
113996,Guest Avenue,2023-08-09 11:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
113996,Guest Avenue,2023-08-09 11:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.14
113996,Guest Avenue,2023-08-09 11:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.63
113996,Guest Avenue,2023-08-09 11:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.89
113996,Guest Avenue,2023-08-09 11:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.03
113996,Guest Avenue,2023-08-09 11:50:00+00:00,feeder,31.0,N Current (RMS),A,27.4
113996,Guest Avenue,2023-08-09 11:50:00+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113996,Guest Avenue,2023-08-09 11:50:00+00:00,feeder,31.0,L2 Current (RMS),A,36.4
113996,Guest Avenue,2023-08-09 11:50:00+00:00,feeder,31.0,L1 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-09 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-09 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113996,Guest Avenue,2023-08-09 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
113996,Guest Avenue,2023-08-09 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.4
113996,Guest Avenue,2023-08-09 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.13
113996,Guest Avenue,2023-08-09 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.22
113996,Guest Avenue,2023-08-09 11:50:00+00:00,feeder,21.0,N Current (RMS),A,24.9
113996,Guest Avenue,2023-08-09 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,28.9
113996,Guest Avenue,2023-08-09 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-09 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113996,Guest Avenue,2023-08-09 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-09 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-09 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-09 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.65
113996,Guest Avenue,2023-08-09 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
113996,Guest Avenue,2023-08-09 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.0
113996,Guest Avenue,2023-08-09 11:50:00+00:00,feeder,11.0,N Current (RMS),A,10.4
113996,Guest Avenue,2023-08-09 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-09 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113996,Guest Avenue,2023-08-09 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.8
113996,Guest Avenue,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
113996,Guest Avenue,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
113996,Guest Avenue,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
113996,Guest Avenue,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
113996,Guest Avenue,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
113996,Guest Avenue,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
113996,Guest Avenue,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,33.08
113996,Guest Avenue,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,29.21
113996,Guest Avenue,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,20.78
113996,Guest Avenue,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,75.1
113996,Guest Avenue,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,143.1
113996,Guest Avenue,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,125.5
113996,Guest Avenue,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,92.5
113996,Guest Avenue,2023-08-09 11:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-09 11:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-09 11:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
113996,Guest Avenue,2023-08-09 11:40:00+00:00,feeder,31.0,L3 Active Power,kW,7.25
113996,Guest Avenue,2023-08-09 11:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.46
113996,Guest Avenue,2023-08-09 11:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.76
113996,Guest Avenue,2023-08-09 11:40:00+00:00,feeder,31.0,N Current (RMS),A,23.7
113996,Guest Avenue,2023-08-09 11:40:00+00:00,feeder,31.0,L3 Current (RMS),A,33.1
113996,Guest Avenue,2023-08-09 11:40:00+00:00,feeder,31.0,L2 Current (RMS),A,27.4
113996,Guest Avenue,2023-08-09 11:40:00+00:00,feeder,31.0,L1 Current (RMS),A,40.0
113996,Guest Avenue,2023-08-09 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-09 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
113996,Guest Avenue,2023-08-09 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-09 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.23
113996,Guest Avenue,2023-08-09 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.07
113996,Guest Avenue,2023-08-09 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.23
113996,Guest Avenue,2023-08-09 11:40:00+00:00,feeder,21.0,N Current (RMS),A,27.4
113996,Guest Avenue,2023-08-09 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-09 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
113996,Guest Avenue,2023-08-09 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-09 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-09 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-09 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
113996,Guest Avenue,2023-08-09 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.92
113996,Guest Avenue,2023-08-09 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.21
113996,Guest Avenue,2023-08-09 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.02
113996,Guest Avenue,2023-08-09 11:40:00+00:00,feeder,11.0,N Current (RMS),A,10.8
113996,Guest Avenue,2023-08-09 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.7
113996,Guest Avenue,2023-08-09 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
113996,Guest Avenue,2023-08-09 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.9
113996,Guest Avenue,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,34.2
113996,Guest Avenue,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
113996,Guest Avenue,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
113996,Guest Avenue,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
113996,Guest Avenue,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
113996,Guest Avenue,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
113996,Guest Avenue,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,29.0
113996,Guest Avenue,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,23.51
113996,Guest Avenue,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,19.99
113996,Guest Avenue,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,72.4
113996,Guest Avenue,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,125.9
113996,Guest Avenue,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,103.4
113996,Guest Avenue,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,88.6
113996,Guest Avenue,2023-08-09 11:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
113996,Guest Avenue,2023-08-09 11:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
113996,Guest Avenue,2023-08-09 11:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.13
113996,Guest Avenue,2023-08-09 11:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.24
113996,Guest Avenue,2023-08-09 11:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.63
113996,Guest Avenue,2023-08-09 11:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.12
113996,Guest Avenue,2023-08-09 11:30:00+00:00,feeder,31.0,N Current (RMS),A,22.4
113996,Guest Avenue,2023-08-09 11:30:00+00:00,feeder,31.0,L3 Current (RMS),A,31.6
