Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-09 11:30:00+00:00,feeder,31.0,L2 Current (RMS),A,28.7
113996,Guest Avenue,2023-08-09 11:30:00+00:00,feeder,31.0,L1 Current (RMS),A,34.9
113996,Guest Avenue,2023-08-09 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-09 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113996,Guest Avenue,2023-08-09 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-09 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.61
113996,Guest Avenue,2023-08-09 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.46
113996,Guest Avenue,2023-08-09 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.41
113996,Guest Avenue,2023-08-09 11:30:00+00:00,feeder,21.0,N Current (RMS),A,38.1
113996,Guest Avenue,2023-08-09 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-09 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-09 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-09 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-09 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
113996,Guest Avenue,2023-08-09 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.62
113996,Guest Avenue,2023-08-09 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.82
113996,Guest Avenue,2023-08-09 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
113996,Guest Avenue,2023-08-09 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.88
113996,Guest Avenue,2023-08-09 11:30:00+00:00,feeder,11.0,N Current (RMS),A,9.9
113996,Guest Avenue,2023-08-09 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-09 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113996,Guest Avenue,2023-08-09 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
113996,Guest Avenue,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
113996,Guest Avenue,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
113996,Guest Avenue,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
113996,Guest Avenue,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
113996,Guest Avenue,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
113996,Guest Avenue,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113996,Guest Avenue,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,29.31
113996,Guest Avenue,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,21.98
113996,Guest Avenue,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,18.72
113996,Guest Avenue,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,71.7
113996,Guest Avenue,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,127.2
113996,Guest Avenue,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,96.2
113996,Guest Avenue,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,84.2
113996,Guest Avenue,2023-08-09 11:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-09 11:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-09 11:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
113996,Guest Avenue,2023-08-09 11:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.78
113996,Guest Avenue,2023-08-09 11:20:00+00:00,feeder,31.0,L2 Active Power,kW,7.1
113996,Guest Avenue,2023-08-09 11:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.7
113996,Guest Avenue,2023-08-09 11:20:00+00:00,feeder,31.0,N Current (RMS),A,27.4
113996,Guest Avenue,2023-08-09 11:20:00+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-09 11:20:00+00:00,feeder,31.0,L2 Current (RMS),A,34.2
113996,Guest Avenue,2023-08-09 11:20:00+00:00,feeder,31.0,L1 Current (RMS),A,37.7
113996,Guest Avenue,2023-08-09 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-09 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113996,Guest Avenue,2023-08-09 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
113996,Guest Avenue,2023-08-09 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.51
113996,Guest Avenue,2023-08-09 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.53
113996,Guest Avenue,2023-08-09 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.14
113996,Guest Avenue,2023-08-09 11:20:00+00:00,feeder,21.0,N Current (RMS),A,37.5
113996,Guest Avenue,2023-08-09 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-09 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
113996,Guest Avenue,2023-08-09 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-09 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
113996,Guest Avenue,2023-08-09 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-09 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-09 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.2
113996,Guest Avenue,2023-08-09 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
113996,Guest Avenue,2023-08-09 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.93
113996,Guest Avenue,2023-08-09 11:20:00+00:00,feeder,11.0,N Current (RMS),A,13.1
113996,Guest Avenue,2023-08-09 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,14.5
113996,Guest Avenue,2023-08-09 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
113996,Guest Avenue,2023-08-09 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
113996,Guest Avenue,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
113996,Guest Avenue,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
113996,Guest Avenue,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
113996,Guest Avenue,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
113996,Guest Avenue,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
113996,Guest Avenue,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
113996,Guest Avenue,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,27.69
113996,Guest Avenue,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,20.31
113996,Guest Avenue,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,20.68
113996,Guest Avenue,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,72.6
113996,Guest Avenue,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,121.4
113996,Guest Avenue,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,89.5
113996,Guest Avenue,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,91.6
113996,Guest Avenue,2023-08-09 11:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113996,Guest Avenue,2023-08-09 11:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
113996,Guest Avenue,2023-08-09 11:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.5
113996,Guest Avenue,2023-08-09 11:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.94
113996,Guest Avenue,2023-08-09 11:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.48
113996,Guest Avenue,2023-08-09 11:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.54
113996,Guest Avenue,2023-08-09 11:10:00+00:00,feeder,31.0,N Current (RMS),A,20.7
113996,Guest Avenue,2023-08-09 11:10:00+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113996,Guest Avenue,2023-08-09 11:10:00+00:00,feeder,31.0,L2 Current (RMS),A,23.7
113996,Guest Avenue,2023-08-09 11:10:00+00:00,feeder,31.0,L1 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-09 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
113996,Guest Avenue,2023-08-09 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
113996,Guest Avenue,2023-08-09 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
113996,Guest Avenue,2023-08-09 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.26
113996,Guest Avenue,2023-08-09 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.74
113996,Guest Avenue,2023-08-09 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.64
113996,Guest Avenue,2023-08-09 11:10:00+00:00,feeder,21.0,N Current (RMS),A,36.6
113996,Guest Avenue,2023-08-09 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-09 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
113996,Guest Avenue,2023-08-09 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-09 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-09 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-09 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-09 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.8
113996,Guest Avenue,2023-08-09 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
113996,Guest Avenue,2023-08-09 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.4
113996,Guest Avenue,2023-08-09 11:10:00+00:00,feeder,11.0,N Current (RMS),A,12.8
113996,Guest Avenue,2023-08-09 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.5
113996,Guest Avenue,2023-08-09 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113996,Guest Avenue,2023-08-09 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.3
113996,Guest Avenue,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
113996,Guest Avenue,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
113996,Guest Avenue,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
113996,Guest Avenue,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
113996,Guest Avenue,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
113996,Guest Avenue,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
113996,Guest Avenue,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,32.77
113996,Guest Avenue,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,19.04
113996,Guest Avenue,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,15.93
113996,Guest Avenue,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,83.9
113996,Guest Avenue,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,139.9
113996,Guest Avenue,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,84.2
113996,Guest Avenue,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,75.3
113996,Guest Avenue,2023-08-09 11:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-09 11:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113996,Guest Avenue,2023-08-09 11:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.05
113996,Guest Avenue,2023-08-09 11:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.24
113996,Guest Avenue,2023-08-09 11:00:00+00:00,feeder,31.0,L2 Active Power,kW,8.06
113996,Guest Avenue,2023-08-09 11:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.09
113996,Guest Avenue,2023-08-09 11:00:00+00:00,feeder,31.0,N Current (RMS),A,29.4
113996,Guest Avenue,2023-08-09 11:00:00+00:00,feeder,31.0,L3 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-09 11:00:00+00:00,feeder,31.0,L2 Current (RMS),A,36.9
113996,Guest Avenue,2023-08-09 11:00:00+00:00,feeder,31.0,L1 Current (RMS),A,22.3
113996,Guest Avenue,2023-08-09 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
113996,Guest Avenue,2023-08-09 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
113996,Guest Avenue,2023-08-09 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
113996,Guest Avenue,2023-08-09 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.68
113996,Guest Avenue,2023-08-09 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.65
113996,Guest Avenue,2023-08-09 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.22
113996,Guest Avenue,2023-08-09 11:00:00+00:00,feeder,21.0,N Current (RMS),A,31.1
113996,Guest Avenue,2023-08-09 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-09 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
113996,Guest Avenue,2023-08-09 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-09 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-09 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
113996,Guest Avenue,2023-08-09 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
113996,Guest Avenue,2023-08-09 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.26
113996,Guest Avenue,2023-08-09 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.23
113996,Guest Avenue,2023-08-09 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.16
113996,Guest Avenue,2023-08-09 11:00:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-09 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
113996,Guest Avenue,2023-08-09 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113996,Guest Avenue,2023-08-09 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.8
113996,Guest Avenue,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
113996,Guest Avenue,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
113996,Guest Avenue,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
113996,Guest Avenue,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
113996,Guest Avenue,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
113996,Guest Avenue,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
113996,Guest Avenue,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,31.4
113996,Guest Avenue,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,26.4
113996,Guest Avenue,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,17.9
113996,Guest Avenue,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,73.1
113996,Guest Avenue,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,134.6
113996,Guest Avenue,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,113.2
113996,Guest Avenue,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,83.4
113996,Guest Avenue,2023-08-09 10:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-09 10:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
113996,Guest Avenue,2023-08-09 10:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
113996,Guest Avenue,2023-08-09 10:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.17
113996,Guest Avenue,2023-08-09 10:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.94
113996,Guest Avenue,2023-08-09 10:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.71
113996,Guest Avenue,2023-08-09 10:50:00+00:00,feeder,31.0,N Current (RMS),A,27.5
113996,Guest Avenue,2023-08-09 10:50:00+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-09 10:50:00+00:00,feeder,31.0,L2 Current (RMS),A,40.6
113996,Guest Avenue,2023-08-09 10:50:00+00:00,feeder,31.0,L1 Current (RMS),A,28.8
113996,Guest Avenue,2023-08-09 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-09 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113996,Guest Avenue,2023-08-09 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-09 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.09
113996,Guest Avenue,2023-08-09 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.43
113996,Guest Avenue,2023-08-09 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.9
113996,Guest Avenue,2023-08-09 10:50:00+00:00,feeder,21.0,N Current (RMS),A,26.1
113996,Guest Avenue,2023-08-09 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-09 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.5
113996,Guest Avenue,2023-08-09 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113996,Guest Avenue,2023-08-09 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-09 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
113996,Guest Avenue,2023-08-09 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
113996,Guest Avenue,2023-08-09 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.64
113996,Guest Avenue,2023-08-09 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.23
113996,Guest Avenue,2023-08-09 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.06
113996,Guest Avenue,2023-08-09 10:50:00+00:00,feeder,11.0,N Current (RMS),A,10.2
113996,Guest Avenue,2023-08-09 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-09 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113996,Guest Avenue,2023-08-09 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.9
113996,Guest Avenue,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
113996,Guest Avenue,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
113996,Guest Avenue,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
113996,Guest Avenue,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
113996,Guest Avenue,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
113996,Guest Avenue,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
113996,Guest Avenue,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,28.92
113996,Guest Avenue,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,24.57
113996,Guest Avenue,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,21.56
113996,Guest Avenue,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,67.8
113996,Guest Avenue,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,125.5
113996,Guest Avenue,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,105.5
113996,Guest Avenue,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,93.8
113996,Guest Avenue,2023-08-09 10:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-09 10:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-09 10:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
113996,Guest Avenue,2023-08-09 10:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.37
113996,Guest Avenue,2023-08-09 10:40:00+00:00,feeder,31.0,L2 Active Power,kW,8.26
113996,Guest Avenue,2023-08-09 10:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.41
113996,Guest Avenue,2023-08-09 10:40:00+00:00,feeder,31.0,N Current (RMS),A,27.8
113996,Guest Avenue,2023-08-09 10:40:00+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-09 10:40:00+00:00,feeder,31.0,L2 Current (RMS),A,38.2
113996,Guest Avenue,2023-08-09 10:40:00+00:00,feeder,31.0,L1 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-09 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
113996,Guest Avenue,2023-08-09 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-09 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
113996,Guest Avenue,2023-08-09 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.9
113996,Guest Avenue,2023-08-09 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.34
113996,Guest Avenue,2023-08-09 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.36
113996,Guest Avenue,2023-08-09 10:40:00+00:00,feeder,21.0,N Current (RMS),A,33.8
113996,Guest Avenue,2023-08-09 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-09 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.3
113996,Guest Avenue,2023-08-09 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,39.1
113996,Guest Avenue,2023-08-09 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-09 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
113996,Guest Avenue,2023-08-09 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-09 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.69
113996,Guest Avenue,2023-08-09 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.23
113996,Guest Avenue,2023-08-09 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.3
113996,Guest Avenue,2023-08-09 10:40:00+00:00,feeder,11.0,N Current (RMS),A,9.9
113996,Guest Avenue,2023-08-09 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-09 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113996,Guest Avenue,2023-08-09 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
113996,Guest Avenue,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
113996,Guest Avenue,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
113996,Guest Avenue,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
113996,Guest Avenue,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
113996,Guest Avenue,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
113996,Guest Avenue,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
113996,Guest Avenue,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,27.21
113996,Guest Avenue,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,25.45
113996,Guest Avenue,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,22.42
113996,Guest Avenue,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,67.8
113996,Guest Avenue,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,119.9
113996,Guest Avenue,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,108.2
113996,Guest Avenue,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,96.9
113996,Guest Avenue,2023-08-09 10:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
113996,Guest Avenue,2023-08-09 10:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
113996,Guest Avenue,2023-08-09 10:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
113996,Guest Avenue,2023-08-09 10:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.42
113996,Guest Avenue,2023-08-09 10:30:00+00:00,feeder,31.0,L2 Active Power,kW,9.23
113996,Guest Avenue,2023-08-09 10:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.32
113996,Guest Avenue,2023-08-09 10:30:00+00:00,feeder,31.0,N Current (RMS),A,29.1
113996,Guest Avenue,2023-08-09 10:30:00+00:00,feeder,31.0,L3 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-09 10:30:00+00:00,feeder,31.0,L2 Current (RMS),A,41.1
113996,Guest Avenue,2023-08-09 10:30:00+00:00,feeder,31.0,L1 Current (RMS),A,27.9
113996,Guest Avenue,2023-08-09 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-09 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113996,Guest Avenue,2023-08-09 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
113996,Guest Avenue,2023-08-09 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.97
113996,Guest Avenue,2023-08-09 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.93
113996,Guest Avenue,2023-08-09 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.23
113996,Guest Avenue,2023-08-09 10:30:00+00:00,feeder,21.0,N Current (RMS),A,26.4
113996,Guest Avenue,2023-08-09 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-09 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
113996,Guest Avenue,2023-08-09 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-09 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-09 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-09 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-09 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.85
113996,Guest Avenue,2023-08-09 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.3
113996,Guest Avenue,2023-08-09 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.68
113996,Guest Avenue,2023-08-09 10:30:00+00:00,feeder,11.0,N Current (RMS),A,9.9
113996,Guest Avenue,2023-08-09 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
113996,Guest Avenue,2023-08-09 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
113996,Guest Avenue,2023-08-09 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
113996,Guest Avenue,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
113996,Guest Avenue,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
113996,Guest Avenue,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
113996,Guest Avenue,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
113996,Guest Avenue,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
113996,Guest Avenue,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
113996,Guest Avenue,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
113996,Guest Avenue,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,27.02
113996,Guest Avenue,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,26.37
113996,Guest Avenue,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,21.4
113996,Guest Avenue,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,66.5
113996,Guest Avenue,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,119.3
113996,Guest Avenue,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,111.8
113996,Guest Avenue,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,93.8
113996,Guest Avenue,2023-08-09 10:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113996,Guest Avenue,2023-08-09 10:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-09 10:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113996,Guest Avenue,2023-08-09 10:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.41
113996,Guest Avenue,2023-08-09 10:20:00+00:00,feeder,31.0,L2 Active Power,kW,6.17
113996,Guest Avenue,2023-08-09 10:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.3
113996,Guest Avenue,2023-08-09 10:20:00+00:00,feeder,31.0,N Current (RMS),A,23.1
113996,Guest Avenue,2023-08-09 10:20:00+00:00,feeder,31.0,L3 Current (RMS),A,19.0
113996,Guest Avenue,2023-08-09 10:20:00+00:00,feeder,31.0,L2 Current (RMS),A,30.2
113996,Guest Avenue,2023-08-09 10:20:00+00:00,feeder,31.0,L1 Current (RMS),A,27.4
113996,Guest Avenue,2023-08-09 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-09 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-09 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
113996,Guest Avenue,2023-08-09 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.69
113996,Guest Avenue,2023-08-09 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-09 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.35
113996,Guest Avenue,2023-08-09 10:20:00+00:00,feeder,21.0,N Current (RMS),A,22.8
113996,Guest Avenue,2023-08-09 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
113996,Guest Avenue,2023-08-09 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
113996,Guest Avenue,2023-08-09 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-09 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-09 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-09 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
113996,Guest Avenue,2023-08-09 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.05
113996,Guest Avenue,2023-08-09 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.98
113996,Guest Avenue,2023-08-09 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.02
113996,Guest Avenue,2023-08-09 10:20:00+00:00,feeder,11.0,N Current (RMS),A,9.7
113996,Guest Avenue,2023-08-09 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,9.5
113996,Guest Avenue,2023-08-09 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.4
113996,Guest Avenue,2023-08-09 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.9
113996,Guest Avenue,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,33.7
113996,Guest Avenue,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
113996,Guest Avenue,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
113996,Guest Avenue,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
113996,Guest Avenue,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
113996,Guest Avenue,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
113996,Guest Avenue,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
113996,Guest Avenue,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,27.4
113996,Guest Avenue,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,22.81
113996,Guest Avenue,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,19.1
113996,Guest Avenue,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,68.8
113996,Guest Avenue,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,119.6
113996,Guest Avenue,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,98.8
113996,Guest Avenue,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,85.2
113996,Guest Avenue,2023-08-09 10:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-09 10:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
113996,Guest Avenue,2023-08-09 10:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-09 10:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.12
113996,Guest Avenue,2023-08-09 10:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.01
113996,Guest Avenue,2023-08-09 10:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.87
113996,Guest Avenue,2023-08-09 10:10:00+00:00,feeder,31.0,N Current (RMS),A,23.9
113996,Guest Avenue,2023-08-09 10:10:00+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-09 10:10:00+00:00,feeder,31.0,L2 Current (RMS),A,32.1
113996,Guest Avenue,2023-08-09 10:10:00+00:00,feeder,31.0,L1 Current (RMS),A,43.3
113996,Guest Avenue,2023-08-09 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-09 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113996,Guest Avenue,2023-08-09 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
113996,Guest Avenue,2023-08-09 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.61
113996,Guest Avenue,2023-08-09 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.19
113996,Guest Avenue,2023-08-09 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.47
113996,Guest Avenue,2023-08-09 10:10:00+00:00,feeder,21.0,N Current (RMS),A,30.9
113996,Guest Avenue,2023-08-09 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
113996,Guest Avenue,2023-08-09 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
113996,Guest Avenue,2023-08-09 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-09 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-09 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-09 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-09 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.4
113996,Guest Avenue,2023-08-09 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
113996,Guest Avenue,2023-08-09 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.28
113996,Guest Avenue,2023-08-09 10:10:00+00:00,feeder,11.0,N Current (RMS),A,13.8
113996,Guest Avenue,2023-08-09 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.3
113996,Guest Avenue,2023-08-09 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
113996,Guest Avenue,2023-08-09 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,14.2
113996,Guest Avenue,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
113996,Guest Avenue,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
113996,Guest Avenue,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
113996,Guest Avenue,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
113996,Guest Avenue,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,34.55
113996,Guest Avenue,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,21.48
113996,Guest Avenue,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,29.64
113996,Guest Avenue,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,85.4
113996,Guest Avenue,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,148.1
113996,Guest Avenue,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,92.8
113996,Guest Avenue,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,127.1
113996,Guest Avenue,2023-08-09 10:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-09 10:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-09 10:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-09 10:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.95
113996,Guest Avenue,2023-08-09 10:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.53
113996,Guest Avenue,2023-08-09 10:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.89
113996,Guest Avenue,2023-08-09 10:00:00+00:00,feeder,31.0,N Current (RMS),A,22.0
113996,Guest Avenue,2023-08-09 10:00:00+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-09 10:00:00+00:00,feeder,31.0,L2 Current (RMS),A,30.4
113996,Guest Avenue,2023-08-09 10:00:00+00:00,feeder,31.0,L1 Current (RMS),A,32.6
113996,Guest Avenue,2023-08-09 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-09 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-09 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
113996,Guest Avenue,2023-08-09 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.31
113996,Guest Avenue,2023-08-09 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.25
113996,Guest Avenue,2023-08-09 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.16
113996,Guest Avenue,2023-08-09 10:00:00+00:00,feeder,21.0,N Current (RMS),A,33.6
113996,Guest Avenue,2023-08-09 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-09 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.7
113996,Guest Avenue,2023-08-09 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-09 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-09 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-09 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-09 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-09 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.89
113996,Guest Avenue,2023-08-09 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.02
113996,Guest Avenue,2023-08-09 10:00:00+00:00,feeder,11.0,N Current (RMS),A,9.4
113996,Guest Avenue,2023-08-09 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
113996,Guest Avenue,2023-08-09 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-09 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.5
113996,Guest Avenue,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
113996,Guest Avenue,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
113996,Guest Avenue,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
113996,Guest Avenue,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
113996,Guest Avenue,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
113996,Guest Avenue,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
113996,Guest Avenue,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,32.0
113996,Guest Avenue,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,20.07
113996,Guest Avenue,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,22.61
113996,Guest Avenue,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,77.2
113996,Guest Avenue,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,136.6
113996,Guest Avenue,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,88.1
113996,Guest Avenue,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,99.0
113996,Guest Avenue,2023-08-09 09:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
113996,Guest Avenue,2023-08-09 09:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-09 09:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
113996,Guest Avenue,2023-08-09 09:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.55
113996,Guest Avenue,2023-08-09 09:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.12
113996,Guest Avenue,2023-08-09 09:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.02
113996,Guest Avenue,2023-08-09 09:50:00+00:00,feeder,31.0,N Current (RMS),A,23.7
113996,Guest Avenue,2023-08-09 09:50:00+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-09 09:50:00+00:00,feeder,31.0,L2 Current (RMS),A,32.2
113996,Guest Avenue,2023-08-09 09:50:00+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-09 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-09 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113996,Guest Avenue,2023-08-09 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
113996,Guest Avenue,2023-08-09 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.03
113996,Guest Avenue,2023-08-09 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.59
113996,Guest Avenue,2023-08-09 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.69
113996,Guest Avenue,2023-08-09 09:50:00+00:00,feeder,21.0,N Current (RMS),A,33.4
113996,Guest Avenue,2023-08-09 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-09 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
113996,Guest Avenue,2023-08-09 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-09 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-09 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-09 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-09 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.11
113996,Guest Avenue,2023-08-09 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
113996,Guest Avenue,2023-08-09 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-09 09:50:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113996,Guest Avenue,2023-08-09 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-09 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
113996,Guest Avenue,2023-08-09 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
113996,Guest Avenue,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
113996,Guest Avenue,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
113996,Guest Avenue,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
113996,Guest Avenue,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
113996,Guest Avenue,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,27.95
113996,Guest Avenue,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,19.03
113996,Guest Avenue,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,19.36
113996,Guest Avenue,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,68.3
113996,Guest Avenue,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,121.9
113996,Guest Avenue,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,83.6
113996,Guest Avenue,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,85.7
113996,Guest Avenue,2023-08-09 09:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-09 09:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113996,Guest Avenue,2023-08-09 09:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-09 09:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.39
113996,Guest Avenue,2023-08-09 09:40:00+00:00,feeder,31.0,L2 Active Power,kW,9.92
113996,Guest Avenue,2023-08-09 09:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.12
113996,Guest Avenue,2023-08-09 09:40:00+00:00,feeder,31.0,N Current (RMS),A,29.4
113996,Guest Avenue,2023-08-09 09:40:00+00:00,feeder,31.0,L3 Current (RMS),A,22.1
113996,Guest Avenue,2023-08-09 09:40:00+00:00,feeder,31.0,L2 Current (RMS),A,43.0
113996,Guest Avenue,2023-08-09 09:40:00+00:00,feeder,31.0,L1 Current (RMS),A,40.2
113996,Guest Avenue,2023-08-09 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-09 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-09 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-09 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.8
113996,Guest Avenue,2023-08-09 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.21
113996,Guest Avenue,2023-08-09 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.29
113996,Guest Avenue,2023-08-09 09:40:00+00:00,feeder,21.0,N Current (RMS),A,29.5
113996,Guest Avenue,2023-08-09 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-09 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.0
113996,Guest Avenue,2023-08-09 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-09 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-09 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-09 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
113996,Guest Avenue,2023-08-09 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-09 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.37
113996,Guest Avenue,2023-08-09 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.17
113996,Guest Avenue,2023-08-09 09:40:00+00:00,feeder,11.0,N Current (RMS),A,11.6
113996,Guest Avenue,2023-08-09 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-09 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
113996,Guest Avenue,2023-08-09 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
113996,Guest Avenue,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
113996,Guest Avenue,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
113996,Guest Avenue,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
113996,Guest Avenue,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
113996,Guest Avenue,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
113996,Guest Avenue,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,25.24
113996,Guest Avenue,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,24.76
113996,Guest Avenue,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,24.23
113996,Guest Avenue,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,63.8
113996,Guest Avenue,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,111.6
113996,Guest Avenue,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,105.2
113996,Guest Avenue,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,103.5
113996,Guest Avenue,2023-08-09 09:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113996,Guest Avenue,2023-08-09 09:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.85
113996,Guest Avenue,2023-08-09 09:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-09 09:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.05
113996,Guest Avenue,2023-08-09 09:30:00+00:00,feeder,31.0,L2 Active Power,kW,8.47
113996,Guest Avenue,2023-08-09 09:30:00+00:00,feeder,31.0,L1 Active Power,kW,12.04
113996,Guest Avenue,2023-08-09 09:30:00+00:00,feeder,31.0,N Current (RMS),A,39.2
113996,Guest Avenue,2023-08-09 09:30:00+00:00,feeder,31.0,L3 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-09 09:30:00+00:00,feeder,31.0,L2 Current (RMS),A,36.5
113996,Guest Avenue,2023-08-09 09:30:00+00:00,feeder,31.0,L1 Current (RMS),A,51.6
113996,Guest Avenue,2023-08-09 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-09 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
113996,Guest Avenue,2023-08-09 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
113996,Guest Avenue,2023-08-09 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.88
113996,Guest Avenue,2023-08-09 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.02
113996,Guest Avenue,2023-08-09 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.91
113996,Guest Avenue,2023-08-09 09:30:00+00:00,feeder,21.0,N Current (RMS),A,25.8
113996,Guest Avenue,2023-08-09 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-09 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
113996,Guest Avenue,2023-08-09 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-09 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-09 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-09 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-09 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.11
