Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-09 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
113996,Guest Avenue,2023-08-09 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.31
113996,Guest Avenue,2023-08-09 09:30:00+00:00,feeder,11.0,N Current (RMS),A,10.7
113996,Guest Avenue,2023-08-09 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-09 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-09 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
113996,Guest Avenue,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
113996,Guest Avenue,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
113996,Guest Avenue,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
113996,Guest Avenue,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
113996,Guest Avenue,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
113996,Guest Avenue,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
113996,Guest Avenue,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,21.55
113996,Guest Avenue,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,23.98
113996,Guest Avenue,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,29.39
113996,Guest Avenue,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,82.5
113996,Guest Avenue,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,98.3
113996,Guest Avenue,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,101.8
113996,Guest Avenue,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,124.5
113996,Guest Avenue,2023-08-09 09:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-09 09:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.91
113996,Guest Avenue,2023-08-09 09:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-09 09:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.44
113996,Guest Avenue,2023-08-09 09:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.85
113996,Guest Avenue,2023-08-09 09:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.92
113996,Guest Avenue,2023-08-09 09:20:00+00:00,feeder,31.0,N Current (RMS),A,30.5
113996,Guest Avenue,2023-08-09 09:20:00+00:00,feeder,31.0,L3 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-09 09:20:00+00:00,feeder,31.0,L2 Current (RMS),A,38.5
113996,Guest Avenue,2023-08-09 09:20:00+00:00,feeder,31.0,L1 Current (RMS),A,43.3
113996,Guest Avenue,2023-08-09 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
113996,Guest Avenue,2023-08-09 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
113996,Guest Avenue,2023-08-09 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-09 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.73
113996,Guest Avenue,2023-08-09 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.16
113996,Guest Avenue,2023-08-09 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.28
113996,Guest Avenue,2023-08-09 09:20:00+00:00,feeder,21.0,N Current (RMS),A,28.2
113996,Guest Avenue,2023-08-09 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.7
113996,Guest Avenue,2023-08-09 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.5
113996,Guest Avenue,2023-08-09 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113996,Guest Avenue,2023-08-09 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
113996,Guest Avenue,2023-08-09 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-09 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
113996,Guest Avenue,2023-08-09 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.3
113996,Guest Avenue,2023-08-09 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
113996,Guest Avenue,2023-08-09 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113996,Guest Avenue,2023-08-09 09:20:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-09 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-09 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113996,Guest Avenue,2023-08-09 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
113996,Guest Avenue,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
113996,Guest Avenue,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
113996,Guest Avenue,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
113996,Guest Avenue,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
113996,Guest Avenue,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
113996,Guest Avenue,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,24.46
113996,Guest Avenue,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,24.51
113996,Guest Avenue,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,27.61
113996,Guest Avenue,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,70.9
113996,Guest Avenue,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,107.0
113996,Guest Avenue,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,103.7
113996,Guest Avenue,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,116.9
113996,Guest Avenue,2023-08-09 09:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-09 09:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-09 09:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
113996,Guest Avenue,2023-08-09 09:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.35
113996,Guest Avenue,2023-08-09 09:10:00+00:00,feeder,31.0,L2 Active Power,kW,11.3
113996,Guest Avenue,2023-08-09 09:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.97
113996,Guest Avenue,2023-08-09 09:10:00+00:00,feeder,31.0,N Current (RMS),A,31.7
113996,Guest Avenue,2023-08-09 09:10:00+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-09 09:10:00+00:00,feeder,31.0,L2 Current (RMS),A,48.0
113996,Guest Avenue,2023-08-09 09:10:00+00:00,feeder,31.0,L1 Current (RMS),A,44.2
113996,Guest Avenue,2023-08-09 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
113996,Guest Avenue,2023-08-09 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113996,Guest Avenue,2023-08-09 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-09 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.35
113996,Guest Avenue,2023-08-09 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.71
113996,Guest Avenue,2023-08-09 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.96
113996,Guest Avenue,2023-08-09 09:10:00+00:00,feeder,21.0,N Current (RMS),A,23.6
113996,Guest Avenue,2023-08-09 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-09 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-09 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113996,Guest Avenue,2023-08-09 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-09 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-09 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
113996,Guest Avenue,2023-08-09 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.21
113996,Guest Avenue,2023-08-09 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
113996,Guest Avenue,2023-08-09 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-09 09:10:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-09 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113996,Guest Avenue,2023-08-09 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-09 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
113996,Guest Avenue,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
113996,Guest Avenue,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
113996,Guest Avenue,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
113996,Guest Avenue,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
113996,Guest Avenue,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,23.2
113996,Guest Avenue,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,26.1
113996,Guest Avenue,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,23.85
113996,Guest Avenue,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,64.3
113996,Guest Avenue,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,101.4
113996,Guest Avenue,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,110.3
113996,Guest Avenue,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,102.9
113996,Guest Avenue,2023-08-09 09:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-09 09:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-09 09:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.13
113996,Guest Avenue,2023-08-09 09:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.29
113996,Guest Avenue,2023-08-09 09:00:00+00:00,feeder,31.0,L2 Active Power,kW,7.52
113996,Guest Avenue,2023-08-09 09:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.71
113996,Guest Avenue,2023-08-09 09:00:00+00:00,feeder,31.0,N Current (RMS),A,23.0
113996,Guest Avenue,2023-08-09 09:00:00+00:00,feeder,31.0,L3 Current (RMS),A,28.3
113996,Guest Avenue,2023-08-09 09:00:00+00:00,feeder,31.0,L2 Current (RMS),A,34.0
113996,Guest Avenue,2023-08-09 09:00:00+00:00,feeder,31.0,L1 Current (RMS),A,33.0
113996,Guest Avenue,2023-08-09 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
113996,Guest Avenue,2023-08-09 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
113996,Guest Avenue,2023-08-09 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
113996,Guest Avenue,2023-08-09 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.04
113996,Guest Avenue,2023-08-09 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.64
113996,Guest Avenue,2023-08-09 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.5
113996,Guest Avenue,2023-08-09 09:00:00+00:00,feeder,21.0,N Current (RMS),A,19.2
113996,Guest Avenue,2023-08-09 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-09 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113996,Guest Avenue,2023-08-09 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-09 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-09 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-09 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
113996,Guest Avenue,2023-08-09 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.46
113996,Guest Avenue,2023-08-09 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
113996,Guest Avenue,2023-08-09 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113996,Guest Avenue,2023-08-09 09:00:00+00:00,feeder,11.0,N Current (RMS),A,9.1
113996,Guest Avenue,2023-08-09 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.4
113996,Guest Avenue,2023-08-09 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-09 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
113996,Guest Avenue,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
113996,Guest Avenue,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
113996,Guest Avenue,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
113996,Guest Avenue,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
113996,Guest Avenue,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
113996,Guest Avenue,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,28.74
113996,Guest Avenue,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,23.85
113996,Guest Avenue,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,21.57
113996,Guest Avenue,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,61.2
113996,Guest Avenue,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,123.4
113996,Guest Avenue,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,101.5
113996,Guest Avenue,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,94.1
113996,Guest Avenue,2023-08-09 08:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-09 08:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-09 08:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.28
113996,Guest Avenue,2023-08-09 08:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.59
113996,Guest Avenue,2023-08-09 08:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.13
113996,Guest Avenue,2023-08-09 08:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.68
113996,Guest Avenue,2023-08-09 08:50:00+00:00,feeder,31.0,N Current (RMS),A,25.9
113996,Guest Avenue,2023-08-09 08:50:00+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113996,Guest Avenue,2023-08-09 08:50:00+00:00,feeder,31.0,L2 Current (RMS),A,36.4
113996,Guest Avenue,2023-08-09 08:50:00+00:00,feeder,31.0,L1 Current (RMS),A,36.8
113996,Guest Avenue,2023-08-09 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
113996,Guest Avenue,2023-08-09 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
113996,Guest Avenue,2023-08-09 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-09 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.43
113996,Guest Avenue,2023-08-09 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.25
113996,Guest Avenue,2023-08-09 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.49
113996,Guest Avenue,2023-08-09 08:50:00+00:00,feeder,21.0,N Current (RMS),A,21.2
113996,Guest Avenue,2023-08-09 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-09 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
113996,Guest Avenue,2023-08-09 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-09 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-09 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-09 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.13
113996,Guest Avenue,2023-08-09 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
113996,Guest Avenue,2023-08-09 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-09 08:50:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-09 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113996,Guest Avenue,2023-08-09 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-09 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
113996,Guest Avenue,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
113996,Guest Avenue,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
113996,Guest Avenue,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
113996,Guest Avenue,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
113996,Guest Avenue,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
113996,Guest Avenue,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
113996,Guest Avenue,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,28.24
113996,Guest Avenue,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,22.67
113996,Guest Avenue,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,21.33
113996,Guest Avenue,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,61.5
113996,Guest Avenue,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,121.0
113996,Guest Avenue,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,96.4
113996,Guest Avenue,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,93.1
113996,Guest Avenue,2023-08-09 08:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113996,Guest Avenue,2023-08-09 08:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-09 08:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.22
113996,Guest Avenue,2023-08-09 08:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.08
113996,Guest Avenue,2023-08-09 08:40:00+00:00,feeder,31.0,L2 Active Power,kW,11.24
113996,Guest Avenue,2023-08-09 08:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.67
113996,Guest Avenue,2023-08-09 08:40:00+00:00,feeder,31.0,N Current (RMS),A,36.5
113996,Guest Avenue,2023-08-09 08:40:00+00:00,feeder,31.0,L3 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-09 08:40:00+00:00,feeder,31.0,L2 Current (RMS),A,49.4
113996,Guest Avenue,2023-08-09 08:40:00+00:00,feeder,31.0,L1 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-09 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-09 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
113996,Guest Avenue,2023-08-09 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-09 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.13
113996,Guest Avenue,2023-08-09 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.68
113996,Guest Avenue,2023-08-09 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.77
113996,Guest Avenue,2023-08-09 08:40:00+00:00,feeder,21.0,N Current (RMS),A,18.5
113996,Guest Avenue,2023-08-09 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-09 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.9
113996,Guest Avenue,2023-08-09 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.9
113996,Guest Avenue,2023-08-09 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113996,Guest Avenue,2023-08-09 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-09 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
113996,Guest Avenue,2023-08-09 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.77
113996,Guest Avenue,2023-08-09 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
113996,Guest Avenue,2023-08-09 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.07
113996,Guest Avenue,2023-08-09 08:40:00+00:00,feeder,11.0,N Current (RMS),A,12.4
113996,Guest Avenue,2023-08-09 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-09 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-09 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.3
113996,Guest Avenue,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.65
113996,Guest Avenue,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
113996,Guest Avenue,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
113996,Guest Avenue,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
113996,Guest Avenue,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
113996,Guest Avenue,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
113996,Guest Avenue,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
113996,Guest Avenue,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,28.91
113996,Guest Avenue,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,25.1
113996,Guest Avenue,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,20.05
113996,Guest Avenue,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,62.1
113996,Guest Avenue,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,123.6
113996,Guest Avenue,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,107.3
113996,Guest Avenue,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,88.4
113996,Guest Avenue,2023-08-09 08:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-09 08:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-09 08:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-09 08:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.39
113996,Guest Avenue,2023-08-09 08:30:00+00:00,feeder,31.0,L2 Active Power,kW,16.2
113996,Guest Avenue,2023-08-09 08:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.05
113996,Guest Avenue,2023-08-09 08:30:00+00:00,feeder,31.0,N Current (RMS),A,47.0
113996,Guest Avenue,2023-08-09 08:30:00+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-09 08:30:00+00:00,feeder,31.0,L2 Current (RMS),A,67.1
113996,Guest Avenue,2023-08-09 08:30:00+00:00,feeder,31.0,L1 Current (RMS),A,33.9
113996,Guest Avenue,2023-08-09 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
113996,Guest Avenue,2023-08-09 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
113996,Guest Avenue,2023-08-09 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.44
113996,Guest Avenue,2023-08-09 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.47
113996,Guest Avenue,2023-08-09 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.45
113996,Guest Avenue,2023-08-09 08:30:00+00:00,feeder,21.0,N Current (RMS),A,26.0
113996,Guest Avenue,2023-08-09 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-09 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-09 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113996,Guest Avenue,2023-08-09 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113996,Guest Avenue,2023-08-09 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
113996,Guest Avenue,2023-08-09 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.13
113996,Guest Avenue,2023-08-09 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
113996,Guest Avenue,2023-08-09 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.65
113996,Guest Avenue,2023-08-09 08:30:00+00:00,feeder,11.0,N Current (RMS),A,16.7
113996,Guest Avenue,2023-08-09 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.6
113996,Guest Avenue,2023-08-09 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-09 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,16.8
113996,Guest Avenue,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.65
113996,Guest Avenue,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
113996,Guest Avenue,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
113996,Guest Avenue,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
113996,Guest Avenue,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
113996,Guest Avenue,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
113996,Guest Avenue,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,33.36
113996,Guest Avenue,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,29.75
113996,Guest Avenue,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,23.7
113996,Guest Avenue,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,65.5
113996,Guest Avenue,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,140.1
113996,Guest Avenue,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,124.5
113996,Guest Avenue,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,101.9
113996,Guest Avenue,2023-08-09 08:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
113996,Guest Avenue,2023-08-09 08:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
113996,Guest Avenue,2023-08-09 08:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
113996,Guest Avenue,2023-08-09 08:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.08
113996,Guest Avenue,2023-08-09 08:20:00+00:00,feeder,31.0,L2 Active Power,kW,12.02
113996,Guest Avenue,2023-08-09 08:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.86
113996,Guest Avenue,2023-08-09 08:20:00+00:00,feeder,31.0,N Current (RMS),A,34.0
113996,Guest Avenue,2023-08-09 08:20:00+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-09 08:20:00+00:00,feeder,31.0,L2 Current (RMS),A,51.4
113996,Guest Avenue,2023-08-09 08:20:00+00:00,feeder,31.0,L1 Current (RMS),A,33.2
113996,Guest Avenue,2023-08-09 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
113996,Guest Avenue,2023-08-09 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-09 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113996,Guest Avenue,2023-08-09 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.72
113996,Guest Avenue,2023-08-09 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.42
113996,Guest Avenue,2023-08-09 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.41
113996,Guest Avenue,2023-08-09 08:20:00+00:00,feeder,21.0,N Current (RMS),A,20.1
113996,Guest Avenue,2023-08-09 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-09 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
113996,Guest Avenue,2023-08-09 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-09 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
113996,Guest Avenue,2023-08-09 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.22
113996,Guest Avenue,2023-08-09 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
113996,Guest Avenue,2023-08-09 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
113996,Guest Avenue,2023-08-09 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
113996,Guest Avenue,2023-08-09 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.3
113996,Guest Avenue,2023-08-09 08:20:00+00:00,feeder,11.0,N Current (RMS),A,12.4
113996,Guest Avenue,2023-08-09 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-09 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-09 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.6
113996,Guest Avenue,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
113996,Guest Avenue,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
113996,Guest Avenue,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
113996,Guest Avenue,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
113996,Guest Avenue,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
113996,Guest Avenue,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
113996,Guest Avenue,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
113996,Guest Avenue,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
113996,Guest Avenue,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,38.6
113996,Guest Avenue,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,29.12
113996,Guest Avenue,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,21.05
113996,Guest Avenue,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,80.7
113996,Guest Avenue,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,160.3
113996,Guest Avenue,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,123.6
113996,Guest Avenue,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,91.6
113996,Guest Avenue,2023-08-09 08:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
113996,Guest Avenue,2023-08-09 08:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
113996,Guest Avenue,2023-08-09 08:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-09 08:10:00+00:00,feeder,31.0,L3 Active Power,kW,7.04
113996,Guest Avenue,2023-08-09 08:10:00+00:00,feeder,31.0,L2 Active Power,kW,14.22
113996,Guest Avenue,2023-08-09 08:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.17
113996,Guest Avenue,2023-08-09 08:10:00+00:00,feeder,31.0,N Current (RMS),A,36.3
113996,Guest Avenue,2023-08-09 08:10:00+00:00,feeder,31.0,L3 Current (RMS),A,30.3
113996,Guest Avenue,2023-08-09 08:10:00+00:00,feeder,31.0,L2 Current (RMS),A,59.9
113996,Guest Avenue,2023-08-09 08:10:00+00:00,feeder,31.0,L1 Current (RMS),A,41.1
113996,Guest Avenue,2023-08-09 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-09 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
113996,Guest Avenue,2023-08-09 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113996,Guest Avenue,2023-08-09 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.17
113996,Guest Avenue,2023-08-09 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.25
113996,Guest Avenue,2023-08-09 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.73
113996,Guest Avenue,2023-08-09 08:10:00+00:00,feeder,21.0,N Current (RMS),A,20.0
113996,Guest Avenue,2023-08-09 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.7
113996,Guest Avenue,2023-08-09 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113996,Guest Avenue,2023-08-09 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-09 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.06
113996,Guest Avenue,2023-08-09 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-09 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
113996,Guest Avenue,2023-08-09 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.63
113996,Guest Avenue,2023-08-09 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-09 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.52
113996,Guest Avenue,2023-08-09 08:10:00+00:00,feeder,11.0,N Current (RMS),A,13.8
113996,Guest Avenue,2023-08-09 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-09 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-09 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.5
113996,Guest Avenue,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
113996,Guest Avenue,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
113996,Guest Avenue,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
113996,Guest Avenue,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
113996,Guest Avenue,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
113996,Guest Avenue,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
113996,Guest Avenue,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,38.41
113996,Guest Avenue,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,35.37
113996,Guest Avenue,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,26.1
113996,Guest Avenue,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,72.0
113996,Guest Avenue,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,159.9
113996,Guest Avenue,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,147.8
113996,Guest Avenue,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,111.6
113996,Guest Avenue,2023-08-09 08:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
113996,Guest Avenue,2023-08-09 08:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-09 08:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.12
113996,Guest Avenue,2023-08-09 08:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.7
113996,Guest Avenue,2023-08-09 08:00:00+00:00,feeder,31.0,L2 Active Power,kW,16.16
113996,Guest Avenue,2023-08-09 08:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.95
113996,Guest Avenue,2023-08-09 08:00:00+00:00,feeder,31.0,N Current (RMS),A,43.8
113996,Guest Avenue,2023-08-09 08:00:00+00:00,feeder,31.0,L3 Current (RMS),A,30.3
113996,Guest Avenue,2023-08-09 08:00:00+00:00,feeder,31.0,L2 Current (RMS),A,67.1
113996,Guest Avenue,2023-08-09 08:00:00+00:00,feeder,31.0,L1 Current (RMS),A,43.9
113996,Guest Avenue,2023-08-09 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
113996,Guest Avenue,2023-08-09 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113996,Guest Avenue,2023-08-09 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113996,Guest Avenue,2023-08-09 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.18
113996,Guest Avenue,2023-08-09 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.1
113996,Guest Avenue,2023-08-09 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.34
113996,Guest Avenue,2023-08-09 08:00:00+00:00,feeder,21.0,N Current (RMS),A,22.6
113996,Guest Avenue,2023-08-09 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-09 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.1
113996,Guest Avenue,2023-08-09 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-09 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.05
113996,Guest Avenue,2023-08-09 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-09 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
113996,Guest Avenue,2023-08-09 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.57
113996,Guest Avenue,2023-08-09 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-09 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.85
113996,Guest Avenue,2023-08-09 08:00:00+00:00,feeder,11.0,N Current (RMS),A,11.9
113996,Guest Avenue,2023-08-09 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
113996,Guest Avenue,2023-08-09 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-09 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.8
113996,Guest Avenue,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
113996,Guest Avenue,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
113996,Guest Avenue,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
113996,Guest Avenue,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
113996,Guest Avenue,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
113996,Guest Avenue,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
113996,Guest Avenue,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113996,Guest Avenue,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,36.38
113996,Guest Avenue,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,35.7
113996,Guest Avenue,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,29.71
113996,Guest Avenue,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,64.1
113996,Guest Avenue,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,151.8
113996,Guest Avenue,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,149.1
113996,Guest Avenue,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,125.4
113996,Guest Avenue,2023-08-09 07:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
113996,Guest Avenue,2023-08-09 07:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
113996,Guest Avenue,2023-08-09 07:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.98
113996,Guest Avenue,2023-08-09 07:50:00+00:00,feeder,31.0,L3 Active Power,kW,6.51
113996,Guest Avenue,2023-08-09 07:50:00+00:00,feeder,31.0,L2 Active Power,kW,14.35
113996,Guest Avenue,2023-08-09 07:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.39
113996,Guest Avenue,2023-08-09 07:50:00+00:00,feeder,31.0,N Current (RMS),A,39.7
113996,Guest Avenue,2023-08-09 07:50:00+00:00,feeder,31.0,L3 Current (RMS),A,30.1
113996,Guest Avenue,2023-08-09 07:50:00+00:00,feeder,31.0,L2 Current (RMS),A,60.8
113996,Guest Avenue,2023-08-09 07:50:00+00:00,feeder,31.0,L1 Current (RMS),A,38.6
113996,Guest Avenue,2023-08-09 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-09 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-09 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.93
113996,Guest Avenue,2023-08-09 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.19
113996,Guest Avenue,2023-08-09 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.97
113996,Guest Avenue,2023-08-09 07:50:00+00:00,feeder,21.0,N Current (RMS),A,19.8
113996,Guest Avenue,2023-08-09 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-09 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
113996,Guest Avenue,2023-08-09 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.5
113996,Guest Avenue,2023-08-09 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.07
113996,Guest Avenue,2023-08-09 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.23
113996,Guest Avenue,2023-08-09 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
113996,Guest Avenue,2023-08-09 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.89
113996,Guest Avenue,2023-08-09 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-09 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.89
113996,Guest Avenue,2023-08-09 07:50:00+00:00,feeder,11.0,N Current (RMS),A,11.4
113996,Guest Avenue,2023-08-09 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.2
113996,Guest Avenue,2023-08-09 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-09 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
113996,Guest Avenue,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
113996,Guest Avenue,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
113996,Guest Avenue,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
113996,Guest Avenue,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
113996,Guest Avenue,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
113996,Guest Avenue,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
113996,Guest Avenue,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,30.62
113996,Guest Avenue,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,27.14
113996,Guest Avenue,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,22.62
113996,Guest Avenue,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,68.6
113996,Guest Avenue,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,129.7
113996,Guest Avenue,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,115.9
113996,Guest Avenue,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,97.0
113996,Guest Avenue,2023-08-09 07:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
113996,Guest Avenue,2023-08-09 07:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-09 07:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
113996,Guest Avenue,2023-08-09 07:40:00+00:00,feeder,31.0,L3 Active Power,kW,7.27
113996,Guest Avenue,2023-08-09 07:40:00+00:00,feeder,31.0,L2 Active Power,kW,10.67
113996,Guest Avenue,2023-08-09 07:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.52
113996,Guest Avenue,2023-08-09 07:40:00+00:00,feeder,31.0,N Current (RMS),A,27.7
113996,Guest Avenue,2023-08-09 07:40:00+00:00,feeder,31.0,L3 Current (RMS),A,31.8
113996,Guest Avenue,2023-08-09 07:40:00+00:00,feeder,31.0,L2 Current (RMS),A,46.4
113996,Guest Avenue,2023-08-09 07:40:00+00:00,feeder,31.0,L1 Current (RMS),A,34.9
113996,Guest Avenue,2023-08-09 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
113996,Guest Avenue,2023-08-09 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
113996,Guest Avenue,2023-08-09 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-09 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.54
113996,Guest Avenue,2023-08-09 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.02
113996,Guest Avenue,2023-08-09 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.35
113996,Guest Avenue,2023-08-09 07:40:00+00:00,feeder,21.0,N Current (RMS),A,23.9
113996,Guest Avenue,2023-08-09 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-09 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
113996,Guest Avenue,2023-08-09 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-09 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
113996,Guest Avenue,2023-08-09 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-09 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.73
113996,Guest Avenue,2023-08-09 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-09 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.04
113996,Guest Avenue,2023-08-09 07:40:00+00:00,feeder,11.0,N Current (RMS),A,11.2
113996,Guest Avenue,2023-08-09 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-09 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-09 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
113996,Guest Avenue,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
113996,Guest Avenue,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
113996,Guest Avenue,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
113996,Guest Avenue,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
113996,Guest Avenue,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
113996,Guest Avenue,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
113996,Guest Avenue,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,32.2
113996,Guest Avenue,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,24.57
113996,Guest Avenue,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,21.49
113996,Guest Avenue,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,71.6
113996,Guest Avenue,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,135.6
113996,Guest Avenue,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,106.2
113996,Guest Avenue,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,92.6
113996,Guest Avenue,2023-08-09 07:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113996,Guest Avenue,2023-08-09 07:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
113996,Guest Avenue,2023-08-09 07:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.31
113996,Guest Avenue,2023-08-09 07:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.55
113996,Guest Avenue,2023-08-09 07:30:00+00:00,feeder,31.0,L2 Active Power,kW,10.12
113996,Guest Avenue,2023-08-09 07:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.42
113996,Guest Avenue,2023-08-09 07:30:00+00:00,feeder,31.0,N Current (RMS),A,25.9
113996,Guest Avenue,2023-08-09 07:30:00+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113996,Guest Avenue,2023-08-09 07:30:00+00:00,feeder,31.0,L2 Current (RMS),A,44.0
113996,Guest Avenue,2023-08-09 07:30:00+00:00,feeder,31.0,L1 Current (RMS),A,42.5
113996,Guest Avenue,2023-08-09 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
113996,Guest Avenue,2023-08-09 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113996,Guest Avenue,2023-08-09 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113996,Guest Avenue,2023-08-09 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.86
113996,Guest Avenue,2023-08-09 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.98
113996,Guest Avenue,2023-08-09 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.3
113996,Guest Avenue,2023-08-09 07:30:00+00:00,feeder,21.0,N Current (RMS),A,23.2
113996,Guest Avenue,2023-08-09 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-09 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
113996,Guest Avenue,2023-08-09 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-09 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.07
113996,Guest Avenue,2023-08-09 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-09 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-09 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.14
113996,Guest Avenue,2023-08-09 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.04
113996,Guest Avenue,2023-08-09 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.82
113996,Guest Avenue,2023-08-09 07:30:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113996,Guest Avenue,2023-08-09 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113996,Guest Avenue,2023-08-09 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113996,Guest Avenue,2023-08-09 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.2
113996,Guest Avenue,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
113996,Guest Avenue,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
113996,Guest Avenue,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
113996,Guest Avenue,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
113996,Guest Avenue,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
113996,Guest Avenue,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
