Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,28.38
113996,Guest Avenue,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,23.56
113996,Guest Avenue,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,22.03
113996,Guest Avenue,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,60.0
113996,Guest Avenue,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,120.6
113996,Guest Avenue,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,101.7
113996,Guest Avenue,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,94.3
113996,Guest Avenue,2023-08-09 07:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-09 07:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-09 07:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.3
113996,Guest Avenue,2023-08-09 07:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.46
113996,Guest Avenue,2023-08-09 07:20:00+00:00,feeder,31.0,L2 Active Power,kW,11.2
113996,Guest Avenue,2023-08-09 07:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.05
113996,Guest Avenue,2023-08-09 07:20:00+00:00,feeder,31.0,N Current (RMS),A,30.0
113996,Guest Avenue,2023-08-09 07:20:00+00:00,feeder,31.0,L3 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-09 07:20:00+00:00,feeder,31.0,L2 Current (RMS),A,48.1
113996,Guest Avenue,2023-08-09 07:20:00+00:00,feeder,31.0,L1 Current (RMS),A,37.6
113996,Guest Avenue,2023-08-09 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
113996,Guest Avenue,2023-08-09 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-09 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-09 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.32
113996,Guest Avenue,2023-08-09 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.18
113996,Guest Avenue,2023-08-09 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.48
113996,Guest Avenue,2023-08-09 07:20:00+00:00,feeder,21.0,N Current (RMS),A,19.0
113996,Guest Avenue,2023-08-09 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-09 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113996,Guest Avenue,2023-08-09 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.8
113996,Guest Avenue,2023-08-09 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-09 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-09 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
113996,Guest Avenue,2023-08-09 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.12
113996,Guest Avenue,2023-08-09 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
113996,Guest Avenue,2023-08-09 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
113996,Guest Avenue,2023-08-09 07:20:00+00:00,feeder,11.0,N Current (RMS),A,10.2
113996,Guest Avenue,2023-08-09 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.3
113996,Guest Avenue,2023-08-09 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
113996,Guest Avenue,2023-08-09 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
113996,Guest Avenue,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
113996,Guest Avenue,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
113996,Guest Avenue,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
113996,Guest Avenue,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
113996,Guest Avenue,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
113996,Guest Avenue,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,28.76
113996,Guest Avenue,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,23.15
113996,Guest Avenue,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,19.37
113996,Guest Avenue,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,63.1
113996,Guest Avenue,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,123.0
113996,Guest Avenue,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,99.3
113996,Guest Avenue,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,84.4
113996,Guest Avenue,2023-08-09 07:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
113996,Guest Avenue,2023-08-09 07:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-09 07:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.39
113996,Guest Avenue,2023-08-09 07:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.18
113996,Guest Avenue,2023-08-09 07:10:00+00:00,feeder,31.0,L2 Active Power,kW,10.67
113996,Guest Avenue,2023-08-09 07:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.61
113996,Guest Avenue,2023-08-09 07:10:00+00:00,feeder,31.0,N Current (RMS),A,29.7
113996,Guest Avenue,2023-08-09 07:10:00+00:00,feeder,31.0,L3 Current (RMS),A,29.5
113996,Guest Avenue,2023-08-09 07:10:00+00:00,feeder,31.0,L2 Current (RMS),A,45.8
113996,Guest Avenue,2023-08-09 07:10:00+00:00,feeder,31.0,L1 Current (RMS),A,32.1
113996,Guest Avenue,2023-08-09 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
113996,Guest Avenue,2023-08-09 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
113996,Guest Avenue,2023-08-09 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-09 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.66
113996,Guest Avenue,2023-08-09 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.12
113996,Guest Avenue,2023-08-09 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.66
113996,Guest Avenue,2023-08-09 07:10:00+00:00,feeder,21.0,N Current (RMS),A,21.2
113996,Guest Avenue,2023-08-09 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113996,Guest Avenue,2023-08-09 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-09 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-09 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-09 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.2
113996,Guest Avenue,2023-08-09 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.31
113996,Guest Avenue,2023-08-09 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.83
113996,Guest Avenue,2023-08-09 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-09 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-09 07:10:00+00:00,feeder,11.0,N Current (RMS),A,19.2
113996,Guest Avenue,2023-08-09 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,20.1
113996,Guest Avenue,2023-08-09 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-09 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,33.2
113996,Guest Avenue,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
113996,Guest Avenue,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
113996,Guest Avenue,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
113996,Guest Avenue,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
113996,Guest Avenue,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
113996,Guest Avenue,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,36.29
113996,Guest Avenue,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,24.72
113996,Guest Avenue,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,20.47
113996,Guest Avenue,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,76.8
113996,Guest Avenue,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,151.4
113996,Guest Avenue,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,104.7
113996,Guest Avenue,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,88.9
113996,Guest Avenue,2023-08-09 07:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-09 07:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
113996,Guest Avenue,2023-08-09 07:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
113996,Guest Avenue,2023-08-09 07:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.89
113996,Guest Avenue,2023-08-09 07:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.56
113996,Guest Avenue,2023-08-09 07:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.0
113996,Guest Avenue,2023-08-09 07:00:00+00:00,feeder,31.0,N Current (RMS),A,24.0
113996,Guest Avenue,2023-08-09 07:00:00+00:00,feeder,31.0,L3 Current (RMS),A,31.2
113996,Guest Avenue,2023-08-09 07:00:00+00:00,feeder,31.0,L2 Current (RMS),A,41.4
113996,Guest Avenue,2023-08-09 07:00:00+00:00,feeder,31.0,L1 Current (RMS),A,36.7
113996,Guest Avenue,2023-08-09 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-09 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
113996,Guest Avenue,2023-08-09 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-09 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.23
113996,Guest Avenue,2023-08-09 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.7
113996,Guest Avenue,2023-08-09 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.91
113996,Guest Avenue,2023-08-09 07:00:00+00:00,feeder,21.0,N Current (RMS),A,25.0
113996,Guest Avenue,2023-08-09 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,27.0
113996,Guest Avenue,2023-08-09 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-09 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,34.5
113996,Guest Avenue,2023-08-09 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
113996,Guest Avenue,2023-08-09 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-09 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.19
113996,Guest Avenue,2023-08-09 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.62
113996,Guest Avenue,2023-08-09 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-09 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-09 07:00:00+00:00,feeder,11.0,N Current (RMS),A,12.3
113996,Guest Avenue,2023-08-09 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
113996,Guest Avenue,2023-08-09 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-09 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,33.2
113996,Guest Avenue,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
113996,Guest Avenue,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
113996,Guest Avenue,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
113996,Guest Avenue,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
113996,Guest Avenue,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
113996,Guest Avenue,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,30.53
113996,Guest Avenue,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,22.95
113996,Guest Avenue,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,24.27
113996,Guest Avenue,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,66.0
113996,Guest Avenue,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,129.7
113996,Guest Avenue,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,98.2
113996,Guest Avenue,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,103.9
113996,Guest Avenue,2023-08-09 06:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
113996,Guest Avenue,2023-08-09 06:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-09 06:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-09 06:50:00+00:00,feeder,31.0,L3 Active Power,kW,6.26
113996,Guest Avenue,2023-08-09 06:50:00+00:00,feeder,31.0,L2 Active Power,kW,6.99
113996,Guest Avenue,2023-08-09 06:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.9
113996,Guest Avenue,2023-08-09 06:50:00+00:00,feeder,31.0,N Current (RMS),A,20.7
113996,Guest Avenue,2023-08-09 06:50:00+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113996,Guest Avenue,2023-08-09 06:50:00+00:00,feeder,31.0,L2 Current (RMS),A,32.9
113996,Guest Avenue,2023-08-09 06:50:00+00:00,feeder,31.0,L1 Current (RMS),A,32.3
113996,Guest Avenue,2023-08-09 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-09 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
113996,Guest Avenue,2023-08-09 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
113996,Guest Avenue,2023-08-09 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.71
113996,Guest Avenue,2023-08-09 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,7.18
113996,Guest Avenue,2023-08-09 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.31
113996,Guest Avenue,2023-08-09 06:50:00+00:00,feeder,21.0,N Current (RMS),A,23.4
113996,Guest Avenue,2023-08-09 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-09 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,30.9
113996,Guest Avenue,2023-08-09 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113996,Guest Avenue,2023-08-09 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
113996,Guest Avenue,2023-08-09 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.14
113996,Guest Avenue,2023-08-09 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.89
113996,Guest Avenue,2023-08-09 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-09 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113996,Guest Avenue,2023-08-09 06:50:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-09 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113996,Guest Avenue,2023-08-09 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-09 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,33.2
113996,Guest Avenue,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
113996,Guest Avenue,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
113996,Guest Avenue,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
113996,Guest Avenue,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
113996,Guest Avenue,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
113996,Guest Avenue,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
113996,Guest Avenue,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,28.03
113996,Guest Avenue,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,22.68
113996,Guest Avenue,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,20.61
113996,Guest Avenue,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,67.2
113996,Guest Avenue,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,122.5
113996,Guest Avenue,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,97.7
113996,Guest Avenue,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,87.9
113996,Guest Avenue,2023-08-09 06:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-09 06:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113996,Guest Avenue,2023-08-09 06:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.92
113996,Guest Avenue,2023-08-09 06:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.89
113996,Guest Avenue,2023-08-09 06:40:00+00:00,feeder,31.0,L2 Active Power,kW,8.63
113996,Guest Avenue,2023-08-09 06:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.63
113996,Guest Avenue,2023-08-09 06:40:00+00:00,feeder,31.0,N Current (RMS),A,23.6
113996,Guest Avenue,2023-08-09 06:40:00+00:00,feeder,31.0,L3 Current (RMS),A,27.3
113996,Guest Avenue,2023-08-09 06:40:00+00:00,feeder,31.0,L2 Current (RMS),A,39.8
113996,Guest Avenue,2023-08-09 06:40:00+00:00,feeder,31.0,L1 Current (RMS),A,35.6
113996,Guest Avenue,2023-08-09 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-09 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113996,Guest Avenue,2023-08-09 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113996,Guest Avenue,2023-08-09 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.53
113996,Guest Avenue,2023-08-09 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.15
113996,Guest Avenue,2023-08-09 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.78
113996,Guest Avenue,2023-08-09 06:40:00+00:00,feeder,21.0,N Current (RMS),A,27.6
113996,Guest Avenue,2023-08-09 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-09 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-09 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113996,Guest Avenue,2023-08-09 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-09 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.46
113996,Guest Avenue,2023-08-09 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.73
113996,Guest Avenue,2023-08-09 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113996,Guest Avenue,2023-08-09 06:40:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-09 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-09 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113996,Guest Avenue,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,33.2
113996,Guest Avenue,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
113996,Guest Avenue,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
113996,Guest Avenue,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
113996,Guest Avenue,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
113996,Guest Avenue,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
113996,Guest Avenue,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
113996,Guest Avenue,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,22.33
113996,Guest Avenue,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,21.01
113996,Guest Avenue,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,21.05
113996,Guest Avenue,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,59.9
113996,Guest Avenue,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,99.3
113996,Guest Avenue,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,92.2
113996,Guest Avenue,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,90.8
113996,Guest Avenue,2023-08-09 06:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-09 06:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113996,Guest Avenue,2023-08-09 06:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-09 06:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.36
113996,Guest Avenue,2023-08-09 06:30:00+00:00,feeder,31.0,L2 Active Power,kW,8.66
113996,Guest Avenue,2023-08-09 06:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.74
113996,Guest Avenue,2023-08-09 06:30:00+00:00,feeder,31.0,N Current (RMS),A,24.6
113996,Guest Avenue,2023-08-09 06:30:00+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113996,Guest Avenue,2023-08-09 06:30:00+00:00,feeder,31.0,L2 Current (RMS),A,39.9
113996,Guest Avenue,2023-08-09 06:30:00+00:00,feeder,31.0,L1 Current (RMS),A,32.8
113996,Guest Avenue,2023-08-09 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
113996,Guest Avenue,2023-08-09 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
113996,Guest Avenue,2023-08-09 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-09 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.67
113996,Guest Avenue,2023-08-09 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.6
113996,Guest Avenue,2023-08-09 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.37
113996,Guest Avenue,2023-08-09 06:30:00+00:00,feeder,21.0,N Current (RMS),A,22.8
113996,Guest Avenue,2023-08-09 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-09 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-09 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-09 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-09 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-09 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.38
113996,Guest Avenue,2023-08-09 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
113996,Guest Avenue,2023-08-09 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-09 06:30:00+00:00,feeder,11.0,N Current (RMS),A,5.7
113996,Guest Avenue,2023-08-09 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-09 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
113996,Guest Avenue,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
113996,Guest Avenue,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
113996,Guest Avenue,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
113996,Guest Avenue,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
113996,Guest Avenue,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
113996,Guest Avenue,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
113996,Guest Avenue,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,23.95
113996,Guest Avenue,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,21.32
113996,Guest Avenue,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,18.89
113996,Guest Avenue,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,60.2
113996,Guest Avenue,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,105.2
113996,Guest Avenue,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,93.6
113996,Guest Avenue,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,83.8
113996,Guest Avenue,2023-08-09 06:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113996,Guest Avenue,2023-08-09 06:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113996,Guest Avenue,2023-08-09 06:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.33
113996,Guest Avenue,2023-08-09 06:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.69
113996,Guest Avenue,2023-08-09 06:20:00+00:00,feeder,31.0,L2 Active Power,kW,9.22
113996,Guest Avenue,2023-08-09 06:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.05
113996,Guest Avenue,2023-08-09 06:20:00+00:00,feeder,31.0,N Current (RMS),A,27.2
113996,Guest Avenue,2023-08-09 06:20:00+00:00,feeder,31.0,L3 Current (RMS),A,26.5
113996,Guest Avenue,2023-08-09 06:20:00+00:00,feeder,31.0,L2 Current (RMS),A,42.2
113996,Guest Avenue,2023-08-09 06:20:00+00:00,feeder,31.0,L1 Current (RMS),A,38.5
113996,Guest Avenue,2023-08-09 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113996,Guest Avenue,2023-08-09 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
113996,Guest Avenue,2023-08-09 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113996,Guest Avenue,2023-08-09 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.26
113996,Guest Avenue,2023-08-09 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.71
113996,Guest Avenue,2023-08-09 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.78
113996,Guest Avenue,2023-08-09 06:20:00+00:00,feeder,21.0,N Current (RMS),A,24.7
113996,Guest Avenue,2023-08-09 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-09 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-09 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113996,Guest Avenue,2023-08-09 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-09 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-09 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-09 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.77
113996,Guest Avenue,2023-08-09 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-09 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-09 06:20:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-09 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-09 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
113996,Guest Avenue,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
113996,Guest Avenue,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
113996,Guest Avenue,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
113996,Guest Avenue,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
113996,Guest Avenue,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
113996,Guest Avenue,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,22.98
113996,Guest Avenue,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,20.61
113996,Guest Avenue,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,21.73
113996,Guest Avenue,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,61.8
113996,Guest Avenue,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,102.9
113996,Guest Avenue,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,90.3
113996,Guest Avenue,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,94.5
113996,Guest Avenue,2023-08-09 06:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-09 06:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113996,Guest Avenue,2023-08-09 06:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.11
113996,Guest Avenue,2023-08-09 06:10:00+00:00,feeder,31.0,L3 Active Power,kW,7.54
113996,Guest Avenue,2023-08-09 06:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.31
113996,Guest Avenue,2023-08-09 06:10:00+00:00,feeder,31.0,L1 Active Power,kW,10.27
113996,Guest Avenue,2023-08-09 06:10:00+00:00,feeder,31.0,N Current (RMS),A,21.4
113996,Guest Avenue,2023-08-09 06:10:00+00:00,feeder,31.0,L3 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-09 06:10:00+00:00,feeder,31.0,L2 Current (RMS),A,34.8
113996,Guest Avenue,2023-08-09 06:10:00+00:00,feeder,31.0,L1 Current (RMS),A,45.0
113996,Guest Avenue,2023-08-09 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-09 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-09 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
113996,Guest Avenue,2023-08-09 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.65
113996,Guest Avenue,2023-08-09 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.11
113996,Guest Avenue,2023-08-09 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.31
113996,Guest Avenue,2023-08-09 06:10:00+00:00,feeder,21.0,N Current (RMS),A,31.2
113996,Guest Avenue,2023-08-09 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-09 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.7
113996,Guest Avenue,2023-08-09 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,35.8
113996,Guest Avenue,2023-08-09 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-09 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-09 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-09 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
113996,Guest Avenue,2023-08-09 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-09 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113996,Guest Avenue,2023-08-09 06:10:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-09 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-09 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
113996,Guest Avenue,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
113996,Guest Avenue,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
113996,Guest Avenue,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
113996,Guest Avenue,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
113996,Guest Avenue,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
113996,Guest Avenue,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,28.38
113996,Guest Avenue,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,19.62
113996,Guest Avenue,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,23.95
113996,Guest Avenue,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,70.4
113996,Guest Avenue,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,124.6
113996,Guest Avenue,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,86.3
113996,Guest Avenue,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,101.7
113996,Guest Avenue,2023-08-09 06:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113996,Guest Avenue,2023-08-09 06:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113996,Guest Avenue,2023-08-09 06:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.28
113996,Guest Avenue,2023-08-09 06:00:00+00:00,feeder,31.0,L3 Active Power,kW,8.03
113996,Guest Avenue,2023-08-09 06:00:00+00:00,feeder,31.0,L2 Active Power,kW,7.39
113996,Guest Avenue,2023-08-09 06:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.18
113996,Guest Avenue,2023-08-09 06:00:00+00:00,feeder,31.0,N Current (RMS),A,19.7
113996,Guest Avenue,2023-08-09 06:00:00+00:00,feeder,31.0,L3 Current (RMS),A,34.9
113996,Guest Avenue,2023-08-09 06:00:00+00:00,feeder,31.0,L2 Current (RMS),A,34.8
113996,Guest Avenue,2023-08-09 06:00:00+00:00,feeder,31.0,L1 Current (RMS),A,38.0
113996,Guest Avenue,2023-08-09 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-09 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113996,Guest Avenue,2023-08-09 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
113996,Guest Avenue,2023-08-09 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.31
113996,Guest Avenue,2023-08-09 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.36
113996,Guest Avenue,2023-08-09 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.94
113996,Guest Avenue,2023-08-09 06:00:00+00:00,feeder,21.0,N Current (RMS),A,21.2
113996,Guest Avenue,2023-08-09 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-09 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-09 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-09 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-09 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-09 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-09 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-09 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.63
113996,Guest Avenue,2023-08-09 06:00:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-09 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-09 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113996,Guest Avenue,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
113996,Guest Avenue,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
113996,Guest Avenue,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
113996,Guest Avenue,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
113996,Guest Avenue,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
113996,Guest Avenue,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
113996,Guest Avenue,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,25.21
113996,Guest Avenue,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,20.46
113996,Guest Avenue,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,20.74
113996,Guest Avenue,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,59.9
113996,Guest Avenue,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,109.6
113996,Guest Avenue,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,90.0
113996,Guest Avenue,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,90.2
113996,Guest Avenue,2023-08-09 05:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-09 05:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113996,Guest Avenue,2023-08-09 05:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-09 05:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.38
113996,Guest Avenue,2023-08-09 05:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.55
113996,Guest Avenue,2023-08-09 05:50:00+00:00,feeder,31.0,L1 Active Power,kW,13.73
113996,Guest Avenue,2023-08-09 05:50:00+00:00,feeder,31.0,N Current (RMS),A,30.8
113996,Guest Avenue,2023-08-09 05:50:00+00:00,feeder,31.0,L3 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-09 05:50:00+00:00,feeder,31.0,L2 Current (RMS),A,35.2
113996,Guest Avenue,2023-08-09 05:50:00+00:00,feeder,31.0,L1 Current (RMS),A,58.2
113996,Guest Avenue,2023-08-09 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113996,Guest Avenue,2023-08-09 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113996,Guest Avenue,2023-08-09 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-09 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.07
113996,Guest Avenue,2023-08-09 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.65
113996,Guest Avenue,2023-08-09 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.02
113996,Guest Avenue,2023-08-09 05:50:00+00:00,feeder,21.0,N Current (RMS),A,22.0
113996,Guest Avenue,2023-08-09 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113996,Guest Avenue,2023-08-09 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-09 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-09 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-09 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-09 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-09 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.71
113996,Guest Avenue,2023-08-09 05:50:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-09 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-09 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
113996,Guest Avenue,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
113996,Guest Avenue,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
113996,Guest Avenue,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
113996,Guest Avenue,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
113996,Guest Avenue,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
113996,Guest Avenue,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
113996,Guest Avenue,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,19.2
113996,Guest Avenue,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,20.72
113996,Guest Avenue,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,28.69
113996,Guest Avenue,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,71.8
113996,Guest Avenue,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,87.5
113996,Guest Avenue,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,91.4
113996,Guest Avenue,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,120.5
113996,Guest Avenue,2023-08-09 05:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-09 05:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113996,Guest Avenue,2023-08-09 05:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-09 05:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.49
113996,Guest Avenue,2023-08-09 05:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.11
113996,Guest Avenue,2023-08-09 05:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.58
113996,Guest Avenue,2023-08-09 05:40:00+00:00,feeder,31.0,N Current (RMS),A,18.4
113996,Guest Avenue,2023-08-09 05:40:00+00:00,feeder,31.0,L3 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-09 05:40:00+00:00,feeder,31.0,L2 Current (RMS),A,29.6
113996,Guest Avenue,2023-08-09 05:40:00+00:00,feeder,31.0,L1 Current (RMS),A,34.6
113996,Guest Avenue,2023-08-09 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-09 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
113996,Guest Avenue,2023-08-09 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
113996,Guest Avenue,2023-08-09 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.99
113996,Guest Avenue,2023-08-09 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,8.56
113996,Guest Avenue,2023-08-09 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.04
113996,Guest Avenue,2023-08-09 05:40:00+00:00,feeder,21.0,N Current (RMS),A,26.0
113996,Guest Avenue,2023-08-09 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-09 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,35.7
113996,Guest Avenue,2023-08-09 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-09 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-09 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-09 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
113996,Guest Avenue,2023-08-09 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-09 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
113996,Guest Avenue,2023-08-09 05:40:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113996,Guest Avenue,2023-08-09 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
113996,Guest Avenue,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
113996,Guest Avenue,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
113996,Guest Avenue,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
113996,Guest Avenue,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
113996,Guest Avenue,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
113996,Guest Avenue,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,16.51
113996,Guest Avenue,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,20.91
113996,Guest Avenue,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,22.67
113996,Guest Avenue,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,61.4
113996,Guest Avenue,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,78.3
113996,Guest Avenue,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,90.5
113996,Guest Avenue,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,97.1
113996,Guest Avenue,2023-08-09 05:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-09 05:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
113996,Guest Avenue,2023-08-09 05:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
113996,Guest Avenue,2023-08-09 05:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.09
113996,Guest Avenue,2023-08-09 05:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.47
113996,Guest Avenue,2023-08-09 05:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.32
113996,Guest Avenue,2023-08-09 05:30:00+00:00,feeder,31.0,N Current (RMS),A,23.4
113996,Guest Avenue,2023-08-09 05:30:00+00:00,feeder,31.0,L3 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-09 05:30:00+00:00,feeder,31.0,L2 Current (RMS),A,35.1
113996,Guest Avenue,2023-08-09 05:30:00+00:00,feeder,31.0,L1 Current (RMS),A,33.7
113996,Guest Avenue,2023-08-09 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-09 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-09 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
113996,Guest Avenue,2023-08-09 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.98
113996,Guest Avenue,2023-08-09 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.4
113996,Guest Avenue,2023-08-09 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.52
113996,Guest Avenue,2023-08-09 05:30:00+00:00,feeder,21.0,N Current (RMS),A,20.8
113996,Guest Avenue,2023-08-09 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-09 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,28.4
113996,Guest Avenue,2023-08-09 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113996,Guest Avenue,2023-08-09 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-09 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-09 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.7
113996,Guest Avenue,2023-08-09 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-09 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-09 05:30:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-09 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-09 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
113996,Guest Avenue,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
113996,Guest Avenue,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
113996,Guest Avenue,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
113996,Guest Avenue,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
113996,Guest Avenue,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
113996,Guest Avenue,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,18.82
113996,Guest Avenue,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,19.61
113996,Guest Avenue,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,19.93
113996,Guest Avenue,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,55.6
113996,Guest Avenue,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,86.7
113996,Guest Avenue,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,86.4
113996,Guest Avenue,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,85.9
113996,Guest Avenue,2023-08-09 05:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-09 05:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-09 05:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.12
113996,Guest Avenue,2023-08-09 05:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.44
113996,Guest Avenue,2023-08-09 05:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.39
113996,Guest Avenue,2023-08-09 05:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.9
113996,Guest Avenue,2023-08-09 05:20:00+00:00,feeder,31.0,N Current (RMS),A,25.3
113996,Guest Avenue,2023-08-09 05:20:00+00:00,feeder,31.0,L3 Current (RMS),A,18.0
113996,Guest Avenue,2023-08-09 05:20:00+00:00,feeder,31.0,L2 Current (RMS),A,37.2
