Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-09 05:20:00+00:00,feeder,31.0,L1 Current (RMS),A,36.1
113996,Guest Avenue,2023-08-09 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-09 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113996,Guest Avenue,2023-08-09 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-09 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.06
113996,Guest Avenue,2023-08-09 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.43
113996,Guest Avenue,2023-08-09 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.03
113996,Guest Avenue,2023-08-09 05:20:00+00:00,feeder,21.0,N Current (RMS),A,21.2
113996,Guest Avenue,2023-08-09 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-09 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113996,Guest Avenue,2023-08-09 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-09 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-09 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
113996,Guest Avenue,2023-08-09 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.82
113996,Guest Avenue,2023-08-09 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-09 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-09 05:20:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-09 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113996,Guest Avenue,2023-08-09 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
113996,Guest Avenue,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
113996,Guest Avenue,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
113996,Guest Avenue,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
113996,Guest Avenue,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
113996,Guest Avenue,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
113996,Guest Avenue,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,16.48
113996,Guest Avenue,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,19.67
113996,Guest Avenue,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,19.84
113996,Guest Avenue,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,56.7
113996,Guest Avenue,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,78.1
113996,Guest Avenue,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,85.8
113996,Guest Avenue,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,85.9
113996,Guest Avenue,2023-08-09 05:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113996,Guest Avenue,2023-08-09 05:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
113996,Guest Avenue,2023-08-09 05:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
113996,Guest Avenue,2023-08-09 05:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.88
113996,Guest Avenue,2023-08-09 05:10:00+00:00,feeder,31.0,L2 Active Power,kW,8.82
113996,Guest Avenue,2023-08-09 05:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.75
113996,Guest Avenue,2023-08-09 05:10:00+00:00,feeder,31.0,N Current (RMS),A,26.8
113996,Guest Avenue,2023-08-09 05:10:00+00:00,feeder,31.0,L3 Current (RMS),A,19.0
113996,Guest Avenue,2023-08-09 05:10:00+00:00,feeder,31.0,L2 Current (RMS),A,39.5
113996,Guest Avenue,2023-08-09 05:10:00+00:00,feeder,31.0,L1 Current (RMS),A,39.2
113996,Guest Avenue,2023-08-09 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-09 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113996,Guest Avenue,2023-08-09 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-09 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.14
113996,Guest Avenue,2023-08-09 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.94
113996,Guest Avenue,2023-08-09 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.44
113996,Guest Avenue,2023-08-09 05:10:00+00:00,feeder,21.0,N Current (RMS),A,22.6
113996,Guest Avenue,2023-08-09 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-09 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113996,Guest Avenue,2023-08-09 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-09 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-09 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
113996,Guest Avenue,2023-08-09 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-09 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113996,Guest Avenue,2023-08-09 05:10:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-09 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-09 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
113996,Guest Avenue,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
113996,Guest Avenue,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
113996,Guest Avenue,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
113996,Guest Avenue,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
113996,Guest Avenue,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
113996,Guest Avenue,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,15.54
113996,Guest Avenue,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,20.18
113996,Guest Avenue,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,20.54
113996,Guest Avenue,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,59.1
113996,Guest Avenue,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,73.1
113996,Guest Avenue,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,88.0
113996,Guest Avenue,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,88.6
113996,Guest Avenue,2023-08-09 05:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-09 05:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
113996,Guest Avenue,2023-08-09 05:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-09 05:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.5
113996,Guest Avenue,2023-08-09 05:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.04
113996,Guest Avenue,2023-08-09 05:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.61
113996,Guest Avenue,2023-08-09 05:00:00+00:00,feeder,31.0,N Current (RMS),A,27.3
113996,Guest Avenue,2023-08-09 05:00:00+00:00,feeder,31.0,L3 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-09 05:00:00+00:00,feeder,31.0,L2 Current (RMS),A,41.4
113996,Guest Avenue,2023-08-09 05:00:00+00:00,feeder,31.0,L1 Current (RMS),A,42.6
113996,Guest Avenue,2023-08-09 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-09 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-09 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
113996,Guest Avenue,2023-08-09 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.15
113996,Guest Avenue,2023-08-09 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.4
113996,Guest Avenue,2023-08-09 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.79
113996,Guest Avenue,2023-08-09 05:00:00+00:00,feeder,21.0,N Current (RMS),A,22.8
113996,Guest Avenue,2023-08-09 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-09 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113996,Guest Avenue,2023-08-09 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113996,Guest Avenue,2023-08-09 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-09 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-09 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-09 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-09 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-09 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-09 05:00:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-09 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-09 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
113996,Guest Avenue,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
113996,Guest Avenue,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
113996,Guest Avenue,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
113996,Guest Avenue,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
113996,Guest Avenue,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
113996,Guest Avenue,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,15.54
113996,Guest Avenue,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,20.11
113996,Guest Avenue,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,21.82
113996,Guest Avenue,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,59.3
113996,Guest Avenue,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,73.2
113996,Guest Avenue,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,88.5
113996,Guest Avenue,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,93.9
113996,Guest Avenue,2023-08-09 04:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113996,Guest Avenue,2023-08-09 04:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.01
113996,Guest Avenue,2023-08-09 04:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-09 04:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.98
113996,Guest Avenue,2023-08-09 04:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.09
113996,Guest Avenue,2023-08-09 04:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.61
113996,Guest Avenue,2023-08-09 04:50:00+00:00,feeder,31.0,N Current (RMS),A,26.9
113996,Guest Avenue,2023-08-09 04:50:00+00:00,feeder,31.0,L3 Current (RMS),A,17.0
113996,Guest Avenue,2023-08-09 04:50:00+00:00,feeder,31.0,L2 Current (RMS),A,38.0
113996,Guest Avenue,2023-08-09 04:50:00+00:00,feeder,31.0,L1 Current (RMS),A,42.5
113996,Guest Avenue,2023-08-09 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-09 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113996,Guest Avenue,2023-08-09 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
113996,Guest Avenue,2023-08-09 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.51
113996,Guest Avenue,2023-08-09 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.36
113996,Guest Avenue,2023-08-09 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.74
113996,Guest Avenue,2023-08-09 04:50:00+00:00,feeder,21.0,N Current (RMS),A,19.8
113996,Guest Avenue,2023-08-09 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-09 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-09 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-09 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-09 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-09 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.06
113996,Guest Avenue,2023-08-09 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113996,Guest Avenue,2023-08-09 04:50:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-09 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
113996,Guest Avenue,2023-08-09 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
113996,Guest Avenue,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
113996,Guest Avenue,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
113996,Guest Avenue,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
113996,Guest Avenue,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
113996,Guest Avenue,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
113996,Guest Avenue,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,14.66
113996,Guest Avenue,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,19.37
113996,Guest Avenue,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,20.93
113996,Guest Avenue,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,57.5
113996,Guest Avenue,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,71.2
113996,Guest Avenue,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
113996,Guest Avenue,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,89.7
113996,Guest Avenue,2023-08-09 04:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
113996,Guest Avenue,2023-08-09 04:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.4
113996,Guest Avenue,2023-08-09 04:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.41
113996,Guest Avenue,2023-08-09 04:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.11
113996,Guest Avenue,2023-08-09 04:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.17
113996,Guest Avenue,2023-08-09 04:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.66
113996,Guest Avenue,2023-08-09 04:40:00+00:00,feeder,31.0,N Current (RMS),A,19.7
113996,Guest Avenue,2023-08-09 04:40:00+00:00,feeder,31.0,L3 Current (RMS),A,21.7
113996,Guest Avenue,2023-08-09 04:40:00+00:00,feeder,31.0,L2 Current (RMS),A,32.1
113996,Guest Avenue,2023-08-09 04:40:00+00:00,feeder,31.0,L1 Current (RMS),A,38.6
113996,Guest Avenue,2023-08-09 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-09 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113996,Guest Avenue,2023-08-09 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-09 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.28
113996,Guest Avenue,2023-08-09 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.91
113996,Guest Avenue,2023-08-09 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.66
113996,Guest Avenue,2023-08-09 04:40:00+00:00,feeder,21.0,N Current (RMS),A,20.4
113996,Guest Avenue,2023-08-09 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
113996,Guest Avenue,2023-08-09 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-09 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-09 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-09 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-09 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-09 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113996,Guest Avenue,2023-08-09 04:40:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-09 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-09 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
113996,Guest Avenue,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
113996,Guest Avenue,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
113996,Guest Avenue,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
113996,Guest Avenue,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
113996,Guest Avenue,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
113996,Guest Avenue,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,15.32
113996,Guest Avenue,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,17.03
113996,Guest Avenue,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,20.06
113996,Guest Avenue,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,56.0
113996,Guest Avenue,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,74.1
113996,Guest Avenue,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,77.1
113996,Guest Avenue,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,86.4
113996,Guest Avenue,2023-08-09 04:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-09 04:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
113996,Guest Avenue,2023-08-09 04:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.41
113996,Guest Avenue,2023-08-09 04:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.44
113996,Guest Avenue,2023-08-09 04:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.76
113996,Guest Avenue,2023-08-09 04:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.99
113996,Guest Avenue,2023-08-09 04:30:00+00:00,feeder,31.0,N Current (RMS),A,20.2
113996,Guest Avenue,2023-08-09 04:30:00+00:00,feeder,31.0,L3 Current (RMS),A,17.6
113996,Guest Avenue,2023-08-09 04:30:00+00:00,feeder,31.0,L2 Current (RMS),A,32.6
113996,Guest Avenue,2023-08-09 04:30:00+00:00,feeder,31.0,L1 Current (RMS),A,32.8
113996,Guest Avenue,2023-08-09 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-09 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-09 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113996,Guest Avenue,2023-08-09 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.3
113996,Guest Avenue,2023-08-09 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.52
113996,Guest Avenue,2023-08-09 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.44
113996,Guest Avenue,2023-08-09 04:30:00+00:00,feeder,21.0,N Current (RMS),A,19.5
113996,Guest Avenue,2023-08-09 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
113996,Guest Avenue,2023-08-09 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-09 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-09 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-09 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-09 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
113996,Guest Avenue,2023-08-09 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.89
113996,Guest Avenue,2023-08-09 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
113996,Guest Avenue,2023-08-09 04:30:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113996,Guest Avenue,2023-08-09 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113996,Guest Avenue,2023-08-09 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113996,Guest Avenue,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
113996,Guest Avenue,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
113996,Guest Avenue,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
113996,Guest Avenue,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
113996,Guest Avenue,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
113996,Guest Avenue,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
113996,Guest Avenue,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,14.12
113996,Guest Avenue,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,17.3
113996,Guest Avenue,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,19.35
113996,Guest Avenue,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,55.8
113996,Guest Avenue,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,69.0
113996,Guest Avenue,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,77.1
113996,Guest Avenue,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,83.9
113996,Guest Avenue,2023-08-09 04:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-09 04:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113996,Guest Avenue,2023-08-09 04:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.5
113996,Guest Avenue,2023-08-09 04:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.16
113996,Guest Avenue,2023-08-09 04:20:00+00:00,feeder,31.0,L2 Active Power,kW,6.4
113996,Guest Avenue,2023-08-09 04:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.39
113996,Guest Avenue,2023-08-09 04:20:00+00:00,feeder,31.0,N Current (RMS),A,18.4
113996,Guest Avenue,2023-08-09 04:20:00+00:00,feeder,31.0,L3 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-09 04:20:00+00:00,feeder,31.0,L2 Current (RMS),A,30.3
113996,Guest Avenue,2023-08-09 04:20:00+00:00,feeder,31.0,L1 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-09 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
113996,Guest Avenue,2023-08-09 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
113996,Guest Avenue,2023-08-09 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113996,Guest Avenue,2023-08-09 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.43
113996,Guest Avenue,2023-08-09 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.63
113996,Guest Avenue,2023-08-09 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.03
113996,Guest Avenue,2023-08-09 04:20:00+00:00,feeder,21.0,N Current (RMS),A,17.0
113996,Guest Avenue,2023-08-09 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-09 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
113996,Guest Avenue,2023-08-09 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113996,Guest Avenue,2023-08-09 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-09 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-09 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-09 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.63
113996,Guest Avenue,2023-08-09 04:20:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-09 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-09 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,33.7
113996,Guest Avenue,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
113996,Guest Avenue,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
113996,Guest Avenue,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
113996,Guest Avenue,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
113996,Guest Avenue,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
113996,Guest Avenue,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
113996,Guest Avenue,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,14.65
113996,Guest Avenue,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,15.92
113996,Guest Avenue,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,17.23
113996,Guest Avenue,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,49.7
113996,Guest Avenue,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,69.5
113996,Guest Avenue,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,72.2
113996,Guest Avenue,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,76.2
113996,Guest Avenue,2023-08-09 04:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113996,Guest Avenue,2023-08-09 04:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
113996,Guest Avenue,2023-08-09 04:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.54
113996,Guest Avenue,2023-08-09 04:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.51
113996,Guest Avenue,2023-08-09 04:10:00+00:00,feeder,31.0,L2 Active Power,kW,6.88
113996,Guest Avenue,2023-08-09 04:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.68
113996,Guest Avenue,2023-08-09 04:10:00+00:00,feeder,31.0,N Current (RMS),A,19.8
113996,Guest Avenue,2023-08-09 04:10:00+00:00,feeder,31.0,L3 Current (RMS),A,17.5
113996,Guest Avenue,2023-08-09 04:10:00+00:00,feeder,31.0,L2 Current (RMS),A,32.5
113996,Guest Avenue,2023-08-09 04:10:00+00:00,feeder,31.0,L1 Current (RMS),A,31.5
113996,Guest Avenue,2023-08-09 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-09 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
113996,Guest Avenue,2023-08-09 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-09 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.43
113996,Guest Avenue,2023-08-09 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.32
113996,Guest Avenue,2023-08-09 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.67
113996,Guest Avenue,2023-08-09 04:10:00+00:00,feeder,21.0,N Current (RMS),A,19.0
113996,Guest Avenue,2023-08-09 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
113996,Guest Avenue,2023-08-09 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-09 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-09 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-09 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
113996,Guest Avenue,2023-08-09 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
113996,Guest Avenue,2023-08-09 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-09 04:10:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-09 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-09 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,33.7
113996,Guest Avenue,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
113996,Guest Avenue,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
113996,Guest Avenue,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
113996,Guest Avenue,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
113996,Guest Avenue,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
113996,Guest Avenue,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
113996,Guest Avenue,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,14.67
113996,Guest Avenue,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,17.15
113996,Guest Avenue,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,18.03
113996,Guest Avenue,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,50.0
113996,Guest Avenue,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,68.7
113996,Guest Avenue,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,76.9
113996,Guest Avenue,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,79.2
113996,Guest Avenue,2023-08-09 04:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
113996,Guest Avenue,2023-08-09 04:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.18
113996,Guest Avenue,2023-08-09 04:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.59
113996,Guest Avenue,2023-08-09 04:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.64
113996,Guest Avenue,2023-08-09 04:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.09
113996,Guest Avenue,2023-08-09 04:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.77
113996,Guest Avenue,2023-08-09 04:00:00+00:00,feeder,31.0,N Current (RMS),A,18.5
113996,Guest Avenue,2023-08-09 04:00:00+00:00,feeder,31.0,L3 Current (RMS),A,17.9
113996,Guest Avenue,2023-08-09 04:00:00+00:00,feeder,31.0,L2 Current (RMS),A,31.4
113996,Guest Avenue,2023-08-09 04:00:00+00:00,feeder,31.0,L1 Current (RMS),A,32.2
113996,Guest Avenue,2023-08-09 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-09 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-09 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
113996,Guest Avenue,2023-08-09 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.06
113996,Guest Avenue,2023-08-09 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.68
113996,Guest Avenue,2023-08-09 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.99
113996,Guest Avenue,2023-08-09 04:00:00+00:00,feeder,21.0,N Current (RMS),A,21.6
113996,Guest Avenue,2023-08-09 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-09 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113996,Guest Avenue,2023-08-09 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.3
113996,Guest Avenue,2023-08-09 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-09 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
113996,Guest Avenue,2023-08-09 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
113996,Guest Avenue,2023-08-09 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113996,Guest Avenue,2023-08-09 04:00:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-09 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-09 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
113996,Guest Avenue,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
113996,Guest Avenue,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.13
113996,Guest Avenue,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
113996,Guest Avenue,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
113996,Guest Avenue,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
113996,Guest Avenue,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,15.27
113996,Guest Avenue,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,16.25
113996,Guest Avenue,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,18.37
113996,Guest Avenue,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,50.2
113996,Guest Avenue,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,71.3
113996,Guest Avenue,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,74.1
113996,Guest Avenue,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,79.9
113996,Guest Avenue,2023-08-09 03:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-09 03:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.97
113996,Guest Avenue,2023-08-09 03:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.61
113996,Guest Avenue,2023-08-09 03:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.48
113996,Guest Avenue,2023-08-09 03:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.07
113996,Guest Avenue,2023-08-09 03:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.21
113996,Guest Avenue,2023-08-09 03:50:00+00:00,feeder,31.0,N Current (RMS),A,15.9
113996,Guest Avenue,2023-08-09 03:50:00+00:00,feeder,31.0,L3 Current (RMS),A,17.5
113996,Guest Avenue,2023-08-09 03:50:00+00:00,feeder,31.0,L2 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-09 03:50:00+00:00,feeder,31.0,L1 Current (RMS),A,30.1
113996,Guest Avenue,2023-08-09 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-09 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113996,Guest Avenue,2023-08-09 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113996,Guest Avenue,2023-08-09 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.38
113996,Guest Avenue,2023-08-09 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.68
113996,Guest Avenue,2023-08-09 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.76
113996,Guest Avenue,2023-08-09 03:50:00+00:00,feeder,21.0,N Current (RMS),A,19.9
113996,Guest Avenue,2023-08-09 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
113996,Guest Avenue,2023-08-09 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-09 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-09 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-09 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-09 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.7
113996,Guest Avenue,2023-08-09 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113996,Guest Avenue,2023-08-09 03:50:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-09 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-09 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
113996,Guest Avenue,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
113996,Guest Avenue,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.76
113996,Guest Avenue,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
113996,Guest Avenue,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
113996,Guest Avenue,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
113996,Guest Avenue,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,16.24
113996,Guest Avenue,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,15.23
113996,Guest Avenue,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,17.71
113996,Guest Avenue,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,48.6
113996,Guest Avenue,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,74.7
113996,Guest Avenue,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,69.7
113996,Guest Avenue,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,77.3
113996,Guest Avenue,2023-08-09 03:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-09 03:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113996,Guest Avenue,2023-08-09 03:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.56
113996,Guest Avenue,2023-08-09 03:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.8
113996,Guest Avenue,2023-08-09 03:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.88
113996,Guest Avenue,2023-08-09 03:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.17
113996,Guest Avenue,2023-08-09 03:40:00+00:00,feeder,31.0,N Current (RMS),A,15.0
113996,Guest Avenue,2023-08-09 03:40:00+00:00,feeder,31.0,L3 Current (RMS),A,18.0
113996,Guest Avenue,2023-08-09 03:40:00+00:00,feeder,31.0,L2 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-09 03:40:00+00:00,feeder,31.0,L1 Current (RMS),A,29.7
113996,Guest Avenue,2023-08-09 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-09 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113996,Guest Avenue,2023-08-09 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
113996,Guest Avenue,2023-08-09 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.49
113996,Guest Avenue,2023-08-09 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.69
113996,Guest Avenue,2023-08-09 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.79
113996,Guest Avenue,2023-08-09 03:40:00+00:00,feeder,21.0,N Current (RMS),A,19.7
113996,Guest Avenue,2023-08-09 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
113996,Guest Avenue,2023-08-09 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-09 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113996,Guest Avenue,2023-08-09 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-09 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-09 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-09 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.39
113996,Guest Avenue,2023-08-09 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-09 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113996,Guest Avenue,2023-08-09 03:40:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-09 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.1
113996,Guest Avenue,2023-08-09 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.43
113996,Guest Avenue,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
113996,Guest Avenue,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.13
113996,Guest Avenue,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
113996,Guest Avenue,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
113996,Guest Avenue,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
113996,Guest Avenue,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,15.67
113996,Guest Avenue,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,15.52
113996,Guest Avenue,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,17.91
113996,Guest Avenue,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,49.2
113996,Guest Avenue,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,72.6
113996,Guest Avenue,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,69.5
113996,Guest Avenue,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,78.1
113996,Guest Avenue,2023-08-09 03:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-09 03:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113996,Guest Avenue,2023-08-09 03:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.89
113996,Guest Avenue,2023-08-09 03:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.46
113996,Guest Avenue,2023-08-09 03:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.83
113996,Guest Avenue,2023-08-09 03:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.94
113996,Guest Avenue,2023-08-09 03:30:00+00:00,feeder,31.0,N Current (RMS),A,18.2
113996,Guest Avenue,2023-08-09 03:30:00+00:00,feeder,31.0,L3 Current (RMS),A,17.5
113996,Guest Avenue,2023-08-09 03:30:00+00:00,feeder,31.0,L2 Current (RMS),A,28.7
113996,Guest Avenue,2023-08-09 03:30:00+00:00,feeder,31.0,L1 Current (RMS),A,29.6
113996,Guest Avenue,2023-08-09 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-09 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-09 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
113996,Guest Avenue,2023-08-09 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.07
113996,Guest Avenue,2023-08-09 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.27
113996,Guest Avenue,2023-08-09 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.92
113996,Guest Avenue,2023-08-09 03:30:00+00:00,feeder,21.0,N Current (RMS),A,21.0
113996,Guest Avenue,2023-08-09 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
113996,Guest Avenue,2023-08-09 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.7
113996,Guest Avenue,2023-08-09 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.9
113996,Guest Avenue,2023-08-09 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-09 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-09 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-09 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.5
113996,Guest Avenue,2023-08-09 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-09 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-09 03:30:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-09 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
113996,Guest Avenue,2023-08-09 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-09 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
113996,Guest Avenue,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
113996,Guest Avenue,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
113996,Guest Avenue,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
113996,Guest Avenue,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
113996,Guest Avenue,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
113996,Guest Avenue,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,15.19
113996,Guest Avenue,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,16.32
113996,Guest Avenue,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,17.78
113996,Guest Avenue,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,50.8
113996,Guest Avenue,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,72.4
113996,Guest Avenue,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,73.0
113996,Guest Avenue,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,77.6
113996,Guest Avenue,2023-08-09 03:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113996,Guest Avenue,2023-08-09 03:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113996,Guest Avenue,2023-08-09 03:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.52
113996,Guest Avenue,2023-08-09 03:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.01
113996,Guest Avenue,2023-08-09 03:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.04
113996,Guest Avenue,2023-08-09 03:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.33
113996,Guest Avenue,2023-08-09 03:20:00+00:00,feeder,31.0,N Current (RMS),A,17.1
113996,Guest Avenue,2023-08-09 03:20:00+00:00,feeder,31.0,L3 Current (RMS),A,16.8
113996,Guest Avenue,2023-08-09 03:20:00+00:00,feeder,31.0,L2 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-09 03:20:00+00:00,feeder,31.0,L1 Current (RMS),A,30.2
113996,Guest Avenue,2023-08-09 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-09 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-09 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-09 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.98
113996,Guest Avenue,2023-08-09 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.29
113996,Guest Avenue,2023-08-09 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.69
113996,Guest Avenue,2023-08-09 03:20:00+00:00,feeder,21.0,N Current (RMS),A,20.8
113996,Guest Avenue,2023-08-09 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
113996,Guest Avenue,2023-08-09 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-09 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-09 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-09 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-09 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.87
113996,Guest Avenue,2023-08-09 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
