Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-09 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113996,Guest Avenue,2023-08-09 03:20:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-09 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113996,Guest Avenue,2023-08-09 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
113996,Guest Avenue,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
113996,Guest Avenue,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.96
113996,Guest Avenue,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
113996,Guest Avenue,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
113996,Guest Avenue,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
113996,Guest Avenue,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,14.5
113996,Guest Avenue,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,15.82
113996,Guest Avenue,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,17.79
113996,Guest Avenue,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,52.0
113996,Guest Avenue,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,69.7
113996,Guest Avenue,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,70.5
113996,Guest Avenue,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,77.6
113996,Guest Avenue,2023-08-09 03:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113996,Guest Avenue,2023-08-09 03:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113996,Guest Avenue,2023-08-09 03:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.47
113996,Guest Avenue,2023-08-09 03:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.17
113996,Guest Avenue,2023-08-09 03:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.89
113996,Guest Avenue,2023-08-09 03:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.31
113996,Guest Avenue,2023-08-09 03:10:00+00:00,feeder,31.0,N Current (RMS),A,16.5
113996,Guest Avenue,2023-08-09 03:10:00+00:00,feeder,31.0,L3 Current (RMS),A,17.6
113996,Guest Avenue,2023-08-09 03:10:00+00:00,feeder,31.0,L2 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-09 03:10:00+00:00,feeder,31.0,L1 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-09 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113996,Guest Avenue,2023-08-09 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113996,Guest Avenue,2023-08-09 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-09 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.24
113996,Guest Avenue,2023-08-09 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.36
113996,Guest Avenue,2023-08-09 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.89
113996,Guest Avenue,2023-08-09 03:10:00+00:00,feeder,21.0,N Current (RMS),A,22.0
113996,Guest Avenue,2023-08-09 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-09 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-09 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-09 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-09 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-09 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-09 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.13
113996,Guest Avenue,2023-08-09 03:10:00+00:00,feeder,11.0,N Current (RMS),A,10.1
113996,Guest Avenue,2023-08-09 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-09 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.3
113996,Guest Avenue,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
113996,Guest Avenue,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
113996,Guest Avenue,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.8
113996,Guest Avenue,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
113996,Guest Avenue,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
113996,Guest Avenue,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
113996,Guest Avenue,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,14.28
113996,Guest Avenue,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,16.11
113996,Guest Avenue,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,18.62
113996,Guest Avenue,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,53.2
113996,Guest Avenue,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,69.0
113996,Guest Avenue,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,71.7
113996,Guest Avenue,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,80.5
113996,Guest Avenue,2023-08-09 03:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-09 03:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113996,Guest Avenue,2023-08-09 03:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.59
113996,Guest Avenue,2023-08-09 03:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.02
113996,Guest Avenue,2023-08-09 03:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.3
113996,Guest Avenue,2023-08-09 03:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.02
113996,Guest Avenue,2023-08-09 03:00:00+00:00,feeder,31.0,N Current (RMS),A,17.7
113996,Guest Avenue,2023-08-09 03:00:00+00:00,feeder,31.0,L3 Current (RMS),A,17.5
113996,Guest Avenue,2023-08-09 03:00:00+00:00,feeder,31.0,L2 Current (RMS),A,26.7
113996,Guest Avenue,2023-08-09 03:00:00+00:00,feeder,31.0,L1 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-09 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-09 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113996,Guest Avenue,2023-08-09 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-09 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.14
113996,Guest Avenue,2023-08-09 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.76
113996,Guest Avenue,2023-08-09 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.88
113996,Guest Avenue,2023-08-09 03:00:00+00:00,feeder,21.0,N Current (RMS),A,21.3
113996,Guest Avenue,2023-08-09 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-09 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-09 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-09 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-09 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-09 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-09 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.77
113996,Guest Avenue,2023-08-09 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-09 03:00:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-09 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-09 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
113996,Guest Avenue,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
113996,Guest Avenue,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
113996,Guest Avenue,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
113996,Guest Avenue,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
113996,Guest Avenue,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
113996,Guest Avenue,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,13.62
113996,Guest Avenue,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,15.79
113996,Guest Avenue,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,17.56
113996,Guest Avenue,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,54.3
113996,Guest Avenue,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,68.6
113996,Guest Avenue,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,70.6
113996,Guest Avenue,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,77.0
113996,Guest Avenue,2023-08-09 02:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113996,Guest Avenue,2023-08-09 02:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113996,Guest Avenue,2023-08-09 02:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.43
113996,Guest Avenue,2023-08-09 02:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.06
113996,Guest Avenue,2023-08-09 02:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.46
113996,Guest Avenue,2023-08-09 02:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.69
113996,Guest Avenue,2023-08-09 02:50:00+00:00,feeder,31.0,N Current (RMS),A,18.5
113996,Guest Avenue,2023-08-09 02:50:00+00:00,feeder,31.0,L3 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-09 02:50:00+00:00,feeder,31.0,L2 Current (RMS),A,27.7
113996,Guest Avenue,2023-08-09 02:50:00+00:00,feeder,31.0,L1 Current (RMS),A,31.5
113996,Guest Avenue,2023-08-09 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113996,Guest Avenue,2023-08-09 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-09 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-09 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.29
113996,Guest Avenue,2023-08-09 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.71
113996,Guest Avenue,2023-08-09 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.78
113996,Guest Avenue,2023-08-09 02:50:00+00:00,feeder,21.0,N Current (RMS),A,21.8
113996,Guest Avenue,2023-08-09 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.5
113996,Guest Avenue,2023-08-09 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-09 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-09 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-09 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-09 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-09 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-09 02:50:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-09 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-09 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,34.2
113996,Guest Avenue,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
113996,Guest Avenue,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
113996,Guest Avenue,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
113996,Guest Avenue,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
113996,Guest Avenue,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
113996,Guest Avenue,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
113996,Guest Avenue,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,13.7
113996,Guest Avenue,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,16.16
113996,Guest Avenue,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,18.23
113996,Guest Avenue,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,55.6
113996,Guest Avenue,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,69.3
113996,Guest Avenue,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,72.1
113996,Guest Avenue,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,79.2
113996,Guest Avenue,2023-08-09 02:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113996,Guest Avenue,2023-08-09 02:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.99
113996,Guest Avenue,2023-08-09 02:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.51
113996,Guest Avenue,2023-08-09 02:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.22
113996,Guest Avenue,2023-08-09 02:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.17
113996,Guest Avenue,2023-08-09 02:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.85
113996,Guest Avenue,2023-08-09 02:40:00+00:00,feeder,31.0,N Current (RMS),A,20.6
113996,Guest Avenue,2023-08-09 02:40:00+00:00,feeder,31.0,L3 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-09 02:40:00+00:00,feeder,31.0,L2 Current (RMS),A,27.5
113996,Guest Avenue,2023-08-09 02:40:00+00:00,feeder,31.0,L1 Current (RMS),A,39.0
113996,Guest Avenue,2023-08-09 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
113996,Guest Avenue,2023-08-09 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
113996,Guest Avenue,2023-08-09 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
113996,Guest Avenue,2023-08-09 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.27
113996,Guest Avenue,2023-08-09 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.55
113996,Guest Avenue,2023-08-09 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.79
113996,Guest Avenue,2023-08-09 02:40:00+00:00,feeder,21.0,N Current (RMS),A,21.8
113996,Guest Avenue,2023-08-09 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-09 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-09 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-09 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-09 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-09 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-09 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
113996,Guest Avenue,2023-08-09 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113996,Guest Avenue,2023-08-09 02:40:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-09 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-09 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,34.2
113996,Guest Avenue,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
113996,Guest Avenue,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
113996,Guest Avenue,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.39
113996,Guest Avenue,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
113996,Guest Avenue,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
113996,Guest Avenue,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
113996,Guest Avenue,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,14.39
113996,Guest Avenue,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,15.75
113996,Guest Avenue,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,20.05
113996,Guest Avenue,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,57.0
113996,Guest Avenue,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,71.0
113996,Guest Avenue,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,71.0
113996,Guest Avenue,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,86.0
113996,Guest Avenue,2023-08-09 02:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-09 02:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
113996,Guest Avenue,2023-08-09 02:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.49
113996,Guest Avenue,2023-08-09 02:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.06
113996,Guest Avenue,2023-08-09 02:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.45
113996,Guest Avenue,2023-08-09 02:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.97
113996,Guest Avenue,2023-08-09 02:30:00+00:00,feeder,31.0,N Current (RMS),A,15.6
113996,Guest Avenue,2023-08-09 02:30:00+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-09 02:30:00+00:00,feeder,31.0,L2 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-09 02:30:00+00:00,feeder,31.0,L1 Current (RMS),A,32.4
113996,Guest Avenue,2023-08-09 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113996,Guest Avenue,2023-08-09 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-09 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113996,Guest Avenue,2023-08-09 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.08
113996,Guest Avenue,2023-08-09 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,7.3
113996,Guest Avenue,2023-08-09 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.74
113996,Guest Avenue,2023-08-09 02:30:00+00:00,feeder,21.0,N Current (RMS),A,24.3
113996,Guest Avenue,2023-08-09 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
113996,Guest Avenue,2023-08-09 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113996,Guest Avenue,2023-08-09 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-09 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-09 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
113996,Guest Avenue,2023-08-09 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-09 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-09 02:30:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-09 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-09 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
113996,Guest Avenue,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
113996,Guest Avenue,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.58
113996,Guest Avenue,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
113996,Guest Avenue,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
113996,Guest Avenue,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
113996,Guest Avenue,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,15.69
113996,Guest Avenue,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,18.44
113996,Guest Avenue,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,17.97
113996,Guest Avenue,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,50.6
113996,Guest Avenue,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,75.2
113996,Guest Avenue,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,80.7
113996,Guest Avenue,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,78.5
113996,Guest Avenue,2023-08-09 02:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113996,Guest Avenue,2023-08-09 02:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
113996,Guest Avenue,2023-08-09 02:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.49
113996,Guest Avenue,2023-08-09 02:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.47
113996,Guest Avenue,2023-08-09 02:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.49
113996,Guest Avenue,2023-08-09 02:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.59
113996,Guest Avenue,2023-08-09 02:20:00+00:00,feeder,31.0,N Current (RMS),A,16.2
113996,Guest Avenue,2023-08-09 02:20:00+00:00,feeder,31.0,L3 Current (RMS),A,21.8
113996,Guest Avenue,2023-08-09 02:20:00+00:00,feeder,31.0,L2 Current (RMS),A,27.4
113996,Guest Avenue,2023-08-09 02:20:00+00:00,feeder,31.0,L1 Current (RMS),A,30.9
113996,Guest Avenue,2023-08-09 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-09 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-09 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-09 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.19
113996,Guest Avenue,2023-08-09 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.38
113996,Guest Avenue,2023-08-09 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.62
113996,Guest Avenue,2023-08-09 02:20:00+00:00,feeder,21.0,N Current (RMS),A,22.7
113996,Guest Avenue,2023-08-09 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
113996,Guest Avenue,2023-08-09 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-09 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113996,Guest Avenue,2023-08-09 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-09 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-09 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-09 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-09 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113996,Guest Avenue,2023-08-09 02:20:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-09 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-09 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
113996,Guest Avenue,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
113996,Guest Avenue,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.26
113996,Guest Avenue,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
113996,Guest Avenue,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
113996,Guest Avenue,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
113996,Guest Avenue,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,15.4
113996,Guest Avenue,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,17.65
113996,Guest Avenue,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,17.3
113996,Guest Avenue,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,50.6
113996,Guest Avenue,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,74.1
113996,Guest Avenue,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,77.4
113996,Guest Avenue,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,75.9
113996,Guest Avenue,2023-08-09 02:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
113996,Guest Avenue,2023-08-09 02:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113996,Guest Avenue,2023-08-09 02:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.63
113996,Guest Avenue,2023-08-09 02:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.0
113996,Guest Avenue,2023-08-09 02:10:00+00:00,feeder,31.0,L2 Active Power,kW,6.28
113996,Guest Avenue,2023-08-09 02:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.39
113996,Guest Avenue,2023-08-09 02:10:00+00:00,feeder,31.0,N Current (RMS),A,20.2
113996,Guest Avenue,2023-08-09 02:10:00+00:00,feeder,31.0,L3 Current (RMS),A,17.0
113996,Guest Avenue,2023-08-09 02:10:00+00:00,feeder,31.0,L2 Current (RMS),A,30.3
113996,Guest Avenue,2023-08-09 02:10:00+00:00,feeder,31.0,L1 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-09 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113996,Guest Avenue,2023-08-09 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
113996,Guest Avenue,2023-08-09 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-09 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.69
113996,Guest Avenue,2023-08-09 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.45
113996,Guest Avenue,2023-08-09 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.92
113996,Guest Avenue,2023-08-09 02:10:00+00:00,feeder,21.0,N Current (RMS),A,18.0
113996,Guest Avenue,2023-08-09 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.1
113996,Guest Avenue,2023-08-09 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-09 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.3
113996,Guest Avenue,2023-08-09 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-09 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-09 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-09 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.71
113996,Guest Avenue,2023-08-09 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-09 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
113996,Guest Avenue,2023-08-09 02:10:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-09 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-09 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
113996,Guest Avenue,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
113996,Guest Avenue,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.08
113996,Guest Avenue,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
113996,Guest Avenue,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
113996,Guest Avenue,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
113996,Guest Avenue,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,13.69
113996,Guest Avenue,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,16.43
113996,Guest Avenue,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,17.76
113996,Guest Avenue,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,53.8
113996,Guest Avenue,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,69.1
113996,Guest Avenue,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,73.3
113996,Guest Avenue,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,77.8
113996,Guest Avenue,2023-08-09 02:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
113996,Guest Avenue,2023-08-09 02:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
113996,Guest Avenue,2023-08-09 02:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.51
113996,Guest Avenue,2023-08-09 02:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.91
113996,Guest Avenue,2023-08-09 02:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.25
113996,Guest Avenue,2023-08-09 02:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.36
113996,Guest Avenue,2023-08-09 02:00:00+00:00,feeder,31.0,N Current (RMS),A,17.1
113996,Guest Avenue,2023-08-09 02:00:00+00:00,feeder,31.0,L3 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-09 02:00:00+00:00,feeder,31.0,L2 Current (RMS),A,27.4
113996,Guest Avenue,2023-08-09 02:00:00+00:00,feeder,31.0,L1 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-09 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-09 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-09 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-09 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.42
113996,Guest Avenue,2023-08-09 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.62
113996,Guest Avenue,2023-08-09 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.0
113996,Guest Avenue,2023-08-09 02:00:00+00:00,feeder,21.0,N Current (RMS),A,19.6
113996,Guest Avenue,2023-08-09 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-09 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-09 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-09 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-09 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-09 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
113996,Guest Avenue,2023-08-09 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-09 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113996,Guest Avenue,2023-08-09 02:00:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-09 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-09 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
113996,Guest Avenue,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.46
113996,Guest Avenue,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.67
113996,Guest Avenue,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113996,Guest Avenue,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
113996,Guest Avenue,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
113996,Guest Avenue,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,13.47
113996,Guest Avenue,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,15.57
113996,Guest Avenue,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,17.73
113996,Guest Avenue,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,53.0
113996,Guest Avenue,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,68.0
113996,Guest Avenue,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,71.2
113996,Guest Avenue,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,77.4
113996,Guest Avenue,2023-08-09 01:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113996,Guest Avenue,2023-08-09 01:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
113996,Guest Avenue,2023-08-09 01:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.47
113996,Guest Avenue,2023-08-09 01:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.02
113996,Guest Avenue,2023-08-09 01:50:00+00:00,feeder,31.0,L2 Active Power,kW,6.27
113996,Guest Avenue,2023-08-09 01:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.24
113996,Guest Avenue,2023-08-09 01:50:00+00:00,feeder,31.0,N Current (RMS),A,18.8
113996,Guest Avenue,2023-08-09 01:50:00+00:00,feeder,31.0,L3 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-09 01:50:00+00:00,feeder,31.0,L2 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-09 01:50:00+00:00,feeder,31.0,L1 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-09 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-09 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-09 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-09 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.94
113996,Guest Avenue,2023-08-09 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.25
113996,Guest Avenue,2023-08-09 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.86
113996,Guest Avenue,2023-08-09 01:50:00+00:00,feeder,21.0,N Current (RMS),A,20.9
113996,Guest Avenue,2023-08-09 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
113996,Guest Avenue,2023-08-09 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113996,Guest Avenue,2023-08-09 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-09 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-09 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-09 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-09 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
113996,Guest Avenue,2023-08-09 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-09 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
113996,Guest Avenue,2023-08-09 01:50:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-09 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-09 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
113996,Guest Avenue,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.85
113996,Guest Avenue,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.07
113996,Guest Avenue,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
113996,Guest Avenue,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
113996,Guest Avenue,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
113996,Guest Avenue,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,13.37
113996,Guest Avenue,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,16.54
113996,Guest Avenue,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,17.78
113996,Guest Avenue,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,54.0
113996,Guest Avenue,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
113996,Guest Avenue,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,74.8
113996,Guest Avenue,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,77.9
113996,Guest Avenue,2023-08-09 01:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113996,Guest Avenue,2023-08-09 01:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
113996,Guest Avenue,2023-08-09 01:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.44
113996,Guest Avenue,2023-08-09 01:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.19
113996,Guest Avenue,2023-08-09 01:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.92
113996,Guest Avenue,2023-08-09 01:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.24
113996,Guest Avenue,2023-08-09 01:40:00+00:00,feeder,31.0,N Current (RMS),A,20.0
113996,Guest Avenue,2023-08-09 01:40:00+00:00,feeder,31.0,L3 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-09 01:40:00+00:00,feeder,31.0,L2 Current (RMS),A,32.8
113996,Guest Avenue,2023-08-09 01:40:00+00:00,feeder,31.0,L1 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-09 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-09 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113996,Guest Avenue,2023-08-09 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-09 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.8
113996,Guest Avenue,2023-08-09 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.97
113996,Guest Avenue,2023-08-09 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.64
113996,Guest Avenue,2023-08-09 01:40:00+00:00,feeder,21.0,N Current (RMS),A,19.7
113996,Guest Avenue,2023-08-09 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-09 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113996,Guest Avenue,2023-08-09 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-09 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-09 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-09 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-09 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.64
113996,Guest Avenue,2023-08-09 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113996,Guest Avenue,2023-08-09 01:40:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-09 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-09 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.07
113996,Guest Avenue,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
113996,Guest Avenue,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.74
113996,Guest Avenue,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113996,Guest Avenue,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
113996,Guest Avenue,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
113996,Guest Avenue,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,15.31
113996,Guest Avenue,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,16.57
113996,Guest Avenue,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,17.73
113996,Guest Avenue,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,54.4
113996,Guest Avenue,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,75.5
113996,Guest Avenue,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,75.1
113996,Guest Avenue,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,77.8
113996,Guest Avenue,2023-08-09 01:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
113996,Guest Avenue,2023-08-09 01:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
113996,Guest Avenue,2023-08-09 01:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.43
113996,Guest Avenue,2023-08-09 01:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.65
113996,Guest Avenue,2023-08-09 01:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.54
113996,Guest Avenue,2023-08-09 01:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.6
113996,Guest Avenue,2023-08-09 01:30:00+00:00,feeder,31.0,N Current (RMS),A,20.8
113996,Guest Avenue,2023-08-09 01:30:00+00:00,feeder,31.0,L3 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-09 01:30:00+00:00,feeder,31.0,L2 Current (RMS),A,35.1
113996,Guest Avenue,2023-08-09 01:30:00+00:00,feeder,31.0,L1 Current (RMS),A,31.3
113996,Guest Avenue,2023-08-09 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113996,Guest Avenue,2023-08-09 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-09 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113996,Guest Avenue,2023-08-09 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,10.52
113996,Guest Avenue,2023-08-09 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.87
113996,Guest Avenue,2023-08-09 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.96
113996,Guest Avenue,2023-08-09 01:30:00+00:00,feeder,21.0,N Current (RMS),A,21.1
113996,Guest Avenue,2023-08-09 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,43.3
113996,Guest Avenue,2023-08-09 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-09 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-09 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-09 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-09 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-09 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113996,Guest Avenue,2023-08-09 01:30:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-09 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-09 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
113996,Guest Avenue,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.99
113996,Guest Avenue,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.2
113996,Guest Avenue,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
113996,Guest Avenue,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
113996,Guest Avenue,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
113996,Guest Avenue,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,22.51
113996,Guest Avenue,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,17.87
113996,Guest Avenue,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,18.59
113996,Guest Avenue,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,55.3
113996,Guest Avenue,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,99.7
113996,Guest Avenue,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,79.6
113996,Guest Avenue,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,81.1
113996,Guest Avenue,2023-08-09 01:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-09 01:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113996,Guest Avenue,2023-08-09 01:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.67
113996,Guest Avenue,2023-08-09 01:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.88
113996,Guest Avenue,2023-08-09 01:20:00+00:00,feeder,31.0,L2 Active Power,kW,7.06
113996,Guest Avenue,2023-08-09 01:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.09
113996,Guest Avenue,2023-08-09 01:20:00+00:00,feeder,31.0,N Current (RMS),A,20.6
113996,Guest Avenue,2023-08-09 01:20:00+00:00,feeder,31.0,L3 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-09 01:20:00+00:00,feeder,31.0,L2 Current (RMS),A,33.1
113996,Guest Avenue,2023-08-09 01:20:00+00:00,feeder,31.0,L1 Current (RMS),A,33.7
113996,Guest Avenue,2023-08-09 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113996,Guest Avenue,2023-08-09 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113996,Guest Avenue,2023-08-09 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113996,Guest Avenue,2023-08-09 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,10.09
113996,Guest Avenue,2023-08-09 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.91
113996,Guest Avenue,2023-08-09 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.89
113996,Guest Avenue,2023-08-09 01:20:00+00:00,feeder,21.0,N Current (RMS),A,21.3
113996,Guest Avenue,2023-08-09 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,42.1
113996,Guest Avenue,2023-08-09 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-09 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.3
113996,Guest Avenue,2023-08-09 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-09 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-09 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-09 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
113996,Guest Avenue,2023-08-09 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-09 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113996,Guest Avenue,2023-08-09 01:20:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-09 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-09 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
113996,Guest Avenue,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
113996,Guest Avenue,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
113996,Guest Avenue,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113996,Guest Avenue,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
113996,Guest Avenue,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
113996,Guest Avenue,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,22.12
113996,Guest Avenue,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,17.8
