Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,18.99
113996,Guest Avenue,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,55.4
113996,Guest Avenue,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,98.6
113996,Guest Avenue,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,78.9
113996,Guest Avenue,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,83.1
113996,Guest Avenue,2023-08-09 01:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-09 01:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
113996,Guest Avenue,2023-08-09 01:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.65
113996,Guest Avenue,2023-08-09 01:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.72
113996,Guest Avenue,2023-08-09 01:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.22
113996,Guest Avenue,2023-08-09 01:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.66
113996,Guest Avenue,2023-08-09 01:10:00+00:00,feeder,31.0,N Current (RMS),A,22.1
113996,Guest Avenue,2023-08-09 01:10:00+00:00,feeder,31.0,L3 Current (RMS),A,18.3
113996,Guest Avenue,2023-08-09 01:10:00+00:00,feeder,31.0,L2 Current (RMS),A,34.0
113996,Guest Avenue,2023-08-09 01:10:00+00:00,feeder,31.0,L1 Current (RMS),A,38.9
113996,Guest Avenue,2023-08-09 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-09 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-09 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-09 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,10.12
113996,Guest Avenue,2023-08-09 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.75
113996,Guest Avenue,2023-08-09 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.68
113996,Guest Avenue,2023-08-09 01:10:00+00:00,feeder,21.0,N Current (RMS),A,21.8
113996,Guest Avenue,2023-08-09 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,42.3
113996,Guest Avenue,2023-08-09 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-09 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113996,Guest Avenue,2023-08-09 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-09 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
113996,Guest Avenue,2023-08-09 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
113996,Guest Avenue,2023-08-09 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
113996,Guest Avenue,2023-08-09 01:10:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-09 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-09 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
113996,Guest Avenue,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
113996,Guest Avenue,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.29
113996,Guest Avenue,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
113996,Guest Avenue,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
113996,Guest Avenue,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
113996,Guest Avenue,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,21.73
113996,Guest Avenue,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,18.28
113996,Guest Avenue,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,20.33
113996,Guest Avenue,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,54.9
113996,Guest Avenue,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,97.4
113996,Guest Avenue,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,80.9
113996,Guest Avenue,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,87.8
113996,Guest Avenue,2023-08-09 01:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-09 01:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.07
113996,Guest Avenue,2023-08-09 01:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.56
113996,Guest Avenue,2023-08-09 01:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.39
113996,Guest Avenue,2023-08-09 01:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.61
113996,Guest Avenue,2023-08-09 01:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.65
113996,Guest Avenue,2023-08-09 01:00:00+00:00,feeder,31.0,N Current (RMS),A,20.7
113996,Guest Avenue,2023-08-09 01:00:00+00:00,feeder,31.0,L3 Current (RMS),A,17.5
113996,Guest Avenue,2023-08-09 01:00:00+00:00,feeder,31.0,L2 Current (RMS),A,32.4
113996,Guest Avenue,2023-08-09 01:00:00+00:00,feeder,31.0,L1 Current (RMS),A,35.2
113996,Guest Avenue,2023-08-09 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113996,Guest Avenue,2023-08-09 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-09 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-09 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,10.6
113996,Guest Avenue,2023-08-09 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.79
113996,Guest Avenue,2023-08-09 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.88
113996,Guest Avenue,2023-08-09 01:00:00+00:00,feeder,21.0,N Current (RMS),A,22.2
113996,Guest Avenue,2023-08-09 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,43.5
113996,Guest Avenue,2023-08-09 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-09 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-09 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-09 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.06
113996,Guest Avenue,2023-08-09 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.61
113996,Guest Avenue,2023-08-09 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.8
113996,Guest Avenue,2023-08-09 01:00:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-09 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-09 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113996,Guest Avenue,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
113996,Guest Avenue,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
113996,Guest Avenue,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.92
113996,Guest Avenue,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
113996,Guest Avenue,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
113996,Guest Avenue,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
113996,Guest Avenue,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,21.56
113996,Guest Avenue,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,17.58
113996,Guest Avenue,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,19.59
113996,Guest Avenue,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,55.1
113996,Guest Avenue,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,95.6
113996,Guest Avenue,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,78.3
113996,Guest Avenue,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,84.4
113996,Guest Avenue,2023-08-09 00:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
113996,Guest Avenue,2023-08-09 00:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
113996,Guest Avenue,2023-08-09 00:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.36
113996,Guest Avenue,2023-08-09 00:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.1
113996,Guest Avenue,2023-08-09 00:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.03
113996,Guest Avenue,2023-08-09 00:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.87
113996,Guest Avenue,2023-08-09 00:50:00+00:00,feeder,31.0,N Current (RMS),A,23.7
113996,Guest Avenue,2023-08-09 00:50:00+00:00,feeder,31.0,L3 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-09 00:50:00+00:00,feeder,31.0,L2 Current (RMS),A,33.4
113996,Guest Avenue,2023-08-09 00:50:00+00:00,feeder,31.0,L1 Current (RMS),A,39.5
113996,Guest Avenue,2023-08-09 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-09 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
113996,Guest Avenue,2023-08-09 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-09 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,10.56
113996,Guest Avenue,2023-08-09 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.12
113996,Guest Avenue,2023-08-09 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.03
113996,Guest Avenue,2023-08-09 00:50:00+00:00,feeder,21.0,N Current (RMS),A,24.4
113996,Guest Avenue,2023-08-09 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,43.5
113996,Guest Avenue,2023-08-09 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113996,Guest Avenue,2023-08-09 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-09 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-09 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-09 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.1
113996,Guest Avenue,2023-08-09 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.71
113996,Guest Avenue,2023-08-09 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-09 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.78
113996,Guest Avenue,2023-08-09 00:50:00+00:00,feeder,11.0,N Current (RMS),A,8.4
113996,Guest Avenue,2023-08-09 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-09 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113996,Guest Avenue,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
113996,Guest Avenue,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.07
113996,Guest Avenue,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.36
113996,Guest Avenue,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
113996,Guest Avenue,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
113996,Guest Avenue,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
113996,Guest Avenue,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,21.29
113996,Guest Avenue,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,17.62
113996,Guest Avenue,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,20.94
113996,Guest Avenue,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,56.7
113996,Guest Avenue,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,95.0
113996,Guest Avenue,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,78.5
113996,Guest Avenue,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,89.9
113996,Guest Avenue,2023-08-09 00:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-09 00:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.12
113996,Guest Avenue,2023-08-09 00:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-09 00:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.74
113996,Guest Avenue,2023-08-09 00:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.05
113996,Guest Avenue,2023-08-09 00:40:00+00:00,feeder,31.0,L1 Active Power,kW,11.46
113996,Guest Avenue,2023-08-09 00:40:00+00:00,feeder,31.0,N Current (RMS),A,28.6
113996,Guest Avenue,2023-08-09 00:40:00+00:00,feeder,31.0,L3 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-09 00:40:00+00:00,feeder,31.0,L2 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-09 00:40:00+00:00,feeder,31.0,L1 Current (RMS),A,48.6
113996,Guest Avenue,2023-08-09 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-09 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113996,Guest Avenue,2023-08-09 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-09 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,10.59
113996,Guest Avenue,2023-08-09 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.66
113996,Guest Avenue,2023-08-09 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.04
113996,Guest Avenue,2023-08-09 00:40:00+00:00,feeder,21.0,N Current (RMS),A,22.3
113996,Guest Avenue,2023-08-09 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,43.6
113996,Guest Avenue,2023-08-09 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113996,Guest Avenue,2023-08-09 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-09 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-09 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.41
113996,Guest Avenue,2023-08-09 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-09 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-09 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113996,Guest Avenue,2023-08-09 00:40:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-09 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-09 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
113996,Guest Avenue,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
113996,Guest Avenue,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.41
113996,Guest Avenue,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
113996,Guest Avenue,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
113996,Guest Avenue,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
113996,Guest Avenue,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,20.65
113996,Guest Avenue,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,17.36
113996,Guest Avenue,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,25.46
113996,Guest Avenue,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,66.8
113996,Guest Avenue,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,93.2
113996,Guest Avenue,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,77.2
113996,Guest Avenue,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,107.0
113996,Guest Avenue,2023-08-09 00:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-09 00:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113996,Guest Avenue,2023-08-09 00:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-09 00:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.08
113996,Guest Avenue,2023-08-09 00:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.12
113996,Guest Avenue,2023-08-09 00:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.13
113996,Guest Avenue,2023-08-09 00:30:00+00:00,feeder,31.0,N Current (RMS),A,23.3
113996,Guest Avenue,2023-08-09 00:30:00+00:00,feeder,31.0,L3 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-09 00:30:00+00:00,feeder,31.0,L2 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-09 00:30:00+00:00,feeder,31.0,L1 Current (RMS),A,43.6
113996,Guest Avenue,2023-08-09 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-09 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-09 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
113996,Guest Avenue,2023-08-09 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,10.54
113996,Guest Avenue,2023-08-09 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.02
113996,Guest Avenue,2023-08-09 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.6
113996,Guest Avenue,2023-08-09 00:30:00+00:00,feeder,21.0,N Current (RMS),A,20.4
113996,Guest Avenue,2023-08-09 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,43.5
113996,Guest Avenue,2023-08-09 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-09 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-09 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-09 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-09 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
113996,Guest Avenue,2023-08-09 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.7
113996,Guest Avenue,2023-08-09 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113996,Guest Avenue,2023-08-09 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-09 00:30:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-09 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-09 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
113996,Guest Avenue,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
113996,Guest Avenue,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
113996,Guest Avenue,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
113996,Guest Avenue,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
113996,Guest Avenue,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
113996,Guest Avenue,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,22.95
113996,Guest Avenue,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,17.55
113996,Guest Avenue,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,22.42
113996,Guest Avenue,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,61.1
113996,Guest Avenue,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,101.5
113996,Guest Avenue,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,77.6
113996,Guest Avenue,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,96.0
113996,Guest Avenue,2023-08-09 00:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-09 00:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
113996,Guest Avenue,2023-08-09 00:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.34
113996,Guest Avenue,2023-08-09 00:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.74
113996,Guest Avenue,2023-08-09 00:20:00+00:00,feeder,31.0,L2 Active Power,kW,6.07
113996,Guest Avenue,2023-08-09 00:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.04
113996,Guest Avenue,2023-08-09 00:20:00+00:00,feeder,31.0,N Current (RMS),A,19.4
113996,Guest Avenue,2023-08-09 00:20:00+00:00,feeder,31.0,L3 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-09 00:20:00+00:00,feeder,31.0,L2 Current (RMS),A,29.7
113996,Guest Avenue,2023-08-09 00:20:00+00:00,feeder,31.0,L1 Current (RMS),A,33.0
113996,Guest Avenue,2023-08-09 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113996,Guest Avenue,2023-08-09 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
113996,Guest Avenue,2023-08-09 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-09 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,10.58
113996,Guest Avenue,2023-08-09 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.25
113996,Guest Avenue,2023-08-09 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.47
113996,Guest Avenue,2023-08-09 00:20:00+00:00,feeder,21.0,N Current (RMS),A,19.6
113996,Guest Avenue,2023-08-09 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,43.7
113996,Guest Avenue,2023-08-09 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113996,Guest Avenue,2023-08-09 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-09 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-09 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-09 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-09 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-09 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-09 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.21
113996,Guest Avenue,2023-08-09 00:20:00+00:00,feeder,11.0,N Current (RMS),A,10.0
113996,Guest Avenue,2023-08-09 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-09 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
113996,Guest Avenue,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,34.7
113996,Guest Avenue,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
113996,Guest Avenue,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
113996,Guest Avenue,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
113996,Guest Avenue,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
113996,Guest Avenue,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
113996,Guest Avenue,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
113996,Guest Avenue,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,21.62
113996,Guest Avenue,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,17.34
113996,Guest Avenue,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,19.17
113996,Guest Avenue,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,57.3
113996,Guest Avenue,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,96.9
113996,Guest Avenue,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,77.1
113996,Guest Avenue,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,84.0
113996,Guest Avenue,2023-08-09 00:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-09 00:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.9
113996,Guest Avenue,2023-08-09 00:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.4
113996,Guest Avenue,2023-08-09 00:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.26
113996,Guest Avenue,2023-08-09 00:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.49
113996,Guest Avenue,2023-08-09 00:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.67
113996,Guest Avenue,2023-08-09 00:10:00+00:00,feeder,31.0,N Current (RMS),A,18.6
113996,Guest Avenue,2023-08-09 00:10:00+00:00,feeder,31.0,L3 Current (RMS),A,17.3
113996,Guest Avenue,2023-08-09 00:10:00+00:00,feeder,31.0,L2 Current (RMS),A,28.7
113996,Guest Avenue,2023-08-09 00:10:00+00:00,feeder,31.0,L1 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-09 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113996,Guest Avenue,2023-08-09 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
113996,Guest Avenue,2023-08-09 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-09 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,10.41
113996,Guest Avenue,2023-08-09 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.39
113996,Guest Avenue,2023-08-09 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.64
113996,Guest Avenue,2023-08-09 00:10:00+00:00,feeder,21.0,N Current (RMS),A,19.9
113996,Guest Avenue,2023-08-09 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,43.2
113996,Guest Avenue,2023-08-09 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-09 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-09 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-09 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-09 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-09 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.0
113996,Guest Avenue,2023-08-09 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-09 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113996,Guest Avenue,2023-08-09 00:10:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-09 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
113996,Guest Avenue,2023-08-09 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,34.7
113996,Guest Avenue,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
113996,Guest Avenue,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
113996,Guest Avenue,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.05
113996,Guest Avenue,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
113996,Guest Avenue,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
113996,Guest Avenue,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
113996,Guest Avenue,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,21.77
113996,Guest Avenue,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,16.87
113996,Guest Avenue,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,18.17
113996,Guest Avenue,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,56.7
113996,Guest Avenue,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,97.4
113996,Guest Avenue,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,75.4
113996,Guest Avenue,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,79.7
113996,Guest Avenue,2023-08-09 00:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-09 00:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.83
113996,Guest Avenue,2023-08-09 00:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.5
113996,Guest Avenue,2023-08-09 00:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.97
113996,Guest Avenue,2023-08-09 00:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.6
113996,Guest Avenue,2023-08-09 00:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.12
113996,Guest Avenue,2023-08-09 00:00:00+00:00,feeder,31.0,N Current (RMS),A,18.0
113996,Guest Avenue,2023-08-09 00:00:00+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-09 00:00:00+00:00,feeder,31.0,L2 Current (RMS),A,29.1
113996,Guest Avenue,2023-08-09 00:00:00+00:00,feeder,31.0,L1 Current (RMS),A,33.9
113996,Guest Avenue,2023-08-09 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-09 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113996,Guest Avenue,2023-08-09 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-09 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,10.61
113996,Guest Avenue,2023-08-09 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.61
113996,Guest Avenue,2023-08-09 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.3
113996,Guest Avenue,2023-08-09 00:00:00+00:00,feeder,21.0,N Current (RMS),A,23.2
113996,Guest Avenue,2023-08-09 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,43.8
113996,Guest Avenue,2023-08-09 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-09 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113996,Guest Avenue,2023-08-09 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-09 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-09 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-09 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-09 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-09 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113996,Guest Avenue,2023-08-09 00:00:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-09 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-09 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-09 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
113996,Guest Avenue,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
113996,Guest Avenue,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
113996,Guest Avenue,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
113996,Guest Avenue,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
113996,Guest Avenue,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
113996,Guest Avenue,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,23.65
113996,Guest Avenue,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,16.16
113996,Guest Avenue,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,21.32
113996,Guest Avenue,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,62.5
113996,Guest Avenue,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,103.5
113996,Guest Avenue,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,73.6
113996,Guest Avenue,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,92.6
113996,Guest Avenue,2023-08-08 23:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113996,Guest Avenue,2023-08-08 23:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
113996,Guest Avenue,2023-08-08 23:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.56
113996,Guest Avenue,2023-08-08 23:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.81
113996,Guest Avenue,2023-08-08 23:50:00+00:00,feeder,31.0,L2 Active Power,kW,6.13
113996,Guest Avenue,2023-08-08 23:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.97
113996,Guest Avenue,2023-08-08 23:50:00+00:00,feeder,31.0,N Current (RMS),A,19.3
113996,Guest Avenue,2023-08-08 23:50:00+00:00,feeder,31.0,L3 Current (RMS),A,22.7
113996,Guest Avenue,2023-08-08 23:50:00+00:00,feeder,31.0,L2 Current (RMS),A,30.1
113996,Guest Avenue,2023-08-08 23:50:00+00:00,feeder,31.0,L1 Current (RMS),A,36.9
113996,Guest Avenue,2023-08-08 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-08 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113996,Guest Avenue,2023-08-08 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
113996,Guest Avenue,2023-08-08 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,10.66
113996,Guest Avenue,2023-08-08 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.12
113996,Guest Avenue,2023-08-08 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.56
113996,Guest Avenue,2023-08-08 23:50:00+00:00,feeder,21.0,N Current (RMS),A,24.1
113996,Guest Avenue,2023-08-08 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,44.0
113996,Guest Avenue,2023-08-08 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-08 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-08 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-08 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
113996,Guest Avenue,2023-08-08 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-08 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-08 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113996,Guest Avenue,2023-08-08 23:50:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-08 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-08 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-08 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
113996,Guest Avenue,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
113996,Guest Avenue,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
113996,Guest Avenue,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
113996,Guest Avenue,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
113996,Guest Avenue,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
113996,Guest Avenue,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
113996,Guest Avenue,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,24.7
113996,Guest Avenue,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,17.64
113996,Guest Avenue,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,25.91
113996,Guest Avenue,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,67.2
113996,Guest Avenue,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,106.8
113996,Guest Avenue,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,78.4
113996,Guest Avenue,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,109.2
113996,Guest Avenue,2023-08-08 23:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-08 23:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.97
113996,Guest Avenue,2023-08-08 23:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.35
113996,Guest Avenue,2023-08-08 23:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.35
113996,Guest Avenue,2023-08-08 23:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.11
113996,Guest Avenue,2023-08-08 23:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.16
113996,Guest Avenue,2023-08-08 23:40:00+00:00,feeder,31.0,N Current (RMS),A,19.8
113996,Guest Avenue,2023-08-08 23:40:00+00:00,feeder,31.0,L3 Current (RMS),A,17.6
113996,Guest Avenue,2023-08-08 23:40:00+00:00,feeder,31.0,L2 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-08 23:40:00+00:00,feeder,31.0,L1 Current (RMS),A,33.6
113996,Guest Avenue,2023-08-08 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-08 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
113996,Guest Avenue,2023-08-08 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-08 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,10.73
113996,Guest Avenue,2023-08-08 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.39
113996,Guest Avenue,2023-08-08 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.62
113996,Guest Avenue,2023-08-08 23:40:00+00:00,feeder,21.0,N Current (RMS),A,22.2
113996,Guest Avenue,2023-08-08 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,44.3
113996,Guest Avenue,2023-08-08 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-08 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113996,Guest Avenue,2023-08-08 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-08 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-08 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.02
113996,Guest Avenue,2023-08-08 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-08 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-08 23:40:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-08 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.1
113996,Guest Avenue,2023-08-08 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-08 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
113996,Guest Avenue,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
113996,Guest Avenue,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
113996,Guest Avenue,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
113996,Guest Avenue,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
113996,Guest Avenue,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
113996,Guest Avenue,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
113996,Guest Avenue,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,22.77
113996,Guest Avenue,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,17.65
113996,Guest Avenue,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,21.9
113996,Guest Avenue,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,61.0
113996,Guest Avenue,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,100.6
113996,Guest Avenue,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,79.0
113996,Guest Avenue,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,94.4
113996,Guest Avenue,2023-08-08 23:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113996,Guest Avenue,2023-08-08 23:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.97
113996,Guest Avenue,2023-08-08 23:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.44
113996,Guest Avenue,2023-08-08 23:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.04
113996,Guest Avenue,2023-08-08 23:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.1
113996,Guest Avenue,2023-08-08 23:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.89
113996,Guest Avenue,2023-08-08 23:30:00+00:00,feeder,31.0,N Current (RMS),A,23.1
113996,Guest Avenue,2023-08-08 23:30:00+00:00,feeder,31.0,L3 Current (RMS),A,17.5
113996,Guest Avenue,2023-08-08 23:30:00+00:00,feeder,31.0,L2 Current (RMS),A,30.8
113996,Guest Avenue,2023-08-08 23:30:00+00:00,feeder,31.0,L1 Current (RMS),A,39.7
113996,Guest Avenue,2023-08-08 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-08 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
113996,Guest Avenue,2023-08-08 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
113996,Guest Avenue,2023-08-08 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,11.0
113996,Guest Avenue,2023-08-08 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.38
113996,Guest Avenue,2023-08-08 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.43
113996,Guest Avenue,2023-08-08 23:30:00+00:00,feeder,21.0,N Current (RMS),A,21.2
113996,Guest Avenue,2023-08-08 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,45.1
113996,Guest Avenue,2023-08-08 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-08 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113996,Guest Avenue,2023-08-08 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-08 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-08 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-08 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-08 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113996,Guest Avenue,2023-08-08 23:30:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-08 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-08 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-08 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
113996,Guest Avenue,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
113996,Guest Avenue,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.35
113996,Guest Avenue,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
113996,Guest Avenue,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
113996,Guest Avenue,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
113996,Guest Avenue,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,22.39
113996,Guest Avenue,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,18.26
113996,Guest Avenue,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,22.72
113996,Guest Avenue,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,61.8
113996,Guest Avenue,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,99.5
113996,Guest Avenue,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,81.2
113996,Guest Avenue,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,97.6
113996,Guest Avenue,2023-08-08 23:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113996,Guest Avenue,2023-08-08 23:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.98
113996,Guest Avenue,2023-08-08 23:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.58
113996,Guest Avenue,2023-08-08 23:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.31
113996,Guest Avenue,2023-08-08 23:20:00+00:00,feeder,31.0,L2 Active Power,kW,6.28
113996,Guest Avenue,2023-08-08 23:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.67
113996,Guest Avenue,2023-08-08 23:20:00+00:00,feeder,31.0,N Current (RMS),A,20.9
113996,Guest Avenue,2023-08-08 23:20:00+00:00,feeder,31.0,L3 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-08 23:20:00+00:00,feeder,31.0,L2 Current (RMS),A,31.5
113996,Guest Avenue,2023-08-08 23:20:00+00:00,feeder,31.0,L1 Current (RMS),A,35.6
113996,Guest Avenue,2023-08-08 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113996,Guest Avenue,2023-08-08 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-08 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,10.81
113996,Guest Avenue,2023-08-08 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.81
113996,Guest Avenue,2023-08-08 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.95
113996,Guest Avenue,2023-08-08 23:20:00+00:00,feeder,21.0,N Current (RMS),A,22.3
113996,Guest Avenue,2023-08-08 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,44.6
113996,Guest Avenue,2023-08-08 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-08 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-08 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-08 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-08 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
113996,Guest Avenue,2023-08-08 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-08 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113996,Guest Avenue,2023-08-08 23:20:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-08 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-08 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-08 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.65
113996,Guest Avenue,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
113996,Guest Avenue,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
113996,Guest Avenue,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
113996,Guest Avenue,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
113996,Guest Avenue,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
113996,Guest Avenue,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
113996,Guest Avenue,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
113996,Guest Avenue,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,23.29
113996,Guest Avenue,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,19.63
113996,Guest Avenue,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,20.37
113996,Guest Avenue,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,58.2
113996,Guest Avenue,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,102.8
113996,Guest Avenue,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,86.7
113996,Guest Avenue,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,89.1
113996,Guest Avenue,2023-08-08 23:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113996,Guest Avenue,2023-08-08 23:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
113996,Guest Avenue,2023-08-08 23:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.63
113996,Guest Avenue,2023-08-08 23:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.68
113996,Guest Avenue,2023-08-08 23:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.51
113996,Guest Avenue,2023-08-08 23:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.3
113996,Guest Avenue,2023-08-08 23:10:00+00:00,feeder,31.0,N Current (RMS),A,25.3
113996,Guest Avenue,2023-08-08 23:10:00+00:00,feeder,31.0,L3 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-08 23:10:00+00:00,feeder,31.0,L2 Current (RMS),A,35.9
113996,Guest Avenue,2023-08-08 23:10:00+00:00,feeder,31.0,L1 Current (RMS),A,42.0
113996,Guest Avenue,2023-08-08 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
