Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-08 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-08 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
113996,Guest Avenue,2023-08-08 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,10.57
113996,Guest Avenue,2023-08-08 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.02
113996,Guest Avenue,2023-08-08 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.94
113996,Guest Avenue,2023-08-08 23:10:00+00:00,feeder,21.0,N Current (RMS),A,21.3
113996,Guest Avenue,2023-08-08 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,43.9
113996,Guest Avenue,2023-08-08 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-08 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-08 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-08 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-08 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
113996,Guest Avenue,2023-08-08 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-08 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113996,Guest Avenue,2023-08-08 23:10:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-08 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-08 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-08 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
113996,Guest Avenue,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
113996,Guest Avenue,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
113996,Guest Avenue,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
113996,Guest Avenue,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
113996,Guest Avenue,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
113996,Guest Avenue,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
113996,Guest Avenue,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
113996,Guest Avenue,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,23.61
113996,Guest Avenue,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,19.04
113996,Guest Avenue,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,22.63
113996,Guest Avenue,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,62.7
113996,Guest Avenue,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,103.8
113996,Guest Avenue,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,84.6
113996,Guest Avenue,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,98.3
113996,Guest Avenue,2023-08-08 23:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-08 23:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
113996,Guest Avenue,2023-08-08 23:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.56
113996,Guest Avenue,2023-08-08 23:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.79
113996,Guest Avenue,2023-08-08 23:00:00+00:00,feeder,31.0,L2 Active Power,kW,8.37
113996,Guest Avenue,2023-08-08 23:00:00+00:00,feeder,31.0,L1 Active Power,kW,11.06
113996,Guest Avenue,2023-08-08 23:00:00+00:00,feeder,31.0,N Current (RMS),A,28.4
113996,Guest Avenue,2023-08-08 23:00:00+00:00,feeder,31.0,L3 Current (RMS),A,18.5
113996,Guest Avenue,2023-08-08 23:00:00+00:00,feeder,31.0,L2 Current (RMS),A,37.8
113996,Guest Avenue,2023-08-08 23:00:00+00:00,feeder,31.0,L1 Current (RMS),A,47.8
113996,Guest Avenue,2023-08-08 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113996,Guest Avenue,2023-08-08 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113996,Guest Avenue,2023-08-08 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-08 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,10.98
113996,Guest Avenue,2023-08-08 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,7.02
113996,Guest Avenue,2023-08-08 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.34
113996,Guest Avenue,2023-08-08 23:00:00+00:00,feeder,21.0,N Current (RMS),A,19.7
113996,Guest Avenue,2023-08-08 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,45.1
113996,Guest Avenue,2023-08-08 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,29.5
113996,Guest Avenue,2023-08-08 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113996,Guest Avenue,2023-08-08 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-08 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-08 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
113996,Guest Avenue,2023-08-08 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.64
113996,Guest Avenue,2023-08-08 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-08 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-08 23:00:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-08 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-08 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-08 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
113996,Guest Avenue,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
113996,Guest Avenue,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
113996,Guest Avenue,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.23
113996,Guest Avenue,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
113996,Guest Avenue,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
113996,Guest Avenue,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
113996,Guest Avenue,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,24.87
113996,Guest Avenue,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,22.03
113996,Guest Avenue,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,27.7
113996,Guest Avenue,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,64.6
113996,Guest Avenue,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,106.4
113996,Guest Avenue,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,94.3
113996,Guest Avenue,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,115.8
113996,Guest Avenue,2023-08-08 22:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113996,Guest Avenue,2023-08-08 22:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.0
113996,Guest Avenue,2023-08-08 22:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.38
113996,Guest Avenue,2023-08-08 22:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.94
113996,Guest Avenue,2023-08-08 22:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.84
113996,Guest Avenue,2023-08-08 22:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.54
113996,Guest Avenue,2023-08-08 22:50:00+00:00,feeder,31.0,N Current (RMS),A,24.7
113996,Guest Avenue,2023-08-08 22:50:00+00:00,feeder,31.0,L3 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-08 22:50:00+00:00,feeder,31.0,L2 Current (RMS),A,40.0
113996,Guest Avenue,2023-08-08 22:50:00+00:00,feeder,31.0,L1 Current (RMS),A,38.4
113996,Guest Avenue,2023-08-08 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113996,Guest Avenue,2023-08-08 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-08 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-08 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,11.24
113996,Guest Avenue,2023-08-08 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,8.14
113996,Guest Avenue,2023-08-08 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.04
113996,Guest Avenue,2023-08-08 22:50:00+00:00,feeder,21.0,N Current (RMS),A,19.2
113996,Guest Avenue,2023-08-08 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,46.1
113996,Guest Avenue,2023-08-08 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,33.7
113996,Guest Avenue,2023-08-08 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.6
113996,Guest Avenue,2023-08-08 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-08 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-08 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
113996,Guest Avenue,2023-08-08 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.32
113996,Guest Avenue,2023-08-08 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-08 22:50:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-08 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-08 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-08 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
113996,Guest Avenue,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
113996,Guest Avenue,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.76
113996,Guest Avenue,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.96
113996,Guest Avenue,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
113996,Guest Avenue,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
113996,Guest Avenue,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
113996,Guest Avenue,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,25.42
113996,Guest Avenue,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,24.75
113996,Guest Avenue,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,22.39
113996,Guest Avenue,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,58.7
113996,Guest Avenue,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,108.4
113996,Guest Avenue,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,105.0
113996,Guest Avenue,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,95.3
113996,Guest Avenue,2023-08-08 22:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-08 22:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.1
113996,Guest Avenue,2023-08-08 22:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.22
113996,Guest Avenue,2023-08-08 22:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.76
113996,Guest Avenue,2023-08-08 22:40:00+00:00,feeder,31.0,L2 Active Power,kW,10.82
113996,Guest Avenue,2023-08-08 22:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.77
113996,Guest Avenue,2023-08-08 22:40:00+00:00,feeder,31.0,N Current (RMS),A,26.6
113996,Guest Avenue,2023-08-08 22:40:00+00:00,feeder,31.0,L3 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-08 22:40:00+00:00,feeder,31.0,L2 Current (RMS),A,47.9
113996,Guest Avenue,2023-08-08 22:40:00+00:00,feeder,31.0,L1 Current (RMS),A,39.2
113996,Guest Avenue,2023-08-08 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-08 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113996,Guest Avenue,2023-08-08 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-08 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,12.94
113996,Guest Avenue,2023-08-08 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.28
113996,Guest Avenue,2023-08-08 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.0
113996,Guest Avenue,2023-08-08 22:40:00+00:00,feeder,21.0,N Current (RMS),A,28.6
113996,Guest Avenue,2023-08-08 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,52.9
113996,Guest Avenue,2023-08-08 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-08 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,37.7
113996,Guest Avenue,2023-08-08 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-08 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-08 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-08 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-08 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113996,Guest Avenue,2023-08-08 22:40:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-08 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-08 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-08 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
113996,Guest Avenue,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
113996,Guest Avenue,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
113996,Guest Avenue,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
113996,Guest Avenue,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
113996,Guest Avenue,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
113996,Guest Avenue,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
113996,Guest Avenue,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,30.07
113996,Guest Avenue,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,22.88
113996,Guest Avenue,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,24.0
113996,Guest Avenue,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,65.9
113996,Guest Avenue,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,126.1
113996,Guest Avenue,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,98.6
113996,Guest Avenue,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,102.4
113996,Guest Avenue,2023-08-08 22:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-08 22:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113996,Guest Avenue,2023-08-08 22:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.3
113996,Guest Avenue,2023-08-08 22:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.98
113996,Guest Avenue,2023-08-08 22:30:00+00:00,feeder,31.0,L2 Active Power,kW,10.7
113996,Guest Avenue,2023-08-08 22:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.85
113996,Guest Avenue,2023-08-08 22:30:00+00:00,feeder,31.0,N Current (RMS),A,29.8
113996,Guest Avenue,2023-08-08 22:30:00+00:00,feeder,31.0,L3 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-08 22:30:00+00:00,feeder,31.0,L2 Current (RMS),A,46.6
113996,Guest Avenue,2023-08-08 22:30:00+00:00,feeder,31.0,L1 Current (RMS),A,39.6
113996,Guest Avenue,2023-08-08 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
113996,Guest Avenue,2023-08-08 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113996,Guest Avenue,2023-08-08 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-08 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,12.4
113996,Guest Avenue,2023-08-08 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.08
113996,Guest Avenue,2023-08-08 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.99
113996,Guest Avenue,2023-08-08 22:30:00+00:00,feeder,21.0,N Current (RMS),A,28.7
113996,Guest Avenue,2023-08-08 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,50.8
113996,Guest Avenue,2023-08-08 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-08 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,37.8
113996,Guest Avenue,2023-08-08 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-08 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
113996,Guest Avenue,2023-08-08 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-08 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-08 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
113996,Guest Avenue,2023-08-08 22:30:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-08 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-08 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-08 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113996,Guest Avenue,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
113996,Guest Avenue,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
113996,Guest Avenue,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
113996,Guest Avenue,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.51
113996,Guest Avenue,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
113996,Guest Avenue,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
113996,Guest Avenue,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
113996,Guest Avenue,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,29.3
113996,Guest Avenue,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,23.0
113996,Guest Avenue,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,24.96
113996,Guest Avenue,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,66.6
113996,Guest Avenue,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,123.5
113996,Guest Avenue,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,98.0
113996,Guest Avenue,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,106.1
113996,Guest Avenue,2023-08-08 22:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-08 22:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113996,Guest Avenue,2023-08-08 22:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.26
113996,Guest Avenue,2023-08-08 22:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.29
113996,Guest Avenue,2023-08-08 22:20:00+00:00,feeder,31.0,L2 Active Power,kW,11.25
113996,Guest Avenue,2023-08-08 22:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.08
113996,Guest Avenue,2023-08-08 22:20:00+00:00,feeder,31.0,N Current (RMS),A,31.1
113996,Guest Avenue,2023-08-08 22:20:00+00:00,feeder,31.0,L3 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-08 22:20:00+00:00,feeder,31.0,L2 Current (RMS),A,48.6
113996,Guest Avenue,2023-08-08 22:20:00+00:00,feeder,31.0,L1 Current (RMS),A,44.0
113996,Guest Avenue,2023-08-08 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-08 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
113996,Guest Avenue,2023-08-08 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-08 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,11.44
113996,Guest Avenue,2023-08-08 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.75
113996,Guest Avenue,2023-08-08 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,16.36
113996,Guest Avenue,2023-08-08 22:20:00+00:00,feeder,21.0,N Current (RMS),A,43.0
113996,Guest Avenue,2023-08-08 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,46.6
113996,Guest Avenue,2023-08-08 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113996,Guest Avenue,2023-08-08 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,66.2
113996,Guest Avenue,2023-08-08 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-08 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
113996,Guest Avenue,2023-08-08 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-08 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-08 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.7
113996,Guest Avenue,2023-08-08 22:20:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-08 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-08 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-08 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.63
113996,Guest Avenue,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
113996,Guest Avenue,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.18
113996,Guest Avenue,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.28
113996,Guest Avenue,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
113996,Guest Avenue,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
113996,Guest Avenue,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
113996,Guest Avenue,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,27.46
113996,Guest Avenue,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,25.62
113996,Guest Avenue,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,34.6
113996,Guest Avenue,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,76.8
113996,Guest Avenue,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,116.4
113996,Guest Avenue,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,107.1
113996,Guest Avenue,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,142.6
113996,Guest Avenue,2023-08-08 22:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-08 22:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
113996,Guest Avenue,2023-08-08 22:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-08 22:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.75
113996,Guest Avenue,2023-08-08 22:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.33
113996,Guest Avenue,2023-08-08 22:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.75
113996,Guest Avenue,2023-08-08 22:10:00+00:00,feeder,31.0,N Current (RMS),A,23.7
113996,Guest Avenue,2023-08-08 22:10:00+00:00,feeder,31.0,L3 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-08 22:10:00+00:00,feeder,31.0,L2 Current (RMS),A,41.9
113996,Guest Avenue,2023-08-08 22:10:00+00:00,feeder,31.0,L1 Current (RMS),A,42.5
113996,Guest Avenue,2023-08-08 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
113996,Guest Avenue,2023-08-08 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
113996,Guest Avenue,2023-08-08 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-08 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,11.91
113996,Guest Avenue,2023-08-08 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.71
113996,Guest Avenue,2023-08-08 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,16.45
113996,Guest Avenue,2023-08-08 22:10:00+00:00,feeder,21.0,N Current (RMS),A,42.4
113996,Guest Avenue,2023-08-08 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,48.6
113996,Guest Avenue,2023-08-08 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-08 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,66.6
113996,Guest Avenue,2023-08-08 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-08 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
113996,Guest Avenue,2023-08-08 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.84
113996,Guest Avenue,2023-08-08 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-08 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.77
113996,Guest Avenue,2023-08-08 22:10:00+00:00,feeder,11.0,N Current (RMS),A,8.8
113996,Guest Avenue,2023-08-08 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
113996,Guest Avenue,2023-08-08 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-08 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113996,Guest Avenue,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.65
113996,Guest Avenue,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
113996,Guest Avenue,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
113996,Guest Avenue,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.14
113996,Guest Avenue,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
113996,Guest Avenue,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
113996,Guest Avenue,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
113996,Guest Avenue,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,31.95
113996,Guest Avenue,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,25.25
113996,Guest Avenue,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,36.89
113996,Guest Avenue,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,80.9
113996,Guest Avenue,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,134.0
113996,Guest Avenue,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,106.3
113996,Guest Avenue,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,151.9
113996,Guest Avenue,2023-08-08 22:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113996,Guest Avenue,2023-08-08 22:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
113996,Guest Avenue,2023-08-08 22:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-08 22:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.51
113996,Guest Avenue,2023-08-08 22:00:00+00:00,feeder,31.0,L2 Active Power,kW,10.74
113996,Guest Avenue,2023-08-08 22:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.62
113996,Guest Avenue,2023-08-08 22:00:00+00:00,feeder,31.0,N Current (RMS),A,26.5
113996,Guest Avenue,2023-08-08 22:00:00+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-08 22:00:00+00:00,feeder,31.0,L2 Current (RMS),A,47.3
113996,Guest Avenue,2023-08-08 22:00:00+00:00,feeder,31.0,L1 Current (RMS),A,38.9
113996,Guest Avenue,2023-08-08 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
113996,Guest Avenue,2023-08-08 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113996,Guest Avenue,2023-08-08 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-08 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,16.83
113996,Guest Avenue,2023-08-08 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.41
113996,Guest Avenue,2023-08-08 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,18.22
113996,Guest Avenue,2023-08-08 22:00:00+00:00,feeder,21.0,N Current (RMS),A,51.8
113996,Guest Avenue,2023-08-08 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,68.8
113996,Guest Avenue,2023-08-08 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-08 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,73.7
113996,Guest Avenue,2023-08-08 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-08 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-08 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-08 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-08 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-08 22:00:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-08 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-08 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-08 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
113996,Guest Avenue,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.21
113996,Guest Avenue,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
113996,Guest Avenue,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.99
113996,Guest Avenue,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.93
113996,Guest Avenue,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
113996,Guest Avenue,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
113996,Guest Avenue,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
113996,Guest Avenue,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,38.52
113996,Guest Avenue,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,26.56
113996,Guest Avenue,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,37.29
113996,Guest Avenue,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,87.0
113996,Guest Avenue,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,160.1
113996,Guest Avenue,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,111.7
113996,Guest Avenue,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,153.4
113996,Guest Avenue,2023-08-08 21:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113996,Guest Avenue,2023-08-08 21:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.59
113996,Guest Avenue,2023-08-08 21:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-08 21:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.41
113996,Guest Avenue,2023-08-08 21:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.52
113996,Guest Avenue,2023-08-08 21:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.11
113996,Guest Avenue,2023-08-08 21:50:00+00:00,feeder,31.0,N Current (RMS),A,25.8
113996,Guest Avenue,2023-08-08 21:50:00+00:00,feeder,31.0,L3 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-08 21:50:00+00:00,feeder,31.0,L2 Current (RMS),A,43.8
113996,Guest Avenue,2023-08-08 21:50:00+00:00,feeder,31.0,L1 Current (RMS),A,36.9
113996,Guest Avenue,2023-08-08 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-08 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-08 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
113996,Guest Avenue,2023-08-08 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,16.0
113996,Guest Avenue,2023-08-08 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.08
113996,Guest Avenue,2023-08-08 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,14.14
113996,Guest Avenue,2023-08-08 21:50:00+00:00,feeder,21.0,N Current (RMS),A,43.7
113996,Guest Avenue,2023-08-08 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,65.4
113996,Guest Avenue,2023-08-08 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-08 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,57.8
113996,Guest Avenue,2023-08-08 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-08 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-08 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-08 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
113996,Guest Avenue,2023-08-08 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113996,Guest Avenue,2023-08-08 21:50:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-08 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-08 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-08 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
113996,Guest Avenue,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
113996,Guest Avenue,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
113996,Guest Avenue,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
113996,Guest Avenue,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
113996,Guest Avenue,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
113996,Guest Avenue,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
113996,Guest Avenue,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
113996,Guest Avenue,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,38.84
113996,Guest Avenue,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,25.84
113996,Guest Avenue,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,32.51
113996,Guest Avenue,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,82.1
113996,Guest Avenue,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,161.8
113996,Guest Avenue,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,109.7
113996,Guest Avenue,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,135.4
113996,Guest Avenue,2023-08-08 21:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113996,Guest Avenue,2023-08-08 21:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.23
113996,Guest Avenue,2023-08-08 21:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.42
113996,Guest Avenue,2023-08-08 21:40:00+00:00,feeder,31.0,L3 Active Power,kW,7.01
113996,Guest Avenue,2023-08-08 21:40:00+00:00,feeder,31.0,L2 Active Power,kW,10.09
113996,Guest Avenue,2023-08-08 21:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.24
113996,Guest Avenue,2023-08-08 21:40:00+00:00,feeder,31.0,N Current (RMS),A,27.4
113996,Guest Avenue,2023-08-08 21:40:00+00:00,feeder,31.0,L3 Current (RMS),A,32.4
113996,Guest Avenue,2023-08-08 21:40:00+00:00,feeder,31.0,L2 Current (RMS),A,45.2
113996,Guest Avenue,2023-08-08 21:40:00+00:00,feeder,31.0,L1 Current (RMS),A,38.8
113996,Guest Avenue,2023-08-08 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-08 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113996,Guest Avenue,2023-08-08 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-08 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,14.58
113996,Guest Avenue,2023-08-08 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.74
113996,Guest Avenue,2023-08-08 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,13.98
113996,Guest Avenue,2023-08-08 21:40:00+00:00,feeder,21.0,N Current (RMS),A,38.5
113996,Guest Avenue,2023-08-08 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,59.6
113996,Guest Avenue,2023-08-08 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113996,Guest Avenue,2023-08-08 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,57.0
113996,Guest Avenue,2023-08-08 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-08 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-08 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-08 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.64
113996,Guest Avenue,2023-08-08 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
113996,Guest Avenue,2023-08-08 21:40:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-08 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-08 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-08 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.63
113996,Guest Avenue,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
113996,Guest Avenue,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
113996,Guest Avenue,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.68
113996,Guest Avenue,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.69
113996,Guest Avenue,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
113996,Guest Avenue,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
113996,Guest Avenue,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
113996,Guest Avenue,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,40.41
113996,Guest Avenue,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,26.69
113996,Guest Avenue,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,31.34
113996,Guest Avenue,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,85.2
113996,Guest Avenue,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,169.3
113996,Guest Avenue,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,112.3
113996,Guest Avenue,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,131.1
113996,Guest Avenue,2023-08-08 21:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
113996,Guest Avenue,2023-08-08 21:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.31
113996,Guest Avenue,2023-08-08 21:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.12
113996,Guest Avenue,2023-08-08 21:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.62
113996,Guest Avenue,2023-08-08 21:30:00+00:00,feeder,31.0,L2 Active Power,kW,11.99
113996,Guest Avenue,2023-08-08 21:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.87
113996,Guest Avenue,2023-08-08 21:30:00+00:00,feeder,31.0,N Current (RMS),A,29.4
113996,Guest Avenue,2023-08-08 21:30:00+00:00,feeder,31.0,L3 Current (RMS),A,33.6
113996,Guest Avenue,2023-08-08 21:30:00+00:00,feeder,31.0,L2 Current (RMS),A,52.9
113996,Guest Avenue,2023-08-08 21:30:00+00:00,feeder,31.0,L1 Current (RMS),A,43.7
113996,Guest Avenue,2023-08-08 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113996,Guest Avenue,2023-08-08 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-08 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
113996,Guest Avenue,2023-08-08 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,17.56
113996,Guest Avenue,2023-08-08 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.77
113996,Guest Avenue,2023-08-08 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,14.17
113996,Guest Avenue,2023-08-08 21:30:00+00:00,feeder,21.0,N Current (RMS),A,44.7
113996,Guest Avenue,2023-08-08 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,71.6
113996,Guest Avenue,2023-08-08 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113996,Guest Avenue,2023-08-08 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,58.0
113996,Guest Avenue,2023-08-08 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-08 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-08 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-08 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-08 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.78
113996,Guest Avenue,2023-08-08 21:30:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-08 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-08 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-08 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113996,Guest Avenue,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.63
113996,Guest Avenue,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
113996,Guest Avenue,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
113996,Guest Avenue,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
113996,Guest Avenue,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
113996,Guest Avenue,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
113996,Guest Avenue,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
113996,Guest Avenue,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
113996,Guest Avenue,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,45.54
113996,Guest Avenue,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,28.8
113996,Guest Avenue,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,32.35
113996,Guest Avenue,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,92.1
113996,Guest Avenue,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,188.4
113996,Guest Avenue,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,121.4
113996,Guest Avenue,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,135.3
113996,Guest Avenue,2023-08-08 21:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
113996,Guest Avenue,2023-08-08 21:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.86
113996,Guest Avenue,2023-08-08 21:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.13
113996,Guest Avenue,2023-08-08 21:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.38
113996,Guest Avenue,2023-08-08 21:20:00+00:00,feeder,31.0,L2 Active Power,kW,12.94
113996,Guest Avenue,2023-08-08 21:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.88
113996,Guest Avenue,2023-08-08 21:20:00+00:00,feeder,31.0,N Current (RMS),A,33.5
113996,Guest Avenue,2023-08-08 21:20:00+00:00,feeder,31.0,L3 Current (RMS),A,32.4
113996,Guest Avenue,2023-08-08 21:20:00+00:00,feeder,31.0,L2 Current (RMS),A,55.5
113996,Guest Avenue,2023-08-08 21:20:00+00:00,feeder,31.0,L1 Current (RMS),A,36.4
113996,Guest Avenue,2023-08-08 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113996,Guest Avenue,2023-08-08 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113996,Guest Avenue,2023-08-08 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
113996,Guest Avenue,2023-08-08 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,20.0
113996,Guest Avenue,2023-08-08 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.06
113996,Guest Avenue,2023-08-08 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,14.28
113996,Guest Avenue,2023-08-08 21:20:00+00:00,feeder,21.0,N Current (RMS),A,48.5
113996,Guest Avenue,2023-08-08 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,81.2
113996,Guest Avenue,2023-08-08 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,25.7
113996,Guest Avenue,2023-08-08 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,58.3
113996,Guest Avenue,2023-08-08 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-08 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-08 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-08 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.94
113996,Guest Avenue,2023-08-08 21:20:00+00:00,feeder,11.0,N Current (RMS),A,9.0
113996,Guest Avenue,2023-08-08 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-08 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-08 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.1
113996,Guest Avenue,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
113996,Guest Avenue,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
113996,Guest Avenue,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
113996,Guest Avenue,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
113996,Guest Avenue,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
113996,Guest Avenue,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
113996,Guest Avenue,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
113996,Guest Avenue,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,46.52
113996,Guest Avenue,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,31.05
113996,Guest Avenue,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,30.66
113996,Guest Avenue,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,92.3
113996,Guest Avenue,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,191.5
113996,Guest Avenue,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,129.3
113996,Guest Avenue,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,128.3
113996,Guest Avenue,2023-08-08 21:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113996,Guest Avenue,2023-08-08 21:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.89
113996,Guest Avenue,2023-08-08 21:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.41
113996,Guest Avenue,2023-08-08 21:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.04
113996,Guest Avenue,2023-08-08 21:10:00+00:00,feeder,31.0,L2 Active Power,kW,11.34
113996,Guest Avenue,2023-08-08 21:10:00+00:00,feeder,31.0,L1 Active Power,kW,10.1
113996,Guest Avenue,2023-08-08 21:10:00+00:00,feeder,31.0,N Current (RMS),A,32.2
113996,Guest Avenue,2023-08-08 21:10:00+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-08 21:10:00+00:00,feeder,31.0,L2 Current (RMS),A,49.5
113996,Guest Avenue,2023-08-08 21:10:00+00:00,feeder,31.0,L1 Current (RMS),A,45.1
113996,Guest Avenue,2023-08-08 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113996,Guest Avenue,2023-08-08 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
113996,Guest Avenue,2023-08-08 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
113996,Guest Avenue,2023-08-08 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,21.13
113996,Guest Avenue,2023-08-08 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.36
113996,Guest Avenue,2023-08-08 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,14.75
113996,Guest Avenue,2023-08-08 21:10:00+00:00,feeder,21.0,N Current (RMS),A,53.3
113996,Guest Avenue,2023-08-08 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,87.6
113996,Guest Avenue,2023-08-08 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113996,Guest Avenue,2023-08-08 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,60.3
113996,Guest Avenue,2023-08-08 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-08 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-08 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
113996,Guest Avenue,2023-08-08 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-08 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-08 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
