Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-08 21:10:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-08 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-08 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-08 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
113996,Guest Avenue,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
113996,Guest Avenue,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.87
113996,Guest Avenue,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
113996,Guest Avenue,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
113996,Guest Avenue,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
113996,Guest Avenue,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
113996,Guest Avenue,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,47.26
113996,Guest Avenue,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,31.78
113996,Guest Avenue,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,36.49
113996,Guest Avenue,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,95.0
113996,Guest Avenue,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,195.0
113996,Guest Avenue,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,132.3
113996,Guest Avenue,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,151.1
113996,Guest Avenue,2023-08-08 21:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113996,Guest Avenue,2023-08-08 21:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.38
113996,Guest Avenue,2023-08-08 21:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.54
113996,Guest Avenue,2023-08-08 21:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.1
113996,Guest Avenue,2023-08-08 21:00:00+00:00,feeder,31.0,L2 Active Power,kW,11.66
113996,Guest Avenue,2023-08-08 21:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.69
113996,Guest Avenue,2023-08-08 21:00:00+00:00,feeder,31.0,N Current (RMS),A,33.4
113996,Guest Avenue,2023-08-08 21:00:00+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-08 21:00:00+00:00,feeder,31.0,L2 Current (RMS),A,51.4
113996,Guest Avenue,2023-08-08 21:00:00+00:00,feeder,31.0,L1 Current (RMS),A,43.7
113996,Guest Avenue,2023-08-08 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-08 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113996,Guest Avenue,2023-08-08 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
113996,Guest Avenue,2023-08-08 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,14.71
113996,Guest Avenue,2023-08-08 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.23
113996,Guest Avenue,2023-08-08 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,16.34
113996,Guest Avenue,2023-08-08 21:00:00+00:00,feeder,21.0,N Current (RMS),A,47.0
113996,Guest Avenue,2023-08-08 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,60.0
113996,Guest Avenue,2023-08-08 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-08 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,66.2
113996,Guest Avenue,2023-08-08 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-08 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.71
113996,Guest Avenue,2023-08-08 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
113996,Guest Avenue,2023-08-08 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-08 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
113996,Guest Avenue,2023-08-08 21:00:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-08 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
113996,Guest Avenue,2023-08-08 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-08 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
113996,Guest Avenue,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
113996,Guest Avenue,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.48
113996,Guest Avenue,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.31
113996,Guest Avenue,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113996,Guest Avenue,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
113996,Guest Avenue,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
113996,Guest Avenue,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,39.62
113996,Guest Avenue,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,29.19
113996,Guest Avenue,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,37.25
113996,Guest Avenue,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,91.0
113996,Guest Avenue,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,164.9
113996,Guest Avenue,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,122.9
113996,Guest Avenue,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,153.2
113996,Guest Avenue,2023-08-08 20:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113996,Guest Avenue,2023-08-08 20:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.54
113996,Guest Avenue,2023-08-08 20:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.5
113996,Guest Avenue,2023-08-08 20:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.61
113996,Guest Avenue,2023-08-08 20:50:00+00:00,feeder,31.0,L2 Active Power,kW,10.46
113996,Guest Avenue,2023-08-08 20:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.95
113996,Guest Avenue,2023-08-08 20:50:00+00:00,feeder,31.0,N Current (RMS),A,29.8
113996,Guest Avenue,2023-08-08 20:50:00+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-08 20:50:00+00:00,feeder,31.0,L2 Current (RMS),A,47.6
113996,Guest Avenue,2023-08-08 20:50:00+00:00,feeder,31.0,L1 Current (RMS),A,37.2
113996,Guest Avenue,2023-08-08 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-08 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113996,Guest Avenue,2023-08-08 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-08 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,17.67
113996,Guest Avenue,2023-08-08 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.85
113996,Guest Avenue,2023-08-08 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,19.66
113996,Guest Avenue,2023-08-08 20:50:00+00:00,feeder,21.0,N Current (RMS),A,58.6
113996,Guest Avenue,2023-08-08 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,73.7
113996,Guest Avenue,2023-08-08 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-08 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,79.4
113996,Guest Avenue,2023-08-08 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-08 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-08 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-08 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-08 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-08 20:50:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-08 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-08 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-08 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
113996,Guest Avenue,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
113996,Guest Avenue,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.65
113996,Guest Avenue,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.54
113996,Guest Avenue,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
113996,Guest Avenue,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
113996,Guest Avenue,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
113996,Guest Avenue,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,42.95
113996,Guest Avenue,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,28.37
113996,Guest Avenue,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,39.28
113996,Guest Avenue,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,99.8
113996,Guest Avenue,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,179.1
113996,Guest Avenue,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,120.5
113996,Guest Avenue,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,161.6
113996,Guest Avenue,2023-08-08 20:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
113996,Guest Avenue,2023-08-08 20:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.56
113996,Guest Avenue,2023-08-08 20:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.21
113996,Guest Avenue,2023-08-08 20:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.0
113996,Guest Avenue,2023-08-08 20:40:00+00:00,feeder,31.0,L2 Active Power,kW,10.27
113996,Guest Avenue,2023-08-08 20:40:00+00:00,feeder,31.0,L1 Active Power,kW,12.03
113996,Guest Avenue,2023-08-08 20:40:00+00:00,feeder,31.0,N Current (RMS),A,30.2
113996,Guest Avenue,2023-08-08 20:40:00+00:00,feeder,31.0,L3 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-08 20:40:00+00:00,feeder,31.0,L2 Current (RMS),A,47.0
113996,Guest Avenue,2023-08-08 20:40:00+00:00,feeder,31.0,L1 Current (RMS),A,52.2
113996,Guest Avenue,2023-08-08 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-08 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113996,Guest Avenue,2023-08-08 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113996,Guest Avenue,2023-08-08 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,16.44
113996,Guest Avenue,2023-08-08 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.99
113996,Guest Avenue,2023-08-08 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,19.33
113996,Guest Avenue,2023-08-08 20:40:00+00:00,feeder,21.0,N Current (RMS),A,55.7
113996,Guest Avenue,2023-08-08 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,68.4
113996,Guest Avenue,2023-08-08 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-08 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,78.8
113996,Guest Avenue,2023-08-08 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-08 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-08 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-08 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.7
113996,Guest Avenue,2023-08-08 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.71
113996,Guest Avenue,2023-08-08 20:40:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-08 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-08 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-08 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
113996,Guest Avenue,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
113996,Guest Avenue,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
113996,Guest Avenue,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
113996,Guest Avenue,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
113996,Guest Avenue,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
113996,Guest Avenue,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
113996,Guest Avenue,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,40.87
113996,Guest Avenue,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,28.47
113996,Guest Avenue,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,42.96
113996,Guest Avenue,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,101.7
113996,Guest Avenue,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,171.1
113996,Guest Avenue,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,120.7
113996,Guest Avenue,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,177.4
113996,Guest Avenue,2023-08-08 20:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-08 20:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-5.24
113996,Guest Avenue,2023-08-08 20:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113996,Guest Avenue,2023-08-08 20:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.71
113996,Guest Avenue,2023-08-08 20:30:00+00:00,feeder,31.0,L2 Active Power,kW,10.58
113996,Guest Avenue,2023-08-08 20:30:00+00:00,feeder,31.0,L1 Active Power,kW,20.67
113996,Guest Avenue,2023-08-08 20:30:00+00:00,feeder,31.0,N Current (RMS),A,47.5
113996,Guest Avenue,2023-08-08 20:30:00+00:00,feeder,31.0,L3 Current (RMS),A,30.3
113996,Guest Avenue,2023-08-08 20:30:00+00:00,feeder,31.0,L2 Current (RMS),A,49.6
113996,Guest Avenue,2023-08-08 20:30:00+00:00,feeder,31.0,L1 Current (RMS),A,86.4
113996,Guest Avenue,2023-08-08 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113996,Guest Avenue,2023-08-08 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113996,Guest Avenue,2023-08-08 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113996,Guest Avenue,2023-08-08 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,13.29
113996,Guest Avenue,2023-08-08 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.89
113996,Guest Avenue,2023-08-08 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,19.18
113996,Guest Avenue,2023-08-08 20:30:00+00:00,feeder,21.0,N Current (RMS),A,55.9
113996,Guest Avenue,2023-08-08 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,55.8
113996,Guest Avenue,2023-08-08 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-08 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,78.1
113996,Guest Avenue,2023-08-08 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-08 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-08 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-08 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
113996,Guest Avenue,2023-08-08 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-08 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.79
113996,Guest Avenue,2023-08-08 20:30:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-08 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-08 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-08 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113996,Guest Avenue,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
113996,Guest Avenue,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
113996,Guest Avenue,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
113996,Guest Avenue,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
113996,Guest Avenue,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
113996,Guest Avenue,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
113996,Guest Avenue,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,38.42
113996,Guest Avenue,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,26.63
113996,Guest Avenue,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,51.65
113996,Guest Avenue,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,126.8
113996,Guest Avenue,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,161.9
113996,Guest Avenue,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,114.2
113996,Guest Avenue,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,211.7
113996,Guest Avenue,2023-08-08 20:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113996,Guest Avenue,2023-08-08 20:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.55
113996,Guest Avenue,2023-08-08 20:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-08 20:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.5
113996,Guest Avenue,2023-08-08 20:20:00+00:00,feeder,31.0,L2 Active Power,kW,14.18
113996,Guest Avenue,2023-08-08 20:20:00+00:00,feeder,31.0,L1 Active Power,kW,14.34
113996,Guest Avenue,2023-08-08 20:20:00+00:00,feeder,31.0,N Current (RMS),A,35.0
113996,Guest Avenue,2023-08-08 20:20:00+00:00,feeder,31.0,L3 Current (RMS),A,33.9
113996,Guest Avenue,2023-08-08 20:20:00+00:00,feeder,31.0,L2 Current (RMS),A,61.6
113996,Guest Avenue,2023-08-08 20:20:00+00:00,feeder,31.0,L1 Current (RMS),A,61.6
113996,Guest Avenue,2023-08-08 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-08 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113996,Guest Avenue,2023-08-08 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
113996,Guest Avenue,2023-08-08 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,7.67
113996,Guest Avenue,2023-08-08 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.07
113996,Guest Avenue,2023-08-08 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,16.8
113996,Guest Avenue,2023-08-08 20:20:00+00:00,feeder,21.0,N Current (RMS),A,51.2
113996,Guest Avenue,2023-08-08 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,32.8
113996,Guest Avenue,2023-08-08 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113996,Guest Avenue,2023-08-08 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,69.1
113996,Guest Avenue,2023-08-08 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
113996,Guest Avenue,2023-08-08 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-08 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.77
113996,Guest Avenue,2023-08-08 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.7
113996,Guest Avenue,2023-08-08 20:20:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-08 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-08 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-08 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
113996,Guest Avenue,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
113996,Guest Avenue,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
113996,Guest Avenue,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
113996,Guest Avenue,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
113996,Guest Avenue,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
113996,Guest Avenue,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,37.74
113996,Guest Avenue,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,30.23
113996,Guest Avenue,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,46.9
113996,Guest Avenue,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,108.2
113996,Guest Avenue,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,159.6
113996,Guest Avenue,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,127.3
113996,Guest Avenue,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,192.8
113996,Guest Avenue,2023-08-08 20:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-08 20:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.19
113996,Guest Avenue,2023-08-08 20:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
113996,Guest Avenue,2023-08-08 20:10:00+00:00,feeder,31.0,L3 Active Power,kW,8.38
113996,Guest Avenue,2023-08-08 20:10:00+00:00,feeder,31.0,L2 Active Power,kW,15.78
113996,Guest Avenue,2023-08-08 20:10:00+00:00,feeder,31.0,L1 Active Power,kW,14.11
113996,Guest Avenue,2023-08-08 20:10:00+00:00,feeder,31.0,N Current (RMS),A,35.6
113996,Guest Avenue,2023-08-08 20:10:00+00:00,feeder,31.0,L3 Current (RMS),A,37.4
113996,Guest Avenue,2023-08-08 20:10:00+00:00,feeder,31.0,L2 Current (RMS),A,67.7
113996,Guest Avenue,2023-08-08 20:10:00+00:00,feeder,31.0,L1 Current (RMS),A,59.8
113996,Guest Avenue,2023-08-08 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-08 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-08 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
113996,Guest Avenue,2023-08-08 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,10.36
113996,Guest Avenue,2023-08-08 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.34
113996,Guest Avenue,2023-08-08 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,13.23
113996,Guest Avenue,2023-08-08 20:10:00+00:00,feeder,21.0,N Current (RMS),A,38.8
113996,Guest Avenue,2023-08-08 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,44.2
113996,Guest Avenue,2023-08-08 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113996,Guest Avenue,2023-08-08 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,54.9
113996,Guest Avenue,2023-08-08 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-08 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-08 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-08 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.73
113996,Guest Avenue,2023-08-08 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.7
113996,Guest Avenue,2023-08-08 20:10:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-08 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-08 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-08 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.61
113996,Guest Avenue,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
113996,Guest Avenue,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
113996,Guest Avenue,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
113996,Guest Avenue,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
113996,Guest Avenue,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
113996,Guest Avenue,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
113996,Guest Avenue,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,40.45
113996,Guest Avenue,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,32.67
113996,Guest Avenue,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,39.44
113996,Guest Avenue,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,92.6
113996,Guest Avenue,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,171.4
113996,Guest Avenue,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,137.5
113996,Guest Avenue,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,164.7
113996,Guest Avenue,2023-08-08 20:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
113996,Guest Avenue,2023-08-08 20:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.29
113996,Guest Avenue,2023-08-08 20:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
113996,Guest Avenue,2023-08-08 20:00:00+00:00,feeder,31.0,L3 Active Power,kW,10.0
113996,Guest Avenue,2023-08-08 20:00:00+00:00,feeder,31.0,L2 Active Power,kW,14.52
113996,Guest Avenue,2023-08-08 20:00:00+00:00,feeder,31.0,L1 Active Power,kW,12.15
113996,Guest Avenue,2023-08-08 20:00:00+00:00,feeder,31.0,N Current (RMS),A,31.6
113996,Guest Avenue,2023-08-08 20:00:00+00:00,feeder,31.0,L3 Current (RMS),A,42.8
113996,Guest Avenue,2023-08-08 20:00:00+00:00,feeder,31.0,L2 Current (RMS),A,63.2
113996,Guest Avenue,2023-08-08 20:00:00+00:00,feeder,31.0,L1 Current (RMS),A,52.6
113996,Guest Avenue,2023-08-08 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113996,Guest Avenue,2023-08-08 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113996,Guest Avenue,2023-08-08 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
113996,Guest Avenue,2023-08-08 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,8.79
113996,Guest Avenue,2023-08-08 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.97
113996,Guest Avenue,2023-08-08 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,15.58
113996,Guest Avenue,2023-08-08 20:00:00+00:00,feeder,21.0,N Current (RMS),A,46.2
113996,Guest Avenue,2023-08-08 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,37.9
113996,Guest Avenue,2023-08-08 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-08 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,64.1
113996,Guest Avenue,2023-08-08 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-08 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-08 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
113996,Guest Avenue,2023-08-08 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-08 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113996,Guest Avenue,2023-08-08 20:00:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-08 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-08 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-08 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
113996,Guest Avenue,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
113996,Guest Avenue,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
113996,Guest Avenue,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
113996,Guest Avenue,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113996,Guest Avenue,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
113996,Guest Avenue,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
113996,Guest Avenue,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,37.26
113996,Guest Avenue,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,38.39
113996,Guest Avenue,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,37.0
113996,Guest Avenue,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,82.5
113996,Guest Avenue,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,158.7
113996,Guest Avenue,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,160.1
113996,Guest Avenue,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,154.1
113996,Guest Avenue,2023-08-08 19:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-08 19:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.02
113996,Guest Avenue,2023-08-08 19:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
113996,Guest Avenue,2023-08-08 19:50:00+00:00,feeder,31.0,L3 Active Power,kW,8.99
113996,Guest Avenue,2023-08-08 19:50:00+00:00,feeder,31.0,L2 Active Power,kW,16.25
113996,Guest Avenue,2023-08-08 19:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.49
113996,Guest Avenue,2023-08-08 19:50:00+00:00,feeder,31.0,N Current (RMS),A,41.7
113996,Guest Avenue,2023-08-08 19:50:00+00:00,feeder,31.0,L3 Current (RMS),A,39.2
113996,Guest Avenue,2023-08-08 19:50:00+00:00,feeder,31.0,L2 Current (RMS),A,69.5
113996,Guest Avenue,2023-08-08 19:50:00+00:00,feeder,31.0,L1 Current (RMS),A,38.6
113996,Guest Avenue,2023-08-08 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-08 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-08 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-08 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,9.15
113996,Guest Avenue,2023-08-08 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.79
113996,Guest Avenue,2023-08-08 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,12.96
113996,Guest Avenue,2023-08-08 19:50:00+00:00,feeder,21.0,N Current (RMS),A,35.7
113996,Guest Avenue,2023-08-08 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,39.2
113996,Guest Avenue,2023-08-08 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-08 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,53.6
113996,Guest Avenue,2023-08-08 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-08 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-08 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
113996,Guest Avenue,2023-08-08 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-08 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
113996,Guest Avenue,2023-08-08 19:50:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-08 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-08 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-08 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.59
113996,Guest Avenue,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
113996,Guest Avenue,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
113996,Guest Avenue,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
113996,Guest Avenue,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
113996,Guest Avenue,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
113996,Guest Avenue,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
113996,Guest Avenue,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,37.5
113996,Guest Avenue,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,40.61
113996,Guest Avenue,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,33.68
113996,Guest Avenue,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,82.4
113996,Guest Avenue,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,158.1
113996,Guest Avenue,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,168.9
113996,Guest Avenue,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,140.9
113996,Guest Avenue,2023-08-08 19:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113996,Guest Avenue,2023-08-08 19:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.01
113996,Guest Avenue,2023-08-08 19:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-08 19:40:00+00:00,feeder,31.0,L3 Active Power,kW,7.55
113996,Guest Avenue,2023-08-08 19:40:00+00:00,feeder,31.0,L2 Active Power,kW,16.16
113996,Guest Avenue,2023-08-08 19:40:00+00:00,feeder,31.0,L1 Active Power,kW,12.55
113996,Guest Avenue,2023-08-08 19:40:00+00:00,feeder,31.0,N Current (RMS),A,41.3
113996,Guest Avenue,2023-08-08 19:40:00+00:00,feeder,31.0,L3 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-08 19:40:00+00:00,feeder,31.0,L2 Current (RMS),A,69.3
113996,Guest Avenue,2023-08-08 19:40:00+00:00,feeder,31.0,L1 Current (RMS),A,55.8
113996,Guest Avenue,2023-08-08 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
113996,Guest Avenue,2023-08-08 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
113996,Guest Avenue,2023-08-08 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-08 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,8.43
113996,Guest Avenue,2023-08-08 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,9.9
113996,Guest Avenue,2023-08-08 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.69
113996,Guest Avenue,2023-08-08 19:40:00+00:00,feeder,21.0,N Current (RMS),A,36.2
113996,Guest Avenue,2023-08-08 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,36.7
113996,Guest Avenue,2023-08-08 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,47.3
113996,Guest Avenue,2023-08-08 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,48.5
113996,Guest Avenue,2023-08-08 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-08 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-08 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
113996,Guest Avenue,2023-08-08 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.29
113996,Guest Avenue,2023-08-08 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-08 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113996,Guest Avenue,2023-08-08 19:40:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113996,Guest Avenue,2023-08-08 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-08 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-08 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
113996,Guest Avenue,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
113996,Guest Avenue,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
113996,Guest Avenue,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
113996,Guest Avenue,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
113996,Guest Avenue,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
113996,Guest Avenue,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,38.45
113996,Guest Avenue,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,42.24
113996,Guest Avenue,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,38.03
113996,Guest Avenue,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,87.9
113996,Guest Avenue,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,163.1
113996,Guest Avenue,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,176.8
113996,Guest Avenue,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,159.3
113996,Guest Avenue,2023-08-08 19:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-08 19:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.2
113996,Guest Avenue,2023-08-08 19:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.34
113996,Guest Avenue,2023-08-08 19:30:00+00:00,feeder,31.0,L3 Active Power,kW,10.12
113996,Guest Avenue,2023-08-08 19:30:00+00:00,feeder,31.0,L2 Active Power,kW,16.96
113996,Guest Avenue,2023-08-08 19:30:00+00:00,feeder,31.0,L1 Active Power,kW,16.43
113996,Guest Avenue,2023-08-08 19:30:00+00:00,feeder,31.0,N Current (RMS),A,38.9
113996,Guest Avenue,2023-08-08 19:30:00+00:00,feeder,31.0,L3 Current (RMS),A,43.4
113996,Guest Avenue,2023-08-08 19:30:00+00:00,feeder,31.0,L2 Current (RMS),A,72.5
113996,Guest Avenue,2023-08-08 19:30:00+00:00,feeder,31.0,L1 Current (RMS),A,68.9
113996,Guest Avenue,2023-08-08 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-08 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
113996,Guest Avenue,2023-08-08 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113996,Guest Avenue,2023-08-08 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,9.45
113996,Guest Avenue,2023-08-08 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.91
113996,Guest Avenue,2023-08-08 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,12.8
113996,Guest Avenue,2023-08-08 19:30:00+00:00,feeder,21.0,N Current (RMS),A,39.9
113996,Guest Avenue,2023-08-08 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,42.5
113996,Guest Avenue,2023-08-08 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113996,Guest Avenue,2023-08-08 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,52.6
113996,Guest Avenue,2023-08-08 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-08 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-08 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-08 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-08 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-08 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
113996,Guest Avenue,2023-08-08 19:30:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-08 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-08 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
113996,Guest Avenue,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.79
113996,Guest Avenue,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
113996,Guest Avenue,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
113996,Guest Avenue,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
113996,Guest Avenue,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
113996,Guest Avenue,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,41.43
113996,Guest Avenue,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,41.06
113996,Guest Avenue,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,41.83
113996,Guest Avenue,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,91.5
113996,Guest Avenue,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,175.3
113996,Guest Avenue,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,170.4
113996,Guest Avenue,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,172.7
113996,Guest Avenue,2023-08-08 19:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113996,Guest Avenue,2023-08-08 19:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.27
113996,Guest Avenue,2023-08-08 19:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-08 19:20:00+00:00,feeder,31.0,L3 Active Power,kW,9.98
113996,Guest Avenue,2023-08-08 19:20:00+00:00,feeder,31.0,L2 Active Power,kW,13.85
113996,Guest Avenue,2023-08-08 19:20:00+00:00,feeder,31.0,L1 Active Power,kW,12.46
113996,Guest Avenue,2023-08-08 19:20:00+00:00,feeder,31.0,N Current (RMS),A,32.4
113996,Guest Avenue,2023-08-08 19:20:00+00:00,feeder,31.0,L3 Current (RMS),A,42.7
113996,Guest Avenue,2023-08-08 19:20:00+00:00,feeder,31.0,L2 Current (RMS),A,60.4
113996,Guest Avenue,2023-08-08 19:20:00+00:00,feeder,31.0,L1 Current (RMS),A,53.7
113996,Guest Avenue,2023-08-08 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-08 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113996,Guest Avenue,2023-08-08 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113996,Guest Avenue,2023-08-08 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,11.59
113996,Guest Avenue,2023-08-08 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,7.16
113996,Guest Avenue,2023-08-08 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.41
113996,Guest Avenue,2023-08-08 19:20:00+00:00,feeder,21.0,N Current (RMS),A,36.0
113996,Guest Avenue,2023-08-08 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,51.3
113996,Guest Avenue,2023-08-08 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,30.4
113996,Guest Avenue,2023-08-08 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,50.8
113996,Guest Avenue,2023-08-08 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-08 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-08 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-08 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.64
113996,Guest Avenue,2023-08-08 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-08 19:20:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-08 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-08 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-08 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
113996,Guest Avenue,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
113996,Guest Avenue,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
113996,Guest Avenue,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
113996,Guest Avenue,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
113996,Guest Avenue,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
113996,Guest Avenue,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,48.93
113996,Guest Avenue,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,43.94
113996,Guest Avenue,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,44.42
113996,Guest Avenue,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,90.7
113996,Guest Avenue,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,204.3
113996,Guest Avenue,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,180.8
113996,Guest Avenue,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,182.9
113996,Guest Avenue,2023-08-08 19:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
113996,Guest Avenue,2023-08-08 19:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.19
113996,Guest Avenue,2023-08-08 19:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
113996,Guest Avenue,2023-08-08 19:10:00+00:00,feeder,31.0,L3 Active Power,kW,10.9
113996,Guest Avenue,2023-08-08 19:10:00+00:00,feeder,31.0,L2 Active Power,kW,13.78
113996,Guest Avenue,2023-08-08 19:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.31
113996,Guest Avenue,2023-08-08 19:10:00+00:00,feeder,31.0,N Current (RMS),A,36.8
113996,Guest Avenue,2023-08-08 19:10:00+00:00,feeder,31.0,L3 Current (RMS),A,46.6
113996,Guest Avenue,2023-08-08 19:10:00+00:00,feeder,31.0,L2 Current (RMS),A,60.0
113996,Guest Avenue,2023-08-08 19:10:00+00:00,feeder,31.0,L1 Current (RMS),A,38.4
113996,Guest Avenue,2023-08-08 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-08 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113996,Guest Avenue,2023-08-08 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113996,Guest Avenue,2023-08-08 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.01
113996,Guest Avenue,2023-08-08 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,10.07
113996,Guest Avenue,2023-08-08 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,14.3
113996,Guest Avenue,2023-08-08 19:10:00+00:00,feeder,21.0,N Current (RMS),A,41.2
113996,Guest Avenue,2023-08-08 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,31.4
113996,Guest Avenue,2023-08-08 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,41.6
113996,Guest Avenue,2023-08-08 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,58.2
113996,Guest Avenue,2023-08-08 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-08 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-08 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-08 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-08 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.72
113996,Guest Avenue,2023-08-08 19:10:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-08 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-08 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,34.7
113996,Guest Avenue,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
113996,Guest Avenue,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
113996,Guest Avenue,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.15
113996,Guest Avenue,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
113996,Guest Avenue,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
113996,Guest Avenue,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
113996,Guest Avenue,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,44.55
113996,Guest Avenue,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,48.98
