Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,43.04
113996,Guest Avenue,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,89.6
113996,Guest Avenue,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,186.1
113996,Guest Avenue,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,201.4
113996,Guest Avenue,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,176.7
113996,Guest Avenue,2023-08-08 19:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-08 19:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
113996,Guest Avenue,2023-08-08 19:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-08 19:00:00+00:00,feeder,31.0,L3 Active Power,kW,8.39
113996,Guest Avenue,2023-08-08 19:00:00+00:00,feeder,31.0,L2 Active Power,kW,16.02
113996,Guest Avenue,2023-08-08 19:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.89
113996,Guest Avenue,2023-08-08 19:00:00+00:00,feeder,31.0,N Current (RMS),A,43.2
113996,Guest Avenue,2023-08-08 19:00:00+00:00,feeder,31.0,L3 Current (RMS),A,37.5
113996,Guest Avenue,2023-08-08 19:00:00+00:00,feeder,31.0,L2 Current (RMS),A,67.9
113996,Guest Avenue,2023-08-08 19:00:00+00:00,feeder,31.0,L1 Current (RMS),A,32.4
113996,Guest Avenue,2023-08-08 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-08 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113996,Guest Avenue,2023-08-08 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
113996,Guest Avenue,2023-08-08 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.23
113996,Guest Avenue,2023-08-08 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,7.33
113996,Guest Avenue,2023-08-08 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,12.77
113996,Guest Avenue,2023-08-08 19:00:00+00:00,feeder,21.0,N Current (RMS),A,37.4
113996,Guest Avenue,2023-08-08 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,32.1
113996,Guest Avenue,2023-08-08 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-08 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,52.3
113996,Guest Avenue,2023-08-08 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-08 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-08 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
113996,Guest Avenue,2023-08-08 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.73
113996,Guest Avenue,2023-08-08 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-08 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.81
113996,Guest Avenue,2023-08-08 19:00:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113996,Guest Avenue,2023-08-08 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-08 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113996,Guest Avenue,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
113996,Guest Avenue,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
113996,Guest Avenue,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
113996,Guest Avenue,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
113996,Guest Avenue,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
113996,Guest Avenue,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
113996,Guest Avenue,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,44.09
113996,Guest Avenue,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,43.29
113996,Guest Avenue,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,39.75
113996,Guest Avenue,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,82.1
113996,Guest Avenue,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,183.7
113996,Guest Avenue,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,178.2
113996,Guest Avenue,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,163.4
113996,Guest Avenue,2023-08-08 18:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113996,Guest Avenue,2023-08-08 18:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113996,Guest Avenue,2023-08-08 18:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
113996,Guest Avenue,2023-08-08 18:50:00+00:00,feeder,31.0,L3 Active Power,kW,10.9
113996,Guest Avenue,2023-08-08 18:50:00+00:00,feeder,31.0,L2 Active Power,kW,15.95
113996,Guest Avenue,2023-08-08 18:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.21
113996,Guest Avenue,2023-08-08 18:50:00+00:00,feeder,31.0,N Current (RMS),A,39.7
113996,Guest Avenue,2023-08-08 18:50:00+00:00,feeder,31.0,L3 Current (RMS),A,46.6
113996,Guest Avenue,2023-08-08 18:50:00+00:00,feeder,31.0,L2 Current (RMS),A,67.7
113996,Guest Avenue,2023-08-08 18:50:00+00:00,feeder,31.0,L1 Current (RMS),A,37.0
113996,Guest Avenue,2023-08-08 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-08 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-08 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-08 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,10.5
113996,Guest Avenue,2023-08-08 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,7.68
113996,Guest Avenue,2023-08-08 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,13.53
113996,Guest Avenue,2023-08-08 18:50:00+00:00,feeder,21.0,N Current (RMS),A,32.6
113996,Guest Avenue,2023-08-08 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,44.0
113996,Guest Avenue,2023-08-08 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,32.0
113996,Guest Avenue,2023-08-08 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,55.4
113996,Guest Avenue,2023-08-08 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-08 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-08 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
113996,Guest Avenue,2023-08-08 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-08 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.75
113996,Guest Avenue,2023-08-08 18:50:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-08 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-08 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
113996,Guest Avenue,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
113996,Guest Avenue,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.35
113996,Guest Avenue,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113996,Guest Avenue,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
113996,Guest Avenue,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
113996,Guest Avenue,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,45.11
113996,Guest Avenue,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,46.14
113996,Guest Avenue,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,39.23
113996,Guest Avenue,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,81.4
113996,Guest Avenue,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,187.0
113996,Guest Avenue,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,189.1
113996,Guest Avenue,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,161.9
113996,Guest Avenue,2023-08-08 18:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113996,Guest Avenue,2023-08-08 18:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113996,Guest Avenue,2023-08-08 18:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-08 18:40:00+00:00,feeder,31.0,L3 Active Power,kW,12.62
113996,Guest Avenue,2023-08-08 18:40:00+00:00,feeder,31.0,L2 Active Power,kW,14.48
113996,Guest Avenue,2023-08-08 18:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.43
113996,Guest Avenue,2023-08-08 18:40:00+00:00,feeder,31.0,N Current (RMS),A,38.3
113996,Guest Avenue,2023-08-08 18:40:00+00:00,feeder,31.0,L3 Current (RMS),A,53.2
113996,Guest Avenue,2023-08-08 18:40:00+00:00,feeder,31.0,L2 Current (RMS),A,61.2
113996,Guest Avenue,2023-08-08 18:40:00+00:00,feeder,31.0,L1 Current (RMS),A,34.6
113996,Guest Avenue,2023-08-08 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113996,Guest Avenue,2023-08-08 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-08 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
113996,Guest Avenue,2023-08-08 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,11.96
113996,Guest Avenue,2023-08-08 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,7.84
113996,Guest Avenue,2023-08-08 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,15.65
113996,Guest Avenue,2023-08-08 18:40:00+00:00,feeder,21.0,N Current (RMS),A,36.8
113996,Guest Avenue,2023-08-08 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,49.8
113996,Guest Avenue,2023-08-08 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113996,Guest Avenue,2023-08-08 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,63.6
113996,Guest Avenue,2023-08-08 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-08 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-08 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.27
113996,Guest Avenue,2023-08-08 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-08 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
113996,Guest Avenue,2023-08-08 18:40:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-08 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-08 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-08 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
113996,Guest Avenue,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
113996,Guest Avenue,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
113996,Guest Avenue,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
113996,Guest Avenue,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
113996,Guest Avenue,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
113996,Guest Avenue,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,55.69
113996,Guest Avenue,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,44.1
113996,Guest Avenue,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,40.66
113996,Guest Avenue,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,92.3
113996,Guest Avenue,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,230.5
113996,Guest Avenue,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,181.0
113996,Guest Avenue,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,167.1
113996,Guest Avenue,2023-08-08 18:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-08 18:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113996,Guest Avenue,2023-08-08 18:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
113996,Guest Avenue,2023-08-08 18:30:00+00:00,feeder,31.0,L3 Active Power,kW,15.59
113996,Guest Avenue,2023-08-08 18:30:00+00:00,feeder,31.0,L2 Active Power,kW,18.14
113996,Guest Avenue,2023-08-08 18:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.15
113996,Guest Avenue,2023-08-08 18:30:00+00:00,feeder,31.0,N Current (RMS),A,43.4
113996,Guest Avenue,2023-08-08 18:30:00+00:00,feeder,31.0,L3 Current (RMS),A,65.0
113996,Guest Avenue,2023-08-08 18:30:00+00:00,feeder,31.0,L2 Current (RMS),A,76.3
113996,Guest Avenue,2023-08-08 18:30:00+00:00,feeder,31.0,L1 Current (RMS),A,44.5
113996,Guest Avenue,2023-08-08 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-08 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-08 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113996,Guest Avenue,2023-08-08 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,14.28
113996,Guest Avenue,2023-08-08 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,8.12
113996,Guest Avenue,2023-08-08 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,15.56
113996,Guest Avenue,2023-08-08 18:30:00+00:00,feeder,21.0,N Current (RMS),A,36.7
113996,Guest Avenue,2023-08-08 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,58.8
113996,Guest Avenue,2023-08-08 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113996,Guest Avenue,2023-08-08 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,63.5
113996,Guest Avenue,2023-08-08 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-08 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-08 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
113996,Guest Avenue,2023-08-08 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-08 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.22
113996,Guest Avenue,2023-08-08 18:30:00+00:00,feeder,11.0,N Current (RMS),A,9.8
113996,Guest Avenue,2023-08-08 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-08 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-08 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.9
113996,Guest Avenue,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
113996,Guest Avenue,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
113996,Guest Avenue,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
113996,Guest Avenue,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
113996,Guest Avenue,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
113996,Guest Avenue,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
113996,Guest Avenue,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,56.53
113996,Guest Avenue,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,47.69
113996,Guest Avenue,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,45.08
113996,Guest Avenue,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,92.2
113996,Guest Avenue,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,232.5
113996,Guest Avenue,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,195.8
113996,Guest Avenue,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,186.1
113996,Guest Avenue,2023-08-08 18:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-08 18:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-08 18:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113996,Guest Avenue,2023-08-08 18:20:00+00:00,feeder,31.0,L3 Active Power,kW,14.66
113996,Guest Avenue,2023-08-08 18:20:00+00:00,feeder,31.0,L2 Active Power,kW,19.16
113996,Guest Avenue,2023-08-08 18:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.47
113996,Guest Avenue,2023-08-08 18:20:00+00:00,feeder,31.0,N Current (RMS),A,47.0
113996,Guest Avenue,2023-08-08 18:20:00+00:00,feeder,31.0,L3 Current (RMS),A,61.6
113996,Guest Avenue,2023-08-08 18:20:00+00:00,feeder,31.0,L2 Current (RMS),A,81.2
113996,Guest Avenue,2023-08-08 18:20:00+00:00,feeder,31.0,L1 Current (RMS),A,42.0
113996,Guest Avenue,2023-08-08 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
113996,Guest Avenue,2023-08-08 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113996,Guest Avenue,2023-08-08 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-08 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,12.99
113996,Guest Avenue,2023-08-08 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.92
113996,Guest Avenue,2023-08-08 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,14.56
113996,Guest Avenue,2023-08-08 18:20:00+00:00,feeder,21.0,N Current (RMS),A,37.7
113996,Guest Avenue,2023-08-08 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,55.1
113996,Guest Avenue,2023-08-08 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,29.5
113996,Guest Avenue,2023-08-08 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,59.6
113996,Guest Avenue,2023-08-08 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-08 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-08 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-08 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.64
113996,Guest Avenue,2023-08-08 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-08 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-08 18:20:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-08 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-08 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
113996,Guest Avenue,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
113996,Guest Avenue,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
113996,Guest Avenue,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
113996,Guest Avenue,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
113996,Guest Avenue,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,54.33
113996,Guest Avenue,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,47.08
113996,Guest Avenue,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,45.46
113996,Guest Avenue,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,88.8
113996,Guest Avenue,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,225.4
113996,Guest Avenue,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,194.5
113996,Guest Avenue,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,187.1
113996,Guest Avenue,2023-08-08 18:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-08 18:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.92
113996,Guest Avenue,2023-08-08 18:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
113996,Guest Avenue,2023-08-08 18:10:00+00:00,feeder,31.0,L3 Active Power,kW,12.5
113996,Guest Avenue,2023-08-08 18:10:00+00:00,feeder,31.0,L2 Active Power,kW,16.34
113996,Guest Avenue,2023-08-08 18:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.97
113996,Guest Avenue,2023-08-08 18:10:00+00:00,feeder,31.0,N Current (RMS),A,40.4
113996,Guest Avenue,2023-08-08 18:10:00+00:00,feeder,31.0,L3 Current (RMS),A,53.6
113996,Guest Avenue,2023-08-08 18:10:00+00:00,feeder,31.0,L2 Current (RMS),A,69.6
113996,Guest Avenue,2023-08-08 18:10:00+00:00,feeder,31.0,L1 Current (RMS),A,40.6
113996,Guest Avenue,2023-08-08 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
113996,Guest Avenue,2023-08-08 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
113996,Guest Avenue,2023-08-08 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-08 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,10.03
113996,Guest Avenue,2023-08-08 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,7.64
113996,Guest Avenue,2023-08-08 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,14.19
113996,Guest Avenue,2023-08-08 18:10:00+00:00,feeder,21.0,N Current (RMS),A,36.4
113996,Guest Avenue,2023-08-08 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,42.5
113996,Guest Avenue,2023-08-08 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,32.7
113996,Guest Avenue,2023-08-08 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,58.2
113996,Guest Avenue,2023-08-08 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-08 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-08 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-08 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-08 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113996,Guest Avenue,2023-08-08 18:10:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-08 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-08 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
113996,Guest Avenue,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
113996,Guest Avenue,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
113996,Guest Avenue,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
113996,Guest Avenue,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
113996,Guest Avenue,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
113996,Guest Avenue,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,42.45
113996,Guest Avenue,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,44.35
113996,Guest Avenue,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,41.85
113996,Guest Avenue,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,82.1
113996,Guest Avenue,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,177.6
113996,Guest Avenue,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,183.5
113996,Guest Avenue,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,172.4
113996,Guest Avenue,2023-08-08 18:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113996,Guest Avenue,2023-08-08 18:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.2
113996,Guest Avenue,2023-08-08 18:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.02
113996,Guest Avenue,2023-08-08 18:00:00+00:00,feeder,31.0,L3 Active Power,kW,7.85
113996,Guest Avenue,2023-08-08 18:00:00+00:00,feeder,31.0,L2 Active Power,kW,16.66
113996,Guest Avenue,2023-08-08 18:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.19
113996,Guest Avenue,2023-08-08 18:00:00+00:00,feeder,31.0,N Current (RMS),A,45.8
113996,Guest Avenue,2023-08-08 18:00:00+00:00,feeder,31.0,L3 Current (RMS),A,34.1
113996,Guest Avenue,2023-08-08 18:00:00+00:00,feeder,31.0,L2 Current (RMS),A,71.4
113996,Guest Avenue,2023-08-08 18:00:00+00:00,feeder,31.0,L1 Current (RMS),A,33.9
113996,Guest Avenue,2023-08-08 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
113996,Guest Avenue,2023-08-08 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.35
113996,Guest Avenue,2023-08-08 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-08 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,10.34
113996,Guest Avenue,2023-08-08 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,7.39
113996,Guest Avenue,2023-08-08 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,14.53
113996,Guest Avenue,2023-08-08 18:00:00+00:00,feeder,21.0,N Current (RMS),A,36.2
113996,Guest Avenue,2023-08-08 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,43.0
113996,Guest Avenue,2023-08-08 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113996,Guest Avenue,2023-08-08 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,59.7
113996,Guest Avenue,2023-08-08 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-08 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-08 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
113996,Guest Avenue,2023-08-08 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
113996,Guest Avenue,2023-08-08 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-08 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-08 18:00:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113996,Guest Avenue,2023-08-08 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-08 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,34.2
113996,Guest Avenue,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
113996,Guest Avenue,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
113996,Guest Avenue,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
113996,Guest Avenue,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
113996,Guest Avenue,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
113996,Guest Avenue,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
113996,Guest Avenue,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,39.17
113996,Guest Avenue,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,48.4
113996,Guest Avenue,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,41.59
113996,Guest Avenue,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,90.0
113996,Guest Avenue,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,165.1
113996,Guest Avenue,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,200.6
113996,Guest Avenue,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,172.5
113996,Guest Avenue,2023-08-08 17:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-08 17:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.05
113996,Guest Avenue,2023-08-08 17:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-08 17:50:00+00:00,feeder,31.0,L3 Active Power,kW,9.22
113996,Guest Avenue,2023-08-08 17:50:00+00:00,feeder,31.0,L2 Active Power,kW,14.82
113996,Guest Avenue,2023-08-08 17:50:00+00:00,feeder,31.0,L1 Active Power,kW,11.92
113996,Guest Avenue,2023-08-08 17:50:00+00:00,feeder,31.0,N Current (RMS),A,33.4
113996,Guest Avenue,2023-08-08 17:50:00+00:00,feeder,31.0,L3 Current (RMS),A,40.1
113996,Guest Avenue,2023-08-08 17:50:00+00:00,feeder,31.0,L2 Current (RMS),A,63.9
113996,Guest Avenue,2023-08-08 17:50:00+00:00,feeder,31.0,L1 Current (RMS),A,51.8
113996,Guest Avenue,2023-08-08 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
113996,Guest Avenue,2023-08-08 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
113996,Guest Avenue,2023-08-08 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-08 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,12.82
113996,Guest Avenue,2023-08-08 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,7.5
113996,Guest Avenue,2023-08-08 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,14.16
113996,Guest Avenue,2023-08-08 17:50:00+00:00,feeder,21.0,N Current (RMS),A,35.4
113996,Guest Avenue,2023-08-08 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,53.7
113996,Guest Avenue,2023-08-08 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,32.2
113996,Guest Avenue,2023-08-08 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,58.5
113996,Guest Avenue,2023-08-08 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-08 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-08 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.61
113996,Guest Avenue,2023-08-08 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.81
113996,Guest Avenue,2023-08-08 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
113996,Guest Avenue,2023-08-08 17:50:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-08 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113996,Guest Avenue,2023-08-08 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-08 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
113996,Guest Avenue,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
113996,Guest Avenue,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
113996,Guest Avenue,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
113996,Guest Avenue,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
113996,Guest Avenue,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
113996,Guest Avenue,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,43.35
113996,Guest Avenue,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,45.1
113996,Guest Avenue,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,45.9
113996,Guest Avenue,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,85.4
113996,Guest Avenue,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,181.6
113996,Guest Avenue,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,186.4
113996,Guest Avenue,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,189.9
113996,Guest Avenue,2023-08-08 17:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-08 17:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
113996,Guest Avenue,2023-08-08 17:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
113996,Guest Avenue,2023-08-08 17:40:00+00:00,feeder,31.0,L3 Active Power,kW,11.87
113996,Guest Avenue,2023-08-08 17:40:00+00:00,feeder,31.0,L2 Active Power,kW,12.36
113996,Guest Avenue,2023-08-08 17:40:00+00:00,feeder,31.0,L1 Active Power,kW,13.57
113996,Guest Avenue,2023-08-08 17:40:00+00:00,feeder,31.0,N Current (RMS),A,29.1
113996,Guest Avenue,2023-08-08 17:40:00+00:00,feeder,31.0,L3 Current (RMS),A,50.3
113996,Guest Avenue,2023-08-08 17:40:00+00:00,feeder,31.0,L2 Current (RMS),A,54.0
113996,Guest Avenue,2023-08-08 17:40:00+00:00,feeder,31.0,L1 Current (RMS),A,58.6
113996,Guest Avenue,2023-08-08 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
113996,Guest Avenue,2023-08-08 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
113996,Guest Avenue,2023-08-08 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-08 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,12.85
113996,Guest Avenue,2023-08-08 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,8.89
113996,Guest Avenue,2023-08-08 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,13.75
113996,Guest Avenue,2023-08-08 17:40:00+00:00,feeder,21.0,N Current (RMS),A,28.2
113996,Guest Avenue,2023-08-08 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,53.2
113996,Guest Avenue,2023-08-08 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,37.3
113996,Guest Avenue,2023-08-08 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,56.4
113996,Guest Avenue,2023-08-08 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-08 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-08 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-08 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-08 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-08 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-08 17:40:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-08 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-08 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
113996,Guest Avenue,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
113996,Guest Avenue,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
113996,Guest Avenue,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
113996,Guest Avenue,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
113996,Guest Avenue,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
113996,Guest Avenue,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,44.97
113996,Guest Avenue,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,47.36
113996,Guest Avenue,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,54.4
113996,Guest Avenue,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,93.6
113996,Guest Avenue,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,187.2
113996,Guest Avenue,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,195.4
113996,Guest Avenue,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,222.9
113996,Guest Avenue,2023-08-08 17:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-08 17:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113996,Guest Avenue,2023-08-08 17:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
113996,Guest Avenue,2023-08-08 17:30:00+00:00,feeder,31.0,L3 Active Power,kW,8.1
113996,Guest Avenue,2023-08-08 17:30:00+00:00,feeder,31.0,L2 Active Power,kW,17.09
113996,Guest Avenue,2023-08-08 17:30:00+00:00,feeder,31.0,L1 Active Power,kW,16.53
113996,Guest Avenue,2023-08-08 17:30:00+00:00,feeder,31.0,N Current (RMS),A,43.1
113996,Guest Avenue,2023-08-08 17:30:00+00:00,feeder,31.0,L3 Current (RMS),A,35.1
113996,Guest Avenue,2023-08-08 17:30:00+00:00,feeder,31.0,L2 Current (RMS),A,73.2
113996,Guest Avenue,2023-08-08 17:30:00+00:00,feeder,31.0,L1 Current (RMS),A,69.3
113996,Guest Avenue,2023-08-08 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
113996,Guest Avenue,2023-08-08 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
113996,Guest Avenue,2023-08-08 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-08 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,12.15
113996,Guest Avenue,2023-08-08 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.67
113996,Guest Avenue,2023-08-08 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,12.8
113996,Guest Avenue,2023-08-08 17:30:00+00:00,feeder,21.0,N Current (RMS),A,33.8
113996,Guest Avenue,2023-08-08 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,50.8
113996,Guest Avenue,2023-08-08 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,29.4
113996,Guest Avenue,2023-08-08 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,52.5
113996,Guest Avenue,2023-08-08 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-08 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-08 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-08 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-08 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-08 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113996,Guest Avenue,2023-08-08 17:30:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-08 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-08 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
113996,Guest Avenue,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
113996,Guest Avenue,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
113996,Guest Avenue,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
113996,Guest Avenue,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
113996,Guest Avenue,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
113996,Guest Avenue,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,47.8
113996,Guest Avenue,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,50.09
113996,Guest Avenue,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,47.07
113996,Guest Avenue,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,85.6
113996,Guest Avenue,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,198.3
113996,Guest Avenue,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,206.1
113996,Guest Avenue,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,195.5
113996,Guest Avenue,2023-08-08 17:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-08 17:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
113996,Guest Avenue,2023-08-08 17:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
113996,Guest Avenue,2023-08-08 17:20:00+00:00,feeder,31.0,L3 Active Power,kW,8.65
113996,Guest Avenue,2023-08-08 17:20:00+00:00,feeder,31.0,L2 Active Power,kW,22.82
113996,Guest Avenue,2023-08-08 17:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.34
113996,Guest Avenue,2023-08-08 17:20:00+00:00,feeder,31.0,N Current (RMS),A,61.6
113996,Guest Avenue,2023-08-08 17:20:00+00:00,feeder,31.0,L3 Current (RMS),A,37.8
113996,Guest Avenue,2023-08-08 17:20:00+00:00,feeder,31.0,L2 Current (RMS),A,94.0
113996,Guest Avenue,2023-08-08 17:20:00+00:00,feeder,31.0,L1 Current (RMS),A,42.7
113996,Guest Avenue,2023-08-08 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
113996,Guest Avenue,2023-08-08 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
113996,Guest Avenue,2023-08-08 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113996,Guest Avenue,2023-08-08 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,10.51
113996,Guest Avenue,2023-08-08 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,7.85
113996,Guest Avenue,2023-08-08 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,13.06
113996,Guest Avenue,2023-08-08 17:20:00+00:00,feeder,21.0,N Current (RMS),A,33.8
113996,Guest Avenue,2023-08-08 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,44.2
113996,Guest Avenue,2023-08-08 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,33.9
113996,Guest Avenue,2023-08-08 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,53.8
113996,Guest Avenue,2023-08-08 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-08 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-08 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-08 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-08 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-08 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-08 17:20:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-08 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-08 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
113996,Guest Avenue,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
113996,Guest Avenue,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
113996,Guest Avenue,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
113996,Guest Avenue,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
113996,Guest Avenue,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,43.31
113996,Guest Avenue,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,53.56
113996,Guest Avenue,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,34.52
113996,Guest Avenue,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,95.5
113996,Guest Avenue,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,179.6
113996,Guest Avenue,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,218.9
113996,Guest Avenue,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,144.8
113996,Guest Avenue,2023-08-08 17:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113996,Guest Avenue,2023-08-08 17:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-08 17:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-08 17:10:00+00:00,feeder,31.0,L3 Active Power,kW,12.89
113996,Guest Avenue,2023-08-08 17:10:00+00:00,feeder,31.0,L2 Active Power,kW,24.32
113996,Guest Avenue,2023-08-08 17:10:00+00:00,feeder,31.0,L1 Active Power,kW,10.06
113996,Guest Avenue,2023-08-08 17:10:00+00:00,feeder,31.0,N Current (RMS),A,58.0
113996,Guest Avenue,2023-08-08 17:10:00+00:00,feeder,31.0,L3 Current (RMS),A,54.6
113996,Guest Avenue,2023-08-08 17:10:00+00:00,feeder,31.0,L2 Current (RMS),A,100.0
113996,Guest Avenue,2023-08-08 17:10:00+00:00,feeder,31.0,L1 Current (RMS),A,44.3
113996,Guest Avenue,2023-08-08 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
113996,Guest Avenue,2023-08-08 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
113996,Guest Avenue,2023-08-08 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113996,Guest Avenue,2023-08-08 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,9.49
113996,Guest Avenue,2023-08-08 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,7.9
113996,Guest Avenue,2023-08-08 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,15.07
113996,Guest Avenue,2023-08-08 17:10:00+00:00,feeder,21.0,N Current (RMS),A,40.0
113996,Guest Avenue,2023-08-08 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,39.8
113996,Guest Avenue,2023-08-08 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,34.1
113996,Guest Avenue,2023-08-08 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,62.1
113996,Guest Avenue,2023-08-08 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-08 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-08 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-08 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-08 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-08 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-08 17:10:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-08 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-08 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
113996,Guest Avenue,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
113996,Guest Avenue,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
113996,Guest Avenue,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
113996,Guest Avenue,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
113996,Guest Avenue,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
113996,Guest Avenue,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
113996,Guest Avenue,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,47.69
113996,Guest Avenue,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,53.49
113996,Guest Avenue,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,38.26
113996,Guest Avenue,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,89.7
113996,Guest Avenue,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,197.7
113996,Guest Avenue,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,219.1
113996,Guest Avenue,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,158.8
113996,Guest Avenue,2023-08-08 17:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113996,Guest Avenue,2023-08-08 17:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113996,Guest Avenue,2023-08-08 17:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113996,Guest Avenue,2023-08-08 17:00:00+00:00,feeder,31.0,L3 Active Power,kW,15.6
113996,Guest Avenue,2023-08-08 17:00:00+00:00,feeder,31.0,L2 Active Power,kW,29.04
113996,Guest Avenue,2023-08-08 17:00:00+00:00,feeder,31.0,L1 Active Power,kW,15.83
113996,Guest Avenue,2023-08-08 17:00:00+00:00,feeder,31.0,N Current (RMS),A,59.4
113996,Guest Avenue,2023-08-08 17:00:00+00:00,feeder,31.0,L3 Current (RMS),A,64.6
113996,Guest Avenue,2023-08-08 17:00:00+00:00,feeder,31.0,L2 Current (RMS),A,118.7
113996,Guest Avenue,2023-08-08 17:00:00+00:00,feeder,31.0,L1 Current (RMS),A,66.6
113996,Guest Avenue,2023-08-08 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
