Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-08 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
113996,Guest Avenue,2023-08-08 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
113996,Guest Avenue,2023-08-08 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.58
113996,Guest Avenue,2023-08-08 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,7.76
113996,Guest Avenue,2023-08-08 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,14.62
113996,Guest Avenue,2023-08-08 17:00:00+00:00,feeder,21.0,N Current (RMS),A,43.7
113996,Guest Avenue,2023-08-08 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,28.7
113996,Guest Avenue,2023-08-08 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,33.0
113996,Guest Avenue,2023-08-08 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,59.6
113996,Guest Avenue,2023-08-08 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-08 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-08 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-08 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-08 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-08 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-08 17:00:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113996,Guest Avenue,2023-08-08 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-08 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
113996,Guest Avenue,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
113996,Guest Avenue,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
113996,Guest Avenue,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
113996,Guest Avenue,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
113996,Guest Avenue,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,47.64
113996,Guest Avenue,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,56.72
113996,Guest Avenue,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,45.82
113996,Guest Avenue,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,88.7
113996,Guest Avenue,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,198.0
113996,Guest Avenue,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,231.1
113996,Guest Avenue,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,187.9
113996,Guest Avenue,2023-08-08 16:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-08 16:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
113996,Guest Avenue,2023-08-08 16:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
113996,Guest Avenue,2023-08-08 16:50:00+00:00,feeder,31.0,L3 Active Power,kW,14.8
113996,Guest Avenue,2023-08-08 16:50:00+00:00,feeder,31.0,L2 Active Power,kW,26.86
113996,Guest Avenue,2023-08-08 16:50:00+00:00,feeder,31.0,L1 Active Power,kW,16.3
113996,Guest Avenue,2023-08-08 16:50:00+00:00,feeder,31.0,N Current (RMS),A,51.4
113996,Guest Avenue,2023-08-08 16:50:00+00:00,feeder,31.0,L3 Current (RMS),A,61.5
113996,Guest Avenue,2023-08-08 16:50:00+00:00,feeder,31.0,L2 Current (RMS),A,109.9
113996,Guest Avenue,2023-08-08 16:50:00+00:00,feeder,31.0,L1 Current (RMS),A,68.5
113996,Guest Avenue,2023-08-08 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
113996,Guest Avenue,2023-08-08 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
113996,Guest Avenue,2023-08-08 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
113996,Guest Avenue,2023-08-08 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,8.09
113996,Guest Avenue,2023-08-08 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.25
113996,Guest Avenue,2023-08-08 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,12.8
113996,Guest Avenue,2023-08-08 16:50:00+00:00,feeder,21.0,N Current (RMS),A,40.0
113996,Guest Avenue,2023-08-08 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113996,Guest Avenue,2023-08-08 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-08 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,53.8
113996,Guest Avenue,2023-08-08 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
113996,Guest Avenue,2023-08-08 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-08 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.85
113996,Guest Avenue,2023-08-08 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-08 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-08 16:50:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-08 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
113996,Guest Avenue,2023-08-08 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
113996,Guest Avenue,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
113996,Guest Avenue,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
113996,Guest Avenue,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
113996,Guest Avenue,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
113996,Guest Avenue,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
113996,Guest Avenue,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
113996,Guest Avenue,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,45.8
113996,Guest Avenue,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,50.68
113996,Guest Avenue,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,46.84
113996,Guest Avenue,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,81.0
113996,Guest Avenue,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,189.4
113996,Guest Avenue,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,207.8
113996,Guest Avenue,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,193.3
113996,Guest Avenue,2023-08-08 16:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113996,Guest Avenue,2023-08-08 16:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.98
113996,Guest Avenue,2023-08-08 16:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113996,Guest Avenue,2023-08-08 16:40:00+00:00,feeder,31.0,L3 Active Power,kW,12.18
113996,Guest Avenue,2023-08-08 16:40:00+00:00,feeder,31.0,L2 Active Power,kW,26.29
113996,Guest Avenue,2023-08-08 16:40:00+00:00,feeder,31.0,L1 Active Power,kW,13.57
113996,Guest Avenue,2023-08-08 16:40:00+00:00,feeder,31.0,N Current (RMS),A,57.8
113996,Guest Avenue,2023-08-08 16:40:00+00:00,feeder,31.0,L3 Current (RMS),A,51.7
113996,Guest Avenue,2023-08-08 16:40:00+00:00,feeder,31.0,L2 Current (RMS),A,109.5
113996,Guest Avenue,2023-08-08 16:40:00+00:00,feeder,31.0,L1 Current (RMS),A,58.1
113996,Guest Avenue,2023-08-08 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-08 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
113996,Guest Avenue,2023-08-08 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113996,Guest Avenue,2023-08-08 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.96
113996,Guest Avenue,2023-08-08 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.38
113996,Guest Avenue,2023-08-08 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.73
113996,Guest Avenue,2023-08-08 16:40:00+00:00,feeder,21.0,N Current (RMS),A,31.7
113996,Guest Avenue,2023-08-08 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-08 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113996,Guest Avenue,2023-08-08 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,44.8
113996,Guest Avenue,2023-08-08 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-08 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
113996,Guest Avenue,2023-08-08 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.61
113996,Guest Avenue,2023-08-08 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-08 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
113996,Guest Avenue,2023-08-08 16:40:00+00:00,feeder,11.0,N Current (RMS),A,6.1
113996,Guest Avenue,2023-08-08 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-08 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,33.7
113996,Guest Avenue,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
113996,Guest Avenue,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
113996,Guest Avenue,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
113996,Guest Avenue,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
113996,Guest Avenue,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
113996,Guest Avenue,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
113996,Guest Avenue,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,41.75
113996,Guest Avenue,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,54.24
113996,Guest Avenue,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,39.45
113996,Guest Avenue,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,87.8
113996,Guest Avenue,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,174.7
113996,Guest Avenue,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,221.7
113996,Guest Avenue,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,163.1
113996,Guest Avenue,2023-08-08 16:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113996,Guest Avenue,2023-08-08 16:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.83
113996,Guest Avenue,2023-08-08 16:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-08 16:30:00+00:00,feeder,31.0,L3 Active Power,kW,9.37
113996,Guest Avenue,2023-08-08 16:30:00+00:00,feeder,31.0,L2 Active Power,kW,20.48
113996,Guest Avenue,2023-08-08 16:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.81
113996,Guest Avenue,2023-08-08 16:30:00+00:00,feeder,31.0,N Current (RMS),A,47.9
113996,Guest Avenue,2023-08-08 16:30:00+00:00,feeder,31.0,L3 Current (RMS),A,40.2
113996,Guest Avenue,2023-08-08 16:30:00+00:00,feeder,31.0,L2 Current (RMS),A,86.2
113996,Guest Avenue,2023-08-08 16:30:00+00:00,feeder,31.0,L1 Current (RMS),A,50.8
113996,Guest Avenue,2023-08-08 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
113996,Guest Avenue,2023-08-08 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113996,Guest Avenue,2023-08-08 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113996,Guest Avenue,2023-08-08 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.76
113996,Guest Avenue,2023-08-08 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.38
113996,Guest Avenue,2023-08-08 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.49
113996,Guest Avenue,2023-08-08 16:30:00+00:00,feeder,21.0,N Current (RMS),A,33.0
113996,Guest Avenue,2023-08-08 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,33.0
113996,Guest Avenue,2023-08-08 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-08 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,44.1
113996,Guest Avenue,2023-08-08 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-08 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-08 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-08 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.14
113996,Guest Avenue,2023-08-08 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-08 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-08 16:30:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113996,Guest Avenue,2023-08-08 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-08 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
113996,Guest Avenue,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
113996,Guest Avenue,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
113996,Guest Avenue,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
113996,Guest Avenue,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
113996,Guest Avenue,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
113996,Guest Avenue,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
113996,Guest Avenue,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,34.05
113996,Guest Avenue,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,48.4
113996,Guest Avenue,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,39.17
113996,Guest Avenue,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,87.6
113996,Guest Avenue,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,145.3
113996,Guest Avenue,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,199.3
113996,Guest Avenue,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,161.3
113996,Guest Avenue,2023-08-08 16:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
113996,Guest Avenue,2023-08-08 16:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-08 16:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-08 16:20:00+00:00,feeder,31.0,L3 Active Power,kW,8.56
113996,Guest Avenue,2023-08-08 16:20:00+00:00,feeder,31.0,L2 Active Power,kW,18.38
113996,Guest Avenue,2023-08-08 16:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.91
113996,Guest Avenue,2023-08-08 16:20:00+00:00,feeder,31.0,N Current (RMS),A,44.8
113996,Guest Avenue,2023-08-08 16:20:00+00:00,feeder,31.0,L3 Current (RMS),A,36.7
113996,Guest Avenue,2023-08-08 16:20:00+00:00,feeder,31.0,L2 Current (RMS),A,76.7
113996,Guest Avenue,2023-08-08 16:20:00+00:00,feeder,31.0,L1 Current (RMS),A,39.9
113996,Guest Avenue,2023-08-08 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
113996,Guest Avenue,2023-08-08 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113996,Guest Avenue,2023-08-08 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
113996,Guest Avenue,2023-08-08 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,7.12
113996,Guest Avenue,2023-08-08 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.59
113996,Guest Avenue,2023-08-08 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.02
113996,Guest Avenue,2023-08-08 16:20:00+00:00,feeder,21.0,N Current (RMS),A,35.1
113996,Guest Avenue,2023-08-08 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-08 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-08 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,45.8
113996,Guest Avenue,2023-08-08 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-08 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-08 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-08 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-08 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-08 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-08 16:20:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-08 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-08 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
113996,Guest Avenue,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.79
113996,Guest Avenue,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
113996,Guest Avenue,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
113996,Guest Avenue,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
113996,Guest Avenue,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
113996,Guest Avenue,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
113996,Guest Avenue,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,34.77
113996,Guest Avenue,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,44.88
113996,Guest Avenue,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,36.04
113996,Guest Avenue,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,81.7
113996,Guest Avenue,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,148.0
113996,Guest Avenue,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,185.3
113996,Guest Avenue,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,149.0
113996,Guest Avenue,2023-08-08 16:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
113996,Guest Avenue,2023-08-08 16:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-08 16:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113996,Guest Avenue,2023-08-08 16:10:00+00:00,feeder,31.0,L3 Active Power,kW,9.28
113996,Guest Avenue,2023-08-08 16:10:00+00:00,feeder,31.0,L2 Active Power,kW,19.66
113996,Guest Avenue,2023-08-08 16:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.86
113996,Guest Avenue,2023-08-08 16:10:00+00:00,feeder,31.0,N Current (RMS),A,49.0
113996,Guest Avenue,2023-08-08 16:10:00+00:00,feeder,31.0,L3 Current (RMS),A,39.0
113996,Guest Avenue,2023-08-08 16:10:00+00:00,feeder,31.0,L2 Current (RMS),A,81.4
113996,Guest Avenue,2023-08-08 16:10:00+00:00,feeder,31.0,L1 Current (RMS),A,39.8
113996,Guest Avenue,2023-08-08 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
113996,Guest Avenue,2023-08-08 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
113996,Guest Avenue,2023-08-08 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
113996,Guest Avenue,2023-08-08 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,8.5
113996,Guest Avenue,2023-08-08 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.03
113996,Guest Avenue,2023-08-08 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.93
113996,Guest Avenue,2023-08-08 16:10:00+00:00,feeder,21.0,N Current (RMS),A,33.8
113996,Guest Avenue,2023-08-08 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113996,Guest Avenue,2023-08-08 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-08 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,45.4
113996,Guest Avenue,2023-08-08 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-08 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-08 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-08 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
113996,Guest Avenue,2023-08-08 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-08 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-08 16:10:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-08 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-08 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
113996,Guest Avenue,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
113996,Guest Avenue,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
113996,Guest Avenue,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
113996,Guest Avenue,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
113996,Guest Avenue,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
113996,Guest Avenue,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,35.38
113996,Guest Avenue,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,48.27
113996,Guest Avenue,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,28.17
113996,Guest Avenue,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,90.6
113996,Guest Avenue,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,149.6
113996,Guest Avenue,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,197.6
113996,Guest Avenue,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,118.5
113996,Guest Avenue,2023-08-08 16:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
113996,Guest Avenue,2023-08-08 16:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
113996,Guest Avenue,2023-08-08 16:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-08 16:00:00+00:00,feeder,31.0,L3 Active Power,kW,8.61
113996,Guest Avenue,2023-08-08 16:00:00+00:00,feeder,31.0,L2 Active Power,kW,15.08
113996,Guest Avenue,2023-08-08 16:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.02
113996,Guest Avenue,2023-08-08 16:00:00+00:00,feeder,31.0,N Current (RMS),A,35.7
113996,Guest Avenue,2023-08-08 16:00:00+00:00,feeder,31.0,L3 Current (RMS),A,36.7
113996,Guest Avenue,2023-08-08 16:00:00+00:00,feeder,31.0,L2 Current (RMS),A,63.8
113996,Guest Avenue,2023-08-08 16:00:00+00:00,feeder,31.0,L1 Current (RMS),A,43.6
113996,Guest Avenue,2023-08-08 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
113996,Guest Avenue,2023-08-08 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
113996,Guest Avenue,2023-08-08 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.92
113996,Guest Avenue,2023-08-08 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.34
113996,Guest Avenue,2023-08-08 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.06
113996,Guest Avenue,2023-08-08 16:00:00+00:00,feeder,21.0,N Current (RMS),A,27.2
113996,Guest Avenue,2023-08-08 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-08 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-08 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-08 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-08 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-08 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
113996,Guest Avenue,2023-08-08 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.94
113996,Guest Avenue,2023-08-08 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-08 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113996,Guest Avenue,2023-08-08 16:00:00+00:00,feeder,11.0,N Current (RMS),A,8.4
113996,Guest Avenue,2023-08-08 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113996,Guest Avenue,2023-08-08 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
113996,Guest Avenue,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
113996,Guest Avenue,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
113996,Guest Avenue,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
113996,Guest Avenue,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
113996,Guest Avenue,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
113996,Guest Avenue,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
113996,Guest Avenue,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,34.66
113996,Guest Avenue,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,46.05
113996,Guest Avenue,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,26.81
113996,Guest Avenue,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,89.4
113996,Guest Avenue,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,147.4
113996,Guest Avenue,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,189.4
113996,Guest Avenue,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,112.9
113996,Guest Avenue,2023-08-08 15:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113996,Guest Avenue,2023-08-08 15:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
113996,Guest Avenue,2023-08-08 15:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-08 15:50:00+00:00,feeder,31.0,L3 Active Power,kW,6.67
113996,Guest Avenue,2023-08-08 15:50:00+00:00,feeder,31.0,L2 Active Power,kW,18.45
113996,Guest Avenue,2023-08-08 15:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.19
113996,Guest Avenue,2023-08-08 15:50:00+00:00,feeder,31.0,N Current (RMS),A,50.5
113996,Guest Avenue,2023-08-08 15:50:00+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-08 15:50:00+00:00,feeder,31.0,L2 Current (RMS),A,77.4
113996,Guest Avenue,2023-08-08 15:50:00+00:00,feeder,31.0,L1 Current (RMS),A,40.9
113996,Guest Avenue,2023-08-08 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-08 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113996,Guest Avenue,2023-08-08 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-08 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.52
113996,Guest Avenue,2023-08-08 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.89
113996,Guest Avenue,2023-08-08 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.9
113996,Guest Avenue,2023-08-08 15:50:00+00:00,feeder,21.0,N Current (RMS),A,23.0
113996,Guest Avenue,2023-08-08 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-08 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113996,Guest Avenue,2023-08-08 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-08 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-08 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-08 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-08 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.79
113996,Guest Avenue,2023-08-08 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-08 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-08 15:50:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-08 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
113996,Guest Avenue,2023-08-08 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
113996,Guest Avenue,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
113996,Guest Avenue,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
113996,Guest Avenue,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
113996,Guest Avenue,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
113996,Guest Avenue,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
113996,Guest Avenue,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,37.63
113996,Guest Avenue,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,49.2
113996,Guest Avenue,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,29.54
113996,Guest Avenue,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,91.2
113996,Guest Avenue,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,158.6
113996,Guest Avenue,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,202.1
113996,Guest Avenue,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,127.0
113996,Guest Avenue,2023-08-08 15:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-08 15:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
113996,Guest Avenue,2023-08-08 15:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-08 15:40:00+00:00,feeder,31.0,L3 Active Power,kW,7.09
113996,Guest Avenue,2023-08-08 15:40:00+00:00,feeder,31.0,L2 Active Power,kW,17.91
113996,Guest Avenue,2023-08-08 15:40:00+00:00,feeder,31.0,L1 Active Power,kW,12.96
113996,Guest Avenue,2023-08-08 15:40:00+00:00,feeder,31.0,N Current (RMS),A,46.9
113996,Guest Avenue,2023-08-08 15:40:00+00:00,feeder,31.0,L3 Current (RMS),A,31.7
113996,Guest Avenue,2023-08-08 15:40:00+00:00,feeder,31.0,L2 Current (RMS),A,74.8
113996,Guest Avenue,2023-08-08 15:40:00+00:00,feeder,31.0,L1 Current (RMS),A,55.3
113996,Guest Avenue,2023-08-08 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113996,Guest Avenue,2023-08-08 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-08 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
113996,Guest Avenue,2023-08-08 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.81
113996,Guest Avenue,2023-08-08 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.44
113996,Guest Avenue,2023-08-08 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.53
113996,Guest Avenue,2023-08-08 15:40:00+00:00,feeder,21.0,N Current (RMS),A,31.3
113996,Guest Avenue,2023-08-08 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.1
113996,Guest Avenue,2023-08-08 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-08 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,35.7
113996,Guest Avenue,2023-08-08 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-08 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-08 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-08 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.0
113996,Guest Avenue,2023-08-08 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-08 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.04
113996,Guest Avenue,2023-08-08 15:40:00+00:00,feeder,11.0,N Current (RMS),A,10.1
113996,Guest Avenue,2023-08-08 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113996,Guest Avenue,2023-08-08 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
113996,Guest Avenue,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
113996,Guest Avenue,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
113996,Guest Avenue,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
113996,Guest Avenue,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
113996,Guest Avenue,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
113996,Guest Avenue,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
113996,Guest Avenue,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,29.92
113996,Guest Avenue,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,37.57
113996,Guest Avenue,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,29.28
113996,Guest Avenue,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,74.8
113996,Guest Avenue,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,128.5
113996,Guest Avenue,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,155.6
113996,Guest Avenue,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,122.3
113996,Guest Avenue,2023-08-08 15:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
113996,Guest Avenue,2023-08-08 15:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
113996,Guest Avenue,2023-08-08 15:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
113996,Guest Avenue,2023-08-08 15:30:00+00:00,feeder,31.0,L3 Active Power,kW,8.19
113996,Guest Avenue,2023-08-08 15:30:00+00:00,feeder,31.0,L2 Active Power,kW,19.66
113996,Guest Avenue,2023-08-08 15:30:00+00:00,feeder,31.0,L1 Active Power,kW,12.76
113996,Guest Avenue,2023-08-08 15:30:00+00:00,feeder,31.0,N Current (RMS),A,46.8
113996,Guest Avenue,2023-08-08 15:30:00+00:00,feeder,31.0,L3 Current (RMS),A,35.3
113996,Guest Avenue,2023-08-08 15:30:00+00:00,feeder,31.0,L2 Current (RMS),A,81.0
113996,Guest Avenue,2023-08-08 15:30:00+00:00,feeder,31.0,L1 Current (RMS),A,54.2
113996,Guest Avenue,2023-08-08 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113996,Guest Avenue,2023-08-08 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-08 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
113996,Guest Avenue,2023-08-08 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.3
113996,Guest Avenue,2023-08-08 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.87
113996,Guest Avenue,2023-08-08 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.59
113996,Guest Avenue,2023-08-08 15:30:00+00:00,feeder,21.0,N Current (RMS),A,20.9
113996,Guest Avenue,2023-08-08 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-08 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113996,Guest Avenue,2023-08-08 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-08 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-08 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-08 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
113996,Guest Avenue,2023-08-08 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.79
113996,Guest Avenue,2023-08-08 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-08 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
113996,Guest Avenue,2023-08-08 15:30:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-08 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
113996,Guest Avenue,2023-08-08 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
113996,Guest Avenue,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
113996,Guest Avenue,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
113996,Guest Avenue,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
113996,Guest Avenue,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
113996,Guest Avenue,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
113996,Guest Avenue,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,34.02
113996,Guest Avenue,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,37.87
113996,Guest Avenue,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,24.4
113996,Guest Avenue,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,75.5
113996,Guest Avenue,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,144.2
113996,Guest Avenue,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,155.9
113996,Guest Avenue,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,103.2
113996,Guest Avenue,2023-08-08 15:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113996,Guest Avenue,2023-08-08 15:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113996,Guest Avenue,2023-08-08 15:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-08 15:20:00+00:00,feeder,31.0,L3 Active Power,kW,8.11
113996,Guest Avenue,2023-08-08 15:20:00+00:00,feeder,31.0,L2 Active Power,kW,17.28
113996,Guest Avenue,2023-08-08 15:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.15
113996,Guest Avenue,2023-08-08 15:20:00+00:00,feeder,31.0,N Current (RMS),A,45.9
113996,Guest Avenue,2023-08-08 15:20:00+00:00,feeder,31.0,L3 Current (RMS),A,34.7
113996,Guest Avenue,2023-08-08 15:20:00+00:00,feeder,31.0,L2 Current (RMS),A,73.2
113996,Guest Avenue,2023-08-08 15:20:00+00:00,feeder,31.0,L1 Current (RMS),A,39.2
113996,Guest Avenue,2023-08-08 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113996,Guest Avenue,2023-08-08 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-08 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-08 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.51
113996,Guest Avenue,2023-08-08 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,7.78
113996,Guest Avenue,2023-08-08 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.69
113996,Guest Avenue,2023-08-08 15:20:00+00:00,feeder,21.0,N Current (RMS),A,21.7
113996,Guest Avenue,2023-08-08 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-08 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,32.7
113996,Guest Avenue,2023-08-08 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.3
113996,Guest Avenue,2023-08-08 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-08 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-08 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
113996,Guest Avenue,2023-08-08 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-08 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113996,Guest Avenue,2023-08-08 15:20:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-08 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-08 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-08 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
113996,Guest Avenue,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
113996,Guest Avenue,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
113996,Guest Avenue,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
113996,Guest Avenue,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
113996,Guest Avenue,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
113996,Guest Avenue,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
113996,Guest Avenue,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,30.36
113996,Guest Avenue,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,35.95
113996,Guest Avenue,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,26.7
113996,Guest Avenue,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,73.7
113996,Guest Avenue,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,130.6
113996,Guest Avenue,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,150.6
113996,Guest Avenue,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,112.7
113996,Guest Avenue,2023-08-08 15:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113996,Guest Avenue,2023-08-08 15:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-08 15:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.38
113996,Guest Avenue,2023-08-08 15:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.37
113996,Guest Avenue,2023-08-08 15:10:00+00:00,feeder,31.0,L2 Active Power,kW,15.2
113996,Guest Avenue,2023-08-08 15:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.51
113996,Guest Avenue,2023-08-08 15:10:00+00:00,feeder,31.0,N Current (RMS),A,44.5
113996,Guest Avenue,2023-08-08 15:10:00+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113996,Guest Avenue,2023-08-08 15:10:00+00:00,feeder,31.0,L2 Current (RMS),A,64.4
113996,Guest Avenue,2023-08-08 15:10:00+00:00,feeder,31.0,L1 Current (RMS),A,31.9
113996,Guest Avenue,2023-08-08 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-08 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113996,Guest Avenue,2023-08-08 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113996,Guest Avenue,2023-08-08 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.96
113996,Guest Avenue,2023-08-08 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.78
113996,Guest Avenue,2023-08-08 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.58
113996,Guest Avenue,2023-08-08 15:10:00+00:00,feeder,21.0,N Current (RMS),A,21.1
113996,Guest Avenue,2023-08-08 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,27.1
113996,Guest Avenue,2023-08-08 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,29.7
113996,Guest Avenue,2023-08-08 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
113996,Guest Avenue,2023-08-08 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-08 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-08 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
113996,Guest Avenue,2023-08-08 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.56
113996,Guest Avenue,2023-08-08 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
113996,Guest Avenue,2023-08-08 15:10:00+00:00,feeder,11.0,N Current (RMS),A,9.1
113996,Guest Avenue,2023-08-08 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.5
113996,Guest Avenue,2023-08-08 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
113996,Guest Avenue,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
113996,Guest Avenue,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
113996,Guest Avenue,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
113996,Guest Avenue,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
113996,Guest Avenue,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
113996,Guest Avenue,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,30.37
113996,Guest Avenue,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,31.4
113996,Guest Avenue,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,24.86
113996,Guest Avenue,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,70.3
113996,Guest Avenue,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,130.8
113996,Guest Avenue,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,132.0
113996,Guest Avenue,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,105.4
113996,Guest Avenue,2023-08-08 15:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-08 15:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-08 15:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.21
113996,Guest Avenue,2023-08-08 15:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.77
113996,Guest Avenue,2023-08-08 15:00:00+00:00,feeder,31.0,L2 Active Power,kW,13.81
113996,Guest Avenue,2023-08-08 15:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.53
113996,Guest Avenue,2023-08-08 15:00:00+00:00,feeder,31.0,N Current (RMS),A,40.0
113996,Guest Avenue,2023-08-08 15:00:00+00:00,feeder,31.0,L3 Current (RMS),A,30.2
113996,Guest Avenue,2023-08-08 15:00:00+00:00,feeder,31.0,L2 Current (RMS),A,58.8
113996,Guest Avenue,2023-08-08 15:00:00+00:00,feeder,31.0,L1 Current (RMS),A,28.2
113996,Guest Avenue,2023-08-08 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-08 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-08 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113996,Guest Avenue,2023-08-08 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.17
113996,Guest Avenue,2023-08-08 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.01
113996,Guest Avenue,2023-08-08 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.52
113996,Guest Avenue,2023-08-08 15:00:00+00:00,feeder,21.0,N Current (RMS),A,20.4
113996,Guest Avenue,2023-08-08 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-08 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-08 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-08 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-08 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-08 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
113996,Guest Avenue,2023-08-08 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.87
113996,Guest Avenue,2023-08-08 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-08 15:00:00+00:00,feeder,11.0,N Current (RMS),A,7.4
