Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-08 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
113996,Guest Avenue,2023-08-08 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
113996,Guest Avenue,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
113996,Guest Avenue,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
113996,Guest Avenue,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
113996,Guest Avenue,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
113996,Guest Avenue,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113996,Guest Avenue,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,28.5
113996,Guest Avenue,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,29.72
113996,Guest Avenue,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,24.12
113996,Guest Avenue,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,67.0
113996,Guest Avenue,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,123.3
113996,Guest Avenue,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,124.8
113996,Guest Avenue,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,102.7
113996,Guest Avenue,2023-08-08 14:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-08 14:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
113996,Guest Avenue,2023-08-08 14:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.13
113996,Guest Avenue,2023-08-08 14:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.8
113996,Guest Avenue,2023-08-08 14:50:00+00:00,feeder,31.0,L2 Active Power,kW,14.21
113996,Guest Avenue,2023-08-08 14:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.01
113996,Guest Avenue,2023-08-08 14:50:00+00:00,feeder,31.0,N Current (RMS),A,43.1
113996,Guest Avenue,2023-08-08 14:50:00+00:00,feeder,31.0,L3 Current (RMS),A,26.5
113996,Guest Avenue,2023-08-08 14:50:00+00:00,feeder,31.0,L2 Current (RMS),A,60.4
113996,Guest Avenue,2023-08-08 14:50:00+00:00,feeder,31.0,L1 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-08 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-08 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113996,Guest Avenue,2023-08-08 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113996,Guest Avenue,2023-08-08 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.29
113996,Guest Avenue,2023-08-08 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.32
113996,Guest Avenue,2023-08-08 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.81
113996,Guest Avenue,2023-08-08 14:50:00+00:00,feeder,21.0,N Current (RMS),A,20.2
113996,Guest Avenue,2023-08-08 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.7
113996,Guest Avenue,2023-08-08 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,27.1
113996,Guest Avenue,2023-08-08 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.0
113996,Guest Avenue,2023-08-08 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113996,Guest Avenue,2023-08-08 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-08 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
113996,Guest Avenue,2023-08-08 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.75
113996,Guest Avenue,2023-08-08 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-08 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.69
113996,Guest Avenue,2023-08-08 14:50:00+00:00,feeder,11.0,N Current (RMS),A,11.6
113996,Guest Avenue,2023-08-08 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.2
113996,Guest Avenue,2023-08-08 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.8
113996,Guest Avenue,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,33.2
113996,Guest Avenue,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
113996,Guest Avenue,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
113996,Guest Avenue,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
113996,Guest Avenue,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
113996,Guest Avenue,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
113996,Guest Avenue,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
113996,Guest Avenue,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,27.98
113996,Guest Avenue,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,33.18
113996,Guest Avenue,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,26.87
113996,Guest Avenue,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,68.5
113996,Guest Avenue,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,121.6
113996,Guest Avenue,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,138.1
113996,Guest Avenue,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,113.6
113996,Guest Avenue,2023-08-08 14:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-08 14:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
113996,Guest Avenue,2023-08-08 14:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.17
113996,Guest Avenue,2023-08-08 14:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.06
113996,Guest Avenue,2023-08-08 14:40:00+00:00,feeder,31.0,L2 Active Power,kW,16.35
113996,Guest Avenue,2023-08-08 14:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.03
113996,Guest Avenue,2023-08-08 14:40:00+00:00,feeder,31.0,N Current (RMS),A,47.2
113996,Guest Avenue,2023-08-08 14:40:00+00:00,feeder,31.0,L3 Current (RMS),A,26.7
113996,Guest Avenue,2023-08-08 14:40:00+00:00,feeder,31.0,L2 Current (RMS),A,69.2
113996,Guest Avenue,2023-08-08 14:40:00+00:00,feeder,31.0,L1 Current (RMS),A,36.6
113996,Guest Avenue,2023-08-08 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-08 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
113996,Guest Avenue,2023-08-08 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-08 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.92
113996,Guest Avenue,2023-08-08 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.76
113996,Guest Avenue,2023-08-08 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.49
113996,Guest Avenue,2023-08-08 14:40:00+00:00,feeder,21.0,N Current (RMS),A,18.8
113996,Guest Avenue,2023-08-08 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.1
113996,Guest Avenue,2023-08-08 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-08 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.7
113996,Guest Avenue,2023-08-08 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113996,Guest Avenue,2023-08-08 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-08 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-08 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.27
113996,Guest Avenue,2023-08-08 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-08 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.43
113996,Guest Avenue,2023-08-08 14:40:00+00:00,feeder,11.0,N Current (RMS),A,12.1
113996,Guest Avenue,2023-08-08 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.2
113996,Guest Avenue,2023-08-08 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
113996,Guest Avenue,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,33.1
113996,Guest Avenue,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
113996,Guest Avenue,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
113996,Guest Avenue,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
113996,Guest Avenue,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113996,Guest Avenue,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
113996,Guest Avenue,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
113996,Guest Avenue,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,29.97
113996,Guest Avenue,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,33.45
113996,Guest Avenue,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,28.1
113996,Guest Avenue,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,70.0
113996,Guest Avenue,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,128.9
113996,Guest Avenue,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,139.7
113996,Guest Avenue,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,118.0
113996,Guest Avenue,2023-08-08 14:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113996,Guest Avenue,2023-08-08 14:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113996,Guest Avenue,2023-08-08 14:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.29
113996,Guest Avenue,2023-08-08 14:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.83
113996,Guest Avenue,2023-08-08 14:30:00+00:00,feeder,31.0,L2 Active Power,kW,13.68
113996,Guest Avenue,2023-08-08 14:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.52
113996,Guest Avenue,2023-08-08 14:30:00+00:00,feeder,31.0,N Current (RMS),A,44.2
113996,Guest Avenue,2023-08-08 14:30:00+00:00,feeder,31.0,L3 Current (RMS),A,18.7
113996,Guest Avenue,2023-08-08 14:30:00+00:00,feeder,31.0,L2 Current (RMS),A,60.0
113996,Guest Avenue,2023-08-08 14:30:00+00:00,feeder,31.0,L1 Current (RMS),A,32.0
113996,Guest Avenue,2023-08-08 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-08 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
113996,Guest Avenue,2023-08-08 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-08 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.95
113996,Guest Avenue,2023-08-08 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.37
113996,Guest Avenue,2023-08-08 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.66
113996,Guest Avenue,2023-08-08 14:30:00+00:00,feeder,21.0,N Current (RMS),A,20.0
113996,Guest Avenue,2023-08-08 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-08 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-08 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.1
113996,Guest Avenue,2023-08-08 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-08 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-08 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-08 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.52
113996,Guest Avenue,2023-08-08 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-08 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.62
113996,Guest Avenue,2023-08-08 14:30:00+00:00,feeder,11.0,N Current (RMS),A,13.6
113996,Guest Avenue,2023-08-08 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.7
113996,Guest Avenue,2023-08-08 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
113996,Guest Avenue,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,33.1
113996,Guest Avenue,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
113996,Guest Avenue,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
113996,Guest Avenue,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
113996,Guest Avenue,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
113996,Guest Avenue,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
113996,Guest Avenue,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
113996,Guest Avenue,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,30.23
113996,Guest Avenue,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,29.0
113996,Guest Avenue,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,19.87
113996,Guest Avenue,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,69.9
113996,Guest Avenue,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,130.5
113996,Guest Avenue,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,122.9
113996,Guest Avenue,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,87.4
113996,Guest Avenue,2023-08-08 14:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-08 14:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113996,Guest Avenue,2023-08-08 14:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.49
113996,Guest Avenue,2023-08-08 14:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.33
113996,Guest Avenue,2023-08-08 14:20:00+00:00,feeder,31.0,L2 Active Power,kW,10.06
113996,Guest Avenue,2023-08-08 14:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.72
113996,Guest Avenue,2023-08-08 14:20:00+00:00,feeder,31.0,N Current (RMS),A,32.1
113996,Guest Avenue,2023-08-08 14:20:00+00:00,feeder,31.0,L3 Current (RMS),A,20.7
113996,Guest Avenue,2023-08-08 14:20:00+00:00,feeder,31.0,L2 Current (RMS),A,45.2
113996,Guest Avenue,2023-08-08 14:20:00+00:00,feeder,31.0,L1 Current (RMS),A,41.1
113996,Guest Avenue,2023-08-08 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-08 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
113996,Guest Avenue,2023-08-08 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
113996,Guest Avenue,2023-08-08 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.39
113996,Guest Avenue,2023-08-08 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.97
113996,Guest Avenue,2023-08-08 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.73
113996,Guest Avenue,2023-08-08 14:20:00+00:00,feeder,21.0,N Current (RMS),A,20.2
113996,Guest Avenue,2023-08-08 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,28.9
113996,Guest Avenue,2023-08-08 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-08 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
113996,Guest Avenue,2023-08-08 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113996,Guest Avenue,2023-08-08 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-08 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.26
113996,Guest Avenue,2023-08-08 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-08 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.94
113996,Guest Avenue,2023-08-08 14:20:00+00:00,feeder,11.0,N Current (RMS),A,13.3
113996,Guest Avenue,2023-08-08 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.5
113996,Guest Avenue,2023-08-08 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
113996,Guest Avenue,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,33.0
113996,Guest Avenue,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
113996,Guest Avenue,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
113996,Guest Avenue,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
113996,Guest Avenue,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
113996,Guest Avenue,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
113996,Guest Avenue,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
113996,Guest Avenue,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,28.24
113996,Guest Avenue,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,24.21
113996,Guest Avenue,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,20.14
113996,Guest Avenue,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,68.1
113996,Guest Avenue,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,122.2
113996,Guest Avenue,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,104.3
113996,Guest Avenue,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,88.4
113996,Guest Avenue,2023-08-08 14:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-08 14:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
113996,Guest Avenue,2023-08-08 14:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.5
113996,Guest Avenue,2023-08-08 14:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.64
113996,Guest Avenue,2023-08-08 14:10:00+00:00,feeder,31.0,L2 Active Power,kW,11.57
113996,Guest Avenue,2023-08-08 14:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.93
113996,Guest Avenue,2023-08-08 14:10:00+00:00,feeder,31.0,N Current (RMS),A,34.4
113996,Guest Avenue,2023-08-08 14:10:00+00:00,feeder,31.0,L3 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-08 14:10:00+00:00,feeder,31.0,L2 Current (RMS),A,50.8
113996,Guest Avenue,2023-08-08 14:10:00+00:00,feeder,31.0,L1 Current (RMS),A,45.6
113996,Guest Avenue,2023-08-08 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-08 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
113996,Guest Avenue,2023-08-08 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-08 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,8.2
113996,Guest Avenue,2023-08-08 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.79
113996,Guest Avenue,2023-08-08 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.54
113996,Guest Avenue,2023-08-08 14:10:00+00:00,feeder,21.0,N Current (RMS),A,22.2
113996,Guest Avenue,2023-08-08 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113996,Guest Avenue,2023-08-08 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.3
113996,Guest Avenue,2023-08-08 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.1
113996,Guest Avenue,2023-08-08 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113996,Guest Avenue,2023-08-08 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-08 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.02
113996,Guest Avenue,2023-08-08 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-08 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.16
113996,Guest Avenue,2023-08-08 14:10:00+00:00,feeder,11.0,N Current (RMS),A,13.7
113996,Guest Avenue,2023-08-08 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,9.4
113996,Guest Avenue,2023-08-08 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.5
113996,Guest Avenue,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,33.0
113996,Guest Avenue,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
113996,Guest Avenue,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
113996,Guest Avenue,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
113996,Guest Avenue,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
113996,Guest Avenue,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
113996,Guest Avenue,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
113996,Guest Avenue,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,31.24
113996,Guest Avenue,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,24.68
113996,Guest Avenue,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,22.42
113996,Guest Avenue,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,70.0
113996,Guest Avenue,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,132.6
113996,Guest Avenue,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,105.9
113996,Guest Avenue,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,97.3
113996,Guest Avenue,2023-08-08 14:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
113996,Guest Avenue,2023-08-08 14:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.01
113996,Guest Avenue,2023-08-08 14:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.26
113996,Guest Avenue,2023-08-08 14:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.22
113996,Guest Avenue,2023-08-08 14:00:00+00:00,feeder,31.0,L2 Active Power,kW,13.82
113996,Guest Avenue,2023-08-08 14:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.39
113996,Guest Avenue,2023-08-08 14:00:00+00:00,feeder,31.0,N Current (RMS),A,38.0
113996,Guest Avenue,2023-08-08 14:00:00+00:00,feeder,31.0,L3 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-08 14:00:00+00:00,feeder,31.0,L2 Current (RMS),A,60.3
113996,Guest Avenue,2023-08-08 14:00:00+00:00,feeder,31.0,L1 Current (RMS),A,42.4
113996,Guest Avenue,2023-08-08 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-08 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-08 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-08 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.97
113996,Guest Avenue,2023-08-08 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.49
113996,Guest Avenue,2023-08-08 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.51
113996,Guest Avenue,2023-08-08 14:00:00+00:00,feeder,21.0,N Current (RMS),A,19.5
113996,Guest Avenue,2023-08-08 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-08 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113996,Guest Avenue,2023-08-08 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-08 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113996,Guest Avenue,2023-08-08 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-08 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-08 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.56
113996,Guest Avenue,2023-08-08 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-08 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.18
113996,Guest Avenue,2023-08-08 14:00:00+00:00,feeder,11.0,N Current (RMS),A,13.3
113996,Guest Avenue,2023-08-08 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
113996,Guest Avenue,2023-08-08 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
113996,Guest Avenue,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,33.0
113996,Guest Avenue,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
113996,Guest Avenue,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
113996,Guest Avenue,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
113996,Guest Avenue,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
113996,Guest Avenue,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
113996,Guest Avenue,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
113996,Guest Avenue,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,28.55
113996,Guest Avenue,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,29.15
113996,Guest Avenue,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,20.35
113996,Guest Avenue,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,72.4
113996,Guest Avenue,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,122.8
113996,Guest Avenue,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,123.7
113996,Guest Avenue,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,89.5
113996,Guest Avenue,2023-08-08 13:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-08 13:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113996,Guest Avenue,2023-08-08 13:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
113996,Guest Avenue,2023-08-08 13:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.49
113996,Guest Avenue,2023-08-08 13:50:00+00:00,feeder,31.0,L2 Active Power,kW,16.64
113996,Guest Avenue,2023-08-08 13:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.57
113996,Guest Avenue,2023-08-08 13:50:00+00:00,feeder,31.0,N Current (RMS),A,45.7
113996,Guest Avenue,2023-08-08 13:50:00+00:00,feeder,31.0,L3 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-08 13:50:00+00:00,feeder,31.0,L2 Current (RMS),A,70.0
113996,Guest Avenue,2023-08-08 13:50:00+00:00,feeder,31.0,L1 Current (RMS),A,42.8
113996,Guest Avenue,2023-08-08 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-08 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
113996,Guest Avenue,2023-08-08 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113996,Guest Avenue,2023-08-08 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,8.99
113996,Guest Avenue,2023-08-08 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.93
113996,Guest Avenue,2023-08-08 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.71
113996,Guest Avenue,2023-08-08 13:50:00+00:00,feeder,21.0,N Current (RMS),A,24.6
113996,Guest Avenue,2023-08-08 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,38.3
113996,Guest Avenue,2023-08-08 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.3
113996,Guest Avenue,2023-08-08 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-08 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113996,Guest Avenue,2023-08-08 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-08 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
113996,Guest Avenue,2023-08-08 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.78
113996,Guest Avenue,2023-08-08 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.38
113996,Guest Avenue,2023-08-08 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.09
113996,Guest Avenue,2023-08-08 13:50:00+00:00,feeder,11.0,N Current (RMS),A,14.2
113996,Guest Avenue,2023-08-08 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
113996,Guest Avenue,2023-08-08 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-08 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.3
113996,Guest Avenue,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,32.9
113996,Guest Avenue,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
113996,Guest Avenue,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
113996,Guest Avenue,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
113996,Guest Avenue,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
113996,Guest Avenue,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
113996,Guest Avenue,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
113996,Guest Avenue,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,31.53
113996,Guest Avenue,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,29.75
113996,Guest Avenue,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,20.83
113996,Guest Avenue,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,70.5
113996,Guest Avenue,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,134.6
113996,Guest Avenue,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,125.1
113996,Guest Avenue,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,90.2
113996,Guest Avenue,2023-08-08 13:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113996,Guest Avenue,2023-08-08 13:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113996,Guest Avenue,2023-08-08 13:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.29
113996,Guest Avenue,2023-08-08 13:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.03
113996,Guest Avenue,2023-08-08 13:40:00+00:00,feeder,31.0,L2 Active Power,kW,14.76
113996,Guest Avenue,2023-08-08 13:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.77
113996,Guest Avenue,2023-08-08 13:40:00+00:00,feeder,31.0,N Current (RMS),A,42.3
113996,Guest Avenue,2023-08-08 13:40:00+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-08 13:40:00+00:00,feeder,31.0,L2 Current (RMS),A,63.4
113996,Guest Avenue,2023-08-08 13:40:00+00:00,feeder,31.0,L1 Current (RMS),A,36.1
113996,Guest Avenue,2023-08-08 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-08 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
113996,Guest Avenue,2023-08-08 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
113996,Guest Avenue,2023-08-08 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.09
113996,Guest Avenue,2023-08-08 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.83
113996,Guest Avenue,2023-08-08 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.11
113996,Guest Avenue,2023-08-08 13:40:00+00:00,feeder,21.0,N Current (RMS),A,21.6
113996,Guest Avenue,2023-08-08 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,27.4
113996,Guest Avenue,2023-08-08 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113996,Guest Avenue,2023-08-08 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-08 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-08 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
113996,Guest Avenue,2023-08-08 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.21
113996,Guest Avenue,2023-08-08 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-08 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.12
113996,Guest Avenue,2023-08-08 13:40:00+00:00,feeder,11.0,N Current (RMS),A,13.5
113996,Guest Avenue,2023-08-08 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.4
113996,Guest Avenue,2023-08-08 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.2
113996,Guest Avenue,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,32.9
113996,Guest Avenue,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
113996,Guest Avenue,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
113996,Guest Avenue,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
113996,Guest Avenue,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
113996,Guest Avenue,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
113996,Guest Avenue,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
113996,Guest Avenue,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,31.18
113996,Guest Avenue,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,28.34
113996,Guest Avenue,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,19.7
113996,Guest Avenue,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,70.8
113996,Guest Avenue,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,133.4
113996,Guest Avenue,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,120.2
113996,Guest Avenue,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,85.5
113996,Guest Avenue,2023-08-08 13:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113996,Guest Avenue,2023-08-08 13:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113996,Guest Avenue,2023-08-08 13:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.11
113996,Guest Avenue,2023-08-08 13:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.64
113996,Guest Avenue,2023-08-08 13:30:00+00:00,feeder,31.0,L2 Active Power,kW,15.7
113996,Guest Avenue,2023-08-08 13:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.93
113996,Guest Avenue,2023-08-08 13:30:00+00:00,feeder,31.0,N Current (RMS),A,44.4
113996,Guest Avenue,2023-08-08 13:30:00+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-08 13:30:00+00:00,feeder,31.0,L2 Current (RMS),A,66.8
113996,Guest Avenue,2023-08-08 13:30:00+00:00,feeder,31.0,L1 Current (RMS),A,40.9
113996,Guest Avenue,2023-08-08 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-08 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113996,Guest Avenue,2023-08-08 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
113996,Guest Avenue,2023-08-08 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,8.21
113996,Guest Avenue,2023-08-08 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.4
113996,Guest Avenue,2023-08-08 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.71
113996,Guest Avenue,2023-08-08 13:30:00+00:00,feeder,21.0,N Current (RMS),A,21.5
113996,Guest Avenue,2023-08-08 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113996,Guest Avenue,2023-08-08 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-08 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-08 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-08 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-08 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-08 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.68
113996,Guest Avenue,2023-08-08 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-08 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113996,Guest Avenue,2023-08-08 13:30:00+00:00,feeder,11.0,N Current (RMS),A,12.7
113996,Guest Avenue,2023-08-08 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.1
113996,Guest Avenue,2023-08-08 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-08 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,32.8
113996,Guest Avenue,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
113996,Guest Avenue,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
113996,Guest Avenue,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
113996,Guest Avenue,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
113996,Guest Avenue,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
113996,Guest Avenue,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113996,Guest Avenue,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,31.78
113996,Guest Avenue,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,33.75
113996,Guest Avenue,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,18.93
113996,Guest Avenue,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,77.7
113996,Guest Avenue,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,136.3
113996,Guest Avenue,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,141.5
113996,Guest Avenue,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,82.4
113996,Guest Avenue,2023-08-08 13:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113996,Guest Avenue,2023-08-08 13:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113996,Guest Avenue,2023-08-08 13:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.44
113996,Guest Avenue,2023-08-08 13:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.02
113996,Guest Avenue,2023-08-08 13:20:00+00:00,feeder,31.0,L2 Active Power,kW,10.06
113996,Guest Avenue,2023-08-08 13:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.75
113996,Guest Avenue,2023-08-08 13:20:00+00:00,feeder,31.0,N Current (RMS),A,28.4
113996,Guest Avenue,2023-08-08 13:20:00+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-08 13:20:00+00:00,feeder,31.0,L2 Current (RMS),A,44.5
113996,Guest Avenue,2023-08-08 13:20:00+00:00,feeder,31.0,L1 Current (RMS),A,33.3
113996,Guest Avenue,2023-08-08 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-08 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113996,Guest Avenue,2023-08-08 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-08 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.94
113996,Guest Avenue,2023-08-08 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.37
113996,Guest Avenue,2023-08-08 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.82
113996,Guest Avenue,2023-08-08 13:20:00+00:00,feeder,21.0,N Current (RMS),A,18.8
113996,Guest Avenue,2023-08-08 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113996,Guest Avenue,2023-08-08 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-08 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.9
113996,Guest Avenue,2023-08-08 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-08 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-08 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-08 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.38
113996,Guest Avenue,2023-08-08 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-08 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-08 13:20:00+00:00,feeder,11.0,N Current (RMS),A,11.1
113996,Guest Avenue,2023-08-08 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.1
113996,Guest Avenue,2023-08-08 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-08 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,32.7
113996,Guest Avenue,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
113996,Guest Avenue,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
113996,Guest Avenue,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
113996,Guest Avenue,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
113996,Guest Avenue,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
113996,Guest Avenue,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
113996,Guest Avenue,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,27.55
113996,Guest Avenue,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,27.67
113996,Guest Avenue,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,18.53
113996,Guest Avenue,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,68.2
113996,Guest Avenue,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,121.2
113996,Guest Avenue,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,116.8
113996,Guest Avenue,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,81.7
113996,Guest Avenue,2023-08-08 13:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113996,Guest Avenue,2023-08-08 13:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
113996,Guest Avenue,2023-08-08 13:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-08 13:10:00+00:00,feeder,31.0,L3 Active Power,kW,7.58
113996,Guest Avenue,2023-08-08 13:10:00+00:00,feeder,31.0,L2 Active Power,kW,8.6
113996,Guest Avenue,2023-08-08 13:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.91
113996,Guest Avenue,2023-08-08 13:10:00+00:00,feeder,31.0,N Current (RMS),A,25.4
113996,Guest Avenue,2023-08-08 13:10:00+00:00,feeder,31.0,L3 Current (RMS),A,34.5
113996,Guest Avenue,2023-08-08 13:10:00+00:00,feeder,31.0,L2 Current (RMS),A,39.8
113996,Guest Avenue,2023-08-08 13:10:00+00:00,feeder,31.0,L1 Current (RMS),A,41.0
113996,Guest Avenue,2023-08-08 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113996,Guest Avenue,2023-08-08 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
113996,Guest Avenue,2023-08-08 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-08 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.68
113996,Guest Avenue,2023-08-08 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.2
113996,Guest Avenue,2023-08-08 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.3
113996,Guest Avenue,2023-08-08 13:10:00+00:00,feeder,21.0,N Current (RMS),A,23.6
113996,Guest Avenue,2023-08-08 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113996,Guest Avenue,2023-08-08 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-08 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
113996,Guest Avenue,2023-08-08 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-08 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-08 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.06
113996,Guest Avenue,2023-08-08 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.53
113996,Guest Avenue,2023-08-08 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-08 13:10:00+00:00,feeder,11.0,N Current (RMS),A,12.3
113996,Guest Avenue,2023-08-08 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
113996,Guest Avenue,2023-08-08 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,32.7
113996,Guest Avenue,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
113996,Guest Avenue,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
113996,Guest Avenue,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
113996,Guest Avenue,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113996,Guest Avenue,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
113996,Guest Avenue,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
113996,Guest Avenue,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,30.64
113996,Guest Avenue,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,27.18
113996,Guest Avenue,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,21.29
113996,Guest Avenue,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,73.6
113996,Guest Avenue,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,135.5
113996,Guest Avenue,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,114.9
113996,Guest Avenue,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,92.9
113996,Guest Avenue,2023-08-08 13:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113996,Guest Avenue,2023-08-08 13:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113996,Guest Avenue,2023-08-08 13:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.11
113996,Guest Avenue,2023-08-08 13:00:00+00:00,feeder,31.0,L3 Active Power,kW,8.96
113996,Guest Avenue,2023-08-08 13:00:00+00:00,feeder,31.0,L2 Active Power,kW,8.3
113996,Guest Avenue,2023-08-08 13:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.47
113996,Guest Avenue,2023-08-08 13:00:00+00:00,feeder,31.0,N Current (RMS),A,24.6
113996,Guest Avenue,2023-08-08 13:00:00+00:00,feeder,31.0,L3 Current (RMS),A,39.1
113996,Guest Avenue,2023-08-08 13:00:00+00:00,feeder,31.0,L2 Current (RMS),A,38.0
113996,Guest Avenue,2023-08-08 13:00:00+00:00,feeder,31.0,L1 Current (RMS),A,31.7
113996,Guest Avenue,2023-08-08 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-08 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-08 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
113996,Guest Avenue,2023-08-08 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,13.5
113996,Guest Avenue,2023-08-08 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.82
113996,Guest Avenue,2023-08-08 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.5
113996,Guest Avenue,2023-08-08 13:00:00+00:00,feeder,21.0,N Current (RMS),A,34.9
113996,Guest Avenue,2023-08-08 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,56.3
113996,Guest Avenue,2023-08-08 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-08 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113996,Guest Avenue,2023-08-08 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113996,Guest Avenue,2023-08-08 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.02
113996,Guest Avenue,2023-08-08 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.96
113996,Guest Avenue,2023-08-08 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-08 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.32
113996,Guest Avenue,2023-08-08 13:00:00+00:00,feeder,11.0,N Current (RMS),A,11.5
113996,Guest Avenue,2023-08-08 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.7
113996,Guest Avenue,2023-08-08 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
113996,Guest Avenue,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,32.6
113996,Guest Avenue,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
113996,Guest Avenue,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
113996,Guest Avenue,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
113996,Guest Avenue,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
113996,Guest Avenue,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
113996,Guest Avenue,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
113996,Guest Avenue,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,36.64
113996,Guest Avenue,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,36.41
113996,Guest Avenue,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,18.82
