Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,87.2
113996,Guest Avenue,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,155.5
113996,Guest Avenue,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,151.1
113996,Guest Avenue,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,84.1
113996,Guest Avenue,2023-08-08 12:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113996,Guest Avenue,2023-08-08 12:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113996,Guest Avenue,2023-08-08 12:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
113996,Guest Avenue,2023-08-08 12:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.5
113996,Guest Avenue,2023-08-08 12:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.7
113996,Guest Avenue,2023-08-08 12:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.16
113996,Guest Avenue,2023-08-08 12:50:00+00:00,feeder,31.0,N Current (RMS),A,25.4
113996,Guest Avenue,2023-08-08 12:50:00+00:00,feeder,31.0,L3 Current (RMS),A,26.1
113996,Guest Avenue,2023-08-08 12:50:00+00:00,feeder,31.0,L2 Current (RMS),A,39.5
113996,Guest Avenue,2023-08-08 12:50:00+00:00,feeder,31.0,L1 Current (RMS),A,45.3
113996,Guest Avenue,2023-08-08 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-08 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113996,Guest Avenue,2023-08-08 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-08 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.97
113996,Guest Avenue,2023-08-08 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.42
113996,Guest Avenue,2023-08-08 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.43
113996,Guest Avenue,2023-08-08 12:50:00+00:00,feeder,21.0,N Current (RMS),A,21.0
113996,Guest Avenue,2023-08-08 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,31.3
113996,Guest Avenue,2023-08-08 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-08 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-08 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113996,Guest Avenue,2023-08-08 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-08 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.38
113996,Guest Avenue,2023-08-08 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-08 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.21
113996,Guest Avenue,2023-08-08 12:50:00+00:00,feeder,11.0,N Current (RMS),A,14.2
113996,Guest Avenue,2023-08-08 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.0
113996,Guest Avenue,2023-08-08 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.7
113996,Guest Avenue,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,32.6
113996,Guest Avenue,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
113996,Guest Avenue,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
113996,Guest Avenue,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
113996,Guest Avenue,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
113996,Guest Avenue,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
113996,Guest Avenue,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
113996,Guest Avenue,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,28.36
113996,Guest Avenue,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,34.03
113996,Guest Avenue,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,22.04
113996,Guest Avenue,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,70.8
113996,Guest Avenue,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,124.8
113996,Guest Avenue,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,142.7
113996,Guest Avenue,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,96.2
113996,Guest Avenue,2023-08-08 12:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113996,Guest Avenue,2023-08-08 12:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113996,Guest Avenue,2023-08-08 12:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-08 12:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.6
113996,Guest Avenue,2023-08-08 12:40:00+00:00,feeder,31.0,L2 Active Power,kW,11.06
113996,Guest Avenue,2023-08-08 12:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.71
113996,Guest Avenue,2023-08-08 12:40:00+00:00,feeder,31.0,N Current (RMS),A,30.5
113996,Guest Avenue,2023-08-08 12:40:00+00:00,feeder,31.0,L3 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-08 12:40:00+00:00,feeder,31.0,L2 Current (RMS),A,48.7
113996,Guest Avenue,2023-08-08 12:40:00+00:00,feeder,31.0,L1 Current (RMS),A,32.7
113996,Guest Avenue,2023-08-08 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113996,Guest Avenue,2023-08-08 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-08 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
113996,Guest Avenue,2023-08-08 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.92
113996,Guest Avenue,2023-08-08 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.13
113996,Guest Avenue,2023-08-08 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.92
113996,Guest Avenue,2023-08-08 12:40:00+00:00,feeder,21.0,N Current (RMS),A,19.8
113996,Guest Avenue,2023-08-08 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,27.3
113996,Guest Avenue,2023-08-08 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-08 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.6
113996,Guest Avenue,2023-08-08 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-08 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-08 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.37
113996,Guest Avenue,2023-08-08 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.46
113996,Guest Avenue,2023-08-08 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-08 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.3
113996,Guest Avenue,2023-08-08 12:40:00+00:00,feeder,11.0,N Current (RMS),A,8.9
113996,Guest Avenue,2023-08-08 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.6
113996,Guest Avenue,2023-08-08 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113996,Guest Avenue,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,32.5
113996,Guest Avenue,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
113996,Guest Avenue,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
113996,Guest Avenue,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
113996,Guest Avenue,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
113996,Guest Avenue,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
113996,Guest Avenue,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
113996,Guest Avenue,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,29.1
113996,Guest Avenue,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,34.7
113996,Guest Avenue,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,17.12
113996,Guest Avenue,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,81.5
113996,Guest Avenue,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,128.7
113996,Guest Avenue,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,145.0
113996,Guest Avenue,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,78.2
113996,Guest Avenue,2023-08-08 12:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113996,Guest Avenue,2023-08-08 12:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113996,Guest Avenue,2023-08-08 12:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.42
113996,Guest Avenue,2023-08-08 12:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.39
113996,Guest Avenue,2023-08-08 12:30:00+00:00,feeder,31.0,L2 Active Power,kW,11.58
113996,Guest Avenue,2023-08-08 12:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.43
113996,Guest Avenue,2023-08-08 12:30:00+00:00,feeder,31.0,N Current (RMS),A,33.5
113996,Guest Avenue,2023-08-08 12:30:00+00:00,feeder,31.0,L3 Current (RMS),A,24.7
113996,Guest Avenue,2023-08-08 12:30:00+00:00,feeder,31.0,L2 Current (RMS),A,51.0
113996,Guest Avenue,2023-08-08 12:30:00+00:00,feeder,31.0,L1 Current (RMS),A,31.8
113996,Guest Avenue,2023-08-08 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-08 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113996,Guest Avenue,2023-08-08 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-08 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.12
113996,Guest Avenue,2023-08-08 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.31
113996,Guest Avenue,2023-08-08 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.76
113996,Guest Avenue,2023-08-08 12:30:00+00:00,feeder,21.0,N Current (RMS),A,21.1
113996,Guest Avenue,2023-08-08 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-08 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113996,Guest Avenue,2023-08-08 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.2
113996,Guest Avenue,2023-08-08 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-08 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-08 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
113996,Guest Avenue,2023-08-08 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.36
113996,Guest Avenue,2023-08-08 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-08 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113996,Guest Avenue,2023-08-08 12:30:00+00:00,feeder,11.0,N Current (RMS),A,9.8
113996,Guest Avenue,2023-08-08 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.0
113996,Guest Avenue,2023-08-08 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,32.5
113996,Guest Avenue,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
113996,Guest Avenue,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
113996,Guest Avenue,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
113996,Guest Avenue,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
113996,Guest Avenue,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
113996,Guest Avenue,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
113996,Guest Avenue,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,24.29
113996,Guest Avenue,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,31.86
113996,Guest Avenue,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,16.65
113996,Guest Avenue,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,79.3
113996,Guest Avenue,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,108.3
113996,Guest Avenue,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,135.9
113996,Guest Avenue,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,76.4
113996,Guest Avenue,2023-08-08 12:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-08 12:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-08 12:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.26
113996,Guest Avenue,2023-08-08 12:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.38
113996,Guest Avenue,2023-08-08 12:20:00+00:00,feeder,31.0,L2 Active Power,kW,9.49
113996,Guest Avenue,2023-08-08 12:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.01
113996,Guest Avenue,2023-08-08 12:20:00+00:00,feeder,31.0,N Current (RMS),A,26.5
113996,Guest Avenue,2023-08-08 12:20:00+00:00,feeder,31.0,L3 Current (RMS),A,24.7
113996,Guest Avenue,2023-08-08 12:20:00+00:00,feeder,31.0,L2 Current (RMS),A,42.0
113996,Guest Avenue,2023-08-08 12:20:00+00:00,feeder,31.0,L1 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-08 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-08 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-08 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
113996,Guest Avenue,2023-08-08 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.24
113996,Guest Avenue,2023-08-08 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.66
113996,Guest Avenue,2023-08-08 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.4
113996,Guest Avenue,2023-08-08 12:20:00+00:00,feeder,21.0,N Current (RMS),A,20.8
113996,Guest Avenue,2023-08-08 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-08 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-08 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-08 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-08 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-08 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
113996,Guest Avenue,2023-08-08 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.49
113996,Guest Avenue,2023-08-08 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-08 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.78
113996,Guest Avenue,2023-08-08 12:20:00+00:00,feeder,11.0,N Current (RMS),A,15.0
113996,Guest Avenue,2023-08-08 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-08 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,16.2
113996,Guest Avenue,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,32.4
113996,Guest Avenue,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
113996,Guest Avenue,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
113996,Guest Avenue,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
113996,Guest Avenue,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
113996,Guest Avenue,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
113996,Guest Avenue,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
113996,Guest Avenue,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
113996,Guest Avenue,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,23.98
113996,Guest Avenue,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,29.11
113996,Guest Avenue,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,20.56
113996,Guest Avenue,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,68.1
113996,Guest Avenue,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,107.5
113996,Guest Avenue,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,124.4
113996,Guest Avenue,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,90.3
113996,Guest Avenue,2023-08-08 12:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-08 12:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113996,Guest Avenue,2023-08-08 12:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
113996,Guest Avenue,2023-08-08 12:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.66
113996,Guest Avenue,2023-08-08 12:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.98
113996,Guest Avenue,2023-08-08 12:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.7
113996,Guest Avenue,2023-08-08 12:10:00+00:00,feeder,31.0,N Current (RMS),A,27.5
113996,Guest Avenue,2023-08-08 12:10:00+00:00,feeder,31.0,L3 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-08 12:10:00+00:00,feeder,31.0,L2 Current (RMS),A,44.9
113996,Guest Avenue,2023-08-08 12:10:00+00:00,feeder,31.0,L1 Current (RMS),A,31.8
113996,Guest Avenue,2023-08-08 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113996,Guest Avenue,2023-08-08 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113996,Guest Avenue,2023-08-08 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
113996,Guest Avenue,2023-08-08 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.11
113996,Guest Avenue,2023-08-08 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.97
113996,Guest Avenue,2023-08-08 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.1
113996,Guest Avenue,2023-08-08 12:10:00+00:00,feeder,21.0,N Current (RMS),A,19.8
113996,Guest Avenue,2023-08-08 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-08 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-08 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113996,Guest Avenue,2023-08-08 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-08 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-08 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.16
113996,Guest Avenue,2023-08-08 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-08 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.07
113996,Guest Avenue,2023-08-08 12:10:00+00:00,feeder,11.0,N Current (RMS),A,13.2
113996,Guest Avenue,2023-08-08 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,10.4
113996,Guest Avenue,2023-08-08 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-08 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.1
113996,Guest Avenue,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,32.3
113996,Guest Avenue,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
113996,Guest Avenue,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
113996,Guest Avenue,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
113996,Guest Avenue,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
113996,Guest Avenue,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
113996,Guest Avenue,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,28.28
113996,Guest Avenue,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,34.79
113996,Guest Avenue,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,21.12
113996,Guest Avenue,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,73.7
113996,Guest Avenue,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,123.2
113996,Guest Avenue,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,144.8
113996,Guest Avenue,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,91.2
113996,Guest Avenue,2023-08-08 12:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113996,Guest Avenue,2023-08-08 12:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113996,Guest Avenue,2023-08-08 12:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
113996,Guest Avenue,2023-08-08 12:00:00+00:00,feeder,31.0,L3 Active Power,kW,7.13
113996,Guest Avenue,2023-08-08 12:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.96
113996,Guest Avenue,2023-08-08 12:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.68
113996,Guest Avenue,2023-08-08 12:00:00+00:00,feeder,31.0,N Current (RMS),A,25.4
113996,Guest Avenue,2023-08-08 12:00:00+00:00,feeder,31.0,L3 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-08 12:00:00+00:00,feeder,31.0,L2 Current (RMS),A,44.1
113996,Guest Avenue,2023-08-08 12:00:00+00:00,feeder,31.0,L1 Current (RMS),A,31.9
113996,Guest Avenue,2023-08-08 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
113996,Guest Avenue,2023-08-08 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113996,Guest Avenue,2023-08-08 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
113996,Guest Avenue,2023-08-08 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.86
113996,Guest Avenue,2023-08-08 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.31
113996,Guest Avenue,2023-08-08 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.35
113996,Guest Avenue,2023-08-08 12:00:00+00:00,feeder,21.0,N Current (RMS),A,25.8
113996,Guest Avenue,2023-08-08 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-08 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,28.9
113996,Guest Avenue,2023-08-08 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,35.6
113996,Guest Avenue,2023-08-08 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-08 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-08 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
113996,Guest Avenue,2023-08-08 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.91
113996,Guest Avenue,2023-08-08 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-08 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.87
113996,Guest Avenue,2023-08-08 12:00:00+00:00,feeder,11.0,N Current (RMS),A,17.9
113996,Guest Avenue,2023-08-08 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,19.8
113996,Guest Avenue,2023-08-08 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-08 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
113996,Guest Avenue,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,32.3
113996,Guest Avenue,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
113996,Guest Avenue,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
113996,Guest Avenue,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
113996,Guest Avenue,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
113996,Guest Avenue,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
113996,Guest Avenue,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
113996,Guest Avenue,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,33.55
113996,Guest Avenue,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,30.86
113996,Guest Avenue,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,25.86
113996,Guest Avenue,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,71.8
113996,Guest Avenue,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,142.3
113996,Guest Avenue,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,130.3
113996,Guest Avenue,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,109.9
113996,Guest Avenue,2023-08-08 11:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-08 11:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
113996,Guest Avenue,2023-08-08 11:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-08 11:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.09
113996,Guest Avenue,2023-08-08 11:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.11
113996,Guest Avenue,2023-08-08 11:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.4
113996,Guest Avenue,2023-08-08 11:50:00+00:00,feeder,31.0,N Current (RMS),A,24.1
113996,Guest Avenue,2023-08-08 11:50:00+00:00,feeder,31.0,L3 Current (RMS),A,31.9
113996,Guest Avenue,2023-08-08 11:50:00+00:00,feeder,31.0,L2 Current (RMS),A,37.4
113996,Guest Avenue,2023-08-08 11:50:00+00:00,feeder,31.0,L1 Current (RMS),A,38.7
113996,Guest Avenue,2023-08-08 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
113996,Guest Avenue,2023-08-08 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-08 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
113996,Guest Avenue,2023-08-08 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,7.37
113996,Guest Avenue,2023-08-08 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.43
113996,Guest Avenue,2023-08-08 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.14
113996,Guest Avenue,2023-08-08 11:50:00+00:00,feeder,21.0,N Current (RMS),A,27.6
113996,Guest Avenue,2023-08-08 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,31.7
113996,Guest Avenue,2023-08-08 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-08 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,34.6
113996,Guest Avenue,2023-08-08 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-08 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-08 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
113996,Guest Avenue,2023-08-08 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.14
113996,Guest Avenue,2023-08-08 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
113996,Guest Avenue,2023-08-08 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.9
113996,Guest Avenue,2023-08-08 11:50:00+00:00,feeder,11.0,N Current (RMS),A,18.8
113996,Guest Avenue,2023-08-08 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-08 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-08 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
113996,Guest Avenue,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,32.3
113996,Guest Avenue,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
113996,Guest Avenue,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
113996,Guest Avenue,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
113996,Guest Avenue,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
113996,Guest Avenue,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
113996,Guest Avenue,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
113996,Guest Avenue,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
113996,Guest Avenue,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,33.7
113996,Guest Avenue,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,27.38
113996,Guest Avenue,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,30.5
113996,Guest Avenue,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,70.2
113996,Guest Avenue,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,143.9
113996,Guest Avenue,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,116.1
113996,Guest Avenue,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,128.6
113996,Guest Avenue,2023-08-08 11:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113996,Guest Avenue,2023-08-08 11:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-08 11:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
113996,Guest Avenue,2023-08-08 11:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.64
113996,Guest Avenue,2023-08-08 11:40:00+00:00,feeder,31.0,L2 Active Power,kW,11.85
113996,Guest Avenue,2023-08-08 11:40:00+00:00,feeder,31.0,L1 Active Power,kW,11.88
113996,Guest Avenue,2023-08-08 11:40:00+00:00,feeder,31.0,N Current (RMS),A,32.3
113996,Guest Avenue,2023-08-08 11:40:00+00:00,feeder,31.0,L3 Current (RMS),A,29.9
113996,Guest Avenue,2023-08-08 11:40:00+00:00,feeder,31.0,L2 Current (RMS),A,51.5
113996,Guest Avenue,2023-08-08 11:40:00+00:00,feeder,31.0,L1 Current (RMS),A,53.8
113996,Guest Avenue,2023-08-08 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113996,Guest Avenue,2023-08-08 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-08 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-08 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,12.07
113996,Guest Avenue,2023-08-08 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,7.03
113996,Guest Avenue,2023-08-08 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.35
113996,Guest Avenue,2023-08-08 11:40:00+00:00,feeder,21.0,N Current (RMS),A,26.5
113996,Guest Avenue,2023-08-08 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,50.6
113996,Guest Avenue,2023-08-08 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,30.1
113996,Guest Avenue,2023-08-08 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,32.1
113996,Guest Avenue,2023-08-08 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-08 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-08 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
113996,Guest Avenue,2023-08-08 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.38
113996,Guest Avenue,2023-08-08 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
113996,Guest Avenue,2023-08-08 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.9
113996,Guest Avenue,2023-08-08 11:40:00+00:00,feeder,11.0,N Current (RMS),A,19.6
113996,Guest Avenue,2023-08-08 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-08 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-08 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
113996,Guest Avenue,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,32.3
113996,Guest Avenue,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
113996,Guest Avenue,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
113996,Guest Avenue,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
113996,Guest Avenue,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
113996,Guest Avenue,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
113996,Guest Avenue,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
113996,Guest Avenue,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
113996,Guest Avenue,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,38.2
113996,Guest Avenue,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,35.25
113996,Guest Avenue,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,31.54
113996,Guest Avenue,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,69.7
113996,Guest Avenue,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,161.7
113996,Guest Avenue,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,146.9
113996,Guest Avenue,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,131.9
113996,Guest Avenue,2023-08-08 11:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-08 11:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113996,Guest Avenue,2023-08-08 11:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.38
113996,Guest Avenue,2023-08-08 11:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.55
113996,Guest Avenue,2023-08-08 11:30:00+00:00,feeder,31.0,L2 Active Power,kW,13.58
113996,Guest Avenue,2023-08-08 11:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.72
113996,Guest Avenue,2023-08-08 11:30:00+00:00,feeder,31.0,N Current (RMS),A,39.0
113996,Guest Avenue,2023-08-08 11:30:00+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-08 11:30:00+00:00,feeder,31.0,L2 Current (RMS),A,57.4
113996,Guest Avenue,2023-08-08 11:30:00+00:00,feeder,31.0,L1 Current (RMS),A,40.9
113996,Guest Avenue,2023-08-08 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-08 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
113996,Guest Avenue,2023-08-08 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-08 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,11.24
113996,Guest Avenue,2023-08-08 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,7.97
113996,Guest Avenue,2023-08-08 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.75
113996,Guest Avenue,2023-08-08 11:30:00+00:00,feeder,21.0,N Current (RMS),A,30.1
113996,Guest Avenue,2023-08-08 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,49.2
113996,Guest Avenue,2023-08-08 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,34.0
113996,Guest Avenue,2023-08-08 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113996,Guest Avenue,2023-08-08 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-08 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-08 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
113996,Guest Avenue,2023-08-08 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.0
113996,Guest Avenue,2023-08-08 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-08 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.01
113996,Guest Avenue,2023-08-08 11:30:00+00:00,feeder,11.0,N Current (RMS),A,18.2
113996,Guest Avenue,2023-08-08 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-08 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-08 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.9
113996,Guest Avenue,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,32.3
113996,Guest Avenue,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
113996,Guest Avenue,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
113996,Guest Avenue,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
113996,Guest Avenue,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
113996,Guest Avenue,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
113996,Guest Avenue,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
113996,Guest Avenue,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
113996,Guest Avenue,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,34.35
113996,Guest Avenue,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,38.64
113996,Guest Avenue,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,29.35
113996,Guest Avenue,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,71.3
113996,Guest Avenue,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,147.9
113996,Guest Avenue,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,159.9
113996,Guest Avenue,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,123.6
113996,Guest Avenue,2023-08-08 11:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
113996,Guest Avenue,2023-08-08 11:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-08 11:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.58
113996,Guest Avenue,2023-08-08 11:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.42
113996,Guest Avenue,2023-08-08 11:20:00+00:00,feeder,31.0,L2 Active Power,kW,15.69
113996,Guest Avenue,2023-08-08 11:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.69
113996,Guest Avenue,2023-08-08 11:20:00+00:00,feeder,31.0,N Current (RMS),A,44.2
113996,Guest Avenue,2023-08-08 11:20:00+00:00,feeder,31.0,L3 Current (RMS),A,29.1
113996,Guest Avenue,2023-08-08 11:20:00+00:00,feeder,31.0,L2 Current (RMS),A,65.7
113996,Guest Avenue,2023-08-08 11:20:00+00:00,feeder,31.0,L1 Current (RMS),A,33.1
113996,Guest Avenue,2023-08-08 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-08 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
113996,Guest Avenue,2023-08-08 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113996,Guest Avenue,2023-08-08 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.89
113996,Guest Avenue,2023-08-08 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,8.65
113996,Guest Avenue,2023-08-08 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.31
113996,Guest Avenue,2023-08-08 11:20:00+00:00,feeder,21.0,N Current (RMS),A,26.4
113996,Guest Avenue,2023-08-08 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-08 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,36.4
113996,Guest Avenue,2023-08-08 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113996,Guest Avenue,2023-08-08 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-08 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-08 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
113996,Guest Avenue,2023-08-08 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.15
113996,Guest Avenue,2023-08-08 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
113996,Guest Avenue,2023-08-08 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.01
113996,Guest Avenue,2023-08-08 11:20:00+00:00,feeder,11.0,N Current (RMS),A,17.8
113996,Guest Avenue,2023-08-08 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-08 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-08 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.9
113996,Guest Avenue,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,32.3
113996,Guest Avenue,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
113996,Guest Avenue,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
113996,Guest Avenue,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
113996,Guest Avenue,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.65
113996,Guest Avenue,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
113996,Guest Avenue,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
113996,Guest Avenue,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,32.89
113996,Guest Avenue,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,40.84
113996,Guest Avenue,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,27.63
113996,Guest Avenue,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,74.5
113996,Guest Avenue,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,141.6
113996,Guest Avenue,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,168.2
113996,Guest Avenue,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,117.2
113996,Guest Avenue,2023-08-08 11:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113996,Guest Avenue,2023-08-08 11:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
113996,Guest Avenue,2023-08-08 11:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
113996,Guest Avenue,2023-08-08 11:10:00+00:00,feeder,31.0,L3 Active Power,kW,7.07
113996,Guest Avenue,2023-08-08 11:10:00+00:00,feeder,31.0,L2 Active Power,kW,11.67
113996,Guest Avenue,2023-08-08 11:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.71
113996,Guest Avenue,2023-08-08 11:10:00+00:00,feeder,31.0,N Current (RMS),A,29.7
113996,Guest Avenue,2023-08-08 11:10:00+00:00,feeder,31.0,L3 Current (RMS),A,31.1
113996,Guest Avenue,2023-08-08 11:10:00+00:00,feeder,31.0,L2 Current (RMS),A,52.6
113996,Guest Avenue,2023-08-08 11:10:00+00:00,feeder,31.0,L1 Current (RMS),A,39.4
113996,Guest Avenue,2023-08-08 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-08 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
113996,Guest Avenue,2023-08-08 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-08 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.82
113996,Guest Avenue,2023-08-08 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.59
113996,Guest Avenue,2023-08-08 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.68
113996,Guest Avenue,2023-08-08 11:10:00+00:00,feeder,21.0,N Current (RMS),A,23.0
113996,Guest Avenue,2023-08-08 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-08 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-08 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-08 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-08 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-08 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-08 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.36
113996,Guest Avenue,2023-08-08 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
113996,Guest Avenue,2023-08-08 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.82
113996,Guest Avenue,2023-08-08 11:10:00+00:00,feeder,11.0,N Current (RMS),A,10.2
113996,Guest Avenue,2023-08-08 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,10.5
113996,Guest Avenue,2023-08-08 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
113996,Guest Avenue,2023-08-08 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.0
113996,Guest Avenue,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,32.3
113996,Guest Avenue,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
113996,Guest Avenue,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
113996,Guest Avenue,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
113996,Guest Avenue,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
113996,Guest Avenue,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
113996,Guest Avenue,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
113996,Guest Avenue,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
113996,Guest Avenue,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,29.3
113996,Guest Avenue,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,34.37
113996,Guest Avenue,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,24.49
113996,Guest Avenue,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,70.0
113996,Guest Avenue,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,127.8
113996,Guest Avenue,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,145.0
113996,Guest Avenue,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,104.6
113996,Guest Avenue,2023-08-08 11:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
113996,Guest Avenue,2023-08-08 11:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.21
113996,Guest Avenue,2023-08-08 11:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.02
113996,Guest Avenue,2023-08-08 11:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.4
113996,Guest Avenue,2023-08-08 11:00:00+00:00,feeder,31.0,L2 Active Power,kW,11.38
113996,Guest Avenue,2023-08-08 11:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.43
113996,Guest Avenue,2023-08-08 11:00:00+00:00,feeder,31.0,N Current (RMS),A,32.1
113996,Guest Avenue,2023-08-08 11:00:00+00:00,feeder,31.0,L3 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-08 11:00:00+00:00,feeder,31.0,L2 Current (RMS),A,50.6
113996,Guest Avenue,2023-08-08 11:00:00+00:00,feeder,31.0,L1 Current (RMS),A,34.4
113996,Guest Avenue,2023-08-08 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-08 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-08 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-08 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.77
113996,Guest Avenue,2023-08-08 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.04
113996,Guest Avenue,2023-08-08 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.66
113996,Guest Avenue,2023-08-08 11:00:00+00:00,feeder,21.0,N Current (RMS),A,23.8
113996,Guest Avenue,2023-08-08 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-08 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.3
113996,Guest Avenue,2023-08-08 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113996,Guest Avenue,2023-08-08 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-08 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-08 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-08 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.74
113996,Guest Avenue,2023-08-08 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113996,Guest Avenue,2023-08-08 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113996,Guest Avenue,2023-08-08 11:00:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-08 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-08 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-08 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,32.3
113996,Guest Avenue,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
113996,Guest Avenue,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
113996,Guest Avenue,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
113996,Guest Avenue,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
113996,Guest Avenue,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
113996,Guest Avenue,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
113996,Guest Avenue,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,27.08
113996,Guest Avenue,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,31.5
113996,Guest Avenue,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,22.45
113996,Guest Avenue,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,66.2
113996,Guest Avenue,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,119.2
113996,Guest Avenue,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,132.3
113996,Guest Avenue,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,97.8
113996,Guest Avenue,2023-08-08 10:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-08 10:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
113996,Guest Avenue,2023-08-08 10:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-08 10:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.57
113996,Guest Avenue,2023-08-08 10:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.2
113996,Guest Avenue,2023-08-08 10:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.83
113996,Guest Avenue,2023-08-08 10:50:00+00:00,feeder,31.0,N Current (RMS),A,26.8
113996,Guest Avenue,2023-08-08 10:50:00+00:00,feeder,31.0,L3 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-08 10:50:00+00:00,feeder,31.0,L2 Current (RMS),A,38.4
113996,Guest Avenue,2023-08-08 10:50:00+00:00,feeder,31.0,L1 Current (RMS),A,41.0
113996,Guest Avenue,2023-08-08 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113996,Guest Avenue,2023-08-08 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
