Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-08 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-08 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.99
113996,Guest Avenue,2023-08-08 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.27
113996,Guest Avenue,2023-08-08 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.65
113996,Guest Avenue,2023-08-08 10:50:00+00:00,feeder,21.0,N Current (RMS),A,23.7
113996,Guest Avenue,2023-08-08 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.4
113996,Guest Avenue,2023-08-08 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,27.1
113996,Guest Avenue,2023-08-08 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-08 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-08 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-08 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-08 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.87
113996,Guest Avenue,2023-08-08 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-08 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
113996,Guest Avenue,2023-08-08 10:50:00+00:00,feeder,11.0,N Current (RMS),A,8.5
113996,Guest Avenue,2023-08-08 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.4
113996,Guest Avenue,2023-08-08 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,32.3
113996,Guest Avenue,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
113996,Guest Avenue,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
113996,Guest Avenue,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
113996,Guest Avenue,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
113996,Guest Avenue,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
113996,Guest Avenue,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
113996,Guest Avenue,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,23.72
113996,Guest Avenue,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,31.47
113996,Guest Avenue,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,22.85
113996,Guest Avenue,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,70.6
113996,Guest Avenue,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,106.0
113996,Guest Avenue,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,132.4
113996,Guest Avenue,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,100.0
113996,Guest Avenue,2023-08-08 10:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-08 10:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113996,Guest Avenue,2023-08-08 10:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-08 10:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.72
113996,Guest Avenue,2023-08-08 10:40:00+00:00,feeder,31.0,L2 Active Power,kW,11.54
113996,Guest Avenue,2023-08-08 10:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.62
113996,Guest Avenue,2023-08-08 10:40:00+00:00,feeder,31.0,N Current (RMS),A,34.8
113996,Guest Avenue,2023-08-08 10:40:00+00:00,feeder,31.0,L3 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-08 10:40:00+00:00,feeder,31.0,L2 Current (RMS),A,50.6
113996,Guest Avenue,2023-08-08 10:40:00+00:00,feeder,31.0,L1 Current (RMS),A,28.9
113996,Guest Avenue,2023-08-08 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113996,Guest Avenue,2023-08-08 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-08 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-08 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.75
113996,Guest Avenue,2023-08-08 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.74
113996,Guest Avenue,2023-08-08 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.78
113996,Guest Avenue,2023-08-08 10:40:00+00:00,feeder,21.0,N Current (RMS),A,20.6
113996,Guest Avenue,2023-08-08 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.0
113996,Guest Avenue,2023-08-08 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-08 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.1
113996,Guest Avenue,2023-08-08 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113996,Guest Avenue,2023-08-08 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-08 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
113996,Guest Avenue,2023-08-08 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.75
113996,Guest Avenue,2023-08-08 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-08 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.65
113996,Guest Avenue,2023-08-08 10:40:00+00:00,feeder,11.0,N Current (RMS),A,11.6
113996,Guest Avenue,2023-08-08 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-08 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
113996,Guest Avenue,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,32.2
113996,Guest Avenue,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
113996,Guest Avenue,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
113996,Guest Avenue,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
113996,Guest Avenue,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
113996,Guest Avenue,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
113996,Guest Avenue,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
113996,Guest Avenue,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,25.74
113996,Guest Avenue,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,30.45
113996,Guest Avenue,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,19.72
113996,Guest Avenue,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,68.5
113996,Guest Avenue,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,115.5
113996,Guest Avenue,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,128.8
113996,Guest Avenue,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,87.4
113996,Guest Avenue,2023-08-08 10:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-08 10:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
113996,Guest Avenue,2023-08-08 10:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.32
113996,Guest Avenue,2023-08-08 10:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.97
113996,Guest Avenue,2023-08-08 10:30:00+00:00,feeder,31.0,L2 Active Power,kW,9.36
113996,Guest Avenue,2023-08-08 10:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.83
113996,Guest Avenue,2023-08-08 10:30:00+00:00,feeder,31.0,N Current (RMS),A,28.2
113996,Guest Avenue,2023-08-08 10:30:00+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-08 10:30:00+00:00,feeder,31.0,L2 Current (RMS),A,42.1
113996,Guest Avenue,2023-08-08 10:30:00+00:00,feeder,31.0,L1 Current (RMS),A,30.1
113996,Guest Avenue,2023-08-08 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-08 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
113996,Guest Avenue,2023-08-08 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-08 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.23
113996,Guest Avenue,2023-08-08 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.87
113996,Guest Avenue,2023-08-08 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.66
113996,Guest Avenue,2023-08-08 10:30:00+00:00,feeder,21.0,N Current (RMS),A,22.6
113996,Guest Avenue,2023-08-08 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-08 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,29.1
113996,Guest Avenue,2023-08-08 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-08 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113996,Guest Avenue,2023-08-08 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
113996,Guest Avenue,2023-08-08 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.61
113996,Guest Avenue,2023-08-08 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-08 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.99
113996,Guest Avenue,2023-08-08 10:30:00+00:00,feeder,11.0,N Current (RMS),A,11.9
113996,Guest Avenue,2023-08-08 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-08 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
113996,Guest Avenue,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,32.2
113996,Guest Avenue,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
113996,Guest Avenue,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
113996,Guest Avenue,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
113996,Guest Avenue,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
113996,Guest Avenue,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
113996,Guest Avenue,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
113996,Guest Avenue,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,22.4
113996,Guest Avenue,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,30.56
113996,Guest Avenue,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,19.17
113996,Guest Avenue,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,69.8
113996,Guest Avenue,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,103.0
113996,Guest Avenue,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,127.7
113996,Guest Avenue,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,86.5
113996,Guest Avenue,2023-08-08 10:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-08 10:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
113996,Guest Avenue,2023-08-08 10:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.2
113996,Guest Avenue,2023-08-08 10:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.66
113996,Guest Avenue,2023-08-08 10:20:00+00:00,feeder,31.0,L2 Active Power,kW,10.08
113996,Guest Avenue,2023-08-08 10:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.91
113996,Guest Avenue,2023-08-08 10:20:00+00:00,feeder,31.0,N Current (RMS),A,32.3
113996,Guest Avenue,2023-08-08 10:20:00+00:00,feeder,31.0,L3 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-08 10:20:00+00:00,feeder,31.0,L2 Current (RMS),A,45.1
113996,Guest Avenue,2023-08-08 10:20:00+00:00,feeder,31.0,L1 Current (RMS),A,26.1
113996,Guest Avenue,2023-08-08 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-08 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113996,Guest Avenue,2023-08-08 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-08 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.77
113996,Guest Avenue,2023-08-08 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.05
113996,Guest Avenue,2023-08-08 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.57
113996,Guest Avenue,2023-08-08 10:20:00+00:00,feeder,21.0,N Current (RMS),A,20.3
113996,Guest Avenue,2023-08-08 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113996,Guest Avenue,2023-08-08 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-08 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-08 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113996,Guest Avenue,2023-08-08 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-08 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.61
113996,Guest Avenue,2023-08-08 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-08 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.03
113996,Guest Avenue,2023-08-08 10:20:00+00:00,feeder,11.0,N Current (RMS),A,12.0
113996,Guest Avenue,2023-08-08 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-08 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.7
113996,Guest Avenue,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,32.1
113996,Guest Avenue,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
113996,Guest Avenue,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
113996,Guest Avenue,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
113996,Guest Avenue,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
113996,Guest Avenue,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
113996,Guest Avenue,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
113996,Guest Avenue,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,23.76
113996,Guest Avenue,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,33.65
113996,Guest Avenue,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,18.37
113996,Guest Avenue,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,76.5
113996,Guest Avenue,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,108.9
113996,Guest Avenue,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,139.7
113996,Guest Avenue,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,83.6
113996,Guest Avenue,2023-08-08 10:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-08 10:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113996,Guest Avenue,2023-08-08 10:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
113996,Guest Avenue,2023-08-08 10:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.05
113996,Guest Avenue,2023-08-08 10:10:00+00:00,feeder,31.0,L2 Active Power,kW,10.64
113996,Guest Avenue,2023-08-08 10:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.99
113996,Guest Avenue,2023-08-08 10:10:00+00:00,feeder,31.0,N Current (RMS),A,31.3
113996,Guest Avenue,2023-08-08 10:10:00+00:00,feeder,31.0,L3 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-08 10:10:00+00:00,feeder,31.0,L2 Current (RMS),A,47.1
113996,Guest Avenue,2023-08-08 10:10:00+00:00,feeder,31.0,L1 Current (RMS),A,33.1
113996,Guest Avenue,2023-08-08 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113996,Guest Avenue,2023-08-08 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113996,Guest Avenue,2023-08-08 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-08 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.14
113996,Guest Avenue,2023-08-08 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.47
113996,Guest Avenue,2023-08-08 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.79
113996,Guest Avenue,2023-08-08 10:10:00+00:00,feeder,21.0,N Current (RMS),A,19.1
113996,Guest Avenue,2023-08-08 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-08 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-08 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.1
113996,Guest Avenue,2023-08-08 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113996,Guest Avenue,2023-08-08 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-08 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
113996,Guest Avenue,2023-08-08 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.18
113996,Guest Avenue,2023-08-08 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-08 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.96
113996,Guest Avenue,2023-08-08 10:10:00+00:00,feeder,11.0,N Current (RMS),A,16.4
113996,Guest Avenue,2023-08-08 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,15.6
113996,Guest Avenue,2023-08-08 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-08 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.7
113996,Guest Avenue,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,32.1
113996,Guest Avenue,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
113996,Guest Avenue,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
113996,Guest Avenue,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
113996,Guest Avenue,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
113996,Guest Avenue,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
113996,Guest Avenue,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113996,Guest Avenue,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,25.34
113996,Guest Avenue,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,32.62
113996,Guest Avenue,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,20.54
113996,Guest Avenue,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,70.7
113996,Guest Avenue,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,115.1
113996,Guest Avenue,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,136.0
113996,Guest Avenue,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,91.2
113996,Guest Avenue,2023-08-08 10:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113996,Guest Avenue,2023-08-08 10:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
113996,Guest Avenue,2023-08-08 10:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.11
113996,Guest Avenue,2023-08-08 10:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.79
113996,Guest Avenue,2023-08-08 10:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.79
113996,Guest Avenue,2023-08-08 10:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.21
113996,Guest Avenue,2023-08-08 10:00:00+00:00,feeder,31.0,N Current (RMS),A,29.6
113996,Guest Avenue,2023-08-08 10:00:00+00:00,feeder,31.0,L3 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-08 10:00:00+00:00,feeder,31.0,L2 Current (RMS),A,44.3
113996,Guest Avenue,2023-08-08 10:00:00+00:00,feeder,31.0,L1 Current (RMS),A,30.8
113996,Guest Avenue,2023-08-08 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-08 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113996,Guest Avenue,2023-08-08 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
113996,Guest Avenue,2023-08-08 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.8
113996,Guest Avenue,2023-08-08 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.65
113996,Guest Avenue,2023-08-08 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.27
113996,Guest Avenue,2023-08-08 10:00:00+00:00,feeder,21.0,N Current (RMS),A,22.8
113996,Guest Avenue,2023-08-08 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.3
113996,Guest Avenue,2023-08-08 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-08 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113996,Guest Avenue,2023-08-08 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113996,Guest Avenue,2023-08-08 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-08 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-08 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.86
113996,Guest Avenue,2023-08-08 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
113996,Guest Avenue,2023-08-08 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.11
113996,Guest Avenue,2023-08-08 10:00:00+00:00,feeder,11.0,N Current (RMS),A,11.8
113996,Guest Avenue,2023-08-08 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.3
113996,Guest Avenue,2023-08-08 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
113996,Guest Avenue,2023-08-08 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.2
113996,Guest Avenue,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,32.1
113996,Guest Avenue,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
113996,Guest Avenue,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
113996,Guest Avenue,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
113996,Guest Avenue,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
113996,Guest Avenue,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
113996,Guest Avenue,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
113996,Guest Avenue,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,21.68
113996,Guest Avenue,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,29.58
113996,Guest Avenue,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,21.13
113996,Guest Avenue,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,68.3
113996,Guest Avenue,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,100.8
113996,Guest Avenue,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,125.1
113996,Guest Avenue,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,93.2
113996,Guest Avenue,2023-08-08 09:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
113996,Guest Avenue,2023-08-08 09:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
113996,Guest Avenue,2023-08-08 09:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.11
113996,Guest Avenue,2023-08-08 09:50:00+00:00,feeder,31.0,L3 Active Power,kW,6.28
113996,Guest Avenue,2023-08-08 09:50:00+00:00,feeder,31.0,L2 Active Power,kW,13.38
113996,Guest Avenue,2023-08-08 09:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.01
113996,Guest Avenue,2023-08-08 09:50:00+00:00,feeder,31.0,N Current (RMS),A,35.7
113996,Guest Avenue,2023-08-08 09:50:00+00:00,feeder,31.0,L3 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-08 09:50:00+00:00,feeder,31.0,L2 Current (RMS),A,57.8
113996,Guest Avenue,2023-08-08 09:50:00+00:00,feeder,31.0,L1 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-08 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-08 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113996,Guest Avenue,2023-08-08 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
113996,Guest Avenue,2023-08-08 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.39
113996,Guest Avenue,2023-08-08 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.94
113996,Guest Avenue,2023-08-08 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.88
113996,Guest Avenue,2023-08-08 09:50:00+00:00,feeder,21.0,N Current (RMS),A,23.1
113996,Guest Avenue,2023-08-08 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-08 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113996,Guest Avenue,2023-08-08 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-08 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-08 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-08 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-08 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.72
113996,Guest Avenue,2023-08-08 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.28
113996,Guest Avenue,2023-08-08 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.15
113996,Guest Avenue,2023-08-08 09:50:00+00:00,feeder,11.0,N Current (RMS),A,10.8
113996,Guest Avenue,2023-08-08 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-08 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
113996,Guest Avenue,2023-08-08 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.5
113996,Guest Avenue,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,32.1
113996,Guest Avenue,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
113996,Guest Avenue,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
113996,Guest Avenue,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
113996,Guest Avenue,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
113996,Guest Avenue,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
113996,Guest Avenue,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
113996,Guest Avenue,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,31.18
113996,Guest Avenue,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,33.75
113996,Guest Avenue,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,24.63
113996,Guest Avenue,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,65.0
113996,Guest Avenue,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,137.0
113996,Guest Avenue,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,140.7
113996,Guest Avenue,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,108.6
113996,Guest Avenue,2023-08-08 09:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-08 09:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
113996,Guest Avenue,2023-08-08 09:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
113996,Guest Avenue,2023-08-08 09:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.54
113996,Guest Avenue,2023-08-08 09:40:00+00:00,feeder,31.0,L2 Active Power,kW,13.75
113996,Guest Avenue,2023-08-08 09:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.01
113996,Guest Avenue,2023-08-08 09:40:00+00:00,feeder,31.0,N Current (RMS),A,35.4
113996,Guest Avenue,2023-08-08 09:40:00+00:00,feeder,31.0,L3 Current (RMS),A,30.2
113996,Guest Avenue,2023-08-08 09:40:00+00:00,feeder,31.0,L2 Current (RMS),A,58.8
113996,Guest Avenue,2023-08-08 09:40:00+00:00,feeder,31.0,L1 Current (RMS),A,33.3
113996,Guest Avenue,2023-08-08 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113996,Guest Avenue,2023-08-08 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113996,Guest Avenue,2023-08-08 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
113996,Guest Avenue,2023-08-08 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.62
113996,Guest Avenue,2023-08-08 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,9.07
113996,Guest Avenue,2023-08-08 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.44
113996,Guest Avenue,2023-08-08 09:40:00+00:00,feeder,21.0,N Current (RMS),A,27.6
113996,Guest Avenue,2023-08-08 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-08 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,38.8
113996,Guest Avenue,2023-08-08 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.2
113996,Guest Avenue,2023-08-08 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113996,Guest Avenue,2023-08-08 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-08 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
113996,Guest Avenue,2023-08-08 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.02
113996,Guest Avenue,2023-08-08 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
113996,Guest Avenue,2023-08-08 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.7
113996,Guest Avenue,2023-08-08 09:40:00+00:00,feeder,11.0,N Current (RMS),A,13.3
113996,Guest Avenue,2023-08-08 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.9
113996,Guest Avenue,2023-08-08 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113996,Guest Avenue,2023-08-08 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,16.0
113996,Guest Avenue,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,32.1
113996,Guest Avenue,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
113996,Guest Avenue,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
113996,Guest Avenue,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
113996,Guest Avenue,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
113996,Guest Avenue,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
113996,Guest Avenue,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113996,Guest Avenue,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,26.54
113996,Guest Avenue,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,36.5
113996,Guest Avenue,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,22.0
113996,Guest Avenue,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,76.7
113996,Guest Avenue,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,118.3
113996,Guest Avenue,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,152.8
113996,Guest Avenue,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,95.3
113996,Guest Avenue,2023-08-08 09:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-08 09:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
113996,Guest Avenue,2023-08-08 09:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
113996,Guest Avenue,2023-08-08 09:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.24
113996,Guest Avenue,2023-08-08 09:30:00+00:00,feeder,31.0,L2 Active Power,kW,11.14
113996,Guest Avenue,2023-08-08 09:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.12
113996,Guest Avenue,2023-08-08 09:30:00+00:00,feeder,31.0,N Current (RMS),A,32.1
113996,Guest Avenue,2023-08-08 09:30:00+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113996,Guest Avenue,2023-08-08 09:30:00+00:00,feeder,31.0,L2 Current (RMS),A,51.1
113996,Guest Avenue,2023-08-08 09:30:00+00:00,feeder,31.0,L1 Current (RMS),A,37.8
113996,Guest Avenue,2023-08-08 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113996,Guest Avenue,2023-08-08 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113996,Guest Avenue,2023-08-08 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-08 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.56
113996,Guest Avenue,2023-08-08 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.17
113996,Guest Avenue,2023-08-08 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.77
113996,Guest Avenue,2023-08-08 09:30:00+00:00,feeder,21.0,N Current (RMS),A,21.7
113996,Guest Avenue,2023-08-08 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113996,Guest Avenue,2023-08-08 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-08 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.9
113996,Guest Avenue,2023-08-08 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113996,Guest Avenue,2023-08-08 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-08 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
113996,Guest Avenue,2023-08-08 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.63
113996,Guest Avenue,2023-08-08 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
113996,Guest Avenue,2023-08-08 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.97
113996,Guest Avenue,2023-08-08 09:30:00+00:00,feeder,11.0,N Current (RMS),A,9.9
113996,Guest Avenue,2023-08-08 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-08 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113996,Guest Avenue,2023-08-08 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
113996,Guest Avenue,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,32.1
113996,Guest Avenue,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
113996,Guest Avenue,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
113996,Guest Avenue,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
113996,Guest Avenue,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
113996,Guest Avenue,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
113996,Guest Avenue,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
113996,Guest Avenue,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,27.18
113996,Guest Avenue,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,40.61
113996,Guest Avenue,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,21.27
113996,Guest Avenue,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,88.5
113996,Guest Avenue,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,120.2
113996,Guest Avenue,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,169.3
113996,Guest Avenue,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,93.6
113996,Guest Avenue,2023-08-08 09:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113996,Guest Avenue,2023-08-08 09:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
113996,Guest Avenue,2023-08-08 09:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.76
113996,Guest Avenue,2023-08-08 09:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.07
113996,Guest Avenue,2023-08-08 09:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.25
113996,Guest Avenue,2023-08-08 09:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.03
113996,Guest Avenue,2023-08-08 09:20:00+00:00,feeder,31.0,N Current (RMS),A,26.8
113996,Guest Avenue,2023-08-08 09:20:00+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-08 09:20:00+00:00,feeder,31.0,L2 Current (RMS),A,38.8
113996,Guest Avenue,2023-08-08 09:20:00+00:00,feeder,31.0,L1 Current (RMS),A,31.8
113996,Guest Avenue,2023-08-08 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-08 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-08 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
113996,Guest Avenue,2023-08-08 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.53
113996,Guest Avenue,2023-08-08 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.75
113996,Guest Avenue,2023-08-08 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.01
113996,Guest Avenue,2023-08-08 09:20:00+00:00,feeder,21.0,N Current (RMS),A,35.4
113996,Guest Avenue,2023-08-08 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-08 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-08 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,43.1
113996,Guest Avenue,2023-08-08 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-08 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-08 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-08 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.5
113996,Guest Avenue,2023-08-08 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
113996,Guest Avenue,2023-08-08 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.95
113996,Guest Avenue,2023-08-08 09:20:00+00:00,feeder,11.0,N Current (RMS),A,11.1
113996,Guest Avenue,2023-08-08 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.2
113996,Guest Avenue,2023-08-08 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113996,Guest Avenue,2023-08-08 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
113996,Guest Avenue,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,32.1
113996,Guest Avenue,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
113996,Guest Avenue,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
113996,Guest Avenue,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
113996,Guest Avenue,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
113996,Guest Avenue,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
113996,Guest Avenue,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
113996,Guest Avenue,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,26.9
113996,Guest Avenue,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,25.83
113996,Guest Avenue,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,25.04
113996,Guest Avenue,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,65.9
113996,Guest Avenue,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,118.5
113996,Guest Avenue,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,111.6
113996,Guest Avenue,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,109.0
113996,Guest Avenue,2023-08-08 09:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113996,Guest Avenue,2023-08-08 09:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113996,Guest Avenue,2023-08-08 09:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.79
113996,Guest Avenue,2023-08-08 09:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.77
113996,Guest Avenue,2023-08-08 09:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.41
113996,Guest Avenue,2023-08-08 09:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.91
113996,Guest Avenue,2023-08-08 09:10:00+00:00,feeder,31.0,N Current (RMS),A,30.4
113996,Guest Avenue,2023-08-08 09:10:00+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-08 09:10:00+00:00,feeder,31.0,L2 Current (RMS),A,43.1
113996,Guest Avenue,2023-08-08 09:10:00+00:00,feeder,31.0,L1 Current (RMS),A,31.3
113996,Guest Avenue,2023-08-08 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-08 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113996,Guest Avenue,2023-08-08 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
113996,Guest Avenue,2023-08-08 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.56
113996,Guest Avenue,2023-08-08 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.31
113996,Guest Avenue,2023-08-08 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.69
113996,Guest Avenue,2023-08-08 09:10:00+00:00,feeder,21.0,N Current (RMS),A,29.7
113996,Guest Avenue,2023-08-08 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-08 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-08 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,37.1
113996,Guest Avenue,2023-08-08 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113996,Guest Avenue,2023-08-08 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-08 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-08 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.3
113996,Guest Avenue,2023-08-08 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
113996,Guest Avenue,2023-08-08 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.08
113996,Guest Avenue,2023-08-08 09:10:00+00:00,feeder,11.0,N Current (RMS),A,11.3
113996,Guest Avenue,2023-08-08 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,10.0
113996,Guest Avenue,2023-08-08 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113996,Guest Avenue,2023-08-08 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
113996,Guest Avenue,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,32.1
113996,Guest Avenue,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
113996,Guest Avenue,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
113996,Guest Avenue,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
113996,Guest Avenue,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
113996,Guest Avenue,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
113996,Guest Avenue,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
113996,Guest Avenue,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,24.65
113996,Guest Avenue,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,25.74
113996,Guest Avenue,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,23.82
113996,Guest Avenue,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,67.6
113996,Guest Avenue,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,110.1
113996,Guest Avenue,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,110.4
113996,Guest Avenue,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,103.0
113996,Guest Avenue,2023-08-08 09:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-08 09:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113996,Guest Avenue,2023-08-08 09:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.64
113996,Guest Avenue,2023-08-08 09:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.65
113996,Guest Avenue,2023-08-08 09:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.63
113996,Guest Avenue,2023-08-08 09:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.28
113996,Guest Avenue,2023-08-08 09:00:00+00:00,feeder,31.0,N Current (RMS),A,29.7
113996,Guest Avenue,2023-08-08 09:00:00+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-08 09:00:00+00:00,feeder,31.0,L2 Current (RMS),A,43.8
113996,Guest Avenue,2023-08-08 09:00:00+00:00,feeder,31.0,L1 Current (RMS),A,38.2
113996,Guest Avenue,2023-08-08 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
113996,Guest Avenue,2023-08-08 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
113996,Guest Avenue,2023-08-08 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
113996,Guest Avenue,2023-08-08 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.8
113996,Guest Avenue,2023-08-08 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.83
113996,Guest Avenue,2023-08-08 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.61
113996,Guest Avenue,2023-08-08 09:00:00+00:00,feeder,21.0,N Current (RMS),A,23.7
113996,Guest Avenue,2023-08-08 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-08 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113996,Guest Avenue,2023-08-08 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113996,Guest Avenue,2023-08-08 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-08 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
113996,Guest Avenue,2023-08-08 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.74
113996,Guest Avenue,2023-08-08 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.33
113996,Guest Avenue,2023-08-08 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.03
113996,Guest Avenue,2023-08-08 09:00:00+00:00,feeder,11.0,N Current (RMS),A,10.2
113996,Guest Avenue,2023-08-08 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-08 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
113996,Guest Avenue,2023-08-08 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.8
113996,Guest Avenue,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,32.0
113996,Guest Avenue,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
113996,Guest Avenue,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
113996,Guest Avenue,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.41
113996,Guest Avenue,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
113996,Guest Avenue,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
113996,Guest Avenue,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
113996,Guest Avenue,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,23.89
113996,Guest Avenue,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,27.23
113996,Guest Avenue,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,23.45
113996,Guest Avenue,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,65.2
113996,Guest Avenue,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,105.8
113996,Guest Avenue,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,114.9
113996,Guest Avenue,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,101.2
113996,Guest Avenue,2023-08-08 08:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-08 08:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
113996,Guest Avenue,2023-08-08 08:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.21
113996,Guest Avenue,2023-08-08 08:50:00+00:00,feeder,31.0,L3 Active Power,kW,6.64
113996,Guest Avenue,2023-08-08 08:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.67
113996,Guest Avenue,2023-08-08 08:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.5
113996,Guest Avenue,2023-08-08 08:50:00+00:00,feeder,31.0,N Current (RMS),A,24.1
113996,Guest Avenue,2023-08-08 08:50:00+00:00,feeder,31.0,L3 Current (RMS),A,29.5
113996,Guest Avenue,2023-08-08 08:50:00+00:00,feeder,31.0,L2 Current (RMS),A,40.2
113996,Guest Avenue,2023-08-08 08:50:00+00:00,feeder,31.0,L1 Current (RMS),A,34.8
113996,Guest Avenue,2023-08-08 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-08 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
113996,Guest Avenue,2023-08-08 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
113996,Guest Avenue,2023-08-08 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.8
113996,Guest Avenue,2023-08-08 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.07
113996,Guest Avenue,2023-08-08 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.43
113996,Guest Avenue,2023-08-08 08:50:00+00:00,feeder,21.0,N Current (RMS),A,19.4
113996,Guest Avenue,2023-08-08 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-08 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-08 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-08 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113996,Guest Avenue,2023-08-08 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-08 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-08 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.96
113996,Guest Avenue,2023-08-08 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
113996,Guest Avenue,2023-08-08 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.12
113996,Guest Avenue,2023-08-08 08:50:00+00:00,feeder,11.0,N Current (RMS),A,11.2
113996,Guest Avenue,2023-08-08 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.8
