Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-08 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113996,Guest Avenue,2023-08-08 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.1
113996,Guest Avenue,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,32.0
113996,Guest Avenue,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
113996,Guest Avenue,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
113996,Guest Avenue,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
113996,Guest Avenue,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
113996,Guest Avenue,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
113996,Guest Avenue,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
113996,Guest Avenue,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,27.99
113996,Guest Avenue,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,27.16
113996,Guest Avenue,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,22.63
113996,Guest Avenue,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,61.5
113996,Guest Avenue,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,121.6
113996,Guest Avenue,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,114.2
113996,Guest Avenue,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,97.0
113996,Guest Avenue,2023-08-08 08:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
113996,Guest Avenue,2023-08-08 08:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113996,Guest Avenue,2023-08-08 08:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-08 08:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.93
113996,Guest Avenue,2023-08-08 08:40:00+00:00,feeder,31.0,L2 Active Power,kW,8.14
113996,Guest Avenue,2023-08-08 08:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.64
113996,Guest Avenue,2023-08-08 08:40:00+00:00,feeder,31.0,N Current (RMS),A,25.9
113996,Guest Avenue,2023-08-08 08:40:00+00:00,feeder,31.0,L3 Current (RMS),A,27.1
113996,Guest Avenue,2023-08-08 08:40:00+00:00,feeder,31.0,L2 Current (RMS),A,38.2
113996,Guest Avenue,2023-08-08 08:40:00+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-08 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113996,Guest Avenue,2023-08-08 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
113996,Guest Avenue,2023-08-08 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
113996,Guest Avenue,2023-08-08 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.27
113996,Guest Avenue,2023-08-08 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,7.36
113996,Guest Avenue,2023-08-08 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.94
113996,Guest Avenue,2023-08-08 08:40:00+00:00,feeder,21.0,N Current (RMS),A,22.7
113996,Guest Avenue,2023-08-08 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113996,Guest Avenue,2023-08-08 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-08 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-08 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-08 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-08 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-08 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.88
113996,Guest Avenue,2023-08-08 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
113996,Guest Avenue,2023-08-08 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.88
113996,Guest Avenue,2023-08-08 08:40:00+00:00,feeder,11.0,N Current (RMS),A,10.4
113996,Guest Avenue,2023-08-08 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.2
113996,Guest Avenue,2023-08-08 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113996,Guest Avenue,2023-08-08 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
113996,Guest Avenue,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,32.1
113996,Guest Avenue,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
113996,Guest Avenue,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.13
113996,Guest Avenue,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
113996,Guest Avenue,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
113996,Guest Avenue,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
113996,Guest Avenue,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
113996,Guest Avenue,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,35.47
113996,Guest Avenue,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,25.59
113996,Guest Avenue,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,19.86
113996,Guest Avenue,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,74.9
113996,Guest Avenue,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,149.2
113996,Guest Avenue,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,108.0
113996,Guest Avenue,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,86.5
113996,Guest Avenue,2023-08-08 08:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-08 08:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-08 08:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
113996,Guest Avenue,2023-08-08 08:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.67
113996,Guest Avenue,2023-08-08 08:30:00+00:00,feeder,31.0,L2 Active Power,kW,8.38
113996,Guest Avenue,2023-08-08 08:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.79
113996,Guest Avenue,2023-08-08 08:30:00+00:00,feeder,31.0,N Current (RMS),A,23.6
113996,Guest Avenue,2023-08-08 08:30:00+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-08 08:30:00+00:00,feeder,31.0,L2 Current (RMS),A,38.5
113996,Guest Avenue,2023-08-08 08:30:00+00:00,feeder,31.0,L1 Current (RMS),A,32.0
113996,Guest Avenue,2023-08-08 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-08 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113996,Guest Avenue,2023-08-08 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-08 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.76
113996,Guest Avenue,2023-08-08 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.26
113996,Guest Avenue,2023-08-08 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.39
113996,Guest Avenue,2023-08-08 08:30:00+00:00,feeder,21.0,N Current (RMS),A,20.3
113996,Guest Avenue,2023-08-08 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113996,Guest Avenue,2023-08-08 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,27.5
113996,Guest Avenue,2023-08-08 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.0
113996,Guest Avenue,2023-08-08 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-08 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-08 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
113996,Guest Avenue,2023-08-08 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.9
113996,Guest Avenue,2023-08-08 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
113996,Guest Avenue,2023-08-08 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113996,Guest Avenue,2023-08-08 08:30:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113996,Guest Avenue,2023-08-08 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.2
113996,Guest Avenue,2023-08-08 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-08 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,32.1
113996,Guest Avenue,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
113996,Guest Avenue,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
113996,Guest Avenue,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.83
113996,Guest Avenue,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113996,Guest Avenue,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
113996,Guest Avenue,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
113996,Guest Avenue,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,28.12
113996,Guest Avenue,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,27.84
113996,Guest Avenue,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,18.71
113996,Guest Avenue,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,65.6
113996,Guest Avenue,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,122.6
113996,Guest Avenue,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,117.0
113996,Guest Avenue,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,82.4
113996,Guest Avenue,2023-08-08 08:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-08 08:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
113996,Guest Avenue,2023-08-08 08:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113996,Guest Avenue,2023-08-08 08:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.84
113996,Guest Avenue,2023-08-08 08:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.06
113996,Guest Avenue,2023-08-08 08:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.28
113996,Guest Avenue,2023-08-08 08:20:00+00:00,feeder,31.0,N Current (RMS),A,22.2
113996,Guest Avenue,2023-08-08 08:20:00+00:00,feeder,31.0,L3 Current (RMS),A,34.6
113996,Guest Avenue,2023-08-08 08:20:00+00:00,feeder,31.0,L2 Current (RMS),A,37.0
113996,Guest Avenue,2023-08-08 08:20:00+00:00,feeder,31.0,L1 Current (RMS),A,36.4
113996,Guest Avenue,2023-08-08 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
113996,Guest Avenue,2023-08-08 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113996,Guest Avenue,2023-08-08 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-08 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.24
113996,Guest Avenue,2023-08-08 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.16
113996,Guest Avenue,2023-08-08 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.2
113996,Guest Avenue,2023-08-08 08:20:00+00:00,feeder,21.0,N Current (RMS),A,17.9
113996,Guest Avenue,2023-08-08 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-08 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.3
113996,Guest Avenue,2023-08-08 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.8
113996,Guest Avenue,2023-08-08 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113996,Guest Avenue,2023-08-08 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-08 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
113996,Guest Avenue,2023-08-08 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.19
113996,Guest Avenue,2023-08-08 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-08 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.71
113996,Guest Avenue,2023-08-08 08:20:00+00:00,feeder,11.0,N Current (RMS),A,14.8
113996,Guest Avenue,2023-08-08 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,14.5
113996,Guest Avenue,2023-08-08 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-08 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.0
113996,Guest Avenue,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,32.1
113996,Guest Avenue,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
113996,Guest Avenue,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
113996,Guest Avenue,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
113996,Guest Avenue,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
113996,Guest Avenue,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
113996,Guest Avenue,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
113996,Guest Avenue,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,26.17
113996,Guest Avenue,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,30.28
113996,Guest Avenue,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,18.21
113996,Guest Avenue,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,69.8
113996,Guest Avenue,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,115.5
113996,Guest Avenue,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,128.8
113996,Guest Avenue,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,79.8
113996,Guest Avenue,2023-08-08 08:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-08 08:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.07
113996,Guest Avenue,2023-08-08 08:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
113996,Guest Avenue,2023-08-08 08:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.42
113996,Guest Avenue,2023-08-08 08:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.39
113996,Guest Avenue,2023-08-08 08:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.04
113996,Guest Avenue,2023-08-08 08:10:00+00:00,feeder,31.0,N Current (RMS),A,26.6
113996,Guest Avenue,2023-08-08 08:10:00+00:00,feeder,31.0,L3 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-08 08:10:00+00:00,feeder,31.0,L2 Current (RMS),A,42.7
113996,Guest Avenue,2023-08-08 08:10:00+00:00,feeder,31.0,L1 Current (RMS),A,46.9
113996,Guest Avenue,2023-08-08 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113996,Guest Avenue,2023-08-08 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
113996,Guest Avenue,2023-08-08 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-08 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.91
113996,Guest Avenue,2023-08-08 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,7.26
113996,Guest Avenue,2023-08-08 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.6
113996,Guest Avenue,2023-08-08 08:10:00+00:00,feeder,21.0,N Current (RMS),A,22.7
113996,Guest Avenue,2023-08-08 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-08 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-08 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-08 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-08 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.25
113996,Guest Avenue,2023-08-08 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-08 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.59
113996,Guest Avenue,2023-08-08 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-08 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.09
113996,Guest Avenue,2023-08-08 08:10:00+00:00,feeder,11.0,N Current (RMS),A,12.2
113996,Guest Avenue,2023-08-08 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-08 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-08 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.1
113996,Guest Avenue,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,32.1
113996,Guest Avenue,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
113996,Guest Avenue,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
113996,Guest Avenue,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
113996,Guest Avenue,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
113996,Guest Avenue,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
113996,Guest Avenue,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
113996,Guest Avenue,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,20.9
113996,Guest Avenue,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,36.44
113996,Guest Avenue,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,23.26
113996,Guest Avenue,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,82.1
113996,Guest Avenue,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,96.1
113996,Guest Avenue,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,151.9
113996,Guest Avenue,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,99.1
113996,Guest Avenue,2023-08-08 08:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
113996,Guest Avenue,2023-08-08 08:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-08 08:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-08 08:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.52
113996,Guest Avenue,2023-08-08 08:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.51
113996,Guest Avenue,2023-08-08 08:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.17
113996,Guest Avenue,2023-08-08 08:00:00+00:00,feeder,31.0,N Current (RMS),A,27.4
113996,Guest Avenue,2023-08-08 08:00:00+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-08 08:00:00+00:00,feeder,31.0,L2 Current (RMS),A,42.6
113996,Guest Avenue,2023-08-08 08:00:00+00:00,feeder,31.0,L1 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-08 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-08 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
113996,Guest Avenue,2023-08-08 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113996,Guest Avenue,2023-08-08 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.98
113996,Guest Avenue,2023-08-08 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,9.44
113996,Guest Avenue,2023-08-08 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.22
113996,Guest Avenue,2023-08-08 08:00:00+00:00,feeder,21.0,N Current (RMS),A,25.5
113996,Guest Avenue,2023-08-08 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,34.3
113996,Guest Avenue,2023-08-08 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,39.1
113996,Guest Avenue,2023-08-08 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-08 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113996,Guest Avenue,2023-08-08 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-08 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
113996,Guest Avenue,2023-08-08 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.78
113996,Guest Avenue,2023-08-08 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-08 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.32
113996,Guest Avenue,2023-08-08 08:00:00+00:00,feeder,11.0,N Current (RMS),A,11.2
113996,Guest Avenue,2023-08-08 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-08 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
113996,Guest Avenue,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,32.2
113996,Guest Avenue,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
113996,Guest Avenue,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
113996,Guest Avenue,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.71
113996,Guest Avenue,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
113996,Guest Avenue,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
113996,Guest Avenue,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
113996,Guest Avenue,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,33.52
113996,Guest Avenue,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,34.05
113996,Guest Avenue,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,21.1
113996,Guest Avenue,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,71.1
113996,Guest Avenue,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,143.6
113996,Guest Avenue,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,141.8
113996,Guest Avenue,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,92.7
113996,Guest Avenue,2023-08-08 07:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113996,Guest Avenue,2023-08-08 07:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113996,Guest Avenue,2023-08-08 07:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
113996,Guest Avenue,2023-08-08 07:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.86
113996,Guest Avenue,2023-08-08 07:50:00+00:00,feeder,31.0,L2 Active Power,kW,10.92
113996,Guest Avenue,2023-08-08 07:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.67
113996,Guest Avenue,2023-08-08 07:50:00+00:00,feeder,31.0,N Current (RMS),A,30.9
113996,Guest Avenue,2023-08-08 07:50:00+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-08 07:50:00+00:00,feeder,31.0,L2 Current (RMS),A,49.2
113996,Guest Avenue,2023-08-08 07:50:00+00:00,feeder,31.0,L1 Current (RMS),A,30.7
113996,Guest Avenue,2023-08-08 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-08 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113996,Guest Avenue,2023-08-08 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-08 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,8.1
113996,Guest Avenue,2023-08-08 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.67
113996,Guest Avenue,2023-08-08 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.98
113996,Guest Avenue,2023-08-08 07:50:00+00:00,feeder,21.0,N Current (RMS),A,21.0
113996,Guest Avenue,2023-08-08 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113996,Guest Avenue,2023-08-08 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-08 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113996,Guest Avenue,2023-08-08 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-08 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.21
113996,Guest Avenue,2023-08-08 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
113996,Guest Avenue,2023-08-08 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.68
113996,Guest Avenue,2023-08-08 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-08 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.05
113996,Guest Avenue,2023-08-08 07:50:00+00:00,feeder,11.0,N Current (RMS),A,12.4
113996,Guest Avenue,2023-08-08 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-08 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-08 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.1
113996,Guest Avenue,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,32.2
113996,Guest Avenue,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
113996,Guest Avenue,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
113996,Guest Avenue,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
113996,Guest Avenue,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
113996,Guest Avenue,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
113996,Guest Avenue,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
113996,Guest Avenue,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,28.21
113996,Guest Avenue,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,24.37
113996,Guest Avenue,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,18.31
113996,Guest Avenue,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,70.4
113996,Guest Avenue,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,122.7
113996,Guest Avenue,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,107.7
113996,Guest Avenue,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,79.6
113996,Guest Avenue,2023-08-08 07:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113996,Guest Avenue,2023-08-08 07:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113996,Guest Avenue,2023-08-08 07:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
113996,Guest Avenue,2023-08-08 07:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.55
113996,Guest Avenue,2023-08-08 07:40:00+00:00,feeder,31.0,L2 Active Power,kW,10.94
113996,Guest Avenue,2023-08-08 07:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.11
113996,Guest Avenue,2023-08-08 07:40:00+00:00,feeder,31.0,N Current (RMS),A,30.0
113996,Guest Avenue,2023-08-08 07:40:00+00:00,feeder,31.0,L3 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-08 07:40:00+00:00,feeder,31.0,L2 Current (RMS),A,47.8
113996,Guest Avenue,2023-08-08 07:40:00+00:00,feeder,31.0,L1 Current (RMS),A,29.5
113996,Guest Avenue,2023-08-08 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-08 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113996,Guest Avenue,2023-08-08 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-08 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.4
113996,Guest Avenue,2023-08-08 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.21
113996,Guest Avenue,2023-08-08 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.71
113996,Guest Avenue,2023-08-08 07:40:00+00:00,feeder,21.0,N Current (RMS),A,19.4
113996,Guest Avenue,2023-08-08 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,28.3
113996,Guest Avenue,2023-08-08 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-08 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-08 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-08 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-08 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
113996,Guest Avenue,2023-08-08 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.47
113996,Guest Avenue,2023-08-08 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-08 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.62
113996,Guest Avenue,2023-08-08 07:40:00+00:00,feeder,11.0,N Current (RMS),A,12.1
113996,Guest Avenue,2023-08-08 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-08 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-08 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
113996,Guest Avenue,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,32.2
113996,Guest Avenue,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
113996,Guest Avenue,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
113996,Guest Avenue,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.01
113996,Guest Avenue,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
113996,Guest Avenue,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
113996,Guest Avenue,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
113996,Guest Avenue,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,23.21
113996,Guest Avenue,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,22.93
113996,Guest Avenue,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,17.89
113996,Guest Avenue,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,62.8
113996,Guest Avenue,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,103.9
113996,Guest Avenue,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,99.0
113996,Guest Avenue,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,77.6
113996,Guest Avenue,2023-08-08 07:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113996,Guest Avenue,2023-08-08 07:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-08 07:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
113996,Guest Avenue,2023-08-08 07:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.83
113996,Guest Avenue,2023-08-08 07:30:00+00:00,feeder,31.0,L2 Active Power,kW,9.75
113996,Guest Avenue,2023-08-08 07:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.66
113996,Guest Avenue,2023-08-08 07:30:00+00:00,feeder,31.0,N Current (RMS),A,28.2
113996,Guest Avenue,2023-08-08 07:30:00+00:00,feeder,31.0,L3 Current (RMS),A,23.3
113996,Guest Avenue,2023-08-08 07:30:00+00:00,feeder,31.0,L2 Current (RMS),A,42.9
113996,Guest Avenue,2023-08-08 07:30:00+00:00,feeder,31.0,L1 Current (RMS),A,28.5
113996,Guest Avenue,2023-08-08 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-08 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-08 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
113996,Guest Avenue,2023-08-08 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.41
113996,Guest Avenue,2023-08-08 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.15
113996,Guest Avenue,2023-08-08 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.87
113996,Guest Avenue,2023-08-08 07:30:00+00:00,feeder,21.0,N Current (RMS),A,19.1
113996,Guest Avenue,2023-08-08 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,28.7
113996,Guest Avenue,2023-08-08 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-08 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-08 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-08 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-08 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-08 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-08 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-08 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
113996,Guest Avenue,2023-08-08 07:30:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-08 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-08 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,32.2
113996,Guest Avenue,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
113996,Guest Avenue,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
113996,Guest Avenue,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.16
113996,Guest Avenue,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
113996,Guest Avenue,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
113996,Guest Avenue,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
113996,Guest Avenue,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,19.34
113996,Guest Avenue,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,22.96
113996,Guest Avenue,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,16.97
113996,Guest Avenue,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,60.3
113996,Guest Avenue,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,89.8
113996,Guest Avenue,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,98.5
113996,Guest Avenue,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,74.2
113996,Guest Avenue,2023-08-08 07:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113996,Guest Avenue,2023-08-08 07:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
113996,Guest Avenue,2023-08-08 07:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.12
113996,Guest Avenue,2023-08-08 07:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.84
113996,Guest Avenue,2023-08-08 07:20:00+00:00,feeder,31.0,L2 Active Power,kW,11.82
113996,Guest Avenue,2023-08-08 07:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.15
113996,Guest Avenue,2023-08-08 07:20:00+00:00,feeder,31.0,N Current (RMS),A,33.9
113996,Guest Avenue,2023-08-08 07:20:00+00:00,feeder,31.0,L3 Current (RMS),A,22.7
113996,Guest Avenue,2023-08-08 07:20:00+00:00,feeder,31.0,L2 Current (RMS),A,50.6
113996,Guest Avenue,2023-08-08 07:20:00+00:00,feeder,31.0,L1 Current (RMS),A,30.1
113996,Guest Avenue,2023-08-08 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-08 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-08 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
113996,Guest Avenue,2023-08-08 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.99
113996,Guest Avenue,2023-08-08 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.07
113996,Guest Avenue,2023-08-08 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.43
113996,Guest Avenue,2023-08-08 07:20:00+00:00,feeder,21.0,N Current (RMS),A,19.2
113996,Guest Avenue,2023-08-08 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,29.9
113996,Guest Avenue,2023-08-08 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113996,Guest Avenue,2023-08-08 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-08 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-08 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-08 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
113996,Guest Avenue,2023-08-08 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.84
113996,Guest Avenue,2023-08-08 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-08 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113996,Guest Avenue,2023-08-08 07:20:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-08 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113996,Guest Avenue,2023-08-08 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,32.2
113996,Guest Avenue,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
113996,Guest Avenue,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
113996,Guest Avenue,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
113996,Guest Avenue,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
113996,Guest Avenue,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
113996,Guest Avenue,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
113996,Guest Avenue,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
113996,Guest Avenue,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,20.15
113996,Guest Avenue,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,26.05
113996,Guest Avenue,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,18.37
113996,Guest Avenue,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,60.4
113996,Guest Avenue,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,91.8
113996,Guest Avenue,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,110.7
113996,Guest Avenue,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,78.9
113996,Guest Avenue,2023-08-08 07:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-08 07:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113996,Guest Avenue,2023-08-08 07:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.14
113996,Guest Avenue,2023-08-08 07:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.86
113996,Guest Avenue,2023-08-08 07:10:00+00:00,feeder,31.0,L2 Active Power,kW,10.53
113996,Guest Avenue,2023-08-08 07:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.53
113996,Guest Avenue,2023-08-08 07:10:00+00:00,feeder,31.0,N Current (RMS),A,31.1
113996,Guest Avenue,2023-08-08 07:10:00+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-08 07:10:00+00:00,feeder,31.0,L2 Current (RMS),A,46.7
113996,Guest Avenue,2023-08-08 07:10:00+00:00,feeder,31.0,L1 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-08 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113996,Guest Avenue,2023-08-08 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-08 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113996,Guest Avenue,2023-08-08 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.04
113996,Guest Avenue,2023-08-08 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.41
113996,Guest Avenue,2023-08-08 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.6
113996,Guest Avenue,2023-08-08 07:10:00+00:00,feeder,21.0,N Current (RMS),A,23.3
113996,Guest Avenue,2023-08-08 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,32.0
113996,Guest Avenue,2023-08-08 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113996,Guest Avenue,2023-08-08 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-08 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-08 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-08 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.21
113996,Guest Avenue,2023-08-08 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.69
113996,Guest Avenue,2023-08-08 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-08 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113996,Guest Avenue,2023-08-08 07:10:00+00:00,feeder,11.0,N Current (RMS),A,15.1
113996,Guest Avenue,2023-08-08 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113996,Guest Avenue,2023-08-08 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-08 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.6
113996,Guest Avenue,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,32.2
113996,Guest Avenue,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
113996,Guest Avenue,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
113996,Guest Avenue,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
113996,Guest Avenue,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
113996,Guest Avenue,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
113996,Guest Avenue,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
113996,Guest Avenue,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,24.83
113996,Guest Avenue,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,22.92
113996,Guest Avenue,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,22.13
113996,Guest Avenue,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,65.4
113996,Guest Avenue,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,110.9
113996,Guest Avenue,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,99.1
113996,Guest Avenue,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,94.6
113996,Guest Avenue,2023-08-08 07:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113996,Guest Avenue,2023-08-08 07:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113996,Guest Avenue,2023-08-08 07:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.21
113996,Guest Avenue,2023-08-08 07:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.84
113996,Guest Avenue,2023-08-08 07:00:00+00:00,feeder,31.0,L2 Active Power,kW,10.48
113996,Guest Avenue,2023-08-08 07:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.27
113996,Guest Avenue,2023-08-08 07:00:00+00:00,feeder,31.0,N Current (RMS),A,32.5
113996,Guest Avenue,2023-08-08 07:00:00+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-08 07:00:00+00:00,feeder,31.0,L2 Current (RMS),A,48.0
113996,Guest Avenue,2023-08-08 07:00:00+00:00,feeder,31.0,L1 Current (RMS),A,27.1
113996,Guest Avenue,2023-08-08 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-08 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113996,Guest Avenue,2023-08-08 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-08 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.49
113996,Guest Avenue,2023-08-08 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.79
113996,Guest Avenue,2023-08-08 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.26
113996,Guest Avenue,2023-08-08 07:00:00+00:00,feeder,21.0,N Current (RMS),A,20.1
113996,Guest Avenue,2023-08-08 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-08 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-08 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-08 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-08 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-08 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.22
113996,Guest Avenue,2023-08-08 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.52
113996,Guest Avenue,2023-08-08 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-08 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.95
113996,Guest Avenue,2023-08-08 07:00:00+00:00,feeder,11.0,N Current (RMS),A,13.7
113996,Guest Avenue,2023-08-08 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
113996,Guest Avenue,2023-08-08 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-08 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
113996,Guest Avenue,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,32.3
113996,Guest Avenue,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
113996,Guest Avenue,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
113996,Guest Avenue,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
113996,Guest Avenue,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113996,Guest Avenue,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
113996,Guest Avenue,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
113996,Guest Avenue,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,22.52
113996,Guest Avenue,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,22.57
113996,Guest Avenue,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,16.32
113996,Guest Avenue,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,60.1
113996,Guest Avenue,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,101.7
113996,Guest Avenue,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,98.2
113996,Guest Avenue,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,72.5
113996,Guest Avenue,2023-08-08 06:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113996,Guest Avenue,2023-08-08 06:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113996,Guest Avenue,2023-08-08 06:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.26
113996,Guest Avenue,2023-08-08 06:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.6
113996,Guest Avenue,2023-08-08 06:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.25
113996,Guest Avenue,2023-08-08 06:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.9
113996,Guest Avenue,2023-08-08 06:50:00+00:00,feeder,31.0,N Current (RMS),A,29.8
113996,Guest Avenue,2023-08-08 06:50:00+00:00,feeder,31.0,L3 Current (RMS),A,22.6
113996,Guest Avenue,2023-08-08 06:50:00+00:00,feeder,31.0,L2 Current (RMS),A,43.3
113996,Guest Avenue,2023-08-08 06:50:00+00:00,feeder,31.0,L1 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-08 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-08 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113996,Guest Avenue,2023-08-08 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
113996,Guest Avenue,2023-08-08 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.28
113996,Guest Avenue,2023-08-08 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.08
113996,Guest Avenue,2023-08-08 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.15
113996,Guest Avenue,2023-08-08 06:50:00+00:00,feeder,21.0,N Current (RMS),A,18.7
113996,Guest Avenue,2023-08-08 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-08 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-08 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-08 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-08 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-08 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
113996,Guest Avenue,2023-08-08 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.71
113996,Guest Avenue,2023-08-08 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-08 06:50:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-08 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-08 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-08 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,32.3
113996,Guest Avenue,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
113996,Guest Avenue,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
113996,Guest Avenue,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
113996,Guest Avenue,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
113996,Guest Avenue,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
113996,Guest Avenue,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
113996,Guest Avenue,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,24.43
113996,Guest Avenue,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,21.6
113996,Guest Avenue,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,16.19
113996,Guest Avenue,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,65.0
