Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,110.1
113996,Guest Avenue,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,95.2
113996,Guest Avenue,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,72.6
113996,Guest Avenue,2023-08-08 06:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-08 06:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-08 06:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
113996,Guest Avenue,2023-08-08 06:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.24
113996,Guest Avenue,2023-08-08 06:40:00+00:00,feeder,31.0,L2 Active Power,kW,8.03
113996,Guest Avenue,2023-08-08 06:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.4
113996,Guest Avenue,2023-08-08 06:40:00+00:00,feeder,31.0,N Current (RMS),A,25.6
113996,Guest Avenue,2023-08-08 06:40:00+00:00,feeder,31.0,L3 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-08 06:40:00+00:00,feeder,31.0,L2 Current (RMS),A,38.1
113996,Guest Avenue,2023-08-08 06:40:00+00:00,feeder,31.0,L1 Current (RMS),A,30.7
113996,Guest Avenue,2023-08-08 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-08 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113996,Guest Avenue,2023-08-08 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-08 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.04
113996,Guest Avenue,2023-08-08 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.65
113996,Guest Avenue,2023-08-08 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.48
113996,Guest Avenue,2023-08-08 06:40:00+00:00,feeder,21.0,N Current (RMS),A,19.7
113996,Guest Avenue,2023-08-08 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.1
113996,Guest Avenue,2023-08-08 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-08 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.5
113996,Guest Avenue,2023-08-08 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-08 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
113996,Guest Avenue,2023-08-08 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-08 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-08 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.28
113996,Guest Avenue,2023-08-08 06:40:00+00:00,feeder,11.0,N Current (RMS),A,5.8
113996,Guest Avenue,2023-08-08 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-08 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-08 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
113996,Guest Avenue,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,32.3
113996,Guest Avenue,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
113996,Guest Avenue,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
113996,Guest Avenue,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
113996,Guest Avenue,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
113996,Guest Avenue,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
113996,Guest Avenue,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
113996,Guest Avenue,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,18.03
113996,Guest Avenue,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,22.71
113996,Guest Avenue,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,16.24
113996,Guest Avenue,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,60.5
113996,Guest Avenue,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,86.3
113996,Guest Avenue,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,99.3
113996,Guest Avenue,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,73.3
113996,Guest Avenue,2023-08-08 06:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-08 06:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-08 06:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.28
113996,Guest Avenue,2023-08-08 06:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.55
113996,Guest Avenue,2023-08-08 06:30:00+00:00,feeder,31.0,L2 Active Power,kW,8.16
113996,Guest Avenue,2023-08-08 06:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.38
113996,Guest Avenue,2023-08-08 06:30:00+00:00,feeder,31.0,N Current (RMS),A,24.6
113996,Guest Avenue,2023-08-08 06:30:00+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-08 06:30:00+00:00,feeder,31.0,L2 Current (RMS),A,37.9
113996,Guest Avenue,2023-08-08 06:30:00+00:00,feeder,31.0,L1 Current (RMS),A,28.4
113996,Guest Avenue,2023-08-08 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
113996,Guest Avenue,2023-08-08 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-08 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-08 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.99
113996,Guest Avenue,2023-08-08 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.17
113996,Guest Avenue,2023-08-08 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.97
113996,Guest Avenue,2023-08-08 06:30:00+00:00,feeder,21.0,N Current (RMS),A,19.4
113996,Guest Avenue,2023-08-08 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,23.1
113996,Guest Avenue,2023-08-08 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-08 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-08 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-08 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-08 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
113996,Guest Avenue,2023-08-08 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-08 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-08 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
113996,Guest Avenue,2023-08-08 06:30:00+00:00,feeder,11.0,N Current (RMS),A,5.7
113996,Guest Avenue,2023-08-08 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-08 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113996,Guest Avenue,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,32.3
113996,Guest Avenue,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
113996,Guest Avenue,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
113996,Guest Avenue,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
113996,Guest Avenue,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
113996,Guest Avenue,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
113996,Guest Avenue,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
113996,Guest Avenue,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,21.55
113996,Guest Avenue,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,20.72
113996,Guest Avenue,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,17.87
113996,Guest Avenue,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,58.2
113996,Guest Avenue,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,97.8
113996,Guest Avenue,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,91.6
113996,Guest Avenue,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,80.2
113996,Guest Avenue,2023-08-08 06:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113996,Guest Avenue,2023-08-08 06:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113996,Guest Avenue,2023-08-08 06:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
113996,Guest Avenue,2023-08-08 06:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.94
113996,Guest Avenue,2023-08-08 06:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.13
113996,Guest Avenue,2023-08-08 06:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.58
113996,Guest Avenue,2023-08-08 06:20:00+00:00,feeder,31.0,N Current (RMS),A,25.4
113996,Guest Avenue,2023-08-08 06:20:00+00:00,feeder,31.0,L3 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-08 06:20:00+00:00,feeder,31.0,L2 Current (RMS),A,37.6
113996,Guest Avenue,2023-08-08 06:20:00+00:00,feeder,31.0,L1 Current (RMS),A,32.7
113996,Guest Avenue,2023-08-08 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
113996,Guest Avenue,2023-08-08 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113996,Guest Avenue,2023-08-08 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-08 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.55
113996,Guest Avenue,2023-08-08 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.68
113996,Guest Avenue,2023-08-08 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.9
113996,Guest Avenue,2023-08-08 06:20:00+00:00,feeder,21.0,N Current (RMS),A,19.1
113996,Guest Avenue,2023-08-08 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.9
113996,Guest Avenue,2023-08-08 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-08 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.5
113996,Guest Avenue,2023-08-08 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-08 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-08 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.73
113996,Guest Avenue,2023-08-08 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
113996,Guest Avenue,2023-08-08 06:20:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-08 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-08 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,32.3
113996,Guest Avenue,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
113996,Guest Avenue,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
113996,Guest Avenue,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
113996,Guest Avenue,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
113996,Guest Avenue,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
113996,Guest Avenue,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
113996,Guest Avenue,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,20.62
113996,Guest Avenue,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,21.47
113996,Guest Avenue,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,17.78
113996,Guest Avenue,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,60.2
113996,Guest Avenue,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,94.4
113996,Guest Avenue,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,94.5
113996,Guest Avenue,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,79.2
113996,Guest Avenue,2023-08-08 06:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113996,Guest Avenue,2023-08-08 06:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113996,Guest Avenue,2023-08-08 06:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-08 06:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.99
113996,Guest Avenue,2023-08-08 06:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.42
113996,Guest Avenue,2023-08-08 06:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.36
113996,Guest Avenue,2023-08-08 06:10:00+00:00,feeder,31.0,N Current (RMS),A,21.6
113996,Guest Avenue,2023-08-08 06:10:00+00:00,feeder,31.0,L3 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-08 06:10:00+00:00,feeder,31.0,L2 Current (RMS),A,35.2
113996,Guest Avenue,2023-08-08 06:10:00+00:00,feeder,31.0,L1 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-08 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-08 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-08 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-08 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.78
113996,Guest Avenue,2023-08-08 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.03
113996,Guest Avenue,2023-08-08 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.71
113996,Guest Avenue,2023-08-08 06:10:00+00:00,feeder,21.0,N Current (RMS),A,19.4
113996,Guest Avenue,2023-08-08 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.6
113996,Guest Avenue,2023-08-08 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-08 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.6
113996,Guest Avenue,2023-08-08 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-08 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
113996,Guest Avenue,2023-08-08 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.75
113996,Guest Avenue,2023-08-08 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-08 06:10:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-08 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-08 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,32.4
113996,Guest Avenue,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
113996,Guest Avenue,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
113996,Guest Avenue,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
113996,Guest Avenue,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
113996,Guest Avenue,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
113996,Guest Avenue,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
113996,Guest Avenue,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,18.3
113996,Guest Avenue,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,19.4
113996,Guest Avenue,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,18.79
113996,Guest Avenue,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,59.0
113996,Guest Avenue,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,86.7
113996,Guest Avenue,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,86.0
113996,Guest Avenue,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,82.7
113996,Guest Avenue,2023-08-08 06:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
113996,Guest Avenue,2023-08-08 06:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
113996,Guest Avenue,2023-08-08 06:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.11
113996,Guest Avenue,2023-08-08 06:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.71
113996,Guest Avenue,2023-08-08 06:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.33
113996,Guest Avenue,2023-08-08 06:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.33
113996,Guest Avenue,2023-08-08 06:00:00+00:00,feeder,31.0,N Current (RMS),A,20.9
113996,Guest Avenue,2023-08-08 06:00:00+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-08 06:00:00+00:00,feeder,31.0,L2 Current (RMS),A,28.5
113996,Guest Avenue,2023-08-08 06:00:00+00:00,feeder,31.0,L1 Current (RMS),A,35.0
113996,Guest Avenue,2023-08-08 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-08 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-08 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-08 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.47
113996,Guest Avenue,2023-08-08 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.64
113996,Guest Avenue,2023-08-08 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.77
113996,Guest Avenue,2023-08-08 06:00:00+00:00,feeder,21.0,N Current (RMS),A,21.1
113996,Guest Avenue,2023-08-08 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,30.3
113996,Guest Avenue,2023-08-08 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-08 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-08 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-08 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-08 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-08 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113996,Guest Avenue,2023-08-08 06:00:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-08 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-08 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-08 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,32.4
113996,Guest Avenue,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
113996,Guest Avenue,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
113996,Guest Avenue,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
113996,Guest Avenue,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
113996,Guest Avenue,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
113996,Guest Avenue,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
113996,Guest Avenue,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,19.95
113996,Guest Avenue,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,19.4
113996,Guest Avenue,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,17.46
113996,Guest Avenue,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,62.1
113996,Guest Avenue,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,93.2
113996,Guest Avenue,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,87.3
113996,Guest Avenue,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,78.1
113996,Guest Avenue,2023-08-08 05:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113996,Guest Avenue,2023-08-08 05:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113996,Guest Avenue,2023-08-08 05:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
113996,Guest Avenue,2023-08-08 05:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.17
113996,Guest Avenue,2023-08-08 05:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.65
113996,Guest Avenue,2023-08-08 05:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.41
113996,Guest Avenue,2023-08-08 05:50:00+00:00,feeder,31.0,N Current (RMS),A,22.2
113996,Guest Avenue,2023-08-08 05:50:00+00:00,feeder,31.0,L3 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-08 05:50:00+00:00,feeder,31.0,L2 Current (RMS),A,35.5
113996,Guest Avenue,2023-08-08 05:50:00+00:00,feeder,31.0,L1 Current (RMS),A,37.6
113996,Guest Avenue,2023-08-08 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-08 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113996,Guest Avenue,2023-08-08 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
113996,Guest Avenue,2023-08-08 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.12
113996,Guest Avenue,2023-08-08 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.96
113996,Guest Avenue,2023-08-08 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.2
113996,Guest Avenue,2023-08-08 05:50:00+00:00,feeder,21.0,N Current (RMS),A,17.6
113996,Guest Avenue,2023-08-08 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-08 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,26.1
113996,Guest Avenue,2023-08-08 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.4
113996,Guest Avenue,2023-08-08 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-08 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-08 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-08 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-08 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-08 05:50:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-08 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-08 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-08 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,32.4
113996,Guest Avenue,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
113996,Guest Avenue,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
113996,Guest Avenue,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
113996,Guest Avenue,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
113996,Guest Avenue,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
113996,Guest Avenue,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
113996,Guest Avenue,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,15.85
113996,Guest Avenue,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,20.15
113996,Guest Avenue,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,19.06
113996,Guest Avenue,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,60.2
113996,Guest Avenue,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,78.7
113996,Guest Avenue,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
113996,Guest Avenue,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
113996,Guest Avenue,2023-08-08 05:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-08 05:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-08 05:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.08
113996,Guest Avenue,2023-08-08 05:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.5
113996,Guest Avenue,2023-08-08 05:40:00+00:00,feeder,31.0,L2 Active Power,kW,7.27
113996,Guest Avenue,2023-08-08 05:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.68
113996,Guest Avenue,2023-08-08 05:40:00+00:00,feeder,31.0,N Current (RMS),A,21.3
113996,Guest Avenue,2023-08-08 05:40:00+00:00,feeder,31.0,L3 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-08 05:40:00+00:00,feeder,31.0,L2 Current (RMS),A,33.3
113996,Guest Avenue,2023-08-08 05:40:00+00:00,feeder,31.0,L1 Current (RMS),A,31.3
113996,Guest Avenue,2023-08-08 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-08 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-08 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-08 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.88
113996,Guest Avenue,2023-08-08 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.93
113996,Guest Avenue,2023-08-08 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.31
113996,Guest Avenue,2023-08-08 05:40:00+00:00,feeder,21.0,N Current (RMS),A,19.8
113996,Guest Avenue,2023-08-08 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-08 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-08 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.1
113996,Guest Avenue,2023-08-08 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-08 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-08 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-08 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-08 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-08 05:40:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-08 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-08 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-08 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,32.5
113996,Guest Avenue,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
113996,Guest Avenue,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
113996,Guest Avenue,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
113996,Guest Avenue,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
113996,Guest Avenue,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
113996,Guest Avenue,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
113996,Guest Avenue,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,15.98
113996,Guest Avenue,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,20.66
113996,Guest Avenue,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,15.93
113996,Guest Avenue,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,54.9
113996,Guest Avenue,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,79.5
113996,Guest Avenue,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,90.4
113996,Guest Avenue,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,71.6
113996,Guest Avenue,2023-08-08 05:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-08 05:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
113996,Guest Avenue,2023-08-08 05:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.45
113996,Guest Avenue,2023-08-08 05:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.84
113996,Guest Avenue,2023-08-08 05:30:00+00:00,feeder,31.0,L2 Active Power,kW,8.84
113996,Guest Avenue,2023-08-08 05:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.03
113996,Guest Avenue,2023-08-08 05:30:00+00:00,feeder,31.0,N Current (RMS),A,28.3
113996,Guest Avenue,2023-08-08 05:30:00+00:00,feeder,31.0,L3 Current (RMS),A,19.5
113996,Guest Avenue,2023-08-08 05:30:00+00:00,feeder,31.0,L2 Current (RMS),A,41.8
113996,Guest Avenue,2023-08-08 05:30:00+00:00,feeder,31.0,L1 Current (RMS),A,33.3
113996,Guest Avenue,2023-08-08 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-08 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
113996,Guest Avenue,2023-08-08 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-08 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.91
113996,Guest Avenue,2023-08-08 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.22
113996,Guest Avenue,2023-08-08 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.37
113996,Guest Avenue,2023-08-08 05:30:00+00:00,feeder,21.0,N Current (RMS),A,21.6
113996,Guest Avenue,2023-08-08 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
113996,Guest Avenue,2023-08-08 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,27.3
113996,Guest Avenue,2023-08-08 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.3
113996,Guest Avenue,2023-08-08 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-08 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-08 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-08 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.35
113996,Guest Avenue,2023-08-08 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-08 05:30:00+00:00,feeder,11.0,N Current (RMS),A,8.8
113996,Guest Avenue,2023-08-08 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-08 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-08 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,32.5
113996,Guest Avenue,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
113996,Guest Avenue,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
113996,Guest Avenue,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
113996,Guest Avenue,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
113996,Guest Avenue,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
113996,Guest Avenue,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
113996,Guest Avenue,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,15.15
113996,Guest Avenue,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,21.73
113996,Guest Avenue,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,17.95
113996,Guest Avenue,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,63.0
113996,Guest Avenue,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,77.5
113996,Guest Avenue,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,96.7
113996,Guest Avenue,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,80.2
113996,Guest Avenue,2023-08-08 05:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-08 05:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113996,Guest Avenue,2023-08-08 05:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.67
113996,Guest Avenue,2023-08-08 05:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.46
113996,Guest Avenue,2023-08-08 05:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.88
113996,Guest Avenue,2023-08-08 05:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.89
113996,Guest Avenue,2023-08-08 05:20:00+00:00,feeder,31.0,N Current (RMS),A,19.8
113996,Guest Avenue,2023-08-08 05:20:00+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-08 05:20:00+00:00,feeder,31.0,L2 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-08 05:20:00+00:00,feeder,31.0,L1 Current (RMS),A,37.1
113996,Guest Avenue,2023-08-08 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-08 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
113996,Guest Avenue,2023-08-08 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113996,Guest Avenue,2023-08-08 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.35
113996,Guest Avenue,2023-08-08 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.44
113996,Guest Avenue,2023-08-08 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.84
113996,Guest Avenue,2023-08-08 05:20:00+00:00,feeder,21.0,N Current (RMS),A,20.0
113996,Guest Avenue,2023-08-08 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-08 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-08 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.6
113996,Guest Avenue,2023-08-08 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-08 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
113996,Guest Avenue,2023-08-08 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.76
113996,Guest Avenue,2023-08-08 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-08 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-08 05:20:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-08 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-08 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-08 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,32.5
113996,Guest Avenue,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
113996,Guest Avenue,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
113996,Guest Avenue,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
113996,Guest Avenue,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
113996,Guest Avenue,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
113996,Guest Avenue,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
113996,Guest Avenue,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,15.84
113996,Guest Avenue,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,18.69
113996,Guest Avenue,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,16.7
113996,Guest Avenue,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,54.8
113996,Guest Avenue,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,78.0
113996,Guest Avenue,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,82.7
113996,Guest Avenue,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,75.7
113996,Guest Avenue,2023-08-08 05:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113996,Guest Avenue,2023-08-08 05:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113996,Guest Avenue,2023-08-08 05:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.72
113996,Guest Avenue,2023-08-08 05:10:00+00:00,feeder,31.0,L3 Active Power,kW,11.58
113996,Guest Avenue,2023-08-08 05:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.94
113996,Guest Avenue,2023-08-08 05:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.78
113996,Guest Avenue,2023-08-08 05:10:00+00:00,feeder,31.0,N Current (RMS),A,26.4
113996,Guest Avenue,2023-08-08 05:10:00+00:00,feeder,31.0,L3 Current (RMS),A,49.5
113996,Guest Avenue,2023-08-08 05:10:00+00:00,feeder,31.0,L2 Current (RMS),A,29.1
113996,Guest Avenue,2023-08-08 05:10:00+00:00,feeder,31.0,L1 Current (RMS),A,32.9
113996,Guest Avenue,2023-08-08 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-08 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
113996,Guest Avenue,2023-08-08 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.53
113996,Guest Avenue,2023-08-08 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,10.18
113996,Guest Avenue,2023-08-08 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.66
113996,Guest Avenue,2023-08-08 05:10:00+00:00,feeder,21.0,N Current (RMS),A,30.7
113996,Guest Avenue,2023-08-08 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-08 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,42.3
113996,Guest Avenue,2023-08-08 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.3
113996,Guest Avenue,2023-08-08 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-08 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-08 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-08 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.33
113996,Guest Avenue,2023-08-08 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113996,Guest Avenue,2023-08-08 05:10:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-08 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-08 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-08 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,32.6
113996,Guest Avenue,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
113996,Guest Avenue,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
113996,Guest Avenue,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
113996,Guest Avenue,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
113996,Guest Avenue,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
113996,Guest Avenue,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
113996,Guest Avenue,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,20.97
113996,Guest Avenue,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,23.57
113996,Guest Avenue,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,17.65
113996,Guest Avenue,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,55.3
113996,Guest Avenue,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,95.9
113996,Guest Avenue,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,101.1
113996,Guest Avenue,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,78.4
113996,Guest Avenue,2023-08-08 05:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
113996,Guest Avenue,2023-08-08 05:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
113996,Guest Avenue,2023-08-08 05:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.41
113996,Guest Avenue,2023-08-08 05:00:00+00:00,feeder,31.0,L3 Active Power,kW,11.79
113996,Guest Avenue,2023-08-08 05:00:00+00:00,feeder,31.0,L2 Active Power,kW,7.91
113996,Guest Avenue,2023-08-08 05:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.49
113996,Guest Avenue,2023-08-08 05:00:00+00:00,feeder,31.0,N Current (RMS),A,23.4
113996,Guest Avenue,2023-08-08 05:00:00+00:00,feeder,31.0,L3 Current (RMS),A,49.0
113996,Guest Avenue,2023-08-08 05:00:00+00:00,feeder,31.0,L2 Current (RMS),A,35.4
113996,Guest Avenue,2023-08-08 05:00:00+00:00,feeder,31.0,L1 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-08 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-08 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
113996,Guest Avenue,2023-08-08 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
113996,Guest Avenue,2023-08-08 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.37
113996,Guest Avenue,2023-08-08 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.92
113996,Guest Avenue,2023-08-08 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.28
113996,Guest Avenue,2023-08-08 05:00:00+00:00,feeder,21.0,N Current (RMS),A,23.3
113996,Guest Avenue,2023-08-08 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
113996,Guest Avenue,2023-08-08 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113996,Guest Avenue,2023-08-08 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-08 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-08 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-08 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.76
113996,Guest Avenue,2023-08-08 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113996,Guest Avenue,2023-08-08 05:00:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-08 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-08 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-08 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,32.6
113996,Guest Avenue,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
113996,Guest Avenue,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
113996,Guest Avenue,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
113996,Guest Avenue,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113996,Guest Avenue,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
113996,Guest Avenue,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
113996,Guest Avenue,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,20.99
113996,Guest Avenue,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,20.58
113996,Guest Avenue,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,15.34
113996,Guest Avenue,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,52.9
113996,Guest Avenue,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,95.3
113996,Guest Avenue,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,88.8
113996,Guest Avenue,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,69.5
113996,Guest Avenue,2023-08-08 04:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-08 04:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
113996,Guest Avenue,2023-08-08 04:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-08 04:50:00+00:00,feeder,31.0,L3 Active Power,kW,13.29
113996,Guest Avenue,2023-08-08 04:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.01
113996,Guest Avenue,2023-08-08 04:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.91
113996,Guest Avenue,2023-08-08 04:50:00+00:00,feeder,31.0,N Current (RMS),A,26.3
113996,Guest Avenue,2023-08-08 04:50:00+00:00,feeder,31.0,L3 Current (RMS),A,55.1
113996,Guest Avenue,2023-08-08 04:50:00+00:00,feeder,31.0,L2 Current (RMS),A,36.2
113996,Guest Avenue,2023-08-08 04:50:00+00:00,feeder,31.0,L1 Current (RMS),A,35.8
113996,Guest Avenue,2023-08-08 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-08 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113996,Guest Avenue,2023-08-08 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-08 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.87
113996,Guest Avenue,2023-08-08 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.52
113996,Guest Avenue,2023-08-08 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.57
113996,Guest Avenue,2023-08-08 04:50:00+00:00,feeder,21.0,N Current (RMS),A,18.3
113996,Guest Avenue,2023-08-08 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.0
113996,Guest Avenue,2023-08-08 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-08 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-08 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-08 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.71
113996,Guest Avenue,2023-08-08 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.79
113996,Guest Avenue,2023-08-08 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-08 04:50:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-08 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113996,Guest Avenue,2023-08-08 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-08 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,32.6
113996,Guest Avenue,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
113996,Guest Avenue,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
113996,Guest Avenue,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
113996,Guest Avenue,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
113996,Guest Avenue,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
113996,Guest Avenue,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
113996,Guest Avenue,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,22.77
113996,Guest Avenue,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,19.52
113996,Guest Avenue,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,15.84
113996,Guest Avenue,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,53.2
113996,Guest Avenue,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,102.4
113996,Guest Avenue,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,85.5
113996,Guest Avenue,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
113996,Guest Avenue,2023-08-08 04:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113996,Guest Avenue,2023-08-08 04:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113996,Guest Avenue,2023-08-08 04:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-08 04:40:00+00:00,feeder,31.0,L3 Active Power,kW,12.5
113996,Guest Avenue,2023-08-08 04:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.59
113996,Guest Avenue,2023-08-08 04:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.76
113996,Guest Avenue,2023-08-08 04:40:00+00:00,feeder,31.0,N Current (RMS),A,28.4
113996,Guest Avenue,2023-08-08 04:40:00+00:00,feeder,31.0,L3 Current (RMS),A,52.5
113996,Guest Avenue,2023-08-08 04:40:00+00:00,feeder,31.0,L2 Current (RMS),A,31.2
113996,Guest Avenue,2023-08-08 04:40:00+00:00,feeder,31.0,L1 Current (RMS),A,30.8
113996,Guest Avenue,2023-08-08 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-08 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-08 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
