Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-08 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.16
113996,Guest Avenue,2023-08-08 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.56
113996,Guest Avenue,2023-08-08 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.58
113996,Guest Avenue,2023-08-08 04:40:00+00:00,feeder,21.0,N Current (RMS),A,17.0
113996,Guest Avenue,2023-08-08 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
113996,Guest Avenue,2023-08-08 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-08 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.1
113996,Guest Avenue,2023-08-08 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-08 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
113996,Guest Avenue,2023-08-08 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-08 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-08 04:40:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-08 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-08 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-08 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,32.7
113996,Guest Avenue,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
113996,Guest Avenue,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
113996,Guest Avenue,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
113996,Guest Avenue,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
113996,Guest Avenue,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
113996,Guest Avenue,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
113996,Guest Avenue,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,21.15
113996,Guest Avenue,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,17.91
113996,Guest Avenue,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,14.93
113996,Guest Avenue,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,51.4
113996,Guest Avenue,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,96.5
113996,Guest Avenue,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,79.5
113996,Guest Avenue,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
113996,Guest Avenue,2023-08-08 04:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
113996,Guest Avenue,2023-08-08 04:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
113996,Guest Avenue,2023-08-08 04:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
113996,Guest Avenue,2023-08-08 04:30:00+00:00,feeder,31.0,L3 Active Power,kW,13.3
113996,Guest Avenue,2023-08-08 04:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.22
113996,Guest Avenue,2023-08-08 04:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.41
113996,Guest Avenue,2023-08-08 04:30:00+00:00,feeder,31.0,N Current (RMS),A,28.9
113996,Guest Avenue,2023-08-08 04:30:00+00:00,feeder,31.0,L3 Current (RMS),A,55.0
113996,Guest Avenue,2023-08-08 04:30:00+00:00,feeder,31.0,L2 Current (RMS),A,33.1
113996,Guest Avenue,2023-08-08 04:30:00+00:00,feeder,31.0,L1 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-08 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-08 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113996,Guest Avenue,2023-08-08 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
113996,Guest Avenue,2023-08-08 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.9
113996,Guest Avenue,2023-08-08 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.74
113996,Guest Avenue,2023-08-08 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.21
113996,Guest Avenue,2023-08-08 04:30:00+00:00,feeder,21.0,N Current (RMS),A,19.1
113996,Guest Avenue,2023-08-08 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
113996,Guest Avenue,2023-08-08 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-08 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.1
113996,Guest Avenue,2023-08-08 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-08 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-08 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.71
113996,Guest Avenue,2023-08-08 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-08 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-08 04:30:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-08 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-08 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-08 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,32.8
113996,Guest Avenue,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
113996,Guest Avenue,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
113996,Guest Avenue,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
113996,Guest Avenue,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
113996,Guest Avenue,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
113996,Guest Avenue,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
113996,Guest Avenue,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,21.8
113996,Guest Avenue,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,18.52
113996,Guest Avenue,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,14.17
113996,Guest Avenue,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,50.2
113996,Guest Avenue,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,98.3
113996,Guest Avenue,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,80.9
113996,Guest Avenue,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,64.1
113996,Guest Avenue,2023-08-08 04:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-08 04:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
113996,Guest Avenue,2023-08-08 04:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.45
113996,Guest Avenue,2023-08-08 04:20:00+00:00,feeder,31.0,L3 Active Power,kW,12.06
113996,Guest Avenue,2023-08-08 04:20:00+00:00,feeder,31.0,L2 Active Power,kW,6.61
113996,Guest Avenue,2023-08-08 04:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.9
113996,Guest Avenue,2023-08-08 04:20:00+00:00,feeder,31.0,N Current (RMS),A,26.1
113996,Guest Avenue,2023-08-08 04:20:00+00:00,feeder,31.0,L3 Current (RMS),A,50.0
113996,Guest Avenue,2023-08-08 04:20:00+00:00,feeder,31.0,L2 Current (RMS),A,31.2
113996,Guest Avenue,2023-08-08 04:20:00+00:00,feeder,31.0,L1 Current (RMS),A,28.9
113996,Guest Avenue,2023-08-08 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113996,Guest Avenue,2023-08-08 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-08 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-08 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.07
113996,Guest Avenue,2023-08-08 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.87
113996,Guest Avenue,2023-08-08 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.24
113996,Guest Avenue,2023-08-08 04:20:00+00:00,feeder,21.0,N Current (RMS),A,16.4
113996,Guest Avenue,2023-08-08 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
113996,Guest Avenue,2023-08-08 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-08 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.2
113996,Guest Avenue,2023-08-08 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-08 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-08 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-08 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-08 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.12
113996,Guest Avenue,2023-08-08 04:20:00+00:00,feeder,11.0,N Current (RMS),A,9.7
113996,Guest Avenue,2023-08-08 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-08 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-08 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
113996,Guest Avenue,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,32.8
113996,Guest Avenue,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
113996,Guest Avenue,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
113996,Guest Avenue,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
113996,Guest Avenue,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
113996,Guest Avenue,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
113996,Guest Avenue,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
113996,Guest Avenue,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,20.94
113996,Guest Avenue,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,16.79
113996,Guest Avenue,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,14.35
113996,Guest Avenue,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,49.6
113996,Guest Avenue,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,95.2
113996,Guest Avenue,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,75.0
113996,Guest Avenue,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,65.4
113996,Guest Avenue,2023-08-08 04:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113996,Guest Avenue,2023-08-08 04:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
113996,Guest Avenue,2023-08-08 04:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.3
113996,Guest Avenue,2023-08-08 04:10:00+00:00,feeder,31.0,L3 Active Power,kW,11.28
113996,Guest Avenue,2023-08-08 04:10:00+00:00,feeder,31.0,L2 Active Power,kW,6.46
113996,Guest Avenue,2023-08-08 04:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.05
113996,Guest Avenue,2023-08-08 04:10:00+00:00,feeder,31.0,N Current (RMS),A,24.8
113996,Guest Avenue,2023-08-08 04:10:00+00:00,feeder,31.0,L3 Current (RMS),A,47.0
113996,Guest Avenue,2023-08-08 04:10:00+00:00,feeder,31.0,L2 Current (RMS),A,31.7
113996,Guest Avenue,2023-08-08 04:10:00+00:00,feeder,31.0,L1 Current (RMS),A,29.1
113996,Guest Avenue,2023-08-08 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-08 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113996,Guest Avenue,2023-08-08 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113996,Guest Avenue,2023-08-08 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.04
113996,Guest Avenue,2023-08-08 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.34
113996,Guest Avenue,2023-08-08 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.93
113996,Guest Avenue,2023-08-08 04:10:00+00:00,feeder,21.0,N Current (RMS),A,15.8
113996,Guest Avenue,2023-08-08 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
113996,Guest Avenue,2023-08-08 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113996,Guest Avenue,2023-08-08 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.0
113996,Guest Avenue,2023-08-08 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-08 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-08 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.88
113996,Guest Avenue,2023-08-08 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113996,Guest Avenue,2023-08-08 04:10:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-08 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
113996,Guest Avenue,2023-08-08 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-08 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,32.9
113996,Guest Avenue,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
113996,Guest Avenue,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
113996,Guest Avenue,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
113996,Guest Avenue,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
113996,Guest Avenue,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
113996,Guest Avenue,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
113996,Guest Avenue,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,20.44
113996,Guest Avenue,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,16.29
113996,Guest Avenue,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,13.61
113996,Guest Avenue,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,49.2
113996,Guest Avenue,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,93.8
113996,Guest Avenue,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,74.2
113996,Guest Avenue,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,63.5
113996,Guest Avenue,2023-08-08 04:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-08 04:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113996,Guest Avenue,2023-08-08 04:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.44
113996,Guest Avenue,2023-08-08 04:00:00+00:00,feeder,31.0,L3 Active Power,kW,11.21
113996,Guest Avenue,2023-08-08 04:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.83
113996,Guest Avenue,2023-08-08 04:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.14
113996,Guest Avenue,2023-08-08 04:00:00+00:00,feeder,31.0,N Current (RMS),A,24.6
113996,Guest Avenue,2023-08-08 04:00:00+00:00,feeder,31.0,L3 Current (RMS),A,46.7
113996,Guest Avenue,2023-08-08 04:00:00+00:00,feeder,31.0,L2 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-08 04:00:00+00:00,feeder,31.0,L1 Current (RMS),A,29.6
113996,Guest Avenue,2023-08-08 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113996,Guest Avenue,2023-08-08 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113996,Guest Avenue,2023-08-08 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-08 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.14
113996,Guest Avenue,2023-08-08 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.33
113996,Guest Avenue,2023-08-08 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.09
113996,Guest Avenue,2023-08-08 04:00:00+00:00,feeder,21.0,N Current (RMS),A,15.5
113996,Guest Avenue,2023-08-08 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
113996,Guest Avenue,2023-08-08 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113996,Guest Avenue,2023-08-08 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.1
113996,Guest Avenue,2023-08-08 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-08 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-08 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
113996,Guest Avenue,2023-08-08 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-08 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
113996,Guest Avenue,2023-08-08 04:00:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-08 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-08 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-08 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113996,Guest Avenue,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,32.9
113996,Guest Avenue,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
113996,Guest Avenue,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
113996,Guest Avenue,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
113996,Guest Avenue,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
113996,Guest Avenue,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
113996,Guest Avenue,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
113996,Guest Avenue,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,20.09
113996,Guest Avenue,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,15.99
113996,Guest Avenue,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,14.07
113996,Guest Avenue,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,49.2
113996,Guest Avenue,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,92.2
113996,Guest Avenue,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,72.4
113996,Guest Avenue,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,64.7
113996,Guest Avenue,2023-08-08 03:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-08 03:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113996,Guest Avenue,2023-08-08 03:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.41
113996,Guest Avenue,2023-08-08 03:50:00+00:00,feeder,31.0,L3 Active Power,kW,13.98
113996,Guest Avenue,2023-08-08 03:50:00+00:00,feeder,31.0,L2 Active Power,kW,4.85
113996,Guest Avenue,2023-08-08 03:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.78
113996,Guest Avenue,2023-08-08 03:50:00+00:00,feeder,31.0,N Current (RMS),A,34.7
113996,Guest Avenue,2023-08-08 03:50:00+00:00,feeder,31.0,L3 Current (RMS),A,57.6
113996,Guest Avenue,2023-08-08 03:50:00+00:00,feeder,31.0,L2 Current (RMS),A,25.7
113996,Guest Avenue,2023-08-08 03:50:00+00:00,feeder,31.0,L1 Current (RMS),A,28.4
113996,Guest Avenue,2023-08-08 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113996,Guest Avenue,2023-08-08 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-08 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-08 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.27
113996,Guest Avenue,2023-08-08 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.12
113996,Guest Avenue,2023-08-08 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.95
113996,Guest Avenue,2023-08-08 03:50:00+00:00,feeder,21.0,N Current (RMS),A,16.3
113996,Guest Avenue,2023-08-08 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-08 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-08 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.5
113996,Guest Avenue,2023-08-08 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-08 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-08 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
113996,Guest Avenue,2023-08-08 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.71
113996,Guest Avenue,2023-08-08 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113996,Guest Avenue,2023-08-08 03:50:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-08 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-08 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-08 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113996,Guest Avenue,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,32.9
113996,Guest Avenue,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
113996,Guest Avenue,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
113996,Guest Avenue,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
113996,Guest Avenue,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113996,Guest Avenue,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
113996,Guest Avenue,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
113996,Guest Avenue,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,23.22
113996,Guest Avenue,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,15.82
113996,Guest Avenue,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,13.48
113996,Guest Avenue,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,53.4
113996,Guest Avenue,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,103.2
113996,Guest Avenue,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,71.2
113996,Guest Avenue,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,62.3
113996,Guest Avenue,2023-08-08 03:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113996,Guest Avenue,2023-08-08 03:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
113996,Guest Avenue,2023-08-08 03:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.22
113996,Guest Avenue,2023-08-08 03:40:00+00:00,feeder,31.0,L3 Active Power,kW,12.6
113996,Guest Avenue,2023-08-08 03:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.09
113996,Guest Avenue,2023-08-08 03:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.23
113996,Guest Avenue,2023-08-08 03:40:00+00:00,feeder,31.0,N Current (RMS),A,28.6
113996,Guest Avenue,2023-08-08 03:40:00+00:00,feeder,31.0,L3 Current (RMS),A,52.3
113996,Guest Avenue,2023-08-08 03:40:00+00:00,feeder,31.0,L2 Current (RMS),A,25.7
113996,Guest Avenue,2023-08-08 03:40:00+00:00,feeder,31.0,L1 Current (RMS),A,29.6
113996,Guest Avenue,2023-08-08 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113996,Guest Avenue,2023-08-08 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113996,Guest Avenue,2023-08-08 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-08 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.07
113996,Guest Avenue,2023-08-08 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.15
113996,Guest Avenue,2023-08-08 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.73
113996,Guest Avenue,2023-08-08 03:40:00+00:00,feeder,21.0,N Current (RMS),A,17.1
113996,Guest Avenue,2023-08-08 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
113996,Guest Avenue,2023-08-08 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-08 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.2
113996,Guest Avenue,2023-08-08 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-08 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-08 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
113996,Guest Avenue,2023-08-08 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-08 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.63
113996,Guest Avenue,2023-08-08 03:40:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-08 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-08 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-08 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113996,Guest Avenue,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,32.9
113996,Guest Avenue,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
113996,Guest Avenue,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
113996,Guest Avenue,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
113996,Guest Avenue,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
113996,Guest Avenue,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
113996,Guest Avenue,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
113996,Guest Avenue,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,21.36
113996,Guest Avenue,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,16.35
113996,Guest Avenue,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,13.88
113996,Guest Avenue,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,49.8
113996,Guest Avenue,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,97.3
113996,Guest Avenue,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,72.9
113996,Guest Avenue,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,63.7
113996,Guest Avenue,2023-08-08 03:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-08 03:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
113996,Guest Avenue,2023-08-08 03:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-08 03:30:00+00:00,feeder,31.0,L3 Active Power,kW,11.54
113996,Guest Avenue,2023-08-08 03:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.17
113996,Guest Avenue,2023-08-08 03:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.14
113996,Guest Avenue,2023-08-08 03:30:00+00:00,feeder,31.0,N Current (RMS),A,25.4
113996,Guest Avenue,2023-08-08 03:30:00+00:00,feeder,31.0,L3 Current (RMS),A,47.8
113996,Guest Avenue,2023-08-08 03:30:00+00:00,feeder,31.0,L2 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-08 03:30:00+00:00,feeder,31.0,L1 Current (RMS),A,29.1
113996,Guest Avenue,2023-08-08 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-08 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113996,Guest Avenue,2023-08-08 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-08 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.91
113996,Guest Avenue,2023-08-08 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.61
113996,Guest Avenue,2023-08-08 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.1
113996,Guest Avenue,2023-08-08 03:30:00+00:00,feeder,21.0,N Current (RMS),A,15.0
113996,Guest Avenue,2023-08-08 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
113996,Guest Avenue,2023-08-08 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-08 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.8
113996,Guest Avenue,2023-08-08 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-08 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-08 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-08 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-08 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-08 03:30:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-08 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-08 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-08 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,32.9
113996,Guest Avenue,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
113996,Guest Avenue,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
113996,Guest Avenue,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
113996,Guest Avenue,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
113996,Guest Avenue,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
113996,Guest Avenue,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113996,Guest Avenue,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,19.98
113996,Guest Avenue,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,15.64
113996,Guest Avenue,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,14.36
113996,Guest Avenue,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,49.7
113996,Guest Avenue,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,92.0
113996,Guest Avenue,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,71.4
113996,Guest Avenue,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
113996,Guest Avenue,2023-08-08 03:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113996,Guest Avenue,2023-08-08 03:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
113996,Guest Avenue,2023-08-08 03:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-08 03:20:00+00:00,feeder,31.0,L3 Active Power,kW,13.87
113996,Guest Avenue,2023-08-08 03:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.63
113996,Guest Avenue,2023-08-08 03:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.26
113996,Guest Avenue,2023-08-08 03:20:00+00:00,feeder,31.0,N Current (RMS),A,31.7
113996,Guest Avenue,2023-08-08 03:20:00+00:00,feeder,31.0,L3 Current (RMS),A,57.3
113996,Guest Avenue,2023-08-08 03:20:00+00:00,feeder,31.0,L2 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-08 03:20:00+00:00,feeder,31.0,L1 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-08 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-08 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
113996,Guest Avenue,2023-08-08 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-08 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.16
113996,Guest Avenue,2023-08-08 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.86
113996,Guest Avenue,2023-08-08 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.11
113996,Guest Avenue,2023-08-08 03:20:00+00:00,feeder,21.0,N Current (RMS),A,13.7
113996,Guest Avenue,2023-08-08 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
113996,Guest Avenue,2023-08-08 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-08 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.9
113996,Guest Avenue,2023-08-08 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-08 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-08 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
113996,Guest Avenue,2023-08-08 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-08 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-08 03:20:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-08 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-08 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-08 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,33.0
113996,Guest Avenue,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
113996,Guest Avenue,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
113996,Guest Avenue,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
113996,Guest Avenue,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
113996,Guest Avenue,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
113996,Guest Avenue,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
113996,Guest Avenue,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,23.87
113996,Guest Avenue,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,15.48
113996,Guest Avenue,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,14.7
113996,Guest Avenue,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,57.4
113996,Guest Avenue,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,106.4
113996,Guest Avenue,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,71.6
113996,Guest Avenue,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,66.4
113996,Guest Avenue,2023-08-08 03:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-08 03:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
113996,Guest Avenue,2023-08-08 03:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.46
113996,Guest Avenue,2023-08-08 03:10:00+00:00,feeder,31.0,L3 Active Power,kW,12.77
113996,Guest Avenue,2023-08-08 03:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.32
113996,Guest Avenue,2023-08-08 03:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.28
113996,Guest Avenue,2023-08-08 03:10:00+00:00,feeder,31.0,N Current (RMS),A,26.8
113996,Guest Avenue,2023-08-08 03:10:00+00:00,feeder,31.0,L3 Current (RMS),A,52.7
113996,Guest Avenue,2023-08-08 03:10:00+00:00,feeder,31.0,L2 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-08 03:10:00+00:00,feeder,31.0,L1 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-08 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-08 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113996,Guest Avenue,2023-08-08 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
113996,Guest Avenue,2023-08-08 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.27
113996,Guest Avenue,2023-08-08 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.88
113996,Guest Avenue,2023-08-08 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.22
113996,Guest Avenue,2023-08-08 03:10:00+00:00,feeder,21.0,N Current (RMS),A,15.5
113996,Guest Avenue,2023-08-08 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
113996,Guest Avenue,2023-08-08 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-08 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.0
113996,Guest Avenue,2023-08-08 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-08 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-08 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.96
113996,Guest Avenue,2023-08-08 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-08 03:10:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113996,Guest Avenue,2023-08-08 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
113996,Guest Avenue,2023-08-08 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-08 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,33.0
113996,Guest Avenue,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
113996,Guest Avenue,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
113996,Guest Avenue,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
113996,Guest Avenue,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
113996,Guest Avenue,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
113996,Guest Avenue,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
113996,Guest Avenue,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,23.33
113996,Guest Avenue,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,15.99
113996,Guest Avenue,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,14.94
113996,Guest Avenue,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,54.0
113996,Guest Avenue,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,103.2
113996,Guest Avenue,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,71.6
113996,Guest Avenue,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,67.1
113996,Guest Avenue,2023-08-08 03:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-08 03:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
113996,Guest Avenue,2023-08-08 03:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.59
113996,Guest Avenue,2023-08-08 03:00:00+00:00,feeder,31.0,L3 Active Power,kW,16.43
113996,Guest Avenue,2023-08-08 03:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.94
113996,Guest Avenue,2023-08-08 03:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.96
113996,Guest Avenue,2023-08-08 03:00:00+00:00,feeder,31.0,N Current (RMS),A,40.9
113996,Guest Avenue,2023-08-08 03:00:00+00:00,feeder,31.0,L3 Current (RMS),A,67.8
113996,Guest Avenue,2023-08-08 03:00:00+00:00,feeder,31.0,L2 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-08 03:00:00+00:00,feeder,31.0,L1 Current (RMS),A,32.8
113996,Guest Avenue,2023-08-08 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-08 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113996,Guest Avenue,2023-08-08 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-08 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.29
113996,Guest Avenue,2023-08-08 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.87
113996,Guest Avenue,2023-08-08 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.06
113996,Guest Avenue,2023-08-08 03:00:00+00:00,feeder,21.0,N Current (RMS),A,15.7
113996,Guest Avenue,2023-08-08 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
113996,Guest Avenue,2023-08-08 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-08 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.6
113996,Guest Avenue,2023-08-08 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-08 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-08 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-08 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-08 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-08 03:00:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-08 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-08 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-08 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,33.1
113996,Guest Avenue,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
113996,Guest Avenue,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
113996,Guest Avenue,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
113996,Guest Avenue,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
113996,Guest Avenue,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
113996,Guest Avenue,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
113996,Guest Avenue,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,25.32
113996,Guest Avenue,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,15.91
113996,Guest Avenue,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,15.15
113996,Guest Avenue,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,57.4
113996,Guest Avenue,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,110.6
113996,Guest Avenue,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,71.5
113996,Guest Avenue,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,68.4
113996,Guest Avenue,2023-08-08 02:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-08 02:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
113996,Guest Avenue,2023-08-08 02:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.51
113996,Guest Avenue,2023-08-08 02:50:00+00:00,feeder,31.0,L3 Active Power,kW,17.77
113996,Guest Avenue,2023-08-08 02:50:00+00:00,feeder,31.0,L2 Active Power,kW,6.37
113996,Guest Avenue,2023-08-08 02:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.49
113996,Guest Avenue,2023-08-08 02:50:00+00:00,feeder,31.0,N Current (RMS),A,40.0
113996,Guest Avenue,2023-08-08 02:50:00+00:00,feeder,31.0,L3 Current (RMS),A,72.3
113996,Guest Avenue,2023-08-08 02:50:00+00:00,feeder,31.0,L2 Current (RMS),A,30.7
113996,Guest Avenue,2023-08-08 02:50:00+00:00,feeder,31.0,L1 Current (RMS),A,37.9
113996,Guest Avenue,2023-08-08 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
113996,Guest Avenue,2023-08-08 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-08 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-08 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.37
113996,Guest Avenue,2023-08-08 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.62
113996,Guest Avenue,2023-08-08 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.83
113996,Guest Avenue,2023-08-08 02:50:00+00:00,feeder,21.0,N Current (RMS),A,15.9
113996,Guest Avenue,2023-08-08 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
113996,Guest Avenue,2023-08-08 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-08 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.8
113996,Guest Avenue,2023-08-08 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-08 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-08 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-08 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-08 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113996,Guest Avenue,2023-08-08 02:50:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-08 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-08 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-08 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,33.2
113996,Guest Avenue,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
113996,Guest Avenue,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
113996,Guest Avenue,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
113996,Guest Avenue,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
113996,Guest Avenue,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
113996,Guest Avenue,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
113996,Guest Avenue,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,26.58
113996,Guest Avenue,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,17.8
113996,Guest Avenue,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,16.32
113996,Guest Avenue,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,54.8
113996,Guest Avenue,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,115.1
113996,Guest Avenue,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,78.2
113996,Guest Avenue,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,73.1
113996,Guest Avenue,2023-08-08 02:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
113996,Guest Avenue,2023-08-08 02:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
113996,Guest Avenue,2023-08-08 02:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-08 02:40:00+00:00,feeder,31.0,L3 Active Power,kW,15.88
113996,Guest Avenue,2023-08-08 02:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.65
113996,Guest Avenue,2023-08-08 02:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.79
113996,Guest Avenue,2023-08-08 02:40:00+00:00,feeder,31.0,N Current (RMS),A,33.4
113996,Guest Avenue,2023-08-08 02:40:00+00:00,feeder,31.0,L3 Current (RMS),A,64.6
113996,Guest Avenue,2023-08-08 02:40:00+00:00,feeder,31.0,L2 Current (RMS),A,31.3
113996,Guest Avenue,2023-08-08 02:40:00+00:00,feeder,31.0,L1 Current (RMS),A,38.4
113996,Guest Avenue,2023-08-08 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-08 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
113996,Guest Avenue,2023-08-08 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-08 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.36
113996,Guest Avenue,2023-08-08 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.97
113996,Guest Avenue,2023-08-08 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.94
113996,Guest Avenue,2023-08-08 02:40:00+00:00,feeder,21.0,N Current (RMS),A,15.0
113996,Guest Avenue,2023-08-08 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-08 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-08 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.5
113996,Guest Avenue,2023-08-08 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-08 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-08 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-08 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-08 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-08 02:40:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-08 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-08 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
