Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-08 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,33.2
113996,Guest Avenue,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
113996,Guest Avenue,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
113996,Guest Avenue,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
113996,Guest Avenue,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
113996,Guest Avenue,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
113996,Guest Avenue,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
113996,Guest Avenue,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,25.48
113996,Guest Avenue,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,16.42
113996,Guest Avenue,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,17.62
113996,Guest Avenue,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,56.5
113996,Guest Avenue,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,110.7
113996,Guest Avenue,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,73.6
113996,Guest Avenue,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,77.8
113996,Guest Avenue,2023-08-08 02:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-08 02:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-08 02:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
113996,Guest Avenue,2023-08-08 02:30:00+00:00,feeder,31.0,L3 Active Power,kW,15.53
113996,Guest Avenue,2023-08-08 02:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.63
113996,Guest Avenue,2023-08-08 02:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.41
113996,Guest Avenue,2023-08-08 02:30:00+00:00,feeder,31.0,N Current (RMS),A,36.9
113996,Guest Avenue,2023-08-08 02:30:00+00:00,feeder,31.0,L3 Current (RMS),A,63.4
113996,Guest Avenue,2023-08-08 02:30:00+00:00,feeder,31.0,L2 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-08 02:30:00+00:00,feeder,31.0,L1 Current (RMS),A,33.5
113996,Guest Avenue,2023-08-08 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-08 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
113996,Guest Avenue,2023-08-08 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-08 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.09
113996,Guest Avenue,2023-08-08 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.17
113996,Guest Avenue,2023-08-08 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.09
113996,Guest Avenue,2023-08-08 02:30:00+00:00,feeder,21.0,N Current (RMS),A,15.2
113996,Guest Avenue,2023-08-08 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-08 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113996,Guest Avenue,2023-08-08 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
113996,Guest Avenue,2023-08-08 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-08 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-08 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-08 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-08 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113996,Guest Avenue,2023-08-08 02:30:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-08 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-08 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-08 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
113996,Guest Avenue,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
113996,Guest Avenue,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
113996,Guest Avenue,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
113996,Guest Avenue,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
113996,Guest Avenue,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
113996,Guest Avenue,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,24.35
113996,Guest Avenue,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,15.57
113996,Guest Avenue,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,17.55
113996,Guest Avenue,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,58.0
113996,Guest Avenue,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,107.0
113996,Guest Avenue,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,71.1
113996,Guest Avenue,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,77.0
113996,Guest Avenue,2023-08-08 02:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-08 02:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
113996,Guest Avenue,2023-08-08 02:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-08 02:20:00+00:00,feeder,31.0,L3 Active Power,kW,15.45
113996,Guest Avenue,2023-08-08 02:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.89
113996,Guest Avenue,2023-08-08 02:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.21
113996,Guest Avenue,2023-08-08 02:20:00+00:00,feeder,31.0,N Current (RMS),A,38.2
113996,Guest Avenue,2023-08-08 02:20:00+00:00,feeder,31.0,L3 Current (RMS),A,63.1
113996,Guest Avenue,2023-08-08 02:20:00+00:00,feeder,31.0,L2 Current (RMS),A,24.7
113996,Guest Avenue,2023-08-08 02:20:00+00:00,feeder,31.0,L1 Current (RMS),A,29.1
113996,Guest Avenue,2023-08-08 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-08 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113996,Guest Avenue,2023-08-08 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-08 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.87
113996,Guest Avenue,2023-08-08 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.71
113996,Guest Avenue,2023-08-08 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.27
113996,Guest Avenue,2023-08-08 02:20:00+00:00,feeder,21.0,N Current (RMS),A,15.9
113996,Guest Avenue,2023-08-08 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
113996,Guest Avenue,2023-08-08 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-08 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.7
113996,Guest Avenue,2023-08-08 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-08 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-08 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-08 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-08 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113996,Guest Avenue,2023-08-08 02:20:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-08 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-08 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-08 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
113996,Guest Avenue,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
113996,Guest Avenue,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
113996,Guest Avenue,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
113996,Guest Avenue,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
113996,Guest Avenue,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
113996,Guest Avenue,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,24.3
113996,Guest Avenue,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,15.46
113996,Guest Avenue,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,17.77
113996,Guest Avenue,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,58.0
113996,Guest Avenue,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,106.9
113996,Guest Avenue,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,70.3
113996,Guest Avenue,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,77.2
113996,Guest Avenue,2023-08-08 02:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-08 02:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113996,Guest Avenue,2023-08-08 02:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-08 02:10:00+00:00,feeder,31.0,L3 Active Power,kW,15.71
113996,Guest Avenue,2023-08-08 02:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.72
113996,Guest Avenue,2023-08-08 02:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.33
113996,Guest Avenue,2023-08-08 02:10:00+00:00,feeder,31.0,N Current (RMS),A,40.9
113996,Guest Avenue,2023-08-08 02:10:00+00:00,feeder,31.0,L3 Current (RMS),A,64.0
113996,Guest Avenue,2023-08-08 02:10:00+00:00,feeder,31.0,L2 Current (RMS),A,25.3
113996,Guest Avenue,2023-08-08 02:10:00+00:00,feeder,31.0,L1 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-08 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113996,Guest Avenue,2023-08-08 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113996,Guest Avenue,2023-08-08 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-08 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.05
113996,Guest Avenue,2023-08-08 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.03
113996,Guest Avenue,2023-08-08 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.05
113996,Guest Avenue,2023-08-08 02:10:00+00:00,feeder,21.0,N Current (RMS),A,16.4
113996,Guest Avenue,2023-08-08 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
113996,Guest Avenue,2023-08-08 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-08 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.9
113996,Guest Avenue,2023-08-08 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-08 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-08 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-08 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113996,Guest Avenue,2023-08-08 02:10:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-08 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-08 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-08 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
113996,Guest Avenue,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
113996,Guest Avenue,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
113996,Guest Avenue,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
113996,Guest Avenue,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
113996,Guest Avenue,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
113996,Guest Avenue,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,24.51
113996,Guest Avenue,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,15.25
113996,Guest Avenue,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,14.92
113996,Guest Avenue,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,59.6
113996,Guest Avenue,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,107.9
113996,Guest Avenue,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,70.1
113996,Guest Avenue,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,66.6
113996,Guest Avenue,2023-08-08 02:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-08 02:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
113996,Guest Avenue,2023-08-08 02:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.3
113996,Guest Avenue,2023-08-08 02:00:00+00:00,feeder,31.0,L3 Active Power,kW,15.84
113996,Guest Avenue,2023-08-08 02:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.59
113996,Guest Avenue,2023-08-08 02:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.37
113996,Guest Avenue,2023-08-08 02:00:00+00:00,feeder,31.0,N Current (RMS),A,41.3
113996,Guest Avenue,2023-08-08 02:00:00+00:00,feeder,31.0,L3 Current (RMS),A,64.8
113996,Guest Avenue,2023-08-08 02:00:00+00:00,feeder,31.0,L2 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-08 02:00:00+00:00,feeder,31.0,L1 Current (RMS),A,30.4
113996,Guest Avenue,2023-08-08 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-08 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113996,Guest Avenue,2023-08-08 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-08 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.16
113996,Guest Avenue,2023-08-08 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,7.23
113996,Guest Avenue,2023-08-08 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.16
113996,Guest Avenue,2023-08-08 02:00:00+00:00,feeder,21.0,N Current (RMS),A,22.2
113996,Guest Avenue,2023-08-08 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-08 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,30.5
113996,Guest Avenue,2023-08-08 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.3
113996,Guest Avenue,2023-08-08 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-08 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-08 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-08 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-08 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-08 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113996,Guest Avenue,2023-08-08 02:00:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-08 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-08 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-08 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113996,Guest Avenue,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
113996,Guest Avenue,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
113996,Guest Avenue,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
113996,Guest Avenue,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
113996,Guest Avenue,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
113996,Guest Avenue,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
113996,Guest Avenue,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,24.51
113996,Guest Avenue,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,17.52
113996,Guest Avenue,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,14.31
113996,Guest Avenue,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,56.1
113996,Guest Avenue,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,108.6
113996,Guest Avenue,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,78.2
113996,Guest Avenue,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,65.0
113996,Guest Avenue,2023-08-08 01:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
113996,Guest Avenue,2023-08-08 01:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
113996,Guest Avenue,2023-08-08 01:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.52
113996,Guest Avenue,2023-08-08 01:50:00+00:00,feeder,31.0,L3 Active Power,kW,14.06
113996,Guest Avenue,2023-08-08 01:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.25
113996,Guest Avenue,2023-08-08 01:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.97
113996,Guest Avenue,2023-08-08 01:50:00+00:00,feeder,31.0,N Current (RMS),A,32.2
113996,Guest Avenue,2023-08-08 01:50:00+00:00,feeder,31.0,L3 Current (RMS),A,57.4
113996,Guest Avenue,2023-08-08 01:50:00+00:00,feeder,31.0,L2 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-08 01:50:00+00:00,feeder,31.0,L1 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-08 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-08 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113996,Guest Avenue,2023-08-08 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-08 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.33
113996,Guest Avenue,2023-08-08 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.02
113996,Guest Avenue,2023-08-08 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.52
113996,Guest Avenue,2023-08-08 01:50:00+00:00,feeder,21.0,N Current (RMS),A,19.1
113996,Guest Avenue,2023-08-08 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-08 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-08 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.2
113996,Guest Avenue,2023-08-08 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-08 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
113996,Guest Avenue,2023-08-08 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.08
113996,Guest Avenue,2023-08-08 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-08 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-08 01:50:00+00:00,feeder,11.0,N Current (RMS),A,8.7
113996,Guest Avenue,2023-08-08 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-08 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-08 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113996,Guest Avenue,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
113996,Guest Avenue,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
113996,Guest Avenue,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.49
113996,Guest Avenue,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
113996,Guest Avenue,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
113996,Guest Avenue,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
113996,Guest Avenue,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,23.58
113996,Guest Avenue,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,17.28
113996,Guest Avenue,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,14.05
113996,Guest Avenue,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,51.9
113996,Guest Avenue,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,104.0
113996,Guest Avenue,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,76.3
113996,Guest Avenue,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,64.6
113996,Guest Avenue,2023-08-08 01:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
113996,Guest Avenue,2023-08-08 01:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
113996,Guest Avenue,2023-08-08 01:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.46
113996,Guest Avenue,2023-08-08 01:40:00+00:00,feeder,31.0,L3 Active Power,kW,14.12
113996,Guest Avenue,2023-08-08 01:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.77
113996,Guest Avenue,2023-08-08 01:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.11
113996,Guest Avenue,2023-08-08 01:40:00+00:00,feeder,31.0,N Current (RMS),A,31.1
113996,Guest Avenue,2023-08-08 01:40:00+00:00,feeder,31.0,L3 Current (RMS),A,57.7
113996,Guest Avenue,2023-08-08 01:40:00+00:00,feeder,31.0,L2 Current (RMS),A,31.2
113996,Guest Avenue,2023-08-08 01:40:00+00:00,feeder,31.0,L1 Current (RMS),A,29.6
113996,Guest Avenue,2023-08-08 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113996,Guest Avenue,2023-08-08 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113996,Guest Avenue,2023-08-08 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-08 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.38
113996,Guest Avenue,2023-08-08 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.87
113996,Guest Avenue,2023-08-08 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.13
113996,Guest Avenue,2023-08-08 01:40:00+00:00,feeder,21.0,N Current (RMS),A,16.4
113996,Guest Avenue,2023-08-08 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
113996,Guest Avenue,2023-08-08 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-08 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.2
113996,Guest Avenue,2023-08-08 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-08 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-08 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
113996,Guest Avenue,2023-08-08 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
113996,Guest Avenue,2023-08-08 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-08 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.18
113996,Guest Avenue,2023-08-08 01:40:00+00:00,feeder,11.0,N Current (RMS),A,10.7
113996,Guest Avenue,2023-08-08 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-08 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-08 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
113996,Guest Avenue,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
113996,Guest Avenue,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
113996,Guest Avenue,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
113996,Guest Avenue,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
113996,Guest Avenue,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
113996,Guest Avenue,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
113996,Guest Avenue,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,25.95
113996,Guest Avenue,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,18.03
113996,Guest Avenue,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,14.6
113996,Guest Avenue,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,56.1
113996,Guest Avenue,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,112.3
113996,Guest Avenue,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,78.6
113996,Guest Avenue,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
113996,Guest Avenue,2023-08-08 01:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-08 01:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-08 01:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.35
113996,Guest Avenue,2023-08-08 01:30:00+00:00,feeder,31.0,L3 Active Power,kW,14.53
113996,Guest Avenue,2023-08-08 01:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.46
113996,Guest Avenue,2023-08-08 01:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.26
113996,Guest Avenue,2023-08-08 01:30:00+00:00,feeder,31.0,N Current (RMS),A,33.7
113996,Guest Avenue,2023-08-08 01:30:00+00:00,feeder,31.0,L3 Current (RMS),A,59.7
113996,Guest Avenue,2023-08-08 01:30:00+00:00,feeder,31.0,L2 Current (RMS),A,30.5
113996,Guest Avenue,2023-08-08 01:30:00+00:00,feeder,31.0,L1 Current (RMS),A,29.9
113996,Guest Avenue,2023-08-08 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-08 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113996,Guest Avenue,2023-08-08 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-08 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.15
113996,Guest Avenue,2023-08-08 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.88
113996,Guest Avenue,2023-08-08 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.12
113996,Guest Avenue,2023-08-08 01:30:00+00:00,feeder,21.0,N Current (RMS),A,16.8
113996,Guest Avenue,2023-08-08 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
113996,Guest Avenue,2023-08-08 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-08 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.1
113996,Guest Avenue,2023-08-08 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-08 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-08 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-08 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-08 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-08 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113996,Guest Avenue,2023-08-08 01:30:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-08 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-08 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-08 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
113996,Guest Avenue,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
113996,Guest Avenue,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
113996,Guest Avenue,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
113996,Guest Avenue,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
113996,Guest Avenue,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
113996,Guest Avenue,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,25.99
113996,Guest Avenue,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,17.95
113996,Guest Avenue,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,14.21
113996,Guest Avenue,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,59.5
113996,Guest Avenue,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,113.4
113996,Guest Avenue,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,79.0
113996,Guest Avenue,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
113996,Guest Avenue,2023-08-08 01:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113996,Guest Avenue,2023-08-08 01:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
113996,Guest Avenue,2023-08-08 01:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.46
113996,Guest Avenue,2023-08-08 01:20:00+00:00,feeder,31.0,L3 Active Power,kW,14.72
113996,Guest Avenue,2023-08-08 01:20:00+00:00,feeder,31.0,L2 Active Power,kW,6.56
113996,Guest Avenue,2023-08-08 01:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.28
113996,Guest Avenue,2023-08-08 01:20:00+00:00,feeder,31.0,N Current (RMS),A,33.8
113996,Guest Avenue,2023-08-08 01:20:00+00:00,feeder,31.0,L3 Current (RMS),A,60.1
113996,Guest Avenue,2023-08-08 01:20:00+00:00,feeder,31.0,L2 Current (RMS),A,30.9
113996,Guest Avenue,2023-08-08 01:20:00+00:00,feeder,31.0,L1 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-08 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113996,Guest Avenue,2023-08-08 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113996,Guest Avenue,2023-08-08 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-08 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.85
113996,Guest Avenue,2023-08-08 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.02
113996,Guest Avenue,2023-08-08 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.0
113996,Guest Avenue,2023-08-08 01:20:00+00:00,feeder,21.0,N Current (RMS),A,17.9
113996,Guest Avenue,2023-08-08 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-08 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-08 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.0
113996,Guest Avenue,2023-08-08 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-08 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-08 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-08 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-08 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113996,Guest Avenue,2023-08-08 01:20:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-08 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-08 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-08 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
113996,Guest Avenue,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.93
113996,Guest Avenue,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
113996,Guest Avenue,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
113996,Guest Avenue,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
113996,Guest Avenue,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
113996,Guest Avenue,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,24.0
113996,Guest Avenue,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,25.25
113996,Guest Avenue,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,14.54
113996,Guest Avenue,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,56.5
113996,Guest Avenue,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,106.1
113996,Guest Avenue,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,106.6
113996,Guest Avenue,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,65.8
113996,Guest Avenue,2023-08-08 01:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-08 01:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
113996,Guest Avenue,2023-08-08 01:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.38
113996,Guest Avenue,2023-08-08 01:10:00+00:00,feeder,31.0,L3 Active Power,kW,17.27
113996,Guest Avenue,2023-08-08 01:10:00+00:00,feeder,31.0,L2 Active Power,kW,6.39
113996,Guest Avenue,2023-08-08 01:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.53
113996,Guest Avenue,2023-08-08 01:10:00+00:00,feeder,31.0,N Current (RMS),A,43.3
113996,Guest Avenue,2023-08-08 01:10:00+00:00,feeder,31.0,L3 Current (RMS),A,69.6
113996,Guest Avenue,2023-08-08 01:10:00+00:00,feeder,31.0,L2 Current (RMS),A,30.8
113996,Guest Avenue,2023-08-08 01:10:00+00:00,feeder,31.0,L1 Current (RMS),A,30.7
113996,Guest Avenue,2023-08-08 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-08 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113996,Guest Avenue,2023-08-08 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-08 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.88
113996,Guest Avenue,2023-08-08 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.04
113996,Guest Avenue,2023-08-08 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.9
113996,Guest Avenue,2023-08-08 01:10:00+00:00,feeder,21.0,N Current (RMS),A,15.6
113996,Guest Avenue,2023-08-08 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
113996,Guest Avenue,2023-08-08 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-08 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.6
113996,Guest Avenue,2023-08-08 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-08 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-08 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.07
113996,Guest Avenue,2023-08-08 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.78
113996,Guest Avenue,2023-08-08 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-08 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-08 01:10:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113996,Guest Avenue,2023-08-08 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113996,Guest Avenue,2023-08-08 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-08 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113996,Guest Avenue,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
113996,Guest Avenue,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
113996,Guest Avenue,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.95
113996,Guest Avenue,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
113996,Guest Avenue,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
113996,Guest Avenue,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
113996,Guest Avenue,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,26.33
113996,Guest Avenue,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,23.96
113996,Guest Avenue,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,15.37
113996,Guest Avenue,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,58.9
113996,Guest Avenue,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,113.9
113996,Guest Avenue,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,101.9
113996,Guest Avenue,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,67.7
113996,Guest Avenue,2023-08-08 01:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-08 01:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
113996,Guest Avenue,2023-08-08 01:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.46
113996,Guest Avenue,2023-08-08 01:00:00+00:00,feeder,31.0,L3 Active Power,kW,15.31
113996,Guest Avenue,2023-08-08 01:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.79
113996,Guest Avenue,2023-08-08 01:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.11
113996,Guest Avenue,2023-08-08 01:00:00+00:00,feeder,31.0,N Current (RMS),A,37.3
113996,Guest Avenue,2023-08-08 01:00:00+00:00,feeder,31.0,L3 Current (RMS),A,62.0
113996,Guest Avenue,2023-08-08 01:00:00+00:00,feeder,31.0,L2 Current (RMS),A,32.4
113996,Guest Avenue,2023-08-08 01:00:00+00:00,feeder,31.0,L1 Current (RMS),A,29.4
113996,Guest Avenue,2023-08-08 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
113996,Guest Avenue,2023-08-08 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-08 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-08 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.75
113996,Guest Avenue,2023-08-08 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.78
113996,Guest Avenue,2023-08-08 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.96
113996,Guest Avenue,2023-08-08 01:00:00+00:00,feeder,21.0,N Current (RMS),A,17.3
113996,Guest Avenue,2023-08-08 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
113996,Guest Avenue,2023-08-08 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-08 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.5
113996,Guest Avenue,2023-08-08 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-08 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-08 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.12
113996,Guest Avenue,2023-08-08 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.99
113996,Guest Avenue,2023-08-08 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-08 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
113996,Guest Avenue,2023-08-08 01:00:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113996,Guest Avenue,2023-08-08 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113996,Guest Avenue,2023-08-08 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-08 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113996,Guest Avenue,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.96
113996,Guest Avenue,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
113996,Guest Avenue,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.93
113996,Guest Avenue,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
113996,Guest Avenue,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
113996,Guest Avenue,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
113996,Guest Avenue,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,24.89
113996,Guest Avenue,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,25.53
113996,Guest Avenue,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,15.14
113996,Guest Avenue,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,58.2
113996,Guest Avenue,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,109.3
113996,Guest Avenue,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,107.7
113996,Guest Avenue,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,67.3
113996,Guest Avenue,2023-08-08 00:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113996,Guest Avenue,2023-08-08 00:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113996,Guest Avenue,2023-08-08 00:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
113996,Guest Avenue,2023-08-08 00:50:00+00:00,feeder,31.0,L3 Active Power,kW,23.14
113996,Guest Avenue,2023-08-08 00:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.05
113996,Guest Avenue,2023-08-08 00:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.23
113996,Guest Avenue,2023-08-08 00:50:00+00:00,feeder,31.0,N Current (RMS),A,63.4
113996,Guest Avenue,2023-08-08 00:50:00+00:00,feeder,31.0,L3 Current (RMS),A,93.4
113996,Guest Avenue,2023-08-08 00:50:00+00:00,feeder,31.0,L2 Current (RMS),A,32.9
113996,Guest Avenue,2023-08-08 00:50:00+00:00,feeder,31.0,L1 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-08 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
113996,Guest Avenue,2023-08-08 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113996,Guest Avenue,2023-08-08 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-08 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.25
113996,Guest Avenue,2023-08-08 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.11
113996,Guest Avenue,2023-08-08 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.15
113996,Guest Avenue,2023-08-08 00:50:00+00:00,feeder,21.0,N Current (RMS),A,16.6
113996,Guest Avenue,2023-08-08 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
113996,Guest Avenue,2023-08-08 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113996,Guest Avenue,2023-08-08 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.0
113996,Guest Avenue,2023-08-08 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-08 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-08 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
113996,Guest Avenue,2023-08-08 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
113996,Guest Avenue,2023-08-08 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-08 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
113996,Guest Avenue,2023-08-08 00:50:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-08 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-08 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-08 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113996,Guest Avenue,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
113996,Guest Avenue,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
113996,Guest Avenue,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.3
113996,Guest Avenue,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113996,Guest Avenue,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
113996,Guest Avenue,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
113996,Guest Avenue,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,33.56
113996,Guest Avenue,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,28.34
113996,Guest Avenue,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,15.42
113996,Guest Avenue,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,72.9
113996,Guest Avenue,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,141.3
113996,Guest Avenue,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,118.1
113996,Guest Avenue,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
113996,Guest Avenue,2023-08-08 00:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113996,Guest Avenue,2023-08-08 00:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
113996,Guest Avenue,2023-08-08 00:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-08 00:40:00+00:00,feeder,31.0,L3 Active Power,kW,19.13
113996,Guest Avenue,2023-08-08 00:40:00+00:00,feeder,31.0,L2 Active Power,kW,7.1
113996,Guest Avenue,2023-08-08 00:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.63
113996,Guest Avenue,2023-08-08 00:40:00+00:00,feeder,31.0,N Current (RMS),A,50.3
113996,Guest Avenue,2023-08-08 00:40:00+00:00,feeder,31.0,L3 Current (RMS),A,78.2
113996,Guest Avenue,2023-08-08 00:40:00+00:00,feeder,31.0,L2 Current (RMS),A,32.8
113996,Guest Avenue,2023-08-08 00:40:00+00:00,feeder,31.0,L1 Current (RMS),A,30.2
113996,Guest Avenue,2023-08-08 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113996,Guest Avenue,2023-08-08 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113996,Guest Avenue,2023-08-08 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
113996,Guest Avenue,2023-08-08 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.44
113996,Guest Avenue,2023-08-08 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.02
113996,Guest Avenue,2023-08-08 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.35
113996,Guest Avenue,2023-08-08 00:40:00+00:00,feeder,21.0,N Current (RMS),A,15.8
113996,Guest Avenue,2023-08-08 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
113996,Guest Avenue,2023-08-08 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-08 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.4
113996,Guest Avenue,2023-08-08 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-08 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
113996,Guest Avenue,2023-08-08 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-08 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-08 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-08 00:40:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113996,Guest Avenue,2023-08-08 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-08 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-08 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
113996,Guest Avenue,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
113996,Guest Avenue,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.86
113996,Guest Avenue,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
113996,Guest Avenue,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
113996,Guest Avenue,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
113996,Guest Avenue,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,28.99
113996,Guest Avenue,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,26.94
113996,Guest Avenue,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,17.03
113996,Guest Avenue,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,60.8
113996,Guest Avenue,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,124.3
