Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,112.6
113996,Guest Avenue,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,74.5
113996,Guest Avenue,2023-08-08 00:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-08 00:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
113996,Guest Avenue,2023-08-08 00:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-08 00:30:00+00:00,feeder,31.0,L3 Active Power,kW,16.21
113996,Guest Avenue,2023-08-08 00:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.97
113996,Guest Avenue,2023-08-08 00:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.75
113996,Guest Avenue,2023-08-08 00:30:00+00:00,feeder,31.0,N Current (RMS),A,36.8
113996,Guest Avenue,2023-08-08 00:30:00+00:00,feeder,31.0,L3 Current (RMS),A,65.8
113996,Guest Avenue,2023-08-08 00:30:00+00:00,feeder,31.0,L2 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-08 00:30:00+00:00,feeder,31.0,L1 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-08 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-08 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-08 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113996,Guest Avenue,2023-08-08 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.16
113996,Guest Avenue,2023-08-08 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.2
113996,Guest Avenue,2023-08-08 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.48
113996,Guest Avenue,2023-08-08 00:30:00+00:00,feeder,21.0,N Current (RMS),A,15.2
113996,Guest Avenue,2023-08-08 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
113996,Guest Avenue,2023-08-08 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-08 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.0
113996,Guest Avenue,2023-08-08 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-08 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
113996,Guest Avenue,2023-08-08 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-08 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-08 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113996,Guest Avenue,2023-08-08 00:30:00+00:00,feeder,11.0,N Current (RMS),A,6.0
113996,Guest Avenue,2023-08-08 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-08 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-08 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
113996,Guest Avenue,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
113996,Guest Avenue,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.62
113996,Guest Avenue,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
113996,Guest Avenue,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
113996,Guest Avenue,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
113996,Guest Avenue,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,25.68
113996,Guest Avenue,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,27.06
113996,Guest Avenue,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,15.86
113996,Guest Avenue,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,58.1
113996,Guest Avenue,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,111.4
113996,Guest Avenue,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,113.1
113996,Guest Avenue,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,71.1
113996,Guest Avenue,2023-08-08 00:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-08 00:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-08 00:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.49
113996,Guest Avenue,2023-08-08 00:20:00+00:00,feeder,31.0,L3 Active Power,kW,20.02
113996,Guest Avenue,2023-08-08 00:20:00+00:00,feeder,31.0,L2 Active Power,kW,7.08
113996,Guest Avenue,2023-08-08 00:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.43
113996,Guest Avenue,2023-08-08 00:20:00+00:00,feeder,31.0,N Current (RMS),A,49.6
113996,Guest Avenue,2023-08-08 00:20:00+00:00,feeder,31.0,L3 Current (RMS),A,81.0
113996,Guest Avenue,2023-08-08 00:20:00+00:00,feeder,31.0,L2 Current (RMS),A,32.1
113996,Guest Avenue,2023-08-08 00:20:00+00:00,feeder,31.0,L1 Current (RMS),A,30.8
113996,Guest Avenue,2023-08-08 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-08 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113996,Guest Avenue,2023-08-08 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-08 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.06
113996,Guest Avenue,2023-08-08 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.72
113996,Guest Avenue,2023-08-08 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.37
113996,Guest Avenue,2023-08-08 00:20:00+00:00,feeder,21.0,N Current (RMS),A,16.3
113996,Guest Avenue,2023-08-08 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
113996,Guest Avenue,2023-08-08 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-08 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.0
113996,Guest Avenue,2023-08-08 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-08 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
113996,Guest Avenue,2023-08-08 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-08 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-08 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-08 00:20:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-08 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-08 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-08 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
113996,Guest Avenue,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
113996,Guest Avenue,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.15
113996,Guest Avenue,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
113996,Guest Avenue,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
113996,Guest Avenue,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
113996,Guest Avenue,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,29.85
113996,Guest Avenue,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,26.45
113996,Guest Avenue,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,15.2
113996,Guest Avenue,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,64.0
113996,Guest Avenue,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,127.5
113996,Guest Avenue,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,110.8
113996,Guest Avenue,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,68.7
113996,Guest Avenue,2023-08-08 00:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113996,Guest Avenue,2023-08-08 00:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113996,Guest Avenue,2023-08-08 00:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.73
113996,Guest Avenue,2023-08-08 00:10:00+00:00,feeder,31.0,L3 Active Power,kW,12.43
113996,Guest Avenue,2023-08-08 00:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.01
113996,Guest Avenue,2023-08-08 00:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.22
113996,Guest Avenue,2023-08-08 00:10:00+00:00,feeder,31.0,N Current (RMS),A,28.1
113996,Guest Avenue,2023-08-08 00:10:00+00:00,feeder,31.0,L3 Current (RMS),A,52.3
113996,Guest Avenue,2023-08-08 00:10:00+00:00,feeder,31.0,L2 Current (RMS),A,32.5
113996,Guest Avenue,2023-08-08 00:10:00+00:00,feeder,31.0,L1 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-08 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113996,Guest Avenue,2023-08-08 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
113996,Guest Avenue,2023-08-08 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-08 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.91
113996,Guest Avenue,2023-08-08 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.88
113996,Guest Avenue,2023-08-08 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.49
113996,Guest Avenue,2023-08-08 00:10:00+00:00,feeder,21.0,N Current (RMS),A,15.8
113996,Guest Avenue,2023-08-08 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.4
113996,Guest Avenue,2023-08-08 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-08 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.3
113996,Guest Avenue,2023-08-08 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-08 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-08 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
113996,Guest Avenue,2023-08-08 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-08 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-08 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113996,Guest Avenue,2023-08-08 00:10:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-08 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-08 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-08 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
113996,Guest Avenue,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
113996,Guest Avenue,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.3
113996,Guest Avenue,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
113996,Guest Avenue,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
113996,Guest Avenue,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
113996,Guest Avenue,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,23.18
113996,Guest Avenue,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,26.68
113996,Guest Avenue,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,15.42
113996,Guest Avenue,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,60.5
113996,Guest Avenue,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,104.2
113996,Guest Avenue,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,112.4
113996,Guest Avenue,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,69.9
113996,Guest Avenue,2023-08-08 00:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113996,Guest Avenue,2023-08-08 00:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-08 00:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.75
113996,Guest Avenue,2023-08-08 00:00:00+00:00,feeder,31.0,L3 Active Power,kW,22.06
113996,Guest Avenue,2023-08-08 00:00:00+00:00,feeder,31.0,L2 Active Power,kW,7.0
113996,Guest Avenue,2023-08-08 00:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.01
113996,Guest Avenue,2023-08-08 00:00:00+00:00,feeder,31.0,N Current (RMS),A,58.4
113996,Guest Avenue,2023-08-08 00:00:00+00:00,feeder,31.0,L3 Current (RMS),A,89.3
113996,Guest Avenue,2023-08-08 00:00:00+00:00,feeder,31.0,L2 Current (RMS),A,32.7
113996,Guest Avenue,2023-08-08 00:00:00+00:00,feeder,31.0,L1 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-08 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-08 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
113996,Guest Avenue,2023-08-08 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-08 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.61
113996,Guest Avenue,2023-08-08 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.64
113996,Guest Avenue,2023-08-08 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.39
113996,Guest Avenue,2023-08-08 00:00:00+00:00,feeder,21.0,N Current (RMS),A,16.6
113996,Guest Avenue,2023-08-08 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,29.1
113996,Guest Avenue,2023-08-08 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-08 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.3
113996,Guest Avenue,2023-08-08 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-08 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-08 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-08 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.44
113996,Guest Avenue,2023-08-08 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-08 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113996,Guest Avenue,2023-08-08 00:00:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-08 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-08 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-08 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
113996,Guest Avenue,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
113996,Guest Avenue,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
113996,Guest Avenue,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
113996,Guest Avenue,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
113996,Guest Avenue,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
113996,Guest Avenue,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,34.71
113996,Guest Avenue,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,28.48
113996,Guest Avenue,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,16.78
113996,Guest Avenue,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,73.4
113996,Guest Avenue,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,147.0
113996,Guest Avenue,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,119.7
113996,Guest Avenue,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,74.4
113996,Guest Avenue,2023-08-07 23:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-07 23:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
113996,Guest Avenue,2023-08-07 23:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.46
113996,Guest Avenue,2023-08-07 23:50:00+00:00,feeder,31.0,L3 Active Power,kW,20.48
113996,Guest Avenue,2023-08-07 23:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.84
113996,Guest Avenue,2023-08-07 23:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.45
113996,Guest Avenue,2023-08-07 23:50:00+00:00,feeder,31.0,N Current (RMS),A,51.8
113996,Guest Avenue,2023-08-07 23:50:00+00:00,feeder,31.0,L3 Current (RMS),A,83.0
113996,Guest Avenue,2023-08-07 23:50:00+00:00,feeder,31.0,L2 Current (RMS),A,35.8
113996,Guest Avenue,2023-08-07 23:50:00+00:00,feeder,31.0,L1 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-07 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-07 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
113996,Guest Avenue,2023-08-07 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-07 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.7
113996,Guest Avenue,2023-08-07 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.99
113996,Guest Avenue,2023-08-07 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.32
113996,Guest Avenue,2023-08-07 23:50:00+00:00,feeder,21.0,N Current (RMS),A,16.0
113996,Guest Avenue,2023-08-07 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-07 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113996,Guest Avenue,2023-08-07 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.3
113996,Guest Avenue,2023-08-07 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-07 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-07 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-07 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-07 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-07 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-07 23:50:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-07 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-07 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-07 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
113996,Guest Avenue,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
113996,Guest Avenue,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
113996,Guest Avenue,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.45
113996,Guest Avenue,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
113996,Guest Avenue,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
113996,Guest Avenue,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
113996,Guest Avenue,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,31.85
113996,Guest Avenue,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,27.93
113996,Guest Avenue,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,17.91
113996,Guest Avenue,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,67.4
113996,Guest Avenue,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,135.7
113996,Guest Avenue,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,118.4
113996,Guest Avenue,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,78.4
113996,Guest Avenue,2023-08-07 23:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-07 23:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
113996,Guest Avenue,2023-08-07 23:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.48
113996,Guest Avenue,2023-08-07 23:40:00+00:00,feeder,31.0,L3 Active Power,kW,20.72
113996,Guest Avenue,2023-08-07 23:40:00+00:00,feeder,31.0,L2 Active Power,kW,7.52
113996,Guest Avenue,2023-08-07 23:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.64
113996,Guest Avenue,2023-08-07 23:40:00+00:00,feeder,31.0,N Current (RMS),A,51.6
113996,Guest Avenue,2023-08-07 23:40:00+00:00,feeder,31.0,L3 Current (RMS),A,83.6
113996,Guest Avenue,2023-08-07 23:40:00+00:00,feeder,31.0,L2 Current (RMS),A,33.9
113996,Guest Avenue,2023-08-07 23:40:00+00:00,feeder,31.0,L1 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-07 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-07 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113996,Guest Avenue,2023-08-07 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-07 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.52
113996,Guest Avenue,2023-08-07 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.78
113996,Guest Avenue,2023-08-07 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.35
113996,Guest Avenue,2023-08-07 23:40:00+00:00,feeder,21.0,N Current (RMS),A,15.4
113996,Guest Avenue,2023-08-07 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-07 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-07 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-07 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-07 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-07 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
113996,Guest Avenue,2023-08-07 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.01
113996,Guest Avenue,2023-08-07 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-07 23:40:00+00:00,feeder,11.0,N Current (RMS),A,9.3
113996,Guest Avenue,2023-08-07 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113996,Guest Avenue,2023-08-07 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113996,Guest Avenue,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
113996,Guest Avenue,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
113996,Guest Avenue,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.2
113996,Guest Avenue,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
113996,Guest Avenue,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
113996,Guest Avenue,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
113996,Guest Avenue,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,33.62
113996,Guest Avenue,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,27.84
113996,Guest Avenue,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,16.81
113996,Guest Avenue,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,73.4
113996,Guest Avenue,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,141.7
113996,Guest Avenue,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,117.1
113996,Guest Avenue,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
113996,Guest Avenue,2023-08-07 23:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-07 23:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-07 23:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.21
113996,Guest Avenue,2023-08-07 23:30:00+00:00,feeder,31.0,L3 Active Power,kW,23.02
113996,Guest Avenue,2023-08-07 23:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.31
113996,Guest Avenue,2023-08-07 23:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.13
113996,Guest Avenue,2023-08-07 23:30:00+00:00,feeder,31.0,N Current (RMS),A,60.2
113996,Guest Avenue,2023-08-07 23:30:00+00:00,feeder,31.0,L3 Current (RMS),A,93.2
113996,Guest Avenue,2023-08-07 23:30:00+00:00,feeder,31.0,L2 Current (RMS),A,33.6
113996,Guest Avenue,2023-08-07 23:30:00+00:00,feeder,31.0,L1 Current (RMS),A,32.8
113996,Guest Avenue,2023-08-07 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-07 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113996,Guest Avenue,2023-08-07 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-07 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.57
113996,Guest Avenue,2023-08-07 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.32
113996,Guest Avenue,2023-08-07 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.72
113996,Guest Avenue,2023-08-07 23:30:00+00:00,feeder,21.0,N Current (RMS),A,15.8
113996,Guest Avenue,2023-08-07 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-07 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-07 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-07 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-07 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-07 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
113996,Guest Avenue,2023-08-07 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.46
113996,Guest Avenue,2023-08-07 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-07 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113996,Guest Avenue,2023-08-07 23:30:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-07 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-07 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,33.7
113996,Guest Avenue,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.85
113996,Guest Avenue,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
113996,Guest Avenue,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.07
113996,Guest Avenue,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
113996,Guest Avenue,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
113996,Guest Avenue,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
113996,Guest Avenue,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,35.3
113996,Guest Avenue,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,28.59
113996,Guest Avenue,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,16.72
113996,Guest Avenue,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,77.9
113996,Guest Avenue,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,148.5
113996,Guest Avenue,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,120.1
113996,Guest Avenue,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,73.5
113996,Guest Avenue,2023-08-07 23:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113996,Guest Avenue,2023-08-07 23:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113996,Guest Avenue,2023-08-07 23:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.57
113996,Guest Avenue,2023-08-07 23:20:00+00:00,feeder,31.0,L3 Active Power,kW,12.66
113996,Guest Avenue,2023-08-07 23:20:00+00:00,feeder,31.0,L2 Active Power,kW,7.17
113996,Guest Avenue,2023-08-07 23:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.88
113996,Guest Avenue,2023-08-07 23:20:00+00:00,feeder,31.0,N Current (RMS),A,27.6
113996,Guest Avenue,2023-08-07 23:20:00+00:00,feeder,31.0,L3 Current (RMS),A,52.3
113996,Guest Avenue,2023-08-07 23:20:00+00:00,feeder,31.0,L2 Current (RMS),A,33.4
113996,Guest Avenue,2023-08-07 23:20:00+00:00,feeder,31.0,L1 Current (RMS),A,32.8
113996,Guest Avenue,2023-08-07 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113996,Guest Avenue,2023-08-07 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113996,Guest Avenue,2023-08-07 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113996,Guest Avenue,2023-08-07 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.91
113996,Guest Avenue,2023-08-07 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.54
113996,Guest Avenue,2023-08-07 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.74
113996,Guest Avenue,2023-08-07 23:20:00+00:00,feeder,21.0,N Current (RMS),A,18.4
113996,Guest Avenue,2023-08-07 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.4
113996,Guest Avenue,2023-08-07 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-07 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-07 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-07 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-07 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-07 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
113996,Guest Avenue,2023-08-07 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-07 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113996,Guest Avenue,2023-08-07 23:20:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-07 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-07 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-07 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
113996,Guest Avenue,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
113996,Guest Avenue,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
113996,Guest Avenue,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
113996,Guest Avenue,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
113996,Guest Avenue,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
113996,Guest Avenue,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,23.15
113996,Guest Avenue,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,21.87
113996,Guest Avenue,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,19.18
113996,Guest Avenue,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,58.4
113996,Guest Avenue,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,103.6
113996,Guest Avenue,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,95.4
113996,Guest Avenue,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,83.8
113996,Guest Avenue,2023-08-07 23:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
113996,Guest Avenue,2023-08-07 23:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-07 23:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.59
113996,Guest Avenue,2023-08-07 23:10:00+00:00,feeder,31.0,L3 Active Power,kW,13.93
113996,Guest Avenue,2023-08-07 23:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.8
113996,Guest Avenue,2023-08-07 23:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.36
113996,Guest Avenue,2023-08-07 23:10:00+00:00,feeder,31.0,N Current (RMS),A,29.0
113996,Guest Avenue,2023-08-07 23:10:00+00:00,feeder,31.0,L3 Current (RMS),A,57.2
113996,Guest Avenue,2023-08-07 23:10:00+00:00,feeder,31.0,L2 Current (RMS),A,34.9
113996,Guest Avenue,2023-08-07 23:10:00+00:00,feeder,31.0,L1 Current (RMS),A,34.9
113996,Guest Avenue,2023-08-07 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-07 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-07 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-07 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.55
113996,Guest Avenue,2023-08-07 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.07
113996,Guest Avenue,2023-08-07 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.58
113996,Guest Avenue,2023-08-07 23:10:00+00:00,feeder,21.0,N Current (RMS),A,17.3
113996,Guest Avenue,2023-08-07 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-07 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-07 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.1
113996,Guest Avenue,2023-08-07 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-07 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-07 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-07 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
113996,Guest Avenue,2023-08-07 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-07 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-07 23:10:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-07 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-07 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
113996,Guest Avenue,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
113996,Guest Avenue,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
113996,Guest Avenue,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
113996,Guest Avenue,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
113996,Guest Avenue,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
113996,Guest Avenue,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,24.25
113996,Guest Avenue,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,24.06
113996,Guest Avenue,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,18.17
113996,Guest Avenue,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,57.6
113996,Guest Avenue,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,107.4
113996,Guest Avenue,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,102.6
113996,Guest Avenue,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,80.3
113996,Guest Avenue,2023-08-07 23:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
113996,Guest Avenue,2023-08-07 23:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113996,Guest Avenue,2023-08-07 23:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.47
113996,Guest Avenue,2023-08-07 23:00:00+00:00,feeder,31.0,L3 Active Power,kW,14.39
113996,Guest Avenue,2023-08-07 23:00:00+00:00,feeder,31.0,L2 Active Power,kW,7.71
113996,Guest Avenue,2023-08-07 23:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.63
113996,Guest Avenue,2023-08-07 23:00:00+00:00,feeder,31.0,N Current (RMS),A,37.5
113996,Guest Avenue,2023-08-07 23:00:00+00:00,feeder,31.0,L3 Current (RMS),A,59.1
113996,Guest Avenue,2023-08-07 23:00:00+00:00,feeder,31.0,L2 Current (RMS),A,36.2
113996,Guest Avenue,2023-08-07 23:00:00+00:00,feeder,31.0,L1 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-07 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-07 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-07 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-07 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.66
113996,Guest Avenue,2023-08-07 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.6
113996,Guest Avenue,2023-08-07 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.21
113996,Guest Avenue,2023-08-07 23:00:00+00:00,feeder,21.0,N Current (RMS),A,16.7
113996,Guest Avenue,2023-08-07 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-07 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113996,Guest Avenue,2023-08-07 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-07 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-07 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
113996,Guest Avenue,2023-08-07 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-07 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-07 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113996,Guest Avenue,2023-08-07 23:00:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-07 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-07 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-07 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
113996,Guest Avenue,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
113996,Guest Avenue,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
113996,Guest Avenue,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
113996,Guest Avenue,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
113996,Guest Avenue,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
113996,Guest Avenue,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
113996,Guest Avenue,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,27.01
113996,Guest Avenue,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,23.08
113996,Guest Avenue,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,16.82
113996,Guest Avenue,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,64.3
113996,Guest Avenue,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,117.8
113996,Guest Avenue,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,100.2
113996,Guest Avenue,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,75.2
113996,Guest Avenue,2023-08-07 22:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-07 22:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113996,Guest Avenue,2023-08-07 22:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-07 22:50:00+00:00,feeder,31.0,L3 Active Power,kW,14.78
113996,Guest Avenue,2023-08-07 22:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.66
113996,Guest Avenue,2023-08-07 22:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.0
113996,Guest Avenue,2023-08-07 22:50:00+00:00,feeder,31.0,N Current (RMS),A,40.4
113996,Guest Avenue,2023-08-07 22:50:00+00:00,feeder,31.0,L3 Current (RMS),A,60.4
113996,Guest Avenue,2023-08-07 22:50:00+00:00,feeder,31.0,L2 Current (RMS),A,36.0
113996,Guest Avenue,2023-08-07 22:50:00+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-07 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-07 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113996,Guest Avenue,2023-08-07 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-07 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.56
113996,Guest Avenue,2023-08-07 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.05
113996,Guest Avenue,2023-08-07 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.39
113996,Guest Avenue,2023-08-07 22:50:00+00:00,feeder,21.0,N Current (RMS),A,18.1
113996,Guest Avenue,2023-08-07 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,29.4
113996,Guest Avenue,2023-08-07 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-07 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-07 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-07 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-07 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-07 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-07 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-07 22:50:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-07 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-07 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-07 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
113996,Guest Avenue,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
113996,Guest Avenue,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.6
113996,Guest Avenue,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
113996,Guest Avenue,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
113996,Guest Avenue,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
113996,Guest Avenue,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,28.57
113996,Guest Avenue,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,25.35
113996,Guest Avenue,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,16.85
113996,Guest Avenue,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,66.9
113996,Guest Avenue,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,122.9
113996,Guest Avenue,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,108.3
113996,Guest Avenue,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,74.5
113996,Guest Avenue,2023-08-07 22:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113996,Guest Avenue,2023-08-07 22:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
113996,Guest Avenue,2023-08-07 22:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
113996,Guest Avenue,2023-08-07 22:40:00+00:00,feeder,31.0,L3 Active Power,kW,15.06
113996,Guest Avenue,2023-08-07 22:40:00+00:00,feeder,31.0,L2 Active Power,kW,8.78
113996,Guest Avenue,2023-08-07 22:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.59
113996,Guest Avenue,2023-08-07 22:40:00+00:00,feeder,31.0,N Current (RMS),A,38.7
113996,Guest Avenue,2023-08-07 22:40:00+00:00,feeder,31.0,L3 Current (RMS),A,61.5
113996,Guest Avenue,2023-08-07 22:40:00+00:00,feeder,31.0,L2 Current (RMS),A,39.3
113996,Guest Avenue,2023-08-07 22:40:00+00:00,feeder,31.0,L1 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-07 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
113996,Guest Avenue,2023-08-07 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113996,Guest Avenue,2023-08-07 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
113996,Guest Avenue,2023-08-07 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.12
113996,Guest Avenue,2023-08-07 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.43
113996,Guest Avenue,2023-08-07 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.1
113996,Guest Avenue,2023-08-07 22:40:00+00:00,feeder,21.0,N Current (RMS),A,20.7
113996,Guest Avenue,2023-08-07 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-07 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,27.4
113996,Guest Avenue,2023-08-07 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113996,Guest Avenue,2023-08-07 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-07 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-07 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
113996,Guest Avenue,2023-08-07 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-07 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-07 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.81
113996,Guest Avenue,2023-08-07 22:40:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113996,Guest Avenue,2023-08-07 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-07 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113996,Guest Avenue,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
113996,Guest Avenue,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
113996,Guest Avenue,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.31
113996,Guest Avenue,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
113996,Guest Avenue,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
113996,Guest Avenue,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
113996,Guest Avenue,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,26.69
113996,Guest Avenue,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,26.21
113996,Guest Avenue,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,17.82
113996,Guest Avenue,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,65.8
113996,Guest Avenue,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,115.6
113996,Guest Avenue,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,111.4
113996,Guest Avenue,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,77.4
113996,Guest Avenue,2023-08-07 22:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
113996,Guest Avenue,2023-08-07 22:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
113996,Guest Avenue,2023-08-07 22:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.02
113996,Guest Avenue,2023-08-07 22:30:00+00:00,feeder,31.0,L3 Active Power,kW,14.43
113996,Guest Avenue,2023-08-07 22:30:00+00:00,feeder,31.0,L2 Active Power,kW,10.88
113996,Guest Avenue,2023-08-07 22:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.45
113996,Guest Avenue,2023-08-07 22:30:00+00:00,feeder,31.0,N Current (RMS),A,37.9
113996,Guest Avenue,2023-08-07 22:30:00+00:00,feeder,31.0,L3 Current (RMS),A,59.4
113996,Guest Avenue,2023-08-07 22:30:00+00:00,feeder,31.0,L2 Current (RMS),A,47.0
113996,Guest Avenue,2023-08-07 22:30:00+00:00,feeder,31.0,L1 Current (RMS),A,27.1
113996,Guest Avenue,2023-08-07 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-07 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113996,Guest Avenue,2023-08-07 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
113996,Guest Avenue,2023-08-07 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.19
