Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-07 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,8.38
113996,Guest Avenue,2023-08-07 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.34
113996,Guest Avenue,2023-08-07 22:30:00+00:00,feeder,21.0,N Current (RMS),A,22.7
113996,Guest Avenue,2023-08-07 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.0
113996,Guest Avenue,2023-08-07 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,34.6
113996,Guest Avenue,2023-08-07 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-07 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-07 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-07 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
113996,Guest Avenue,2023-08-07 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-07 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-07 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.81
113996,Guest Avenue,2023-08-07 22:30:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113996,Guest Avenue,2023-08-07 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-07 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.6
113996,Guest Avenue,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
113996,Guest Avenue,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
113996,Guest Avenue,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
113996,Guest Avenue,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
113996,Guest Avenue,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
113996,Guest Avenue,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
113996,Guest Avenue,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
113996,Guest Avenue,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,26.35
113996,Guest Avenue,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,29.06
113996,Guest Avenue,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,16.56
113996,Guest Avenue,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,69.4
113996,Guest Avenue,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,114.2
113996,Guest Avenue,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,121.7
113996,Guest Avenue,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,73.0
113996,Guest Avenue,2023-08-07 22:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-07 22:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
113996,Guest Avenue,2023-08-07 22:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.43
113996,Guest Avenue,2023-08-07 22:20:00+00:00,feeder,31.0,L3 Active Power,kW,8.38
113996,Guest Avenue,2023-08-07 22:20:00+00:00,feeder,31.0,L2 Active Power,kW,12.08
113996,Guest Avenue,2023-08-07 22:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.35
113996,Guest Avenue,2023-08-07 22:20:00+00:00,feeder,31.0,N Current (RMS),A,33.4
113996,Guest Avenue,2023-08-07 22:20:00+00:00,feeder,31.0,L3 Current (RMS),A,36.0
113996,Guest Avenue,2023-08-07 22:20:00+00:00,feeder,31.0,L2 Current (RMS),A,51.6
113996,Guest Avenue,2023-08-07 22:20:00+00:00,feeder,31.0,L1 Current (RMS),A,27.9
113996,Guest Avenue,2023-08-07 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-07 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-07 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
113996,Guest Avenue,2023-08-07 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.64
113996,Guest Avenue,2023-08-07 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.85
113996,Guest Avenue,2023-08-07 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.26
113996,Guest Avenue,2023-08-07 22:20:00+00:00,feeder,21.0,N Current (RMS),A,15.8
113996,Guest Avenue,2023-08-07 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-07 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-07 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-07 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-07 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-07 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
113996,Guest Avenue,2023-08-07 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-07 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-07 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-07 22:20:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-07 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-07 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
113996,Guest Avenue,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
113996,Guest Avenue,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
113996,Guest Avenue,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
113996,Guest Avenue,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
113996,Guest Avenue,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
113996,Guest Avenue,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,20.77
113996,Guest Avenue,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,26.05
113996,Guest Avenue,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,15.78
113996,Guest Avenue,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,65.5
113996,Guest Avenue,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,94.4
113996,Guest Avenue,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,111.1
113996,Guest Avenue,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,71.6
113996,Guest Avenue,2023-08-07 22:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113996,Guest Avenue,2023-08-07 22:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113996,Guest Avenue,2023-08-07 22:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.47
113996,Guest Avenue,2023-08-07 22:10:00+00:00,feeder,31.0,L3 Active Power,kW,8.09
113996,Guest Avenue,2023-08-07 22:10:00+00:00,feeder,31.0,L2 Active Power,kW,12.16
113996,Guest Avenue,2023-08-07 22:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.1
113996,Guest Avenue,2023-08-07 22:10:00+00:00,feeder,31.0,N Current (RMS),A,35.8
113996,Guest Avenue,2023-08-07 22:10:00+00:00,feeder,31.0,L3 Current (RMS),A,34.6
113996,Guest Avenue,2023-08-07 22:10:00+00:00,feeder,31.0,L2 Current (RMS),A,52.4
113996,Guest Avenue,2023-08-07 22:10:00+00:00,feeder,31.0,L1 Current (RMS),A,27.4
113996,Guest Avenue,2023-08-07 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113996,Guest Avenue,2023-08-07 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
113996,Guest Avenue,2023-08-07 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-07 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.64
113996,Guest Avenue,2023-08-07 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.19
113996,Guest Avenue,2023-08-07 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.09
113996,Guest Avenue,2023-08-07 22:10:00+00:00,feeder,21.0,N Current (RMS),A,20.2
113996,Guest Avenue,2023-08-07 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-07 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-07 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-07 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-07 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-07 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-07 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.04
113996,Guest Avenue,2023-08-07 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-07 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113996,Guest Avenue,2023-08-07 22:10:00+00:00,feeder,11.0,N Current (RMS),A,8.5
113996,Guest Avenue,2023-08-07 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113996,Guest Avenue,2023-08-07 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
113996,Guest Avenue,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
113996,Guest Avenue,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.39
113996,Guest Avenue,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
113996,Guest Avenue,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
113996,Guest Avenue,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
113996,Guest Avenue,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,21.65
113996,Guest Avenue,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,26.17
113996,Guest Avenue,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,16.51
113996,Guest Avenue,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,66.9
113996,Guest Avenue,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,98.4
113996,Guest Avenue,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,111.4
113996,Guest Avenue,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,75.3
113996,Guest Avenue,2023-08-07 22:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-07 22:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
113996,Guest Avenue,2023-08-07 22:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.56
113996,Guest Avenue,2023-08-07 22:00:00+00:00,feeder,31.0,L3 Active Power,kW,8.04
113996,Guest Avenue,2023-08-07 22:00:00+00:00,feeder,31.0,L2 Active Power,kW,19.98
113996,Guest Avenue,2023-08-07 22:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.39
113996,Guest Avenue,2023-08-07 22:00:00+00:00,feeder,31.0,N Current (RMS),A,60.8
113996,Guest Avenue,2023-08-07 22:00:00+00:00,feeder,31.0,L3 Current (RMS),A,34.4
113996,Guest Avenue,2023-08-07 22:00:00+00:00,feeder,31.0,L2 Current (RMS),A,83.3
113996,Guest Avenue,2023-08-07 22:00:00+00:00,feeder,31.0,L1 Current (RMS),A,28.7
113996,Guest Avenue,2023-08-07 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-07 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
113996,Guest Avenue,2023-08-07 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-07 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.99
113996,Guest Avenue,2023-08-07 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.43
113996,Guest Avenue,2023-08-07 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.88
113996,Guest Avenue,2023-08-07 22:00:00+00:00,feeder,21.0,N Current (RMS),A,17.2
113996,Guest Avenue,2023-08-07 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,29.6
113996,Guest Avenue,2023-08-07 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,27.1
113996,Guest Avenue,2023-08-07 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113996,Guest Avenue,2023-08-07 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-07 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-07 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-07 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
113996,Guest Avenue,2023-08-07 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.63
113996,Guest Avenue,2023-08-07 22:00:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-07 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-07 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
113996,Guest Avenue,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.51
113996,Guest Avenue,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.26
113996,Guest Avenue,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
113996,Guest Avenue,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
113996,Guest Avenue,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
113996,Guest Avenue,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,24.89
113996,Guest Avenue,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,34.26
113996,Guest Avenue,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,19.2
113996,Guest Avenue,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,76.7
113996,Guest Avenue,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,109.7
113996,Guest Avenue,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,142.5
113996,Guest Avenue,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,85.2
113996,Guest Avenue,2023-08-07 21:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113996,Guest Avenue,2023-08-07 21:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.07
113996,Guest Avenue,2023-08-07 21:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.57
113996,Guest Avenue,2023-08-07 21:50:00+00:00,feeder,31.0,L3 Active Power,kW,9.04
113996,Guest Avenue,2023-08-07 21:50:00+00:00,feeder,31.0,L2 Active Power,kW,20.44
113996,Guest Avenue,2023-08-07 21:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.36
113996,Guest Avenue,2023-08-07 21:50:00+00:00,feeder,31.0,N Current (RMS),A,59.1
113996,Guest Avenue,2023-08-07 21:50:00+00:00,feeder,31.0,L3 Current (RMS),A,38.2
113996,Guest Avenue,2023-08-07 21:50:00+00:00,feeder,31.0,L2 Current (RMS),A,84.4
113996,Guest Avenue,2023-08-07 21:50:00+00:00,feeder,31.0,L1 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-07 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-07 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-07 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-07 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.41
113996,Guest Avenue,2023-08-07 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.53
113996,Guest Avenue,2023-08-07 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.73
113996,Guest Avenue,2023-08-07 21:50:00+00:00,feeder,21.0,N Current (RMS),A,19.2
113996,Guest Avenue,2023-08-07 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,28.6
113996,Guest Avenue,2023-08-07 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-07 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-07 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-07 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-07 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
113996,Guest Avenue,2023-08-07 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-07 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.63
113996,Guest Avenue,2023-08-07 21:50:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-07 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-07 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
113996,Guest Avenue,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
113996,Guest Avenue,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.01
113996,Guest Avenue,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.55
113996,Guest Avenue,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
113996,Guest Avenue,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
113996,Guest Avenue,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
113996,Guest Avenue,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,28.47
113996,Guest Avenue,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,34.44
113996,Guest Avenue,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,19.37
113996,Guest Avenue,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,78.5
113996,Guest Avenue,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,123.1
113996,Guest Avenue,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,143.4
113996,Guest Avenue,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,85.4
113996,Guest Avenue,2023-08-07 21:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113996,Guest Avenue,2023-08-07 21:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-5.0
113996,Guest Avenue,2023-08-07 21:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.79
113996,Guest Avenue,2023-08-07 21:40:00+00:00,feeder,31.0,L3 Active Power,kW,8.41
113996,Guest Avenue,2023-08-07 21:40:00+00:00,feeder,31.0,L2 Active Power,kW,18.7
113996,Guest Avenue,2023-08-07 21:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.8
113996,Guest Avenue,2023-08-07 21:40:00+00:00,feeder,31.0,N Current (RMS),A,54.4
113996,Guest Avenue,2023-08-07 21:40:00+00:00,feeder,31.0,L3 Current (RMS),A,35.7
113996,Guest Avenue,2023-08-07 21:40:00+00:00,feeder,31.0,L2 Current (RMS),A,78.3
113996,Guest Avenue,2023-08-07 21:40:00+00:00,feeder,31.0,L1 Current (RMS),A,33.5
113996,Guest Avenue,2023-08-07 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-07 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113996,Guest Avenue,2023-08-07 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-07 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,8.34
113996,Guest Avenue,2023-08-07 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.05
113996,Guest Avenue,2023-08-07 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.26
113996,Guest Avenue,2023-08-07 21:40:00+00:00,feeder,21.0,N Current (RMS),A,22.5
113996,Guest Avenue,2023-08-07 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113996,Guest Avenue,2023-08-07 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-07 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113996,Guest Avenue,2023-08-07 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-07 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-07 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
113996,Guest Avenue,2023-08-07 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.7
113996,Guest Avenue,2023-08-07 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
113996,Guest Avenue,2023-08-07 21:40:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-07 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-07 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
113996,Guest Avenue,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.01
113996,Guest Avenue,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.25
113996,Guest Avenue,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
113996,Guest Avenue,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
113996,Guest Avenue,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
113996,Guest Avenue,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,29.07
113996,Guest Avenue,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,32.63
113996,Guest Avenue,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,20.45
113996,Guest Avenue,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,77.4
113996,Guest Avenue,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,125.3
113996,Guest Avenue,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,137.4
113996,Guest Avenue,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,90.2
113996,Guest Avenue,2023-08-07 21:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-07 21:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.65
113996,Guest Avenue,2023-08-07 21:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.61
113996,Guest Avenue,2023-08-07 21:30:00+00:00,feeder,31.0,L3 Active Power,kW,11.52
113996,Guest Avenue,2023-08-07 21:30:00+00:00,feeder,31.0,L2 Active Power,kW,19.04
113996,Guest Avenue,2023-08-07 21:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.08
113996,Guest Avenue,2023-08-07 21:30:00+00:00,feeder,31.0,N Current (RMS),A,51.3
113996,Guest Avenue,2023-08-07 21:30:00+00:00,feeder,31.0,L3 Current (RMS),A,47.6
113996,Guest Avenue,2023-08-07 21:30:00+00:00,feeder,31.0,L2 Current (RMS),A,79.7
113996,Guest Avenue,2023-08-07 21:30:00+00:00,feeder,31.0,L1 Current (RMS),A,38.2
113996,Guest Avenue,2023-08-07 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
113996,Guest Avenue,2023-08-07 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113996,Guest Avenue,2023-08-07 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-07 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.12
113996,Guest Avenue,2023-08-07 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.7
113996,Guest Avenue,2023-08-07 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.12
113996,Guest Avenue,2023-08-07 21:30:00+00:00,feeder,21.0,N Current (RMS),A,29.7
113996,Guest Avenue,2023-08-07 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113996,Guest Avenue,2023-08-07 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-07 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,42.0
113996,Guest Avenue,2023-08-07 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-07 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-07 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
113996,Guest Avenue,2023-08-07 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-07 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113996,Guest Avenue,2023-08-07 21:30:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-07 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-07 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
113996,Guest Avenue,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
113996,Guest Avenue,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.2
113996,Guest Avenue,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
113996,Guest Avenue,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
113996,Guest Avenue,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
113996,Guest Avenue,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,30.1
113996,Guest Avenue,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,34.07
113996,Guest Avenue,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,26.23
113996,Guest Avenue,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,76.4
113996,Guest Avenue,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,129.7
113996,Guest Avenue,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,142.7
113996,Guest Avenue,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,111.7
113996,Guest Avenue,2023-08-07 21:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-07 21:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.58
113996,Guest Avenue,2023-08-07 21:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.24
113996,Guest Avenue,2023-08-07 21:20:00+00:00,feeder,31.0,L3 Active Power,kW,10.78
113996,Guest Avenue,2023-08-07 21:20:00+00:00,feeder,31.0,L2 Active Power,kW,21.16
113996,Guest Avenue,2023-08-07 21:20:00+00:00,feeder,31.0,L1 Active Power,kW,11.74
113996,Guest Avenue,2023-08-07 21:20:00+00:00,feeder,31.0,N Current (RMS),A,50.3
113996,Guest Avenue,2023-08-07 21:20:00+00:00,feeder,31.0,L3 Current (RMS),A,45.0
113996,Guest Avenue,2023-08-07 21:20:00+00:00,feeder,31.0,L2 Current (RMS),A,88.2
113996,Guest Avenue,2023-08-07 21:20:00+00:00,feeder,31.0,L1 Current (RMS),A,50.7
113996,Guest Avenue,2023-08-07 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-07 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113996,Guest Avenue,2023-08-07 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
113996,Guest Avenue,2023-08-07 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,10.99
113996,Guest Avenue,2023-08-07 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.17
113996,Guest Avenue,2023-08-07 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.12
113996,Guest Avenue,2023-08-07 21:20:00+00:00,feeder,21.0,N Current (RMS),A,34.1
113996,Guest Avenue,2023-08-07 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,48.0
113996,Guest Avenue,2023-08-07 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-07 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,46.0
113996,Guest Avenue,2023-08-07 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-07 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-07 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-07 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
113996,Guest Avenue,2023-08-07 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
113996,Guest Avenue,2023-08-07 21:20:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-07 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
113996,Guest Avenue,2023-08-07 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
113996,Guest Avenue,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
113996,Guest Avenue,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.0
113996,Guest Avenue,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
113996,Guest Avenue,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
113996,Guest Avenue,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
113996,Guest Avenue,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,35.45
113996,Guest Avenue,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,35.86
113996,Guest Avenue,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,32.47
113996,Guest Avenue,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,82.2
113996,Guest Avenue,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,151.2
113996,Guest Avenue,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,149.7
113996,Guest Avenue,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,135.5
113996,Guest Avenue,2023-08-07 21:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113996,Guest Avenue,2023-08-07 21:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.77
113996,Guest Avenue,2023-08-07 21:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
113996,Guest Avenue,2023-08-07 21:10:00+00:00,feeder,31.0,L3 Active Power,kW,8.52
113996,Guest Avenue,2023-08-07 21:10:00+00:00,feeder,31.0,L2 Active Power,kW,19.06
113996,Guest Avenue,2023-08-07 21:10:00+00:00,feeder,31.0,L1 Active Power,kW,12.15
113996,Guest Avenue,2023-08-07 21:10:00+00:00,feeder,31.0,N Current (RMS),A,45.0
113996,Guest Avenue,2023-08-07 21:10:00+00:00,feeder,31.0,L3 Current (RMS),A,37.3
113996,Guest Avenue,2023-08-07 21:10:00+00:00,feeder,31.0,L2 Current (RMS),A,79.8
113996,Guest Avenue,2023-08-07 21:10:00+00:00,feeder,31.0,L1 Current (RMS),A,52.1
113996,Guest Avenue,2023-08-07 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-07 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113996,Guest Avenue,2023-08-07 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
113996,Guest Avenue,2023-08-07 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.52
113996,Guest Avenue,2023-08-07 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.06
113996,Guest Avenue,2023-08-07 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,11.17
113996,Guest Avenue,2023-08-07 21:10:00+00:00,feeder,21.0,N Current (RMS),A,33.9
113996,Guest Avenue,2023-08-07 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,34.3
113996,Guest Avenue,2023-08-07 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-07 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,45.9
113996,Guest Avenue,2023-08-07 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-07 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-07 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-07 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-07 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-07 21:10:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-07 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-07 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
113996,Guest Avenue,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
113996,Guest Avenue,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.09
113996,Guest Avenue,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
113996,Guest Avenue,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
113996,Guest Avenue,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113996,Guest Avenue,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,29.96
113996,Guest Avenue,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,34.18
113996,Guest Avenue,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,32.54
113996,Guest Avenue,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,82.0
113996,Guest Avenue,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,131.0
113996,Guest Avenue,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,142.8
113996,Guest Avenue,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,135.1
113996,Guest Avenue,2023-08-07 21:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113996,Guest Avenue,2023-08-07 21:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.78
113996,Guest Avenue,2023-08-07 21:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-07 21:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.47
113996,Guest Avenue,2023-08-07 21:00:00+00:00,feeder,31.0,L2 Active Power,kW,18.28
113996,Guest Avenue,2023-08-07 21:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.74
113996,Guest Avenue,2023-08-07 21:00:00+00:00,feeder,31.0,N Current (RMS),A,49.1
113996,Guest Avenue,2023-08-07 21:00:00+00:00,feeder,31.0,L3 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-07 21:00:00+00:00,feeder,31.0,L2 Current (RMS),A,76.8
113996,Guest Avenue,2023-08-07 21:00:00+00:00,feeder,31.0,L1 Current (RMS),A,47.2
113996,Guest Avenue,2023-08-07 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-07 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-07 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-07 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,14.61
113996,Guest Avenue,2023-08-07 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.05
113996,Guest Avenue,2023-08-07 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.01
113996,Guest Avenue,2023-08-07 21:00:00+00:00,feeder,21.0,N Current (RMS),A,39.4
113996,Guest Avenue,2023-08-07 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,61.2
113996,Guest Avenue,2023-08-07 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-07 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,41.7
113996,Guest Avenue,2023-08-07 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-07 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-07 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
113996,Guest Avenue,2023-08-07 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-07 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-07 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
113996,Guest Avenue,2023-08-07 21:00:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-07 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-07 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
113996,Guest Avenue,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
113996,Guest Avenue,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
113996,Guest Avenue,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
113996,Guest Avenue,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
113996,Guest Avenue,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
113996,Guest Avenue,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,32.76
113996,Guest Avenue,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,32.64
113996,Guest Avenue,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,30.76
113996,Guest Avenue,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,77.8
113996,Guest Avenue,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,140.1
113996,Guest Avenue,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,137.2
113996,Guest Avenue,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,129.1
113996,Guest Avenue,2023-08-07 20:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-07 20:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.72
113996,Guest Avenue,2023-08-07 20:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.45
113996,Guest Avenue,2023-08-07 20:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.77
113996,Guest Avenue,2023-08-07 20:50:00+00:00,feeder,31.0,L2 Active Power,kW,21.48
113996,Guest Avenue,2023-08-07 20:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.13
113996,Guest Avenue,2023-08-07 20:50:00+00:00,feeder,31.0,N Current (RMS),A,63.3
113996,Guest Avenue,2023-08-07 20:50:00+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113996,Guest Avenue,2023-08-07 20:50:00+00:00,feeder,31.0,L2 Current (RMS),A,89.6
113996,Guest Avenue,2023-08-07 20:50:00+00:00,feeder,31.0,L1 Current (RMS),A,37.9
113996,Guest Avenue,2023-08-07 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
113996,Guest Avenue,2023-08-07 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113996,Guest Avenue,2023-08-07 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-07 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,14.96
113996,Guest Avenue,2023-08-07 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.61
113996,Guest Avenue,2023-08-07 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.49
113996,Guest Avenue,2023-08-07 20:50:00+00:00,feeder,21.0,N Current (RMS),A,41.8
113996,Guest Avenue,2023-08-07 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,63.1
113996,Guest Avenue,2023-08-07 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113996,Guest Avenue,2023-08-07 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,47.6
113996,Guest Avenue,2023-08-07 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-07 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
113996,Guest Avenue,2023-08-07 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.79
113996,Guest Avenue,2023-08-07 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-07 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113996,Guest Avenue,2023-08-07 20:50:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-07 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
113996,Guest Avenue,2023-08-07 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
113996,Guest Avenue,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
113996,Guest Avenue,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
113996,Guest Avenue,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
113996,Guest Avenue,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
113996,Guest Avenue,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
113996,Guest Avenue,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,34.35
113996,Guest Avenue,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,37.12
113996,Guest Avenue,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,32.44
113996,Guest Avenue,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,80.5
113996,Guest Avenue,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,147.1
113996,Guest Avenue,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,155.0
113996,Guest Avenue,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,136.0
113996,Guest Avenue,2023-08-07 20:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113996,Guest Avenue,2023-08-07 20:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.66
113996,Guest Avenue,2023-08-07 20:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.94
113996,Guest Avenue,2023-08-07 20:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.89
113996,Guest Avenue,2023-08-07 20:40:00+00:00,feeder,31.0,L2 Active Power,kW,20.71
113996,Guest Avenue,2023-08-07 20:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.05
113996,Guest Avenue,2023-08-07 20:40:00+00:00,feeder,31.0,N Current (RMS),A,62.4
113996,Guest Avenue,2023-08-07 20:40:00+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113996,Guest Avenue,2023-08-07 20:40:00+00:00,feeder,31.0,L2 Current (RMS),A,86.4
113996,Guest Avenue,2023-08-07 20:40:00+00:00,feeder,31.0,L1 Current (RMS),A,38.3
113996,Guest Avenue,2023-08-07 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
113996,Guest Avenue,2023-08-07 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-07 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-07 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,10.88
113996,Guest Avenue,2023-08-07 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.08
113996,Guest Avenue,2023-08-07 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,12.45
113996,Guest Avenue,2023-08-07 20:40:00+00:00,feeder,21.0,N Current (RMS),A,33.9
113996,Guest Avenue,2023-08-07 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,45.2
113996,Guest Avenue,2023-08-07 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-07 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,51.4
113996,Guest Avenue,2023-08-07 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-07 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-07 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.6
113996,Guest Avenue,2023-08-07 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.75
113996,Guest Avenue,2023-08-07 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-07 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113996,Guest Avenue,2023-08-07 20:40:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-07 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-07 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
113996,Guest Avenue,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
113996,Guest Avenue,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
113996,Guest Avenue,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
113996,Guest Avenue,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
113996,Guest Avenue,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
113996,Guest Avenue,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
113996,Guest Avenue,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,29.52
113996,Guest Avenue,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,36.5
113996,Guest Avenue,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,32.84
113996,Guest Avenue,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,87.6
113996,Guest Avenue,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,129.0
113996,Guest Avenue,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,152.8
113996,Guest Avenue,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,140.0
113996,Guest Avenue,2023-08-07 20:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-07 20:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
113996,Guest Avenue,2023-08-07 20:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.03
113996,Guest Avenue,2023-08-07 20:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.31
113996,Guest Avenue,2023-08-07 20:30:00+00:00,feeder,31.0,L2 Active Power,kW,19.46
113996,Guest Avenue,2023-08-07 20:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.81
113996,Guest Avenue,2023-08-07 20:30:00+00:00,feeder,31.0,N Current (RMS),A,56.1
113996,Guest Avenue,2023-08-07 20:30:00+00:00,feeder,31.0,L3 Current (RMS),A,33.2
113996,Guest Avenue,2023-08-07 20:30:00+00:00,feeder,31.0,L2 Current (RMS),A,81.1
113996,Guest Avenue,2023-08-07 20:30:00+00:00,feeder,31.0,L1 Current (RMS),A,41.4
113996,Guest Avenue,2023-08-07 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-07 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113996,Guest Avenue,2023-08-07 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113996,Guest Avenue,2023-08-07 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,13.83
113996,Guest Avenue,2023-08-07 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.96
113996,Guest Avenue,2023-08-07 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,11.36
113996,Guest Avenue,2023-08-07 20:30:00+00:00,feeder,21.0,N Current (RMS),A,37.5
113996,Guest Avenue,2023-08-07 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,58.5
113996,Guest Avenue,2023-08-07 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,25.7
113996,Guest Avenue,2023-08-07 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,47.5
113996,Guest Avenue,2023-08-07 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-07 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-07 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
113996,Guest Avenue,2023-08-07 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.97
113996,Guest Avenue,2023-08-07 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-07 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113996,Guest Avenue,2023-08-07 20:30:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-07 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113996,Guest Avenue,2023-08-07 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
