Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
113996,Guest Avenue,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
113996,Guest Avenue,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
113996,Guest Avenue,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
113996,Guest Avenue,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
113996,Guest Avenue,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
113996,Guest Avenue,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,32.94
113996,Guest Avenue,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,38.02
113996,Guest Avenue,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,30.96
113996,Guest Avenue,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,85.0
113996,Guest Avenue,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,143.5
113996,Guest Avenue,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,159.2
113996,Guest Avenue,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,131.6
113996,Guest Avenue,2023-08-07 20:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113996,Guest Avenue,2023-08-07 20:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
113996,Guest Avenue,2023-08-07 20:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.81
113996,Guest Avenue,2023-08-07 20:20:00+00:00,feeder,31.0,L3 Active Power,kW,9.12
113996,Guest Avenue,2023-08-07 20:20:00+00:00,feeder,31.0,L2 Active Power,kW,20.15
113996,Guest Avenue,2023-08-07 20:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.61
113996,Guest Avenue,2023-08-07 20:20:00+00:00,feeder,31.0,N Current (RMS),A,54.7
113996,Guest Avenue,2023-08-07 20:20:00+00:00,feeder,31.0,L3 Current (RMS),A,40.1
113996,Guest Avenue,2023-08-07 20:20:00+00:00,feeder,31.0,L2 Current (RMS),A,83.6
113996,Guest Avenue,2023-08-07 20:20:00+00:00,feeder,31.0,L1 Current (RMS),A,40.3
113996,Guest Avenue,2023-08-07 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-07 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
113996,Guest Avenue,2023-08-07 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
113996,Guest Avenue,2023-08-07 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,14.96
113996,Guest Avenue,2023-08-07 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.68
113996,Guest Avenue,2023-08-07 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.38
113996,Guest Avenue,2023-08-07 20:20:00+00:00,feeder,21.0,N Current (RMS),A,36.6
113996,Guest Avenue,2023-08-07 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,63.2
113996,Guest Avenue,2023-08-07 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113996,Guest Avenue,2023-08-07 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,47.6
113996,Guest Avenue,2023-08-07 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-07 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.62
113996,Guest Avenue,2023-08-07 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-07 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-07 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113996,Guest Avenue,2023-08-07 20:20:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-07 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-07 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
113996,Guest Avenue,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
113996,Guest Avenue,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
113996,Guest Avenue,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
113996,Guest Avenue,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
113996,Guest Avenue,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
113996,Guest Avenue,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,35.68
113996,Guest Avenue,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,39.93
113996,Guest Avenue,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,30.56
113996,Guest Avenue,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,85.9
113996,Guest Avenue,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,153.2
113996,Guest Avenue,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,166.0
113996,Guest Avenue,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,130.1
113996,Guest Avenue,2023-08-07 20:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
113996,Guest Avenue,2023-08-07 20:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.32
113996,Guest Avenue,2023-08-07 20:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.89
113996,Guest Avenue,2023-08-07 20:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.07
113996,Guest Avenue,2023-08-07 20:10:00+00:00,feeder,31.0,L2 Active Power,kW,20.93
113996,Guest Avenue,2023-08-07 20:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.66
113996,Guest Avenue,2023-08-07 20:10:00+00:00,feeder,31.0,N Current (RMS),A,60.9
113996,Guest Avenue,2023-08-07 20:10:00+00:00,feeder,31.0,L3 Current (RMS),A,28.9
113996,Guest Avenue,2023-08-07 20:10:00+00:00,feeder,31.0,L2 Current (RMS),A,87.3
113996,Guest Avenue,2023-08-07 20:10:00+00:00,feeder,31.0,L1 Current (RMS),A,40.7
113996,Guest Avenue,2023-08-07 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-07 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113996,Guest Avenue,2023-08-07 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-07 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,8.77
113996,Guest Avenue,2023-08-07 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.65
113996,Guest Avenue,2023-08-07 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.42
113996,Guest Avenue,2023-08-07 20:10:00+00:00,feeder,21.0,N Current (RMS),A,29.3
113996,Guest Avenue,2023-08-07 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113996,Guest Avenue,2023-08-07 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-07 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,43.5
113996,Guest Avenue,2023-08-07 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-07 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
113996,Guest Avenue,2023-08-07 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.76
113996,Guest Avenue,2023-08-07 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.38
113996,Guest Avenue,2023-08-07 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
113996,Guest Avenue,2023-08-07 20:10:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-07 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
113996,Guest Avenue,2023-08-07 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-07 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
113996,Guest Avenue,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
113996,Guest Avenue,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
113996,Guest Avenue,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
113996,Guest Avenue,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
113996,Guest Avenue,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
113996,Guest Avenue,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,26.89
113996,Guest Avenue,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,41.72
113996,Guest Avenue,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,32.28
113996,Guest Avenue,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,95.7
113996,Guest Avenue,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,119.1
113996,Guest Avenue,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,173.4
113996,Guest Avenue,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,137.7
113996,Guest Avenue,2023-08-07 20:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113996,Guest Avenue,2023-08-07 20:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
113996,Guest Avenue,2023-08-07 20:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.75
113996,Guest Avenue,2023-08-07 20:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.49
113996,Guest Avenue,2023-08-07 20:00:00+00:00,feeder,31.0,L2 Active Power,kW,23.84
113996,Guest Avenue,2023-08-07 20:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.75
113996,Guest Avenue,2023-08-07 20:00:00+00:00,feeder,31.0,N Current (RMS),A,70.9
113996,Guest Avenue,2023-08-07 20:00:00+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-07 20:00:00+00:00,feeder,31.0,L2 Current (RMS),A,98.4
113996,Guest Avenue,2023-08-07 20:00:00+00:00,feeder,31.0,L1 Current (RMS),A,41.0
113996,Guest Avenue,2023-08-07 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-07 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-07 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-07 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.07
113996,Guest Avenue,2023-08-07 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.56
113996,Guest Avenue,2023-08-07 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.03
113996,Guest Avenue,2023-08-07 20:00:00+00:00,feeder,21.0,N Current (RMS),A,27.9
113996,Guest Avenue,2023-08-07 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,31.1
113996,Guest Avenue,2023-08-07 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-07 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,38.0
113996,Guest Avenue,2023-08-07 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-07 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-07 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
113996,Guest Avenue,2023-08-07 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.64
113996,Guest Avenue,2023-08-07 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113996,Guest Avenue,2023-08-07 20:00:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-07 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-07 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
113996,Guest Avenue,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
113996,Guest Avenue,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
113996,Guest Avenue,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
113996,Guest Avenue,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
113996,Guest Avenue,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
113996,Guest Avenue,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,28.74
113996,Guest Avenue,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,46.59
113996,Guest Avenue,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,27.17
113996,Guest Avenue,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,104.0
113996,Guest Avenue,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,125.6
113996,Guest Avenue,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,192.2
113996,Guest Avenue,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,116.7
113996,Guest Avenue,2023-08-07 19:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-07 19:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.39
113996,Guest Avenue,2023-08-07 19:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.97
113996,Guest Avenue,2023-08-07 19:50:00+00:00,feeder,31.0,L3 Active Power,kW,6.1
113996,Guest Avenue,2023-08-07 19:50:00+00:00,feeder,31.0,L2 Active Power,kW,28.68
113996,Guest Avenue,2023-08-07 19:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.15
113996,Guest Avenue,2023-08-07 19:50:00+00:00,feeder,31.0,N Current (RMS),A,89.8
113996,Guest Avenue,2023-08-07 19:50:00+00:00,feeder,31.0,L3 Current (RMS),A,27.9
113996,Guest Avenue,2023-08-07 19:50:00+00:00,feeder,31.0,L2 Current (RMS),A,118.0
113996,Guest Avenue,2023-08-07 19:50:00+00:00,feeder,31.0,L1 Current (RMS),A,39.1
113996,Guest Avenue,2023-08-07 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113996,Guest Avenue,2023-08-07 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113996,Guest Avenue,2023-08-07 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-07 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.79
113996,Guest Avenue,2023-08-07 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.78
113996,Guest Avenue,2023-08-07 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.77
113996,Guest Avenue,2023-08-07 19:50:00+00:00,feeder,21.0,N Current (RMS),A,30.7
113996,Guest Avenue,2023-08-07 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113996,Guest Avenue,2023-08-07 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,29.0
113996,Guest Avenue,2023-08-07 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,37.0
113996,Guest Avenue,2023-08-07 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-07 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-07 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-07 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-07 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-07 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.23
113996,Guest Avenue,2023-08-07 19:50:00+00:00,feeder,11.0,N Current (RMS),A,10.1
113996,Guest Avenue,2023-08-07 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-07 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-07 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
113996,Guest Avenue,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
113996,Guest Avenue,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
113996,Guest Avenue,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
113996,Guest Avenue,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
113996,Guest Avenue,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
113996,Guest Avenue,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
113996,Guest Avenue,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,26.02
113996,Guest Avenue,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,50.71
113996,Guest Avenue,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,28.1
113996,Guest Avenue,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,120.4
113996,Guest Avenue,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,115.5
113996,Guest Avenue,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,208.9
113996,Guest Avenue,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,120.3
113996,Guest Avenue,2023-08-07 19:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-07 19:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113996,Guest Avenue,2023-08-07 19:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.76
113996,Guest Avenue,2023-08-07 19:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.86
113996,Guest Avenue,2023-08-07 19:40:00+00:00,feeder,31.0,L2 Active Power,kW,28.29
113996,Guest Avenue,2023-08-07 19:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.77
113996,Guest Avenue,2023-08-07 19:40:00+00:00,feeder,31.0,N Current (RMS),A,89.5
113996,Guest Avenue,2023-08-07 19:40:00+00:00,feeder,31.0,L3 Current (RMS),A,31.7
113996,Guest Avenue,2023-08-07 19:40:00+00:00,feeder,31.0,L2 Current (RMS),A,116.9
113996,Guest Avenue,2023-08-07 19:40:00+00:00,feeder,31.0,L1 Current (RMS),A,37.2
113996,Guest Avenue,2023-08-07 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113996,Guest Avenue,2023-08-07 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113996,Guest Avenue,2023-08-07 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-07 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.79
113996,Guest Avenue,2023-08-07 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.74
113996,Guest Avenue,2023-08-07 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.5
113996,Guest Avenue,2023-08-07 19:40:00+00:00,feeder,21.0,N Current (RMS),A,29.6
113996,Guest Avenue,2023-08-07 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.3
113996,Guest Avenue,2023-08-07 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113996,Guest Avenue,2023-08-07 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,35.9
113996,Guest Avenue,2023-08-07 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-07 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-07 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.76
113996,Guest Avenue,2023-08-07 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-07 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.7
113996,Guest Avenue,2023-08-07 19:40:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-07 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113996,Guest Avenue,2023-08-07 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-07 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
113996,Guest Avenue,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
113996,Guest Avenue,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
113996,Guest Avenue,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
113996,Guest Avenue,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
113996,Guest Avenue,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
113996,Guest Avenue,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,31.8
113996,Guest Avenue,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,55.84
113996,Guest Avenue,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,29.99
113996,Guest Avenue,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,121.4
113996,Guest Avenue,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,136.4
113996,Guest Avenue,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,228.3
113996,Guest Avenue,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,127.1
113996,Guest Avenue,2023-08-07 19:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-07 19:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113996,Guest Avenue,2023-08-07 19:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.61
113996,Guest Avenue,2023-08-07 19:30:00+00:00,feeder,31.0,L3 Active Power,kW,10.63
113996,Guest Avenue,2023-08-07 19:30:00+00:00,feeder,31.0,L2 Active Power,kW,30.09
113996,Guest Avenue,2023-08-07 19:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.05
113996,Guest Avenue,2023-08-07 19:30:00+00:00,feeder,31.0,N Current (RMS),A,84.2
113996,Guest Avenue,2023-08-07 19:30:00+00:00,feeder,31.0,L3 Current (RMS),A,46.2
113996,Guest Avenue,2023-08-07 19:30:00+00:00,feeder,31.0,L2 Current (RMS),A,123.9
113996,Guest Avenue,2023-08-07 19:30:00+00:00,feeder,31.0,L1 Current (RMS),A,45.2
113996,Guest Avenue,2023-08-07 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
113996,Guest Avenue,2023-08-07 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-07 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-07 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.31
113996,Guest Avenue,2023-08-07 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,9.05
113996,Guest Avenue,2023-08-07 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,14.09
113996,Guest Avenue,2023-08-07 19:30:00+00:00,feeder,21.0,N Current (RMS),A,40.2
113996,Guest Avenue,2023-08-07 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-07 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,37.7
113996,Guest Avenue,2023-08-07 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,58.3
113996,Guest Avenue,2023-08-07 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-07 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.71
113996,Guest Avenue,2023-08-07 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-07 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113996,Guest Avenue,2023-08-07 19:30:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-07 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-07 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
113996,Guest Avenue,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
113996,Guest Avenue,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
113996,Guest Avenue,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
113996,Guest Avenue,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
113996,Guest Avenue,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
113996,Guest Avenue,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,30.4
113996,Guest Avenue,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,55.48
113996,Guest Avenue,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,41.19
113996,Guest Avenue,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,120.8
113996,Guest Avenue,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,131.3
113996,Guest Avenue,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,227.1
113996,Guest Avenue,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,170.7
113996,Guest Avenue,2023-08-07 19:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-07 19:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
113996,Guest Avenue,2023-08-07 19:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.11
113996,Guest Avenue,2023-08-07 19:20:00+00:00,feeder,31.0,L3 Active Power,kW,12.99
113996,Guest Avenue,2023-08-07 19:20:00+00:00,feeder,31.0,L2 Active Power,kW,29.3
113996,Guest Avenue,2023-08-07 19:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.75
113996,Guest Avenue,2023-08-07 19:20:00+00:00,feeder,31.0,N Current (RMS),A,79.9
113996,Guest Avenue,2023-08-07 19:20:00+00:00,feeder,31.0,L3 Current (RMS),A,54.3
113996,Guest Avenue,2023-08-07 19:20:00+00:00,feeder,31.0,L2 Current (RMS),A,120.3
113996,Guest Avenue,2023-08-07 19:20:00+00:00,feeder,31.0,L1 Current (RMS),A,40.6
113996,Guest Avenue,2023-08-07 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
113996,Guest Avenue,2023-08-07 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113996,Guest Avenue,2023-08-07 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-07 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.08
113996,Guest Avenue,2023-08-07 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,8.73
113996,Guest Avenue,2023-08-07 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.44
113996,Guest Avenue,2023-08-07 19:20:00+00:00,feeder,21.0,N Current (RMS),A,36.5
113996,Guest Avenue,2023-08-07 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-07 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,36.7
113996,Guest Avenue,2023-08-07 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,47.5
113996,Guest Avenue,2023-08-07 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-07 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-07 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.7
113996,Guest Avenue,2023-08-07 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-07 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
113996,Guest Avenue,2023-08-07 19:20:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-07 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-07 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
113996,Guest Avenue,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
113996,Guest Avenue,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
113996,Guest Avenue,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
113996,Guest Avenue,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
113996,Guest Avenue,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
113996,Guest Avenue,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,30.86
113996,Guest Avenue,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,50.58
113996,Guest Avenue,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,31.63
113996,Guest Avenue,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,106.6
113996,Guest Avenue,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,132.8
113996,Guest Avenue,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,207.5
113996,Guest Avenue,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,132.5
113996,Guest Avenue,2023-08-07 19:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113996,Guest Avenue,2023-08-07 19:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.86
113996,Guest Avenue,2023-08-07 19:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
113996,Guest Avenue,2023-08-07 19:10:00+00:00,feeder,31.0,L3 Active Power,kW,10.72
113996,Guest Avenue,2023-08-07 19:10:00+00:00,feeder,31.0,L2 Active Power,kW,25.61
113996,Guest Avenue,2023-08-07 19:10:00+00:00,feeder,31.0,L1 Active Power,kW,10.02
113996,Guest Avenue,2023-08-07 19:10:00+00:00,feeder,31.0,N Current (RMS),A,66.3
113996,Guest Avenue,2023-08-07 19:10:00+00:00,feeder,31.0,L3 Current (RMS),A,45.2
113996,Guest Avenue,2023-08-07 19:10:00+00:00,feeder,31.0,L2 Current (RMS),A,104.9
113996,Guest Avenue,2023-08-07 19:10:00+00:00,feeder,31.0,L1 Current (RMS),A,45.0
113996,Guest Avenue,2023-08-07 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-07 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113996,Guest Avenue,2023-08-07 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-07 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.22
113996,Guest Avenue,2023-08-07 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,11.1
113996,Guest Avenue,2023-08-07 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.59
113996,Guest Avenue,2023-08-07 19:10:00+00:00,feeder,21.0,N Current (RMS),A,39.7
113996,Guest Avenue,2023-08-07 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-07 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,48.8
113996,Guest Avenue,2023-08-07 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,44.1
113996,Guest Avenue,2023-08-07 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-07 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-07 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-07 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
113996,Guest Avenue,2023-08-07 19:10:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-07 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-07 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.43
113996,Guest Avenue,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.93
113996,Guest Avenue,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.07
113996,Guest Avenue,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
113996,Guest Avenue,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
113996,Guest Avenue,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
113996,Guest Avenue,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,30.45
113996,Guest Avenue,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,49.99
113996,Guest Avenue,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,28.95
113996,Guest Avenue,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,105.6
113996,Guest Avenue,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,132.0
113996,Guest Avenue,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,205.1
113996,Guest Avenue,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,121.9
113996,Guest Avenue,2023-08-07 19:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-07 19:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113996,Guest Avenue,2023-08-07 19:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.26
113996,Guest Avenue,2023-08-07 19:00:00+00:00,feeder,31.0,L3 Active Power,kW,10.74
113996,Guest Avenue,2023-08-07 19:00:00+00:00,feeder,31.0,L2 Active Power,kW,24.64
113996,Guest Avenue,2023-08-07 19:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.49
113996,Guest Avenue,2023-08-07 19:00:00+00:00,feeder,31.0,N Current (RMS),A,63.4
113996,Guest Avenue,2023-08-07 19:00:00+00:00,feeder,31.0,L3 Current (RMS),A,46.7
113996,Guest Avenue,2023-08-07 19:00:00+00:00,feeder,31.0,L2 Current (RMS),A,101.2
113996,Guest Avenue,2023-08-07 19:00:00+00:00,feeder,31.0,L1 Current (RMS),A,47.0
113996,Guest Avenue,2023-08-07 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-07 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113996,Guest Avenue,2023-08-07 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-07 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.11
113996,Guest Avenue,2023-08-07 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,7.76
113996,Guest Avenue,2023-08-07 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.62
113996,Guest Avenue,2023-08-07 19:00:00+00:00,feeder,21.0,N Current (RMS),A,29.3
113996,Guest Avenue,2023-08-07 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-07 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,32.3
113996,Guest Avenue,2023-08-07 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,36.5
113996,Guest Avenue,2023-08-07 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-07 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
113996,Guest Avenue,2023-08-07 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-07 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-07 19:00:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-07 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-07 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
113996,Guest Avenue,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
113996,Guest Avenue,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.73
113996,Guest Avenue,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
113996,Guest Avenue,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
113996,Guest Avenue,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
113996,Guest Avenue,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,33.45
113996,Guest Avenue,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,45.62
113996,Guest Avenue,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,27.77
113996,Guest Avenue,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,93.7
113996,Guest Avenue,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,144.9
113996,Guest Avenue,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,187.5
113996,Guest Avenue,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,117.9
113996,Guest Avenue,2023-08-07 18:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-07 18:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.04
113996,Guest Avenue,2023-08-07 18:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.13
113996,Guest Avenue,2023-08-07 18:50:00+00:00,feeder,31.0,L3 Active Power,kW,12.41
113996,Guest Avenue,2023-08-07 18:50:00+00:00,feeder,31.0,L2 Active Power,kW,22.62
113996,Guest Avenue,2023-08-07 18:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.46
113996,Guest Avenue,2023-08-07 18:50:00+00:00,feeder,31.0,N Current (RMS),A,51.8
113996,Guest Avenue,2023-08-07 18:50:00+00:00,feeder,31.0,L3 Current (RMS),A,52.2
113996,Guest Avenue,2023-08-07 18:50:00+00:00,feeder,31.0,L2 Current (RMS),A,93.8
113996,Guest Avenue,2023-08-07 18:50:00+00:00,feeder,31.0,L1 Current (RMS),A,54.1
113996,Guest Avenue,2023-08-07 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-07 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-07 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-07 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,7.18
113996,Guest Avenue,2023-08-07 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,8.48
113996,Guest Avenue,2023-08-07 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.3
113996,Guest Avenue,2023-08-07 18:50:00+00:00,feeder,21.0,N Current (RMS),A,27.7
113996,Guest Avenue,2023-08-07 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-07 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,35.3
113996,Guest Avenue,2023-08-07 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,42.7
113996,Guest Avenue,2023-08-07 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-07 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-07 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.81
113996,Guest Avenue,2023-08-07 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-07 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113996,Guest Avenue,2023-08-07 18:50:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-07 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113996,Guest Avenue,2023-08-07 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
113996,Guest Avenue,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
113996,Guest Avenue,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
113996,Guest Avenue,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
113996,Guest Avenue,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
113996,Guest Avenue,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
113996,Guest Avenue,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,38.37
113996,Guest Avenue,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,43.53
113996,Guest Avenue,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,33.73
113996,Guest Avenue,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,83.0
113996,Guest Avenue,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,162.2
113996,Guest Avenue,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,181.0
113996,Guest Avenue,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,140.6
113996,Guest Avenue,2023-08-07 18:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-07 18:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
113996,Guest Avenue,2023-08-07 18:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
113996,Guest Avenue,2023-08-07 18:40:00+00:00,feeder,31.0,L3 Active Power,kW,11.95
113996,Guest Avenue,2023-08-07 18:40:00+00:00,feeder,31.0,L2 Active Power,kW,24.03
113996,Guest Avenue,2023-08-07 18:40:00+00:00,feeder,31.0,L1 Active Power,kW,12.47
113996,Guest Avenue,2023-08-07 18:40:00+00:00,feeder,31.0,N Current (RMS),A,54.7
113996,Guest Avenue,2023-08-07 18:40:00+00:00,feeder,31.0,L3 Current (RMS),A,50.2
113996,Guest Avenue,2023-08-07 18:40:00+00:00,feeder,31.0,L2 Current (RMS),A,98.6
113996,Guest Avenue,2023-08-07 18:40:00+00:00,feeder,31.0,L1 Current (RMS),A,53.4
113996,Guest Avenue,2023-08-07 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113996,Guest Avenue,2023-08-07 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
113996,Guest Avenue,2023-08-07 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-07 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,8.25
113996,Guest Avenue,2023-08-07 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,9.58
113996,Guest Avenue,2023-08-07 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.24
113996,Guest Avenue,2023-08-07 18:40:00+00:00,feeder,21.0,N Current (RMS),A,24.1
113996,Guest Avenue,2023-08-07 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,35.9
113996,Guest Avenue,2023-08-07 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,40.2
113996,Guest Avenue,2023-08-07 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,35.0
113996,Guest Avenue,2023-08-07 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-07 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-07 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
113996,Guest Avenue,2023-08-07 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-07 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-07 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.28
113996,Guest Avenue,2023-08-07 18:40:00+00:00,feeder,11.0,N Current (RMS),A,5.3
113996,Guest Avenue,2023-08-07 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-07 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-07 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
113996,Guest Avenue,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
113996,Guest Avenue,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
113996,Guest Avenue,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
113996,Guest Avenue,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
113996,Guest Avenue,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
113996,Guest Avenue,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
113996,Guest Avenue,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,40.46
113996,Guest Avenue,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,44.57
113996,Guest Avenue,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,32.57
113996,Guest Avenue,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,81.6
113996,Guest Avenue,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,170.7
113996,Guest Avenue,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,184.1
113996,Guest Avenue,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,136.7
113996,Guest Avenue,2023-08-07 18:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-07 18:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.28
113996,Guest Avenue,2023-08-07 18:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
113996,Guest Avenue,2023-08-07 18:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.01
113996,Guest Avenue,2023-08-07 18:30:00+00:00,feeder,31.0,L2 Active Power,kW,23.32
113996,Guest Avenue,2023-08-07 18:30:00+00:00,feeder,31.0,L1 Active Power,kW,14.66
113996,Guest Avenue,2023-08-07 18:30:00+00:00,feeder,31.0,N Current (RMS),A,58.6
113996,Guest Avenue,2023-08-07 18:30:00+00:00,feeder,31.0,L3 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-07 18:30:00+00:00,feeder,31.0,L2 Current (RMS),A,96.8
113996,Guest Avenue,2023-08-07 18:30:00+00:00,feeder,31.0,L1 Current (RMS),A,61.8
113996,Guest Avenue,2023-08-07 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113996,Guest Avenue,2023-08-07 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
113996,Guest Avenue,2023-08-07 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-07 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,9.8
113996,Guest Avenue,2023-08-07 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,7.15
113996,Guest Avenue,2023-08-07 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.82
113996,Guest Avenue,2023-08-07 18:30:00+00:00,feeder,21.0,N Current (RMS),A,23.5
113996,Guest Avenue,2023-08-07 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,41.5
113996,Guest Avenue,2023-08-07 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,31.1
113996,Guest Avenue,2023-08-07 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113996,Guest Avenue,2023-08-07 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-07 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-07 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-07 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.76
113996,Guest Avenue,2023-08-07 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-07 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
113996,Guest Avenue,2023-08-07 18:30:00+00:00,feeder,11.0,N Current (RMS),A,5.9
113996,Guest Avenue,2023-08-07 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-07 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
113996,Guest Avenue,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
113996,Guest Avenue,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
113996,Guest Avenue,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
113996,Guest Avenue,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
113996,Guest Avenue,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
113996,Guest Avenue,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
113996,Guest Avenue,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,32.91
113996,Guest Avenue,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,43.76
113996,Guest Avenue,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,35.69
113996,Guest Avenue,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,87.7
113996,Guest Avenue,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,141.5
113996,Guest Avenue,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,182.1
