Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,150.0
113996,Guest Avenue,2023-08-07 18:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-07 18:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
113996,Guest Avenue,2023-08-07 18:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-07 18:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.85
113996,Guest Avenue,2023-08-07 18:20:00+00:00,feeder,31.0,L2 Active Power,kW,30.7
113996,Guest Avenue,2023-08-07 18:20:00+00:00,feeder,31.0,L1 Active Power,kW,12.29
113996,Guest Avenue,2023-08-07 18:20:00+00:00,feeder,31.0,N Current (RMS),A,88.8
113996,Guest Avenue,2023-08-07 18:20:00+00:00,feeder,31.0,L3 Current (RMS),A,30.4
113996,Guest Avenue,2023-08-07 18:20:00+00:00,feeder,31.0,L2 Current (RMS),A,126.2
113996,Guest Avenue,2023-08-07 18:20:00+00:00,feeder,31.0,L1 Current (RMS),A,53.3
113996,Guest Avenue,2023-08-07 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-07 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-07 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-07 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,10.42
113996,Guest Avenue,2023-08-07 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,7.65
113996,Guest Avenue,2023-08-07 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.99
113996,Guest Avenue,2023-08-07 18:20:00+00:00,feeder,21.0,N Current (RMS),A,26.0
113996,Guest Avenue,2023-08-07 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,43.7
113996,Guest Avenue,2023-08-07 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113996,Guest Avenue,2023-08-07 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,42.3
113996,Guest Avenue,2023-08-07 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-07 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-07 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.55
113996,Guest Avenue,2023-08-07 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.64
113996,Guest Avenue,2023-08-07 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-07 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113996,Guest Avenue,2023-08-07 18:20:00+00:00,feeder,11.0,N Current (RMS),A,6.0
113996,Guest Avenue,2023-08-07 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-07 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113996,Guest Avenue,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,33.7
113996,Guest Avenue,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
113996,Guest Avenue,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
113996,Guest Avenue,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
113996,Guest Avenue,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
113996,Guest Avenue,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
113996,Guest Avenue,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
113996,Guest Avenue,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,33.56
113996,Guest Avenue,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,52.48
113996,Guest Avenue,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,37.38
113996,Guest Avenue,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,103.1
113996,Guest Avenue,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,143.1
113996,Guest Avenue,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,216.2
113996,Guest Avenue,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,155.7
113996,Guest Avenue,2023-08-07 18:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-07 18:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
113996,Guest Avenue,2023-08-07 18:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.92
113996,Guest Avenue,2023-08-07 18:10:00+00:00,feeder,31.0,L3 Active Power,kW,7.42
113996,Guest Avenue,2023-08-07 18:10:00+00:00,feeder,31.0,L2 Active Power,kW,30.05
113996,Guest Avenue,2023-08-07 18:10:00+00:00,feeder,31.0,L1 Active Power,kW,13.35
113996,Guest Avenue,2023-08-07 18:10:00+00:00,feeder,31.0,N Current (RMS),A,85.5
113996,Guest Avenue,2023-08-07 18:10:00+00:00,feeder,31.0,L3 Current (RMS),A,32.2
113996,Guest Avenue,2023-08-07 18:10:00+00:00,feeder,31.0,L2 Current (RMS),A,123.8
113996,Guest Avenue,2023-08-07 18:10:00+00:00,feeder,31.0,L1 Current (RMS),A,56.9
113996,Guest Avenue,2023-08-07 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-07 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113996,Guest Avenue,2023-08-07 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-07 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,10.06
113996,Guest Avenue,2023-08-07 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,8.16
113996,Guest Avenue,2023-08-07 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.92
113996,Guest Avenue,2023-08-07 18:10:00+00:00,feeder,21.0,N Current (RMS),A,22.9
113996,Guest Avenue,2023-08-07 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,42.8
113996,Guest Avenue,2023-08-07 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,34.1
113996,Guest Avenue,2023-08-07 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,38.0
113996,Guest Avenue,2023-08-07 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-07 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-07 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.71
113996,Guest Avenue,2023-08-07 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
113996,Guest Avenue,2023-08-07 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-07 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-07 18:10:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-07 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-07 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,33.7
113996,Guest Avenue,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
113996,Guest Avenue,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
113996,Guest Avenue,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
113996,Guest Avenue,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
113996,Guest Avenue,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
113996,Guest Avenue,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
113996,Guest Avenue,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,34.9
113996,Guest Avenue,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,54.14
113996,Guest Avenue,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,33.64
113996,Guest Avenue,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,103.3
113996,Guest Avenue,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,149.1
113996,Guest Avenue,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,223.0
113996,Guest Avenue,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,141.1
113996,Guest Avenue,2023-08-07 18:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-07 18:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113996,Guest Avenue,2023-08-07 18:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
113996,Guest Avenue,2023-08-07 18:00:00+00:00,feeder,31.0,L3 Active Power,kW,9.81
113996,Guest Avenue,2023-08-07 18:00:00+00:00,feeder,31.0,L2 Active Power,kW,28.28
113996,Guest Avenue,2023-08-07 18:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.22
113996,Guest Avenue,2023-08-07 18:00:00+00:00,feeder,31.0,N Current (RMS),A,79.5
113996,Guest Avenue,2023-08-07 18:00:00+00:00,feeder,31.0,L3 Current (RMS),A,41.6
113996,Guest Avenue,2023-08-07 18:00:00+00:00,feeder,31.0,L2 Current (RMS),A,116.8
113996,Guest Avenue,2023-08-07 18:00:00+00:00,feeder,31.0,L1 Current (RMS),A,45.7
113996,Guest Avenue,2023-08-07 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-07 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113996,Guest Avenue,2023-08-07 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-07 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.01
113996,Guest Avenue,2023-08-07 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.11
113996,Guest Avenue,2023-08-07 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.15
113996,Guest Avenue,2023-08-07 18:00:00+00:00,feeder,21.0,N Current (RMS),A,30.2
113996,Guest Avenue,2023-08-07 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-07 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-07 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,42.8
113996,Guest Avenue,2023-08-07 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-07 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-07 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
113996,Guest Avenue,2023-08-07 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-07 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
113996,Guest Avenue,2023-08-07 18:00:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113996,Guest Avenue,2023-08-07 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-07 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,33.7
113996,Guest Avenue,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
113996,Guest Avenue,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
113996,Guest Avenue,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
113996,Guest Avenue,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
113996,Guest Avenue,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
113996,Guest Avenue,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
113996,Guest Avenue,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,32.96
113996,Guest Avenue,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,48.77
113996,Guest Avenue,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,33.26
113996,Guest Avenue,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,92.4
113996,Guest Avenue,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,140.5
113996,Guest Avenue,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,201.7
113996,Guest Avenue,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,138.9
113996,Guest Avenue,2023-08-07 17:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
113996,Guest Avenue,2023-08-07 17:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
113996,Guest Avenue,2023-08-07 17:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-07 17:50:00+00:00,feeder,31.0,L3 Active Power,kW,13.41
113996,Guest Avenue,2023-08-07 17:50:00+00:00,feeder,31.0,L2 Active Power,kW,22.93
113996,Guest Avenue,2023-08-07 17:50:00+00:00,feeder,31.0,L1 Active Power,kW,14.89
113996,Guest Avenue,2023-08-07 17:50:00+00:00,feeder,31.0,N Current (RMS),A,45.7
113996,Guest Avenue,2023-08-07 17:50:00+00:00,feeder,31.0,L3 Current (RMS),A,56.0
113996,Guest Avenue,2023-08-07 17:50:00+00:00,feeder,31.0,L2 Current (RMS),A,95.1
113996,Guest Avenue,2023-08-07 17:50:00+00:00,feeder,31.0,L1 Current (RMS),A,62.9
113996,Guest Avenue,2023-08-07 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113996,Guest Avenue,2023-08-07 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
113996,Guest Avenue,2023-08-07 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
113996,Guest Avenue,2023-08-07 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,9.9
113996,Guest Avenue,2023-08-07 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.87
113996,Guest Avenue,2023-08-07 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.68
113996,Guest Avenue,2023-08-07 17:50:00+00:00,feeder,21.0,N Current (RMS),A,34.2
113996,Guest Avenue,2023-08-07 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,42.8
113996,Guest Avenue,2023-08-07 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-07 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,49.3
113996,Guest Avenue,2023-08-07 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-07 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-07 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-07 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-07 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-07 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-07 17:50:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-07 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-07 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
113996,Guest Avenue,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
113996,Guest Avenue,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
113996,Guest Avenue,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
113996,Guest Avenue,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
113996,Guest Avenue,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
113996,Guest Avenue,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,37.64
113996,Guest Avenue,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,44.49
113996,Guest Avenue,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,37.14
113996,Guest Avenue,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,76.2
113996,Guest Avenue,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,159.1
113996,Guest Avenue,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,184.8
113996,Guest Avenue,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,154.5
113996,Guest Avenue,2023-08-07 17:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
113996,Guest Avenue,2023-08-07 17:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
113996,Guest Avenue,2023-08-07 17:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
113996,Guest Avenue,2023-08-07 17:40:00+00:00,feeder,31.0,L3 Active Power,kW,13.45
113996,Guest Avenue,2023-08-07 17:40:00+00:00,feeder,31.0,L2 Active Power,kW,22.69
113996,Guest Avenue,2023-08-07 17:40:00+00:00,feeder,31.0,L1 Active Power,kW,12.13
113996,Guest Avenue,2023-08-07 17:40:00+00:00,feeder,31.0,N Current (RMS),A,49.9
113996,Guest Avenue,2023-08-07 17:40:00+00:00,feeder,31.0,L3 Current (RMS),A,55.9
113996,Guest Avenue,2023-08-07 17:40:00+00:00,feeder,31.0,L2 Current (RMS),A,94.0
113996,Guest Avenue,2023-08-07 17:40:00+00:00,feeder,31.0,L1 Current (RMS),A,52.7
113996,Guest Avenue,2023-08-07 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-07 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113996,Guest Avenue,2023-08-07 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-07 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,9.61
113996,Guest Avenue,2023-08-07 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.83
113996,Guest Avenue,2023-08-07 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.76
113996,Guest Avenue,2023-08-07 17:40:00+00:00,feeder,21.0,N Current (RMS),A,32.1
113996,Guest Avenue,2023-08-07 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,40.9
113996,Guest Avenue,2023-08-07 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-07 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,49.0
113996,Guest Avenue,2023-08-07 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-07 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-07 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-07 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-07 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-07 17:40:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-07 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-07 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
113996,Guest Avenue,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
113996,Guest Avenue,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
113996,Guest Avenue,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
113996,Guest Avenue,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
113996,Guest Avenue,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
113996,Guest Avenue,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,39.36
113996,Guest Avenue,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,47.39
113996,Guest Avenue,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,36.93
113996,Guest Avenue,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,82.0
113996,Guest Avenue,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,165.5
113996,Guest Avenue,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,195.9
113996,Guest Avenue,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,152.9
113996,Guest Avenue,2023-08-07 17:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113996,Guest Avenue,2023-08-07 17:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-07 17:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113996,Guest Avenue,2023-08-07 17:30:00+00:00,feeder,31.0,L3 Active Power,kW,18.97
113996,Guest Avenue,2023-08-07 17:30:00+00:00,feeder,31.0,L2 Active Power,kW,25.55
113996,Guest Avenue,2023-08-07 17:30:00+00:00,feeder,31.0,L1 Active Power,kW,12.23
113996,Guest Avenue,2023-08-07 17:30:00+00:00,feeder,31.0,N Current (RMS),A,57.4
113996,Guest Avenue,2023-08-07 17:30:00+00:00,feeder,31.0,L3 Current (RMS),A,78.4
113996,Guest Avenue,2023-08-07 17:30:00+00:00,feeder,31.0,L2 Current (RMS),A,105.4
113996,Guest Avenue,2023-08-07 17:30:00+00:00,feeder,31.0,L1 Current (RMS),A,52.4
113996,Guest Avenue,2023-08-07 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-07 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113996,Guest Avenue,2023-08-07 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-07 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.52
113996,Guest Avenue,2023-08-07 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,7.96
113996,Guest Avenue,2023-08-07 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.76
113996,Guest Avenue,2023-08-07 17:30:00+00:00,feeder,21.0,N Current (RMS),A,32.0
113996,Guest Avenue,2023-08-07 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113996,Guest Avenue,2023-08-07 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,34.0
113996,Guest Avenue,2023-08-07 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,45.6
113996,Guest Avenue,2023-08-07 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-07 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-07 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-07 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.92
113996,Guest Avenue,2023-08-07 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-07 17:30:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-07 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
113996,Guest Avenue,2023-08-07 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
113996,Guest Avenue,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
113996,Guest Avenue,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
113996,Guest Avenue,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
113996,Guest Avenue,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
113996,Guest Avenue,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
113996,Guest Avenue,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,41.39
113996,Guest Avenue,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,51.31
113996,Guest Avenue,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,34.58
113996,Guest Avenue,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,94.8
113996,Guest Avenue,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,173.5
113996,Guest Avenue,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,211.8
113996,Guest Avenue,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,143.3
113996,Guest Avenue,2023-08-07 17:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
113996,Guest Avenue,2023-08-07 17:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-07 17:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-07 17:20:00+00:00,feeder,31.0,L3 Active Power,kW,15.14
113996,Guest Avenue,2023-08-07 17:20:00+00:00,feeder,31.0,L2 Active Power,kW,30.14
113996,Guest Avenue,2023-08-07 17:20:00+00:00,feeder,31.0,L1 Active Power,kW,13.88
113996,Guest Avenue,2023-08-07 17:20:00+00:00,feeder,31.0,N Current (RMS),A,71.8
113996,Guest Avenue,2023-08-07 17:20:00+00:00,feeder,31.0,L3 Current (RMS),A,62.4
113996,Guest Avenue,2023-08-07 17:20:00+00:00,feeder,31.0,L2 Current (RMS),A,123.6
113996,Guest Avenue,2023-08-07 17:20:00+00:00,feeder,31.0,L1 Current (RMS),A,59.1
113996,Guest Avenue,2023-08-07 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-07 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113996,Guest Avenue,2023-08-07 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-07 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,7.42
113996,Guest Avenue,2023-08-07 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,9.91
113996,Guest Avenue,2023-08-07 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.25
113996,Guest Avenue,2023-08-07 17:20:00+00:00,feeder,21.0,N Current (RMS),A,27.8
113996,Guest Avenue,2023-08-07 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,32.1
113996,Guest Avenue,2023-08-07 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,41.7
113996,Guest Avenue,2023-08-07 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,38.9
113996,Guest Avenue,2023-08-07 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-07 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-07 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-07 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.78
113996,Guest Avenue,2023-08-07 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113996,Guest Avenue,2023-08-07 17:20:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-07 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-07 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
113996,Guest Avenue,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
113996,Guest Avenue,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
113996,Guest Avenue,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
113996,Guest Avenue,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
113996,Guest Avenue,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,34.51
113996,Guest Avenue,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,59.49
113996,Guest Avenue,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,31.97
113996,Guest Avenue,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,123.1
113996,Guest Avenue,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,145.7
113996,Guest Avenue,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,243.7
113996,Guest Avenue,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,133.8
113996,Guest Avenue,2023-08-07 17:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
113996,Guest Avenue,2023-08-07 17:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113996,Guest Avenue,2023-08-07 17:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-07 17:10:00+00:00,feeder,31.0,L3 Active Power,kW,11.85
113996,Guest Avenue,2023-08-07 17:10:00+00:00,feeder,31.0,L2 Active Power,kW,26.74
113996,Guest Avenue,2023-08-07 17:10:00+00:00,feeder,31.0,L1 Active Power,kW,15.89
113996,Guest Avenue,2023-08-07 17:10:00+00:00,feeder,31.0,N Current (RMS),A,60.3
113996,Guest Avenue,2023-08-07 17:10:00+00:00,feeder,31.0,L3 Current (RMS),A,49.5
113996,Guest Avenue,2023-08-07 17:10:00+00:00,feeder,31.0,L2 Current (RMS),A,110.2
113996,Guest Avenue,2023-08-07 17:10:00+00:00,feeder,31.0,L1 Current (RMS),A,66.8
113996,Guest Avenue,2023-08-07 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-07 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-07 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
113996,Guest Avenue,2023-08-07 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,8.38
113996,Guest Avenue,2023-08-07 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.95
113996,Guest Avenue,2023-08-07 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.28
113996,Guest Avenue,2023-08-07 17:10:00+00:00,feeder,21.0,N Current (RMS),A,27.5
113996,Guest Avenue,2023-08-07 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,36.1
113996,Guest Avenue,2023-08-07 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-07 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,39.7
113996,Guest Avenue,2023-08-07 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-07 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-07 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
113996,Guest Avenue,2023-08-07 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-07 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-07 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.92
113996,Guest Avenue,2023-08-07 17:10:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113996,Guest Avenue,2023-08-07 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-07 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.3
113996,Guest Avenue,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
113996,Guest Avenue,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
113996,Guest Avenue,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
113996,Guest Avenue,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
113996,Guest Avenue,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
113996,Guest Avenue,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
113996,Guest Avenue,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
113996,Guest Avenue,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,33.21
113996,Guest Avenue,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,54.99
113996,Guest Avenue,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,33.58
113996,Guest Avenue,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,108.6
113996,Guest Avenue,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,142.0
113996,Guest Avenue,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,225.4
113996,Guest Avenue,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,140.3
113996,Guest Avenue,2023-08-07 17:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-07 17:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
113996,Guest Avenue,2023-08-07 17:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113996,Guest Avenue,2023-08-07 17:00:00+00:00,feeder,31.0,L3 Active Power,kW,9.94
113996,Guest Avenue,2023-08-07 17:00:00+00:00,feeder,31.0,L2 Active Power,kW,26.0
113996,Guest Avenue,2023-08-07 17:00:00+00:00,feeder,31.0,L1 Active Power,kW,15.25
113996,Guest Avenue,2023-08-07 17:00:00+00:00,feeder,31.0,N Current (RMS),A,63.9
113996,Guest Avenue,2023-08-07 17:00:00+00:00,feeder,31.0,L3 Current (RMS),A,43.0
113996,Guest Avenue,2023-08-07 17:00:00+00:00,feeder,31.0,L2 Current (RMS),A,108.1
113996,Guest Avenue,2023-08-07 17:00:00+00:00,feeder,31.0,L1 Current (RMS),A,64.9
113996,Guest Avenue,2023-08-07 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-07 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-07 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-07 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,8.57
113996,Guest Avenue,2023-08-07 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.89
113996,Guest Avenue,2023-08-07 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.14
113996,Guest Avenue,2023-08-07 17:00:00+00:00,feeder,21.0,N Current (RMS),A,24.6
113996,Guest Avenue,2023-08-07 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,36.7
113996,Guest Avenue,2023-08-07 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-07 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,34.9
113996,Guest Avenue,2023-08-07 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-07 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-07 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
113996,Guest Avenue,2023-08-07 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
113996,Guest Avenue,2023-08-07 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-07 17:00:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-07 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-07 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
113996,Guest Avenue,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
113996,Guest Avenue,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
113996,Guest Avenue,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
113996,Guest Avenue,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
113996,Guest Avenue,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
113996,Guest Avenue,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
113996,Guest Avenue,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,30.98
113996,Guest Avenue,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,46.01
113996,Guest Avenue,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,31.27
113996,Guest Avenue,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,92.2
113996,Guest Avenue,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,134.6
113996,Guest Avenue,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,191.5
113996,Guest Avenue,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,131.3
113996,Guest Avenue,2023-08-07 16:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
113996,Guest Avenue,2023-08-07 16:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-07 16:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113996,Guest Avenue,2023-08-07 16:50:00+00:00,feeder,31.0,L3 Active Power,kW,8.8
113996,Guest Avenue,2023-08-07 16:50:00+00:00,feeder,31.0,L2 Active Power,kW,21.44
113996,Guest Avenue,2023-08-07 16:50:00+00:00,feeder,31.0,L1 Active Power,kW,14.7
113996,Guest Avenue,2023-08-07 16:50:00+00:00,feeder,31.0,N Current (RMS),A,48.0
113996,Guest Avenue,2023-08-07 16:50:00+00:00,feeder,31.0,L3 Current (RMS),A,37.8
113996,Guest Avenue,2023-08-07 16:50:00+00:00,feeder,31.0,L2 Current (RMS),A,88.3
113996,Guest Avenue,2023-08-07 16:50:00+00:00,feeder,31.0,L1 Current (RMS),A,61.8
113996,Guest Avenue,2023-08-07 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
113996,Guest Avenue,2023-08-07 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-07 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-07 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,10.43
113996,Guest Avenue,2023-08-07 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.9
113996,Guest Avenue,2023-08-07 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.91
113996,Guest Avenue,2023-08-07 16:50:00+00:00,feeder,21.0,N Current (RMS),A,29.4
113996,Guest Avenue,2023-08-07 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,44.4
113996,Guest Avenue,2023-08-07 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-07 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,45.7
113996,Guest Avenue,2023-08-07 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-07 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
113996,Guest Avenue,2023-08-07 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-07 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-07 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113996,Guest Avenue,2023-08-07 16:50:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-07 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-07 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
113996,Guest Avenue,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
113996,Guest Avenue,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
113996,Guest Avenue,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
113996,Guest Avenue,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
113996,Guest Avenue,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
113996,Guest Avenue,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
113996,Guest Avenue,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,33.57
113996,Guest Avenue,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,44.81
113996,Guest Avenue,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,34.34
113996,Guest Avenue,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,80.5
113996,Guest Avenue,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,144.3
113996,Guest Avenue,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,185.1
113996,Guest Avenue,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,142.7
113996,Guest Avenue,2023-08-07 16:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
113996,Guest Avenue,2023-08-07 16:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
113996,Guest Avenue,2023-08-07 16:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113996,Guest Avenue,2023-08-07 16:40:00+00:00,feeder,31.0,L3 Active Power,kW,9.51
113996,Guest Avenue,2023-08-07 16:40:00+00:00,feeder,31.0,L2 Active Power,kW,12.8
113996,Guest Avenue,2023-08-07 16:40:00+00:00,feeder,31.0,L1 Active Power,kW,14.76
113996,Guest Avenue,2023-08-07 16:40:00+00:00,feeder,31.0,N Current (RMS),A,30.1
113996,Guest Avenue,2023-08-07 16:40:00+00:00,feeder,31.0,L3 Current (RMS),A,40.7
113996,Guest Avenue,2023-08-07 16:40:00+00:00,feeder,31.0,L2 Current (RMS),A,55.1
113996,Guest Avenue,2023-08-07 16:40:00+00:00,feeder,31.0,L1 Current (RMS),A,62.0
113996,Guest Avenue,2023-08-07 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
113996,Guest Avenue,2023-08-07 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113996,Guest Avenue,2023-08-07 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
113996,Guest Avenue,2023-08-07 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,9.28
113996,Guest Avenue,2023-08-07 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.57
113996,Guest Avenue,2023-08-07 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.83
113996,Guest Avenue,2023-08-07 16:40:00+00:00,feeder,21.0,N Current (RMS),A,30.6
113996,Guest Avenue,2023-08-07 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,39.2
113996,Guest Avenue,2023-08-07 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113996,Guest Avenue,2023-08-07 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,44.9
113996,Guest Avenue,2023-08-07 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-07 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-07 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
113996,Guest Avenue,2023-08-07 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-07 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-07 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-07 16:40:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-07 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-07 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
113996,Guest Avenue,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
113996,Guest Avenue,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
113996,Guest Avenue,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
113996,Guest Avenue,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
113996,Guest Avenue,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
113996,Guest Avenue,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
113996,Guest Avenue,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,30.32
113996,Guest Avenue,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,35.3
113996,Guest Avenue,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,35.57
113996,Guest Avenue,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,75.2
113996,Guest Avenue,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,130.5
113996,Guest Avenue,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,147.7
113996,Guest Avenue,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,147.1
113996,Guest Avenue,2023-08-07 16:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
113996,Guest Avenue,2023-08-07 16:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-07 16:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-07 16:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.95
113996,Guest Avenue,2023-08-07 16:30:00+00:00,feeder,31.0,L2 Active Power,kW,16.58
113996,Guest Avenue,2023-08-07 16:30:00+00:00,feeder,31.0,L1 Active Power,kW,15.87
113996,Guest Avenue,2023-08-07 16:30:00+00:00,feeder,31.0,N Current (RMS),A,41.9
113996,Guest Avenue,2023-08-07 16:30:00+00:00,feeder,31.0,L3 Current (RMS),A,33.9
113996,Guest Avenue,2023-08-07 16:30:00+00:00,feeder,31.0,L2 Current (RMS),A,69.7
113996,Guest Avenue,2023-08-07 16:30:00+00:00,feeder,31.0,L1 Current (RMS),A,66.3
113996,Guest Avenue,2023-08-07 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
113996,Guest Avenue,2023-08-07 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113996,Guest Avenue,2023-08-07 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
113996,Guest Avenue,2023-08-07 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,12.65
113996,Guest Avenue,2023-08-07 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.91
113996,Guest Avenue,2023-08-07 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.99
113996,Guest Avenue,2023-08-07 16:30:00+00:00,feeder,21.0,N Current (RMS),A,40.2
113996,Guest Avenue,2023-08-07 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,52.4
113996,Guest Avenue,2023-08-07 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.7
113996,Guest Avenue,2023-08-07 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,46.0
113996,Guest Avenue,2023-08-07 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-07 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-07 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-07 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.38
113996,Guest Avenue,2023-08-07 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-07 16:30:00+00:00,feeder,11.0,N Current (RMS),A,9.2
113996,Guest Avenue,2023-08-07 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
113996,Guest Avenue,2023-08-07 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
113996,Guest Avenue,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
113996,Guest Avenue,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
113996,Guest Avenue,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
113996,Guest Avenue,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
113996,Guest Avenue,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
113996,Guest Avenue,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
113996,Guest Avenue,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,32.83
113996,Guest Avenue,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,33.94
113996,Guest Avenue,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,34.18
113996,Guest Avenue,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,77.5
113996,Guest Avenue,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,140.2
113996,Guest Avenue,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,142.5
113996,Guest Avenue,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,142.6
113996,Guest Avenue,2023-08-07 16:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
113996,Guest Avenue,2023-08-07 16:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
113996,Guest Avenue,2023-08-07 16:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-07 16:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.53
113996,Guest Avenue,2023-08-07 16:20:00+00:00,feeder,31.0,L2 Active Power,kW,22.6
113996,Guest Avenue,2023-08-07 16:20:00+00:00,feeder,31.0,L1 Active Power,kW,18.83
113996,Guest Avenue,2023-08-07 16:20:00+00:00,feeder,31.0,N Current (RMS),A,60.7
113996,Guest Avenue,2023-08-07 16:20:00+00:00,feeder,31.0,L3 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-07 16:20:00+00:00,feeder,31.0,L2 Current (RMS),A,94.2
113996,Guest Avenue,2023-08-07 16:20:00+00:00,feeder,31.0,L1 Current (RMS),A,78.3
113996,Guest Avenue,2023-08-07 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-07 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
113996,Guest Avenue,2023-08-07 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-07 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,10.29
