Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-07 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.24
113996,Guest Avenue,2023-08-07 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.32
113996,Guest Avenue,2023-08-07 16:20:00+00:00,feeder,21.0,N Current (RMS),A,35.7
113996,Guest Avenue,2023-08-07 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,43.6
113996,Guest Avenue,2023-08-07 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-07 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,39.3
113996,Guest Avenue,2023-08-07 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-07 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-07 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
113996,Guest Avenue,2023-08-07 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-07 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
113996,Guest Avenue,2023-08-07 16:20:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-07 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-07 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
113996,Guest Avenue,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
113996,Guest Avenue,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
113996,Guest Avenue,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
113996,Guest Avenue,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
113996,Guest Avenue,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
113996,Guest Avenue,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
113996,Guest Avenue,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,27.12
113996,Guest Avenue,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,39.21
113996,Guest Avenue,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,32.52
113996,Guest Avenue,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,83.0
113996,Guest Avenue,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,119.2
113996,Guest Avenue,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,163.2
113996,Guest Avenue,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,135.9
113996,Guest Avenue,2023-08-07 16:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
113996,Guest Avenue,2023-08-07 16:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
113996,Guest Avenue,2023-08-07 16:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-07 16:10:00+00:00,feeder,31.0,L3 Active Power,kW,9.11
113996,Guest Avenue,2023-08-07 16:10:00+00:00,feeder,31.0,L2 Active Power,kW,22.25
113996,Guest Avenue,2023-08-07 16:10:00+00:00,feeder,31.0,L1 Active Power,kW,16.94
113996,Guest Avenue,2023-08-07 16:10:00+00:00,feeder,31.0,N Current (RMS),A,53.9
113996,Guest Avenue,2023-08-07 16:10:00+00:00,feeder,31.0,L3 Current (RMS),A,40.1
113996,Guest Avenue,2023-08-07 16:10:00+00:00,feeder,31.0,L2 Current (RMS),A,93.6
113996,Guest Avenue,2023-08-07 16:10:00+00:00,feeder,31.0,L1 Current (RMS),A,70.6
113996,Guest Avenue,2023-08-07 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-07 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-07 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-07 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,8.41
113996,Guest Avenue,2023-08-07 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.25
113996,Guest Avenue,2023-08-07 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.01
113996,Guest Avenue,2023-08-07 16:10:00+00:00,feeder,21.0,N Current (RMS),A,28.2
113996,Guest Avenue,2023-08-07 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113996,Guest Avenue,2023-08-07 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-07 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,34.7
113996,Guest Avenue,2023-08-07 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-07 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-07 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
113996,Guest Avenue,2023-08-07 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.8
113996,Guest Avenue,2023-08-07 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113996,Guest Avenue,2023-08-07 16:10:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-07 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-07 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,33.2
113996,Guest Avenue,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
113996,Guest Avenue,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
113996,Guest Avenue,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
113996,Guest Avenue,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
113996,Guest Avenue,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
113996,Guest Avenue,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
113996,Guest Avenue,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
113996,Guest Avenue,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,29.59
113996,Guest Avenue,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,43.61
113996,Guest Avenue,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,32.83
113996,Guest Avenue,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,84.5
113996,Guest Avenue,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,129.2
113996,Guest Avenue,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,180.1
113996,Guest Avenue,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,136.5
113996,Guest Avenue,2023-08-07 16:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-07 16:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
113996,Guest Avenue,2023-08-07 16:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-07 16:00:00+00:00,feeder,31.0,L3 Active Power,kW,8.34
113996,Guest Avenue,2023-08-07 16:00:00+00:00,feeder,31.0,L2 Active Power,kW,23.73
113996,Guest Avenue,2023-08-07 16:00:00+00:00,feeder,31.0,L1 Active Power,kW,20.04
113996,Guest Avenue,2023-08-07 16:00:00+00:00,feeder,31.0,N Current (RMS),A,55.3
113996,Guest Avenue,2023-08-07 16:00:00+00:00,feeder,31.0,L3 Current (RMS),A,37.0
113996,Guest Avenue,2023-08-07 16:00:00+00:00,feeder,31.0,L2 Current (RMS),A,97.6
113996,Guest Avenue,2023-08-07 16:00:00+00:00,feeder,31.0,L1 Current (RMS),A,83.0
113996,Guest Avenue,2023-08-07 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113996,Guest Avenue,2023-08-07 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-07 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-07 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.12
113996,Guest Avenue,2023-08-07 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.04
113996,Guest Avenue,2023-08-07 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.55
113996,Guest Avenue,2023-08-07 16:00:00+00:00,feeder,21.0,N Current (RMS),A,28.7
113996,Guest Avenue,2023-08-07 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,27.7
113996,Guest Avenue,2023-08-07 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-07 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113996,Guest Avenue,2023-08-07 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-07 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-07 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
113996,Guest Avenue,2023-08-07 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.13
113996,Guest Avenue,2023-08-07 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113996,Guest Avenue,2023-08-07 16:00:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-07 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-07 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-07 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,33.1
113996,Guest Avenue,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
113996,Guest Avenue,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
113996,Guest Avenue,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
113996,Guest Avenue,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
113996,Guest Avenue,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
113996,Guest Avenue,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
113996,Guest Avenue,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
113996,Guest Avenue,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,27.27
113996,Guest Avenue,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,41.05
113996,Guest Avenue,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,36.16
113996,Guest Avenue,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,86.9
113996,Guest Avenue,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,120.0
113996,Guest Avenue,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,169.8
113996,Guest Avenue,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,149.7
113996,Guest Avenue,2023-08-07 15:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113996,Guest Avenue,2023-08-07 15:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-07 15:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-07 15:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.77
113996,Guest Avenue,2023-08-07 15:50:00+00:00,feeder,31.0,L2 Active Power,kW,23.37
113996,Guest Avenue,2023-08-07 15:50:00+00:00,feeder,31.0,L1 Active Power,kW,15.26
113996,Guest Avenue,2023-08-07 15:50:00+00:00,feeder,31.0,N Current (RMS),A,58.4
113996,Guest Avenue,2023-08-07 15:50:00+00:00,feeder,31.0,L3 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-07 15:50:00+00:00,feeder,31.0,L2 Current (RMS),A,96.5
113996,Guest Avenue,2023-08-07 15:50:00+00:00,feeder,31.0,L1 Current (RMS),A,63.6
113996,Guest Avenue,2023-08-07 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-07 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113996,Guest Avenue,2023-08-07 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
113996,Guest Avenue,2023-08-07 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,7.02
113996,Guest Avenue,2023-08-07 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.63
113996,Guest Avenue,2023-08-07 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.36
113996,Guest Avenue,2023-08-07 15:50:00+00:00,feeder,21.0,N Current (RMS),A,30.2
113996,Guest Avenue,2023-08-07 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-07 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113996,Guest Avenue,2023-08-07 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,35.3
113996,Guest Avenue,2023-08-07 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-07 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-07 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-07 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-07 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-07 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-07 15:50:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-07 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-07 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-07 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,33.1
113996,Guest Avenue,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
113996,Guest Avenue,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
113996,Guest Avenue,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
113996,Guest Avenue,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
113996,Guest Avenue,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
113996,Guest Avenue,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
113996,Guest Avenue,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,24.9
113996,Guest Avenue,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,41.57
113996,Guest Avenue,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,32.88
113996,Guest Avenue,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,88.4
113996,Guest Avenue,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,111.0
113996,Guest Avenue,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,172.6
113996,Guest Avenue,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,136.3
113996,Guest Avenue,2023-08-07 15:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113996,Guest Avenue,2023-08-07 15:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
113996,Guest Avenue,2023-08-07 15:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-07 15:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.67
113996,Guest Avenue,2023-08-07 15:40:00+00:00,feeder,31.0,L2 Active Power,kW,17.64
113996,Guest Avenue,2023-08-07 15:40:00+00:00,feeder,31.0,L1 Active Power,kW,18.31
113996,Guest Avenue,2023-08-07 15:40:00+00:00,feeder,31.0,N Current (RMS),A,50.0
113996,Guest Avenue,2023-08-07 15:40:00+00:00,feeder,31.0,L3 Current (RMS),A,22.7
113996,Guest Avenue,2023-08-07 15:40:00+00:00,feeder,31.0,L2 Current (RMS),A,74.1
113996,Guest Avenue,2023-08-07 15:40:00+00:00,feeder,31.0,L1 Current (RMS),A,76.0
113996,Guest Avenue,2023-08-07 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-07 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-07 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-07 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.24
113996,Guest Avenue,2023-08-07 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.61
113996,Guest Avenue,2023-08-07 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.09
113996,Guest Avenue,2023-08-07 15:40:00+00:00,feeder,21.0,N Current (RMS),A,33.2
113996,Guest Avenue,2023-08-07 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-07 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
113996,Guest Avenue,2023-08-07 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,30.8
113996,Guest Avenue,2023-08-07 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-07 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-07 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-07 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.75
113996,Guest Avenue,2023-08-07 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-07 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-07 15:40:00+00:00,feeder,11.0,N Current (RMS),A,8.2
113996,Guest Avenue,2023-08-07 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
113996,Guest Avenue,2023-08-07 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-07 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,33.1
113996,Guest Avenue,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
113996,Guest Avenue,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
113996,Guest Avenue,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
113996,Guest Avenue,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
113996,Guest Avenue,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
113996,Guest Avenue,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
113996,Guest Avenue,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,20.59
113996,Guest Avenue,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,34.38
113996,Guest Avenue,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,34.62
113996,Guest Avenue,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,91.3
113996,Guest Avenue,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,95.2
113996,Guest Avenue,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,144.3
113996,Guest Avenue,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,143.3
113996,Guest Avenue,2023-08-07 15:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-07 15:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
113996,Guest Avenue,2023-08-07 15:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-07 15:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.83
113996,Guest Avenue,2023-08-07 15:30:00+00:00,feeder,31.0,L2 Active Power,kW,18.98
113996,Guest Avenue,2023-08-07 15:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.53
113996,Guest Avenue,2023-08-07 15:30:00+00:00,feeder,31.0,N Current (RMS),A,48.5
113996,Guest Avenue,2023-08-07 15:30:00+00:00,feeder,31.0,L3 Current (RMS),A,31.1
113996,Guest Avenue,2023-08-07 15:30:00+00:00,feeder,31.0,L2 Current (RMS),A,79.5
113996,Guest Avenue,2023-08-07 15:30:00+00:00,feeder,31.0,L1 Current (RMS),A,42.6
113996,Guest Avenue,2023-08-07 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
113996,Guest Avenue,2023-08-07 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-07 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-07 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.65
113996,Guest Avenue,2023-08-07 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.19
113996,Guest Avenue,2023-08-07 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.73
113996,Guest Avenue,2023-08-07 15:30:00+00:00,feeder,21.0,N Current (RMS),A,20.4
113996,Guest Avenue,2023-08-07 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-07 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.9
113996,Guest Avenue,2023-08-07 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-07 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-07 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-07 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-07 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-07 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-07 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-07 15:30:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-07 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-07 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-07 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,33.1
113996,Guest Avenue,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
113996,Guest Avenue,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
113996,Guest Avenue,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
113996,Guest Avenue,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
113996,Guest Avenue,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
113996,Guest Avenue,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
113996,Guest Avenue,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,22.33
113996,Guest Avenue,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,35.46
113996,Guest Avenue,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,21.7
113996,Guest Avenue,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,82.3
113996,Guest Avenue,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,101.5
113996,Guest Avenue,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,148.9
113996,Guest Avenue,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,94.3
113996,Guest Avenue,2023-08-07 15:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-07 15:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113996,Guest Avenue,2023-08-07 15:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
113996,Guest Avenue,2023-08-07 15:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.74
113996,Guest Avenue,2023-08-07 15:20:00+00:00,feeder,31.0,L2 Active Power,kW,17.7
113996,Guest Avenue,2023-08-07 15:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.44
113996,Guest Avenue,2023-08-07 15:20:00+00:00,feeder,31.0,N Current (RMS),A,51.1
113996,Guest Avenue,2023-08-07 15:20:00+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-07 15:20:00+00:00,feeder,31.0,L2 Current (RMS),A,74.6
113996,Guest Avenue,2023-08-07 15:20:00+00:00,feeder,31.0,L1 Current (RMS),A,34.5
113996,Guest Avenue,2023-08-07 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-07 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113996,Guest Avenue,2023-08-07 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
113996,Guest Avenue,2023-08-07 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.96
113996,Guest Avenue,2023-08-07 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.6
113996,Guest Avenue,2023-08-07 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.67
113996,Guest Avenue,2023-08-07 15:20:00+00:00,feeder,21.0,N Current (RMS),A,23.1
113996,Guest Avenue,2023-08-07 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113996,Guest Avenue,2023-08-07 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.0
113996,Guest Avenue,2023-08-07 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-07 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-07 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-07 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
113996,Guest Avenue,2023-08-07 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.1
113996,Guest Avenue,2023-08-07 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-07 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113996,Guest Avenue,2023-08-07 15:20:00+00:00,feeder,11.0,N Current (RMS),A,9.0
113996,Guest Avenue,2023-08-07 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-07 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-07 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,33.0
113996,Guest Avenue,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
113996,Guest Avenue,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
113996,Guest Avenue,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
113996,Guest Avenue,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
113996,Guest Avenue,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
113996,Guest Avenue,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
113996,Guest Avenue,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,22.63
113996,Guest Avenue,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,32.82
113996,Guest Avenue,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,22.29
113996,Guest Avenue,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,80.7
113996,Guest Avenue,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,103.4
113996,Guest Avenue,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,138.6
113996,Guest Avenue,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,96.5
113996,Guest Avenue,2023-08-07 15:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-07 15:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
113996,Guest Avenue,2023-08-07 15:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-07 15:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.03
113996,Guest Avenue,2023-08-07 15:10:00+00:00,feeder,31.0,L2 Active Power,kW,13.1
113996,Guest Avenue,2023-08-07 15:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.98
113996,Guest Avenue,2023-08-07 15:10:00+00:00,feeder,31.0,N Current (RMS),A,34.0
113996,Guest Avenue,2023-08-07 15:10:00+00:00,feeder,31.0,L3 Current (RMS),A,28.8
113996,Guest Avenue,2023-08-07 15:10:00+00:00,feeder,31.0,L2 Current (RMS),A,56.4
113996,Guest Avenue,2023-08-07 15:10:00+00:00,feeder,31.0,L1 Current (RMS),A,36.5
113996,Guest Avenue,2023-08-07 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-07 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113996,Guest Avenue,2023-08-07 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-07 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.04
113996,Guest Avenue,2023-08-07 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.77
113996,Guest Avenue,2023-08-07 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.05
113996,Guest Avenue,2023-08-07 15:10:00+00:00,feeder,21.0,N Current (RMS),A,21.4
113996,Guest Avenue,2023-08-07 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,30.4
113996,Guest Avenue,2023-08-07 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-07 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-07 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-07 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-07 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-07 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.83
113996,Guest Avenue,2023-08-07 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-07 15:10:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-07 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113996,Guest Avenue,2023-08-07 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,33.0
113996,Guest Avenue,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
113996,Guest Avenue,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
113996,Guest Avenue,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
113996,Guest Avenue,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
113996,Guest Avenue,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
113996,Guest Avenue,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
113996,Guest Avenue,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,30.2
113996,Guest Avenue,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,28.49
113996,Guest Avenue,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,16.9
113996,Guest Avenue,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,80.4
113996,Guest Avenue,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,130.0
113996,Guest Avenue,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,121.8
113996,Guest Avenue,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,76.3
113996,Guest Avenue,2023-08-07 15:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-07 15:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113996,Guest Avenue,2023-08-07 15:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-07 15:00:00+00:00,feeder,31.0,L3 Active Power,kW,7.36
113996,Guest Avenue,2023-08-07 15:00:00+00:00,feeder,31.0,L2 Active Power,kW,12.11
113996,Guest Avenue,2023-08-07 15:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.41
113996,Guest Avenue,2023-08-07 15:00:00+00:00,feeder,31.0,N Current (RMS),A,27.7
113996,Guest Avenue,2023-08-07 15:00:00+00:00,feeder,31.0,L3 Current (RMS),A,32.5
113996,Guest Avenue,2023-08-07 15:00:00+00:00,feeder,31.0,L2 Current (RMS),A,53.2
113996,Guest Avenue,2023-08-07 15:00:00+00:00,feeder,31.0,L1 Current (RMS),A,41.3
113996,Guest Avenue,2023-08-07 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
113996,Guest Avenue,2023-08-07 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-07 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
113996,Guest Avenue,2023-08-07 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.03
113996,Guest Avenue,2023-08-07 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.11
113996,Guest Avenue,2023-08-07 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.05
113996,Guest Avenue,2023-08-07 15:00:00+00:00,feeder,21.0,N Current (RMS),A,21.8
113996,Guest Avenue,2023-08-07 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113996,Guest Avenue,2023-08-07 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-07 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-07 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-07 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-07 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-07 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-07 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-07 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-07 15:00:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-07 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-07 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,33.0
113996,Guest Avenue,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
113996,Guest Avenue,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
113996,Guest Avenue,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
113996,Guest Avenue,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
113996,Guest Avenue,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
113996,Guest Avenue,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
113996,Guest Avenue,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,24.0
113996,Guest Avenue,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,31.11
113996,Guest Avenue,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,18.24
113996,Guest Avenue,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,79.7
113996,Guest Avenue,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,107.1
113996,Guest Avenue,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,133.0
113996,Guest Avenue,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,80.5
113996,Guest Avenue,2023-08-07 14:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-07 14:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
113996,Guest Avenue,2023-08-07 14:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-07 14:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.1
113996,Guest Avenue,2023-08-07 14:50:00+00:00,feeder,31.0,L2 Active Power,kW,12.04
113996,Guest Avenue,2023-08-07 14:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.31
113996,Guest Avenue,2023-08-07 14:50:00+00:00,feeder,31.0,N Current (RMS),A,35.2
113996,Guest Avenue,2023-08-07 14:50:00+00:00,feeder,31.0,L3 Current (RMS),A,23.9
113996,Guest Avenue,2023-08-07 14:50:00+00:00,feeder,31.0,L2 Current (RMS),A,52.7
113996,Guest Avenue,2023-08-07 14:50:00+00:00,feeder,31.0,L1 Current (RMS),A,35.4
113996,Guest Avenue,2023-08-07 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
113996,Guest Avenue,2023-08-07 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113996,Guest Avenue,2023-08-07 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
113996,Guest Avenue,2023-08-07 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.86
113996,Guest Avenue,2023-08-07 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.39
113996,Guest Avenue,2023-08-07 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.69
113996,Guest Avenue,2023-08-07 14:50:00+00:00,feeder,21.0,N Current (RMS),A,22.7
113996,Guest Avenue,2023-08-07 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-07 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
113996,Guest Avenue,2023-08-07 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-07 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-07 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-07 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-07 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.78
113996,Guest Avenue,2023-08-07 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-07 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113996,Guest Avenue,2023-08-07 14:50:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-07 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
113996,Guest Avenue,2023-08-07 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-07 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,33.0
113996,Guest Avenue,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
113996,Guest Avenue,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
113996,Guest Avenue,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
113996,Guest Avenue,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
113996,Guest Avenue,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
113996,Guest Avenue,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
113996,Guest Avenue,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,21.67
113996,Guest Avenue,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,30.57
113996,Guest Avenue,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,17.24
113996,Guest Avenue,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,80.1
113996,Guest Avenue,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,98.0
113996,Guest Avenue,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,130.8
113996,Guest Avenue,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,77.8
113996,Guest Avenue,2023-08-07 14:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-07 14:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
113996,Guest Avenue,2023-08-07 14:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
113996,Guest Avenue,2023-08-07 14:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.11
113996,Guest Avenue,2023-08-07 14:40:00+00:00,feeder,31.0,L2 Active Power,kW,10.91
113996,Guest Avenue,2023-08-07 14:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.22
113996,Guest Avenue,2023-08-07 14:40:00+00:00,feeder,31.0,N Current (RMS),A,28.2
113996,Guest Avenue,2023-08-07 14:40:00+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-07 14:40:00+00:00,feeder,31.0,L2 Current (RMS),A,48.8
113996,Guest Avenue,2023-08-07 14:40:00+00:00,feeder,31.0,L1 Current (RMS),A,40.9
113996,Guest Avenue,2023-08-07 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
113996,Guest Avenue,2023-08-07 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-07 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
113996,Guest Avenue,2023-08-07 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.25
113996,Guest Avenue,2023-08-07 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.83
113996,Guest Avenue,2023-08-07 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.62
113996,Guest Avenue,2023-08-07 14:40:00+00:00,feeder,21.0,N Current (RMS),A,21.2
113996,Guest Avenue,2023-08-07 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-07 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113996,Guest Avenue,2023-08-07 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113996,Guest Avenue,2023-08-07 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-07 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-07 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-07 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-07 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-07 14:40:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-07 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-07 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-07 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,33.0
113996,Guest Avenue,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
113996,Guest Avenue,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
113996,Guest Avenue,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.46
113996,Guest Avenue,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
113996,Guest Avenue,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
113996,Guest Avenue,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
113996,Guest Avenue,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,19.09
113996,Guest Avenue,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,27.01
113996,Guest Avenue,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,18.63
113996,Guest Avenue,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,71.3
113996,Guest Avenue,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,87.8
113996,Guest Avenue,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,116.1
113996,Guest Avenue,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,81.6
113996,Guest Avenue,2023-08-07 14:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-07 14:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.1
113996,Guest Avenue,2023-08-07 14:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-07 14:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.95
113996,Guest Avenue,2023-08-07 14:30:00+00:00,feeder,31.0,L2 Active Power,kW,11.2
113996,Guest Avenue,2023-08-07 14:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.37
113996,Guest Avenue,2023-08-07 14:30:00+00:00,feeder,31.0,N Current (RMS),A,33.4
113996,Guest Avenue,2023-08-07 14:30:00+00:00,feeder,31.0,L3 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-07 14:30:00+00:00,feeder,31.0,L2 Current (RMS),A,50.4
113996,Guest Avenue,2023-08-07 14:30:00+00:00,feeder,31.0,L1 Current (RMS),A,37.7
113996,Guest Avenue,2023-08-07 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
113996,Guest Avenue,2023-08-07 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-07 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113996,Guest Avenue,2023-08-07 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.73
113996,Guest Avenue,2023-08-07 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.19
113996,Guest Avenue,2023-08-07 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.22
113996,Guest Avenue,2023-08-07 14:30:00+00:00,feeder,21.0,N Current (RMS),A,20.9
113996,Guest Avenue,2023-08-07 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-07 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.8
113996,Guest Avenue,2023-08-07 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113996,Guest Avenue,2023-08-07 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-07 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-07 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-07 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
113996,Guest Avenue,2023-08-07 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-07 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.98
113996,Guest Avenue,2023-08-07 14:30:00+00:00,feeder,11.0,N Current (RMS),A,9.1
113996,Guest Avenue,2023-08-07 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-07 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-07 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.6
113996,Guest Avenue,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,33.0
113996,Guest Avenue,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
113996,Guest Avenue,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
113996,Guest Avenue,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.43
113996,Guest Avenue,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
113996,Guest Avenue,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
113996,Guest Avenue,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
113996,Guest Avenue,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,17.73
113996,Guest Avenue,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,26.2
113996,Guest Avenue,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,15.98
113996,Guest Avenue,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,72.8
113996,Guest Avenue,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,82.9
113996,Guest Avenue,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,113.5
113996,Guest Avenue,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,73.0
113996,Guest Avenue,2023-08-07 14:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-07 14:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113996,Guest Avenue,2023-08-07 14:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
113996,Guest Avenue,2023-08-07 14:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.74
113996,Guest Avenue,2023-08-07 14:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.53
113996,Guest Avenue,2023-08-07 14:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.94
113996,Guest Avenue,2023-08-07 14:20:00+00:00,feeder,31.0,N Current (RMS),A,26.0
113996,Guest Avenue,2023-08-07 14:20:00+00:00,feeder,31.0,L3 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-07 14:20:00+00:00,feeder,31.0,L2 Current (RMS),A,39.8
113996,Guest Avenue,2023-08-07 14:20:00+00:00,feeder,31.0,L1 Current (RMS),A,36.0
113996,Guest Avenue,2023-08-07 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-07 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113996,Guest Avenue,2023-08-07 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-07 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.12
113996,Guest Avenue,2023-08-07 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.81
113996,Guest Avenue,2023-08-07 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.68
113996,Guest Avenue,2023-08-07 14:20:00+00:00,feeder,21.0,N Current (RMS),A,21.6
113996,Guest Avenue,2023-08-07 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,27.9
113996,Guest Avenue,2023-08-07 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113996,Guest Avenue,2023-08-07 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-07 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-07 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-07 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
113996,Guest Avenue,2023-08-07 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-07 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
113996,Guest Avenue,2023-08-07 14:20:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-07 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-07 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
