Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,32.9
113996,Guest Avenue,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
113996,Guest Avenue,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
113996,Guest Avenue,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
113996,Guest Avenue,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
113996,Guest Avenue,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
113996,Guest Avenue,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
113996,Guest Avenue,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,20.84
113996,Guest Avenue,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,25.47
113996,Guest Avenue,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,14.73
113996,Guest Avenue,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,69.2
113996,Guest Avenue,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,94.4
113996,Guest Avenue,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,110.1
113996,Guest Avenue,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,68.1
113996,Guest Avenue,2023-08-07 14:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
113996,Guest Avenue,2023-08-07 14:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
113996,Guest Avenue,2023-08-07 14:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
113996,Guest Avenue,2023-08-07 14:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.12
113996,Guest Avenue,2023-08-07 14:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.58
113996,Guest Avenue,2023-08-07 14:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.63
113996,Guest Avenue,2023-08-07 14:10:00+00:00,feeder,31.0,N Current (RMS),A,25.4
113996,Guest Avenue,2023-08-07 14:10:00+00:00,feeder,31.0,L3 Current (RMS),A,17.9
113996,Guest Avenue,2023-08-07 14:10:00+00:00,feeder,31.0,L2 Current (RMS),A,37.0
113996,Guest Avenue,2023-08-07 14:10:00+00:00,feeder,31.0,L1 Current (RMS),A,28.1
113996,Guest Avenue,2023-08-07 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113996,Guest Avenue,2023-08-07 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
113996,Guest Avenue,2023-08-07 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-07 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.81
113996,Guest Avenue,2023-08-07 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.28
113996,Guest Avenue,2023-08-07 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.49
113996,Guest Avenue,2023-08-07 14:10:00+00:00,feeder,21.0,N Current (RMS),A,21.9
113996,Guest Avenue,2023-08-07 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113996,Guest Avenue,2023-08-07 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113996,Guest Avenue,2023-08-07 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113996,Guest Avenue,2023-08-07 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-07 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-07 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-07 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.54
113996,Guest Avenue,2023-08-07 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-07 14:10:00+00:00,feeder,11.0,N Current (RMS),A,9.2
113996,Guest Avenue,2023-08-07 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.5
113996,Guest Avenue,2023-08-07 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,32.9
113996,Guest Avenue,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
113996,Guest Avenue,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
113996,Guest Avenue,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
113996,Guest Avenue,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
113996,Guest Avenue,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
113996,Guest Avenue,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
113996,Guest Avenue,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,18.43
113996,Guest Avenue,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,26.14
113996,Guest Avenue,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,14.21
113996,Guest Avenue,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,70.9
113996,Guest Avenue,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,88.0
113996,Guest Avenue,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,113.6
113996,Guest Avenue,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,66.6
113996,Guest Avenue,2023-08-07 14:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-07 14:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
113996,Guest Avenue,2023-08-07 14:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-07 14:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.8
113996,Guest Avenue,2023-08-07 14:00:00+00:00,feeder,31.0,L2 Active Power,kW,8.88
113996,Guest Avenue,2023-08-07 14:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.72
113996,Guest Avenue,2023-08-07 14:00:00+00:00,feeder,31.0,N Current (RMS),A,29.1
113996,Guest Avenue,2023-08-07 14:00:00+00:00,feeder,31.0,L3 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-07 14:00:00+00:00,feeder,31.0,L2 Current (RMS),A,41.3
113996,Guest Avenue,2023-08-07 14:00:00+00:00,feeder,31.0,L1 Current (RMS),A,43.9
113996,Guest Avenue,2023-08-07 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-07 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113996,Guest Avenue,2023-08-07 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-07 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.54
113996,Guest Avenue,2023-08-07 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.63
113996,Guest Avenue,2023-08-07 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.42
113996,Guest Avenue,2023-08-07 14:00:00+00:00,feeder,21.0,N Current (RMS),A,28.0
113996,Guest Avenue,2023-08-07 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-07 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113996,Guest Avenue,2023-08-07 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-07 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-07 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-07 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-07 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.61
113996,Guest Avenue,2023-08-07 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-07 14:00:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-07 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-07 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,32.9
113996,Guest Avenue,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
113996,Guest Avenue,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
113996,Guest Avenue,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.65
113996,Guest Avenue,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
113996,Guest Avenue,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
113996,Guest Avenue,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
113996,Guest Avenue,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,17.35
113996,Guest Avenue,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,24.58
113996,Guest Avenue,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,19.52
113996,Guest Avenue,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,69.0
113996,Guest Avenue,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,83.8
113996,Guest Avenue,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,107.2
113996,Guest Avenue,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,87.1
113996,Guest Avenue,2023-08-07 13:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
113996,Guest Avenue,2023-08-07 13:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113996,Guest Avenue,2023-08-07 13:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-07 13:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.42
113996,Guest Avenue,2023-08-07 13:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.32
113996,Guest Avenue,2023-08-07 13:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.16
113996,Guest Avenue,2023-08-07 13:50:00+00:00,feeder,31.0,N Current (RMS),A,36.9
113996,Guest Avenue,2023-08-07 13:50:00+00:00,feeder,31.0,L3 Current (RMS),A,13.0
113996,Guest Avenue,2023-08-07 13:50:00+00:00,feeder,31.0,L2 Current (RMS),A,43.3
113996,Guest Avenue,2023-08-07 13:50:00+00:00,feeder,31.0,L1 Current (RMS),A,51.8
113996,Guest Avenue,2023-08-07 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
113996,Guest Avenue,2023-08-07 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113996,Guest Avenue,2023-08-07 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
113996,Guest Avenue,2023-08-07 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.94
113996,Guest Avenue,2023-08-07 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.41
113996,Guest Avenue,2023-08-07 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.96
113996,Guest Avenue,2023-08-07 13:50:00+00:00,feeder,21.0,N Current (RMS),A,30.0
113996,Guest Avenue,2023-08-07 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113996,Guest Avenue,2023-08-07 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
113996,Guest Avenue,2023-08-07 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-07 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
113996,Guest Avenue,2023-08-07 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-07 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-07 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.87
113996,Guest Avenue,2023-08-07 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-07 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-07 13:50:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-07 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113996,Guest Avenue,2023-08-07 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-07 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,32.8
113996,Guest Avenue,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
113996,Guest Avenue,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
113996,Guest Avenue,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
113996,Guest Avenue,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
113996,Guest Avenue,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
113996,Guest Avenue,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
113996,Guest Avenue,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,16.63
113996,Guest Avenue,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,22.61
113996,Guest Avenue,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,20.58
113996,Guest Avenue,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,70.2
113996,Guest Avenue,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,79.0
113996,Guest Avenue,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,100.8
113996,Guest Avenue,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,89.4
113996,Guest Avenue,2023-08-07 13:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113996,Guest Avenue,2023-08-07 13:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
113996,Guest Avenue,2023-08-07 13:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
113996,Guest Avenue,2023-08-07 13:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.01
113996,Guest Avenue,2023-08-07 13:40:00+00:00,feeder,31.0,L2 Active Power,kW,9.23
113996,Guest Avenue,2023-08-07 13:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.55
113996,Guest Avenue,2023-08-07 13:40:00+00:00,feeder,31.0,N Current (RMS),A,35.1
113996,Guest Avenue,2023-08-07 13:40:00+00:00,feeder,31.0,L3 Current (RMS),A,11.4
113996,Guest Avenue,2023-08-07 13:40:00+00:00,feeder,31.0,L2 Current (RMS),A,43.3
113996,Guest Avenue,2023-08-07 13:40:00+00:00,feeder,31.0,L1 Current (RMS),A,41.7
113996,Guest Avenue,2023-08-07 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-07 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113996,Guest Avenue,2023-08-07 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-07 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.24
113996,Guest Avenue,2023-08-07 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.73
113996,Guest Avenue,2023-08-07 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.21
113996,Guest Avenue,2023-08-07 13:40:00+00:00,feeder,21.0,N Current (RMS),A,35.0
113996,Guest Avenue,2023-08-07 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-07 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113996,Guest Avenue,2023-08-07 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-07 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-07 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
113996,Guest Avenue,2023-08-07 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-07 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-07 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.26
113996,Guest Avenue,2023-08-07 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-07 13:40:00+00:00,feeder,11.0,N Current (RMS),A,5.3
113996,Guest Avenue,2023-08-07 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-07 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.4
113996,Guest Avenue,2023-08-07 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,32.7
113996,Guest Avenue,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
113996,Guest Avenue,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
113996,Guest Avenue,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
113996,Guest Avenue,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
113996,Guest Avenue,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
113996,Guest Avenue,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
113996,Guest Avenue,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,12.13
113996,Guest Avenue,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,25.16
113996,Guest Avenue,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,18.55
113996,Guest Avenue,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,79.8
113996,Guest Avenue,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,64.5
113996,Guest Avenue,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,110.5
113996,Guest Avenue,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,81.3
113996,Guest Avenue,2023-08-07 13:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113996,Guest Avenue,2023-08-07 13:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
113996,Guest Avenue,2023-08-07 13:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-07 13:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.6
113996,Guest Avenue,2023-08-07 13:30:00+00:00,feeder,31.0,L2 Active Power,kW,10.86
113996,Guest Avenue,2023-08-07 13:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.32
113996,Guest Avenue,2023-08-07 13:30:00+00:00,feeder,31.0,N Current (RMS),A,30.7
113996,Guest Avenue,2023-08-07 13:30:00+00:00,feeder,31.0,L3 Current (RMS),A,25.7
113996,Guest Avenue,2023-08-07 13:30:00+00:00,feeder,31.0,L2 Current (RMS),A,47.4
113996,Guest Avenue,2023-08-07 13:30:00+00:00,feeder,31.0,L1 Current (RMS),A,44.5
113996,Guest Avenue,2023-08-07 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-07 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113996,Guest Avenue,2023-08-07 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-07 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.43
113996,Guest Avenue,2023-08-07 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.46
113996,Guest Avenue,2023-08-07 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.11
113996,Guest Avenue,2023-08-07 13:30:00+00:00,feeder,21.0,N Current (RMS),A,22.0
113996,Guest Avenue,2023-08-07 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-07 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.7
113996,Guest Avenue,2023-08-07 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113996,Guest Avenue,2023-08-07 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-07 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-07 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-07 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.34
113996,Guest Avenue,2023-08-07 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-07 13:30:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-07 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-07 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
113996,Guest Avenue,2023-08-07 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,32.6
113996,Guest Avenue,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
113996,Guest Avenue,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
113996,Guest Avenue,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
113996,Guest Avenue,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
113996,Guest Avenue,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
113996,Guest Avenue,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113996,Guest Avenue,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,17.66
113996,Guest Avenue,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,26.64
113996,Guest Avenue,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,20.66
113996,Guest Avenue,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,71.9
113996,Guest Avenue,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,83.2
113996,Guest Avenue,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,114.0
113996,Guest Avenue,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,89.1
113996,Guest Avenue,2023-08-07 13:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
113996,Guest Avenue,2023-08-07 13:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
113996,Guest Avenue,2023-08-07 13:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
113996,Guest Avenue,2023-08-07 13:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.5
113996,Guest Avenue,2023-08-07 13:20:00+00:00,feeder,31.0,L2 Active Power,kW,10.57
113996,Guest Avenue,2023-08-07 13:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.96
113996,Guest Avenue,2023-08-07 13:20:00+00:00,feeder,31.0,N Current (RMS),A,33.7
113996,Guest Avenue,2023-08-07 13:20:00+00:00,feeder,31.0,L3 Current (RMS),A,17.5
113996,Guest Avenue,2023-08-07 13:20:00+00:00,feeder,31.0,L2 Current (RMS),A,46.8
113996,Guest Avenue,2023-08-07 13:20:00+00:00,feeder,31.0,L1 Current (RMS),A,39.9
113996,Guest Avenue,2023-08-07 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-07 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113996,Guest Avenue,2023-08-07 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
113996,Guest Avenue,2023-08-07 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.12
113996,Guest Avenue,2023-08-07 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-07 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.41
113996,Guest Avenue,2023-08-07 13:20:00+00:00,feeder,21.0,N Current (RMS),A,24.1
113996,Guest Avenue,2023-08-07 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-07 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
113996,Guest Avenue,2023-08-07 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-07 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-07 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-07 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
113996,Guest Avenue,2023-08-07 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.95
113996,Guest Avenue,2023-08-07 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-07 13:20:00+00:00,feeder,11.0,N Current (RMS),A,8.2
113996,Guest Avenue,2023-08-07 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
113996,Guest Avenue,2023-08-07 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-07 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,32.7
113996,Guest Avenue,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
113996,Guest Avenue,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
113996,Guest Avenue,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
113996,Guest Avenue,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
113996,Guest Avenue,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
113996,Guest Avenue,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
113996,Guest Avenue,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,17.46
113996,Guest Avenue,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,21.33
113996,Guest Avenue,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,18.75
113996,Guest Avenue,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,67.1
113996,Guest Avenue,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
113996,Guest Avenue,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,95.5
113996,Guest Avenue,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,83.3
113996,Guest Avenue,2023-08-07 13:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-07 13:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
113996,Guest Avenue,2023-08-07 13:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
113996,Guest Avenue,2023-08-07 13:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.08
113996,Guest Avenue,2023-08-07 13:10:00+00:00,feeder,31.0,L2 Active Power,kW,11.94
113996,Guest Avenue,2023-08-07 13:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.9
113996,Guest Avenue,2023-08-07 13:10:00+00:00,feeder,31.0,N Current (RMS),A,36.3
113996,Guest Avenue,2023-08-07 13:10:00+00:00,feeder,31.0,L3 Current (RMS),A,16.1
113996,Guest Avenue,2023-08-07 13:10:00+00:00,feeder,31.0,L2 Current (RMS),A,52.6
113996,Guest Avenue,2023-08-07 13:10:00+00:00,feeder,31.0,L1 Current (RMS),A,42.9
113996,Guest Avenue,2023-08-07 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-07 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113996,Guest Avenue,2023-08-07 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-07 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.62
113996,Guest Avenue,2023-08-07 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.7
113996,Guest Avenue,2023-08-07 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.79
113996,Guest Avenue,2023-08-07 13:10:00+00:00,feeder,21.0,N Current (RMS),A,20.7
113996,Guest Avenue,2023-08-07 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-07 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113996,Guest Avenue,2023-08-07 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-07 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-07 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-07 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.13
113996,Guest Avenue,2023-08-07 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.15
113996,Guest Avenue,2023-08-07 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113996,Guest Avenue,2023-08-07 13:10:00+00:00,feeder,11.0,N Current (RMS),A,9.3
113996,Guest Avenue,2023-08-07 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-07 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-07 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,32.7
113996,Guest Avenue,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
113996,Guest Avenue,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
113996,Guest Avenue,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
113996,Guest Avenue,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
113996,Guest Avenue,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
113996,Guest Avenue,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
113996,Guest Avenue,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,17.09
113996,Guest Avenue,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,27.04
113996,Guest Avenue,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,18.88
113996,Guest Avenue,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,71.2
113996,Guest Avenue,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,82.8
113996,Guest Avenue,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,116.7
113996,Guest Avenue,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,82.7
113996,Guest Avenue,2023-08-07 13:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-07 13:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113996,Guest Avenue,2023-08-07 13:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113996,Guest Avenue,2023-08-07 13:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.48
113996,Guest Avenue,2023-08-07 13:00:00+00:00,feeder,31.0,L2 Active Power,kW,10.03
113996,Guest Avenue,2023-08-07 13:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.9
113996,Guest Avenue,2023-08-07 13:00:00+00:00,feeder,31.0,N Current (RMS),A,30.8
113996,Guest Avenue,2023-08-07 13:00:00+00:00,feeder,31.0,L3 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-07 13:00:00+00:00,feeder,31.0,L2 Current (RMS),A,45.5
113996,Guest Avenue,2023-08-07 13:00:00+00:00,feeder,31.0,L1 Current (RMS),A,47.2
113996,Guest Avenue,2023-08-07 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
113996,Guest Avenue,2023-08-07 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-07 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-07 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.94
113996,Guest Avenue,2023-08-07 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.01
113996,Guest Avenue,2023-08-07 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.14
113996,Guest Avenue,2023-08-07 13:00:00+00:00,feeder,21.0,N Current (RMS),A,26.5
113996,Guest Avenue,2023-08-07 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-07 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.3
113996,Guest Avenue,2023-08-07 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-07 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-07 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-07 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.09
113996,Guest Avenue,2023-08-07 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
113996,Guest Avenue,2023-08-07 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
113996,Guest Avenue,2023-08-07 13:00:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-07 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-07 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113996,Guest Avenue,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,32.8
113996,Guest Avenue,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
113996,Guest Avenue,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
113996,Guest Avenue,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
113996,Guest Avenue,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113996,Guest Avenue,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
113996,Guest Avenue,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
113996,Guest Avenue,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,17.78
113996,Guest Avenue,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,22.53
113996,Guest Avenue,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,27.5
113996,Guest Avenue,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,79.9
113996,Guest Avenue,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,84.1
113996,Guest Avenue,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,100.1
113996,Guest Avenue,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,115.9
113996,Guest Avenue,2023-08-07 12:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113996,Guest Avenue,2023-08-07 12:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.1
113996,Guest Avenue,2023-08-07 12:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-07 12:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.82
113996,Guest Avenue,2023-08-07 12:50:00+00:00,feeder,31.0,L2 Active Power,kW,10.27
113996,Guest Avenue,2023-08-07 12:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.52
113996,Guest Avenue,2023-08-07 12:50:00+00:00,feeder,31.0,N Current (RMS),A,28.8
113996,Guest Avenue,2023-08-07 12:50:00+00:00,feeder,31.0,L3 Current (RMS),A,22.7
113996,Guest Avenue,2023-08-07 12:50:00+00:00,feeder,31.0,L2 Current (RMS),A,46.9
113996,Guest Avenue,2023-08-07 12:50:00+00:00,feeder,31.0,L1 Current (RMS),A,38.5
113996,Guest Avenue,2023-08-07 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-07 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-07 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113996,Guest Avenue,2023-08-07 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.54
113996,Guest Avenue,2023-08-07 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.91
113996,Guest Avenue,2023-08-07 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.16
113996,Guest Avenue,2023-08-07 12:50:00+00:00,feeder,21.0,N Current (RMS),A,31.5
113996,Guest Avenue,2023-08-07 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-07 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
113996,Guest Avenue,2023-08-07 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-07 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-07 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-07 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
113996,Guest Avenue,2023-08-07 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-07 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
113996,Guest Avenue,2023-08-07 12:50:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-07 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-07 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-07 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,32.7
113996,Guest Avenue,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
113996,Guest Avenue,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
113996,Guest Avenue,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.57
113996,Guest Avenue,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
113996,Guest Avenue,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
113996,Guest Avenue,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
113996,Guest Avenue,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,16.88
113996,Guest Avenue,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,19.56
113996,Guest Avenue,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,25.01
113996,Guest Avenue,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,74.1
113996,Guest Avenue,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,81.5
113996,Guest Avenue,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
113996,Guest Avenue,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,105.8
113996,Guest Avenue,2023-08-07 12:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-07 12:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113996,Guest Avenue,2023-08-07 12:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113996,Guest Avenue,2023-08-07 12:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.61
113996,Guest Avenue,2023-08-07 12:40:00+00:00,feeder,31.0,L2 Active Power,kW,10.95
113996,Guest Avenue,2023-08-07 12:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.05
113996,Guest Avenue,2023-08-07 12:40:00+00:00,feeder,31.0,N Current (RMS),A,29.4
113996,Guest Avenue,2023-08-07 12:40:00+00:00,feeder,31.0,L3 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-07 12:40:00+00:00,feeder,31.0,L2 Current (RMS),A,48.1
113996,Guest Avenue,2023-08-07 12:40:00+00:00,feeder,31.0,L1 Current (RMS),A,43.2
113996,Guest Avenue,2023-08-07 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-07 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113996,Guest Avenue,2023-08-07 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-07 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.55
113996,Guest Avenue,2023-08-07 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.59
113996,Guest Avenue,2023-08-07 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.67
113996,Guest Avenue,2023-08-07 12:40:00+00:00,feeder,21.0,N Current (RMS),A,31.7
113996,Guest Avenue,2023-08-07 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-07 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.3
113996,Guest Avenue,2023-08-07 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-07 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-07 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-07 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-07 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.64
113996,Guest Avenue,2023-08-07 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.3
113996,Guest Avenue,2023-08-07 12:40:00+00:00,feeder,11.0,N Current (RMS),A,5.3
113996,Guest Avenue,2023-08-07 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-07 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
113996,Guest Avenue,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,32.6
113996,Guest Avenue,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
113996,Guest Avenue,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
113996,Guest Avenue,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
113996,Guest Avenue,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
113996,Guest Avenue,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
113996,Guest Avenue,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
113996,Guest Avenue,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,17.66
113996,Guest Avenue,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,18.96
113996,Guest Avenue,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,25.14
113996,Guest Avenue,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,75.6
113996,Guest Avenue,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,83.7
113996,Guest Avenue,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,85.4
113996,Guest Avenue,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,106.8
113996,Guest Avenue,2023-08-07 12:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113996,Guest Avenue,2023-08-07 12:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
113996,Guest Avenue,2023-08-07 12:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
113996,Guest Avenue,2023-08-07 12:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.44
113996,Guest Avenue,2023-08-07 12:30:00+00:00,feeder,31.0,L2 Active Power,kW,16.42
113996,Guest Avenue,2023-08-07 12:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.18
113996,Guest Avenue,2023-08-07 12:30:00+00:00,feeder,31.0,N Current (RMS),A,47.4
113996,Guest Avenue,2023-08-07 12:30:00+00:00,feeder,31.0,L3 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-07 12:30:00+00:00,feeder,31.0,L2 Current (RMS),A,70.0
113996,Guest Avenue,2023-08-07 12:30:00+00:00,feeder,31.0,L1 Current (RMS),A,36.8
113996,Guest Avenue,2023-08-07 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
113996,Guest Avenue,2023-08-07 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
113996,Guest Avenue,2023-08-07 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-07 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.58
113996,Guest Avenue,2023-08-07 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.94
113996,Guest Avenue,2023-08-07 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.27
113996,Guest Avenue,2023-08-07 12:30:00+00:00,feeder,21.0,N Current (RMS),A,32.8
113996,Guest Avenue,2023-08-07 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-07 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
113996,Guest Avenue,2023-08-07 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,20.1
113996,Guest Avenue,2023-08-07 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-07 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-07 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
113996,Guest Avenue,2023-08-07 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.99
113996,Guest Avenue,2023-08-07 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-07 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-07 12:30:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-07 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
113996,Guest Avenue,2023-08-07 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-07 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113996,Guest Avenue,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,32.6
113996,Guest Avenue,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
113996,Guest Avenue,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
113996,Guest Avenue,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
113996,Guest Avenue,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
113996,Guest Avenue,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
113996,Guest Avenue,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
113996,Guest Avenue,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,17.76
113996,Guest Avenue,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,25.82
113996,Guest Avenue,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,24.36
113996,Guest Avenue,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,78.0
113996,Guest Avenue,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,85.0
113996,Guest Avenue,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,112.1
113996,Guest Avenue,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,103.5
113996,Guest Avenue,2023-08-07 12:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-07 12:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113996,Guest Avenue,2023-08-07 12:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113996,Guest Avenue,2023-08-07 12:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.35
113996,Guest Avenue,2023-08-07 12:20:00+00:00,feeder,31.0,L2 Active Power,kW,19.5
113996,Guest Avenue,2023-08-07 12:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.23
113996,Guest Avenue,2023-08-07 12:20:00+00:00,feeder,31.0,N Current (RMS),A,56.7
113996,Guest Avenue,2023-08-07 12:20:00+00:00,feeder,31.0,L3 Current (RMS),A,18.6
113996,Guest Avenue,2023-08-07 12:20:00+00:00,feeder,31.0,L2 Current (RMS),A,81.4
113996,Guest Avenue,2023-08-07 12:20:00+00:00,feeder,31.0,L1 Current (RMS),A,44.7
113996,Guest Avenue,2023-08-07 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-07 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-07 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-07 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.97
113996,Guest Avenue,2023-08-07 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.04
113996,Guest Avenue,2023-08-07 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.68
113996,Guest Avenue,2023-08-07 12:20:00+00:00,feeder,21.0,N Current (RMS),A,33.9
113996,Guest Avenue,2023-08-07 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,26.9
113996,Guest Avenue,2023-08-07 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113996,Guest Avenue,2023-08-07 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-07 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-07 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-07 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
113996,Guest Avenue,2023-08-07 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-07 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-07 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-07 12:20:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-07 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-07 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-07 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,32.5
113996,Guest Avenue,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
113996,Guest Avenue,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
113996,Guest Avenue,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
113996,Guest Avenue,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
113996,Guest Avenue,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
113996,Guest Avenue,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113996,Guest Avenue,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,18.52
113996,Guest Avenue,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,32.3
113996,Guest Avenue,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,27.56
113996,Guest Avenue,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,86.4
113996,Guest Avenue,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,87.5
113996,Guest Avenue,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,135.1
113996,Guest Avenue,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,116.3
