Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-07 12:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113996,Guest Avenue,2023-08-07 12:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
113996,Guest Avenue,2023-08-07 12:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-07 12:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.08
113996,Guest Avenue,2023-08-07 12:10:00+00:00,feeder,31.0,L2 Active Power,kW,17.29
113996,Guest Avenue,2023-08-07 12:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.86
113996,Guest Avenue,2023-08-07 12:10:00+00:00,feeder,31.0,N Current (RMS),A,54.2
113996,Guest Avenue,2023-08-07 12:10:00+00:00,feeder,31.0,L3 Current (RMS),A,17.3
113996,Guest Avenue,2023-08-07 12:10:00+00:00,feeder,31.0,L2 Current (RMS),A,72.2
113996,Guest Avenue,2023-08-07 12:10:00+00:00,feeder,31.0,L1 Current (RMS),A,35.2
113996,Guest Avenue,2023-08-07 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-07 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
113996,Guest Avenue,2023-08-07 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-07 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.17
113996,Guest Avenue,2023-08-07 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.23
113996,Guest Avenue,2023-08-07 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.72
113996,Guest Avenue,2023-08-07 12:10:00+00:00,feeder,21.0,N Current (RMS),A,35.6
113996,Guest Avenue,2023-08-07 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113996,Guest Avenue,2023-08-07 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
113996,Guest Avenue,2023-08-07 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-07 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-07 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-07 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-07 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.31
113996,Guest Avenue,2023-08-07 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-07 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113996,Guest Avenue,2023-08-07 12:10:00+00:00,feeder,11.0,N Current (RMS),A,9.4
113996,Guest Avenue,2023-08-07 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-07 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-07 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,32.5
113996,Guest Avenue,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
113996,Guest Avenue,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
113996,Guest Avenue,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
113996,Guest Avenue,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
113996,Guest Avenue,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
113996,Guest Avenue,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,15.1
113996,Guest Avenue,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,30.45
113996,Guest Avenue,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,16.41
113996,Guest Avenue,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,82.5
113996,Guest Avenue,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,77.0
113996,Guest Avenue,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,127.6
113996,Guest Avenue,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,74.8
113996,Guest Avenue,2023-08-07 12:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113996,Guest Avenue,2023-08-07 12:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113996,Guest Avenue,2023-08-07 12:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-07 12:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.21
113996,Guest Avenue,2023-08-07 12:00:00+00:00,feeder,31.0,L2 Active Power,kW,17.43
113996,Guest Avenue,2023-08-07 12:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.52
113996,Guest Avenue,2023-08-07 12:00:00+00:00,feeder,31.0,N Current (RMS),A,53.0
113996,Guest Avenue,2023-08-07 12:00:00+00:00,feeder,31.0,L3 Current (RMS),A,18.7
113996,Guest Avenue,2023-08-07 12:00:00+00:00,feeder,31.0,L2 Current (RMS),A,72.8
113996,Guest Avenue,2023-08-07 12:00:00+00:00,feeder,31.0,L1 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-07 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
113996,Guest Avenue,2023-08-07 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113996,Guest Avenue,2023-08-07 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
113996,Guest Avenue,2023-08-07 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.53
113996,Guest Avenue,2023-08-07 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.97
113996,Guest Avenue,2023-08-07 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.47
113996,Guest Avenue,2023-08-07 12:00:00+00:00,feeder,21.0,N Current (RMS),A,36.0
113996,Guest Avenue,2023-08-07 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,28.7
113996,Guest Avenue,2023-08-07 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113996,Guest Avenue,2023-08-07 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-07 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-07 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-07 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-07 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-07 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-07 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113996,Guest Avenue,2023-08-07 12:00:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-07 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-07 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-07 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,32.4
113996,Guest Avenue,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
113996,Guest Avenue,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
113996,Guest Avenue,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
113996,Guest Avenue,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
113996,Guest Avenue,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
113996,Guest Avenue,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
113996,Guest Avenue,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,15.14
113996,Guest Avenue,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,28.35
113996,Guest Avenue,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,14.9
113996,Guest Avenue,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,80.4
113996,Guest Avenue,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,76.1
113996,Guest Avenue,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,121.4
113996,Guest Avenue,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,68.5
113996,Guest Avenue,2023-08-07 11:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-07 11:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113996,Guest Avenue,2023-08-07 11:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113996,Guest Avenue,2023-08-07 11:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.76
113996,Guest Avenue,2023-08-07 11:50:00+00:00,feeder,31.0,L2 Active Power,kW,12.46
113996,Guest Avenue,2023-08-07 11:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.81
113996,Guest Avenue,2023-08-07 11:50:00+00:00,feeder,31.0,N Current (RMS),A,38.7
113996,Guest Avenue,2023-08-07 11:50:00+00:00,feeder,31.0,L3 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-07 11:50:00+00:00,feeder,31.0,L2 Current (RMS),A,56.0
113996,Guest Avenue,2023-08-07 11:50:00+00:00,feeder,31.0,L1 Current (RMS),A,32.2
113996,Guest Avenue,2023-08-07 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
113996,Guest Avenue,2023-08-07 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113996,Guest Avenue,2023-08-07 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-07 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.6
113996,Guest Avenue,2023-08-07 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.58
113996,Guest Avenue,2023-08-07 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.56
113996,Guest Avenue,2023-08-07 11:50:00+00:00,feeder,21.0,N Current (RMS),A,29.8
113996,Guest Avenue,2023-08-07 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.7
113996,Guest Avenue,2023-08-07 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.7
113996,Guest Avenue,2023-08-07 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-07 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-07 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-07 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-07 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.75
113996,Guest Avenue,2023-08-07 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-07 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-07 11:50:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-07 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-07 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-07 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,32.3
113996,Guest Avenue,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
113996,Guest Avenue,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
113996,Guest Avenue,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
113996,Guest Avenue,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
113996,Guest Avenue,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
113996,Guest Avenue,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
113996,Guest Avenue,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,17.68
113996,Guest Avenue,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,22.2
113996,Guest Avenue,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,17.4
113996,Guest Avenue,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,68.7
113996,Guest Avenue,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,84.0
113996,Guest Avenue,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,97.6
113996,Guest Avenue,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,78.1
113996,Guest Avenue,2023-08-07 11:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113996,Guest Avenue,2023-08-07 11:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113996,Guest Avenue,2023-08-07 11:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-07 11:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.15
113996,Guest Avenue,2023-08-07 11:40:00+00:00,feeder,31.0,L2 Active Power,kW,13.44
113996,Guest Avenue,2023-08-07 11:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.54
113996,Guest Avenue,2023-08-07 11:40:00+00:00,feeder,31.0,N Current (RMS),A,39.7
113996,Guest Avenue,2023-08-07 11:40:00+00:00,feeder,31.0,L3 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-07 11:40:00+00:00,feeder,31.0,L2 Current (RMS),A,58.4
113996,Guest Avenue,2023-08-07 11:40:00+00:00,feeder,31.0,L1 Current (RMS),A,30.8
113996,Guest Avenue,2023-08-07 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
113996,Guest Avenue,2023-08-07 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
113996,Guest Avenue,2023-08-07 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-07 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.04
113996,Guest Avenue,2023-08-07 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.56
113996,Guest Avenue,2023-08-07 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.59
113996,Guest Avenue,2023-08-07 11:40:00+00:00,feeder,21.0,N Current (RMS),A,25.9
113996,Guest Avenue,2023-08-07 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113996,Guest Avenue,2023-08-07 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-07 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
113996,Guest Avenue,2023-08-07 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-07 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-07 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
113996,Guest Avenue,2023-08-07 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-07 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
113996,Guest Avenue,2023-08-07 11:40:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-07 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-07 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,32.3
113996,Guest Avenue,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
113996,Guest Avenue,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
113996,Guest Avenue,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
113996,Guest Avenue,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
113996,Guest Avenue,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
113996,Guest Avenue,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
113996,Guest Avenue,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,22.46
113996,Guest Avenue,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,24.08
113996,Guest Avenue,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,13.36
113996,Guest Avenue,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,70.9
113996,Guest Avenue,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,100.7
113996,Guest Avenue,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,105.7
113996,Guest Avenue,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,63.0
113996,Guest Avenue,2023-08-07 11:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113996,Guest Avenue,2023-08-07 11:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.16
113996,Guest Avenue,2023-08-07 11:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
113996,Guest Avenue,2023-08-07 11:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.51
113996,Guest Avenue,2023-08-07 11:30:00+00:00,feeder,31.0,L2 Active Power,kW,15.88
113996,Guest Avenue,2023-08-07 11:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.39
113996,Guest Avenue,2023-08-07 11:30:00+00:00,feeder,31.0,N Current (RMS),A,50.7
113996,Guest Avenue,2023-08-07 11:30:00+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-07 11:30:00+00:00,feeder,31.0,L2 Current (RMS),A,67.9
113996,Guest Avenue,2023-08-07 11:30:00+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-07 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
113996,Guest Avenue,2023-08-07 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
113996,Guest Avenue,2023-08-07 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-07 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.36
113996,Guest Avenue,2023-08-07 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.17
113996,Guest Avenue,2023-08-07 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.76
113996,Guest Avenue,2023-08-07 11:30:00+00:00,feeder,21.0,N Current (RMS),A,23.6
113996,Guest Avenue,2023-08-07 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-07 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113996,Guest Avenue,2023-08-07 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-07 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-07 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-07 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-07 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.37
113996,Guest Avenue,2023-08-07 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-07 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.06
113996,Guest Avenue,2023-08-07 11:30:00+00:00,feeder,11.0,N Current (RMS),A,11.3
113996,Guest Avenue,2023-08-07 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-07 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-07 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
113996,Guest Avenue,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,32.2
113996,Guest Avenue,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
113996,Guest Avenue,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
113996,Guest Avenue,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
113996,Guest Avenue,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
113996,Guest Avenue,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
113996,Guest Avenue,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
113996,Guest Avenue,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,21.26
113996,Guest Avenue,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,28.22
113996,Guest Avenue,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,10.8
113996,Guest Avenue,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,77.0
113996,Guest Avenue,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,98.8
113996,Guest Avenue,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,120.7
113996,Guest Avenue,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,54.8
113996,Guest Avenue,2023-08-07 11:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-07 11:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.98
113996,Guest Avenue,2023-08-07 11:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-07 11:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.8
113996,Guest Avenue,2023-08-07 11:20:00+00:00,feeder,31.0,L2 Active Power,kW,15.31
113996,Guest Avenue,2023-08-07 11:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.92
113996,Guest Avenue,2023-08-07 11:20:00+00:00,feeder,31.0,N Current (RMS),A,40.9
113996,Guest Avenue,2023-08-07 11:20:00+00:00,feeder,31.0,L3 Current (RMS),A,34.5
113996,Guest Avenue,2023-08-07 11:20:00+00:00,feeder,31.0,L2 Current (RMS),A,65.4
113996,Guest Avenue,2023-08-07 11:20:00+00:00,feeder,31.0,L1 Current (RMS),A,33.4
113996,Guest Avenue,2023-08-07 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
113996,Guest Avenue,2023-08-07 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
113996,Guest Avenue,2023-08-07 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
113996,Guest Avenue,2023-08-07 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,7.25
113996,Guest Avenue,2023-08-07 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.9
113996,Guest Avenue,2023-08-07 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.31
113996,Guest Avenue,2023-08-07 11:20:00+00:00,feeder,21.0,N Current (RMS),A,22.4
113996,Guest Avenue,2023-08-07 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,31.3
113996,Guest Avenue,2023-08-07 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-07 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.3
113996,Guest Avenue,2023-08-07 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-07 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-07 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-07 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.12
113996,Guest Avenue,2023-08-07 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-07 11:20:00+00:00,feeder,11.0,N Current (RMS),A,8.7
113996,Guest Avenue,2023-08-07 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-07 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-07 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,32.2
113996,Guest Avenue,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
113996,Guest Avenue,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
113996,Guest Avenue,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
113996,Guest Avenue,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
113996,Guest Avenue,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
113996,Guest Avenue,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
113996,Guest Avenue,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,24.92
113996,Guest Avenue,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,35.02
113996,Guest Avenue,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,18.68
113996,Guest Avenue,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,80.5
113996,Guest Avenue,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,110.4
113996,Guest Avenue,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,146.6
113996,Guest Avenue,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,82.5
113996,Guest Avenue,2023-08-07 11:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
113996,Guest Avenue,2023-08-07 11:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113996,Guest Avenue,2023-08-07 11:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
113996,Guest Avenue,2023-08-07 11:10:00+00:00,feeder,31.0,L3 Active Power,kW,9.7
113996,Guest Avenue,2023-08-07 11:10:00+00:00,feeder,31.0,L2 Active Power,kW,11.94
113996,Guest Avenue,2023-08-07 11:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.1
113996,Guest Avenue,2023-08-07 11:10:00+00:00,feeder,31.0,N Current (RMS),A,35.8
113996,Guest Avenue,2023-08-07 11:10:00+00:00,feeder,31.0,L3 Current (RMS),A,41.1
113996,Guest Avenue,2023-08-07 11:10:00+00:00,feeder,31.0,L2 Current (RMS),A,52.4
113996,Guest Avenue,2023-08-07 11:10:00+00:00,feeder,31.0,L1 Current (RMS),A,26.6
113996,Guest Avenue,2023-08-07 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
113996,Guest Avenue,2023-08-07 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-07 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-07 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.02
113996,Guest Avenue,2023-08-07 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.56
113996,Guest Avenue,2023-08-07 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.85
113996,Guest Avenue,2023-08-07 11:10:00+00:00,feeder,21.0,N Current (RMS),A,26.0
113996,Guest Avenue,2023-08-07 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-07 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.1
113996,Guest Avenue,2023-08-07 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.0
113996,Guest Avenue,2023-08-07 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-07 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-07 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-07 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.4
113996,Guest Avenue,2023-08-07 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-07 11:10:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-07 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-07 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-07 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,32.2
113996,Guest Avenue,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
113996,Guest Avenue,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
113996,Guest Avenue,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
113996,Guest Avenue,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
113996,Guest Avenue,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
113996,Guest Avenue,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
113996,Guest Avenue,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,28.53
113996,Guest Avenue,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,28.78
113996,Guest Avenue,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,13.95
113996,Guest Avenue,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,83.2
113996,Guest Avenue,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,123.0
113996,Guest Avenue,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,123.1
113996,Guest Avenue,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,65.2
113996,Guest Avenue,2023-08-07 11:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113996,Guest Avenue,2023-08-07 11:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113996,Guest Avenue,2023-08-07 11:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-07 11:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.53
113996,Guest Avenue,2023-08-07 11:00:00+00:00,feeder,31.0,L2 Active Power,kW,10.54
113996,Guest Avenue,2023-08-07 11:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.95
113996,Guest Avenue,2023-08-07 11:00:00+00:00,feeder,31.0,N Current (RMS),A,28.9
113996,Guest Avenue,2023-08-07 11:00:00+00:00,feeder,31.0,L3 Current (RMS),A,25.7
113996,Guest Avenue,2023-08-07 11:00:00+00:00,feeder,31.0,L2 Current (RMS),A,48.4
113996,Guest Avenue,2023-08-07 11:00:00+00:00,feeder,31.0,L1 Current (RMS),A,36.6
113996,Guest Avenue,2023-08-07 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
113996,Guest Avenue,2023-08-07 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
113996,Guest Avenue,2023-08-07 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
113996,Guest Avenue,2023-08-07 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.95
113996,Guest Avenue,2023-08-07 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.35
113996,Guest Avenue,2023-08-07 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.02
113996,Guest Avenue,2023-08-07 11:00:00+00:00,feeder,21.0,N Current (RMS),A,22.3
113996,Guest Avenue,2023-08-07 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113996,Guest Avenue,2023-08-07 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113996,Guest Avenue,2023-08-07 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.5
113996,Guest Avenue,2023-08-07 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-07 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-07 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-07 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
113996,Guest Avenue,2023-08-07 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-07 11:00:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-07 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-07 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,32.1
113996,Guest Avenue,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.43
113996,Guest Avenue,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
113996,Guest Avenue,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
113996,Guest Avenue,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
113996,Guest Avenue,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
113996,Guest Avenue,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
113996,Guest Avenue,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,22.54
113996,Guest Avenue,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,24.39
113996,Guest Avenue,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,17.82
113996,Guest Avenue,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,70.4
113996,Guest Avenue,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,101.8
113996,Guest Avenue,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,106.6
113996,Guest Avenue,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,80.4
113996,Guest Avenue,2023-08-07 10:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-07 10:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113996,Guest Avenue,2023-08-07 10:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113996,Guest Avenue,2023-08-07 10:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.33
113996,Guest Avenue,2023-08-07 10:50:00+00:00,feeder,31.0,L2 Active Power,kW,13.7
113996,Guest Avenue,2023-08-07 10:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.11
113996,Guest Avenue,2023-08-07 10:50:00+00:00,feeder,31.0,N Current (RMS),A,36.6
113996,Guest Avenue,2023-08-07 10:50:00+00:00,feeder,31.0,L3 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-07 10:50:00+00:00,feeder,31.0,L2 Current (RMS),A,59.5
113996,Guest Avenue,2023-08-07 10:50:00+00:00,feeder,31.0,L1 Current (RMS),A,44.4
113996,Guest Avenue,2023-08-07 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
113996,Guest Avenue,2023-08-07 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
113996,Guest Avenue,2023-08-07 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-07 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.49
113996,Guest Avenue,2023-08-07 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.97
113996,Guest Avenue,2023-08-07 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.38
113996,Guest Avenue,2023-08-07 10:50:00+00:00,feeder,21.0,N Current (RMS),A,21.3
113996,Guest Avenue,2023-08-07 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-07 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-07 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
113996,Guest Avenue,2023-08-07 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-07 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-07 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
113996,Guest Avenue,2023-08-07 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-07 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113996,Guest Avenue,2023-08-07 10:50:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-07 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-07 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,32.1
113996,Guest Avenue,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
113996,Guest Avenue,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
113996,Guest Avenue,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.2
113996,Guest Avenue,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
113996,Guest Avenue,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
113996,Guest Avenue,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
113996,Guest Avenue,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,20.21
113996,Guest Avenue,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,25.98
113996,Guest Avenue,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,20.54
113996,Guest Avenue,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,68.7
113996,Guest Avenue,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,93.2
113996,Guest Avenue,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,112.2
113996,Guest Avenue,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,89.5
113996,Guest Avenue,2023-08-07 10:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113996,Guest Avenue,2023-08-07 10:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113996,Guest Avenue,2023-08-07 10:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
113996,Guest Avenue,2023-08-07 10:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.43
113996,Guest Avenue,2023-08-07 10:40:00+00:00,feeder,31.0,L2 Active Power,kW,10.77
113996,Guest Avenue,2023-08-07 10:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.1
113996,Guest Avenue,2023-08-07 10:40:00+00:00,feeder,31.0,N Current (RMS),A,32.6
113996,Guest Avenue,2023-08-07 10:40:00+00:00,feeder,31.0,L3 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-07 10:40:00+00:00,feeder,31.0,L2 Current (RMS),A,48.6
113996,Guest Avenue,2023-08-07 10:40:00+00:00,feeder,31.0,L1 Current (RMS),A,33.9
113996,Guest Avenue,2023-08-07 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
113996,Guest Avenue,2023-08-07 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-07 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-07 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.84
113996,Guest Avenue,2023-08-07 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.23
113996,Guest Avenue,2023-08-07 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.9
113996,Guest Avenue,2023-08-07 10:40:00+00:00,feeder,21.0,N Current (RMS),A,22.8
113996,Guest Avenue,2023-08-07 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-07 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113996,Guest Avenue,2023-08-07 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.3
113996,Guest Avenue,2023-08-07 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-07 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-07 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
113996,Guest Avenue,2023-08-07 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
113996,Guest Avenue,2023-08-07 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-07 10:40:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-07 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-07 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,32.0
113996,Guest Avenue,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
113996,Guest Avenue,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
113996,Guest Avenue,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
113996,Guest Avenue,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
113996,Guest Avenue,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
113996,Guest Avenue,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
113996,Guest Avenue,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,18.75
113996,Guest Avenue,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,19.85
113996,Guest Avenue,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,16.36
113996,Guest Avenue,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,65.6
113996,Guest Avenue,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,87.2
113996,Guest Avenue,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,89.5
113996,Guest Avenue,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,75.2
113996,Guest Avenue,2023-08-07 10:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-07 10:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113996,Guest Avenue,2023-08-07 10:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.21
113996,Guest Avenue,2023-08-07 10:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.77
113996,Guest Avenue,2023-08-07 10:30:00+00:00,feeder,31.0,L2 Active Power,kW,8.35
113996,Guest Avenue,2023-08-07 10:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.82
113996,Guest Avenue,2023-08-07 10:30:00+00:00,feeder,31.0,N Current (RMS),A,30.5
113996,Guest Avenue,2023-08-07 10:30:00+00:00,feeder,31.0,L3 Current (RMS),A,16.1
113996,Guest Avenue,2023-08-07 10:30:00+00:00,feeder,31.0,L2 Current (RMS),A,39.2
113996,Guest Avenue,2023-08-07 10:30:00+00:00,feeder,31.0,L1 Current (RMS),A,40.5
113996,Guest Avenue,2023-08-07 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
113996,Guest Avenue,2023-08-07 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113996,Guest Avenue,2023-08-07 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-07 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.84
113996,Guest Avenue,2023-08-07 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.69
113996,Guest Avenue,2023-08-07 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.96
113996,Guest Avenue,2023-08-07 10:30:00+00:00,feeder,21.0,N Current (RMS),A,24.4
113996,Guest Avenue,2023-08-07 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-07 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.7
113996,Guest Avenue,2023-08-07 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113996,Guest Avenue,2023-08-07 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-07 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-07 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-07 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.53
113996,Guest Avenue,2023-08-07 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
113996,Guest Avenue,2023-08-07 10:30:00+00:00,feeder,11.0,N Current (RMS),A,9.2
113996,Guest Avenue,2023-08-07 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.5
113996,Guest Avenue,2023-08-07 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,32.0
113996,Guest Avenue,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
113996,Guest Avenue,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
113996,Guest Avenue,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
113996,Guest Avenue,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
113996,Guest Avenue,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
113996,Guest Avenue,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
113996,Guest Avenue,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,16.43
113996,Guest Avenue,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,16.72
113996,Guest Avenue,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,17.74
113996,Guest Avenue,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,65.7
113996,Guest Avenue,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,77.8
113996,Guest Avenue,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,79.3
113996,Guest Avenue,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,79.6
113996,Guest Avenue,2023-08-07 10:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113996,Guest Avenue,2023-08-07 10:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
113996,Guest Avenue,2023-08-07 10:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.72
113996,Guest Avenue,2023-08-07 10:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.05
113996,Guest Avenue,2023-08-07 10:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.56
113996,Guest Avenue,2023-08-07 10:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.41
113996,Guest Avenue,2023-08-07 10:20:00+00:00,feeder,31.0,N Current (RMS),A,31.2
113996,Guest Avenue,2023-08-07 10:20:00+00:00,feeder,31.0,L3 Current (RMS),A,17.0
113996,Guest Avenue,2023-08-07 10:20:00+00:00,feeder,31.0,L2 Current (RMS),A,39.3
113996,Guest Avenue,2023-08-07 10:20:00+00:00,feeder,31.0,L1 Current (RMS),A,39.4
113996,Guest Avenue,2023-08-07 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
113996,Guest Avenue,2023-08-07 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.35
113996,Guest Avenue,2023-08-07 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
113996,Guest Avenue,2023-08-07 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.51
113996,Guest Avenue,2023-08-07 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.01
113996,Guest Avenue,2023-08-07 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.5
113996,Guest Avenue,2023-08-07 10:20:00+00:00,feeder,21.0,N Current (RMS),A,21.2
113996,Guest Avenue,2023-08-07 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-07 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113996,Guest Avenue,2023-08-07 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-07 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-07 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-07 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-07 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.7
113996,Guest Avenue,2023-08-07 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-07 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-07 10:20:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-07 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,31.9
113996,Guest Avenue,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
113996,Guest Avenue,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
113996,Guest Avenue,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
113996,Guest Avenue,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
113996,Guest Avenue,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
113996,Guest Avenue,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
113996,Guest Avenue,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,16.02
113996,Guest Avenue,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,17.33
113996,Guest Avenue,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,16.13
113996,Guest Avenue,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,66.1
113996,Guest Avenue,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,76.4
113996,Guest Avenue,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,80.2
113996,Guest Avenue,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,74.8
113996,Guest Avenue,2023-08-07 10:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-07 10:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
113996,Guest Avenue,2023-08-07 10:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.6
113996,Guest Avenue,2023-08-07 10:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.11
113996,Guest Avenue,2023-08-07 10:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.34
113996,Guest Avenue,2023-08-07 10:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.3
113996,Guest Avenue,2023-08-07 10:10:00+00:00,feeder,31.0,N Current (RMS),A,31.4
113996,Guest Avenue,2023-08-07 10:10:00+00:00,feeder,31.0,L3 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-07 10:10:00+00:00,feeder,31.0,L2 Current (RMS),A,35.5
113996,Guest Avenue,2023-08-07 10:10:00+00:00,feeder,31.0,L1 Current (RMS),A,50.2
113996,Guest Avenue,2023-08-07 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
113996,Guest Avenue,2023-08-07 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
113996,Guest Avenue,2023-08-07 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113996,Guest Avenue,2023-08-07 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.89
113996,Guest Avenue,2023-08-07 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.54
113996,Guest Avenue,2023-08-07 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.42
