Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-07 10:10:00+00:00,feeder,21.0,N Current (RMS),A,21.1
113996,Guest Avenue,2023-08-07 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113996,Guest Avenue,2023-08-07 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-07 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-07 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-07 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-07 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-07 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.88
113996,Guest Avenue,2023-08-07 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-07 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-07 10:10:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-07 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113996,Guest Avenue,2023-08-07 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,31.9
113996,Guest Avenue,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
113996,Guest Avenue,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.49
113996,Guest Avenue,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.35
113996,Guest Avenue,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
113996,Guest Avenue,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
113996,Guest Avenue,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
113996,Guest Avenue,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,22.98
113996,Guest Avenue,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,19.56
113996,Guest Avenue,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,22.16
113996,Guest Avenue,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,67.6
113996,Guest Avenue,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,101.0
113996,Guest Avenue,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,87.0
113996,Guest Avenue,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,96.2
113996,Guest Avenue,2023-08-07 10:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-07 10:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113996,Guest Avenue,2023-08-07 10:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.6
113996,Guest Avenue,2023-08-07 10:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.01
113996,Guest Avenue,2023-08-07 10:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.37
113996,Guest Avenue,2023-08-07 10:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.71
113996,Guest Avenue,2023-08-07 10:00:00+00:00,feeder,31.0,N Current (RMS),A,31.1
113996,Guest Avenue,2023-08-07 10:00:00+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-07 10:00:00+00:00,feeder,31.0,L2 Current (RMS),A,42.6
113996,Guest Avenue,2023-08-07 10:00:00+00:00,feeder,31.0,L1 Current (RMS),A,44.9
113996,Guest Avenue,2023-08-07 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
113996,Guest Avenue,2023-08-07 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
113996,Guest Avenue,2023-08-07 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-07 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,13.18
113996,Guest Avenue,2023-08-07 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.29
113996,Guest Avenue,2023-08-07 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.48
113996,Guest Avenue,2023-08-07 10:00:00+00:00,feeder,21.0,N Current (RMS),A,30.7
113996,Guest Avenue,2023-08-07 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,53.9
113996,Guest Avenue,2023-08-07 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-07 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-07 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-07 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-07 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-07 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-07 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-07 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-07 10:00:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-07 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-07 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,31.9
113996,Guest Avenue,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
113996,Guest Avenue,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
113996,Guest Avenue,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
113996,Guest Avenue,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
113996,Guest Avenue,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
113996,Guest Avenue,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
113996,Guest Avenue,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,29.99
113996,Guest Avenue,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,24.0
113996,Guest Avenue,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,22.31
113996,Guest Avenue,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,74.0
113996,Guest Avenue,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,127.5
113996,Guest Avenue,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,105.2
113996,Guest Avenue,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,97.3
113996,Guest Avenue,2023-08-07 09:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-07 09:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-07 09:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.28
113996,Guest Avenue,2023-08-07 09:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.1
113996,Guest Avenue,2023-08-07 09:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.53
113996,Guest Avenue,2023-08-07 09:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.57
113996,Guest Avenue,2023-08-07 09:50:00+00:00,feeder,31.0,N Current (RMS),A,28.8
113996,Guest Avenue,2023-08-07 09:50:00+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-07 09:50:00+00:00,feeder,31.0,L2 Current (RMS),A,39.6
113996,Guest Avenue,2023-08-07 09:50:00+00:00,feeder,31.0,L1 Current (RMS),A,32.3
113996,Guest Avenue,2023-08-07 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
113996,Guest Avenue,2023-08-07 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
113996,Guest Avenue,2023-08-07 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113996,Guest Avenue,2023-08-07 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,8.85
113996,Guest Avenue,2023-08-07 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.43
113996,Guest Avenue,2023-08-07 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.45
113996,Guest Avenue,2023-08-07 09:50:00+00:00,feeder,21.0,N Current (RMS),A,27.5
113996,Guest Avenue,2023-08-07 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,39.3
113996,Guest Avenue,2023-08-07 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-07 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-07 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-07 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-07 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-07 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.86
113996,Guest Avenue,2023-08-07 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-07 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113996,Guest Avenue,2023-08-07 09:50:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-07 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113996,Guest Avenue,2023-08-07 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,31.8
113996,Guest Avenue,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
113996,Guest Avenue,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
113996,Guest Avenue,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
113996,Guest Avenue,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
113996,Guest Avenue,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
113996,Guest Avenue,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
113996,Guest Avenue,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,27.27
113996,Guest Avenue,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,24.24
113996,Guest Avenue,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,18.58
113996,Guest Avenue,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,76.6
113996,Guest Avenue,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,120.2
113996,Guest Avenue,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,105.8
113996,Guest Avenue,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,82.4
113996,Guest Avenue,2023-08-07 09:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
113996,Guest Avenue,2023-08-07 09:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-07 09:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-07 09:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.8
113996,Guest Avenue,2023-08-07 09:40:00+00:00,feeder,31.0,L2 Active Power,kW,7.25
113996,Guest Avenue,2023-08-07 09:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.1
113996,Guest Avenue,2023-08-07 09:40:00+00:00,feeder,31.0,N Current (RMS),A,25.1
113996,Guest Avenue,2023-08-07 09:40:00+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-07 09:40:00+00:00,feeder,31.0,L2 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-07 09:40:00+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-07 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
113996,Guest Avenue,2023-08-07 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
113996,Guest Avenue,2023-08-07 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-07 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,12.13
113996,Guest Avenue,2023-08-07 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.51
113996,Guest Avenue,2023-08-07 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.19
113996,Guest Avenue,2023-08-07 09:40:00+00:00,feeder,21.0,N Current (RMS),A,36.8
113996,Guest Avenue,2023-08-07 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,51.9
113996,Guest Avenue,2023-08-07 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-07 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113996,Guest Avenue,2023-08-07 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-07 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-07 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.15
113996,Guest Avenue,2023-08-07 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-07 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-07 09:40:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113996,Guest Avenue,2023-08-07 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-07 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,31.8
113996,Guest Avenue,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
113996,Guest Avenue,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
113996,Guest Avenue,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
113996,Guest Avenue,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113996,Guest Avenue,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
113996,Guest Avenue,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
113996,Guest Avenue,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,31.47
113996,Guest Avenue,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,19.36
113996,Guest Avenue,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,13.15
113996,Guest Avenue,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,86.1
113996,Guest Avenue,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,135.2
113996,Guest Avenue,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,86.5
113996,Guest Avenue,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,63.4
113996,Guest Avenue,2023-08-07 09:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-07 09:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
113996,Guest Avenue,2023-08-07 09:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-07 09:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.3
113996,Guest Avenue,2023-08-07 09:30:00+00:00,feeder,31.0,L2 Active Power,kW,9.94
113996,Guest Avenue,2023-08-07 09:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.31
113996,Guest Avenue,2023-08-07 09:30:00+00:00,feeder,31.0,N Current (RMS),A,29.6
113996,Guest Avenue,2023-08-07 09:30:00+00:00,feeder,31.0,L3 Current (RMS),A,28.1
113996,Guest Avenue,2023-08-07 09:30:00+00:00,feeder,31.0,L2 Current (RMS),A,43.6
113996,Guest Avenue,2023-08-07 09:30:00+00:00,feeder,31.0,L1 Current (RMS),A,28.6
113996,Guest Avenue,2023-08-07 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
113996,Guest Avenue,2023-08-07 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113996,Guest Avenue,2023-08-07 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-07 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,16.31
113996,Guest Avenue,2023-08-07 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.86
113996,Guest Avenue,2023-08-07 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.19
113996,Guest Avenue,2023-08-07 09:30:00+00:00,feeder,21.0,N Current (RMS),A,52.0
113996,Guest Avenue,2023-08-07 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,67.0
113996,Guest Avenue,2023-08-07 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
113996,Guest Avenue,2023-08-07 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113996,Guest Avenue,2023-08-07 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-07 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-07 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.79
113996,Guest Avenue,2023-08-07 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-07 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-07 09:30:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-07 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
113996,Guest Avenue,2023-08-07 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,31.7
113996,Guest Avenue,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
113996,Guest Avenue,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
113996,Guest Avenue,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
113996,Guest Avenue,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
113996,Guest Avenue,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
113996,Guest Avenue,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
113996,Guest Avenue,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,34.5
113996,Guest Avenue,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,21.03
113996,Guest Avenue,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,16.55
113996,Guest Avenue,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,88.1
113996,Guest Avenue,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,145.5
113996,Guest Avenue,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,93.1
113996,Guest Avenue,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,75.1
113996,Guest Avenue,2023-08-07 09:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-07 09:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
113996,Guest Avenue,2023-08-07 09:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
113996,Guest Avenue,2023-08-07 09:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.0
113996,Guest Avenue,2023-08-07 09:20:00+00:00,feeder,31.0,L2 Active Power,kW,13.96
113996,Guest Avenue,2023-08-07 09:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.25
113996,Guest Avenue,2023-08-07 09:20:00+00:00,feeder,31.0,N Current (RMS),A,43.6
113996,Guest Avenue,2023-08-07 09:20:00+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-07 09:20:00+00:00,feeder,31.0,L2 Current (RMS),A,59.4
113996,Guest Avenue,2023-08-07 09:20:00+00:00,feeder,31.0,L1 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-07 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
113996,Guest Avenue,2023-08-07 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
113996,Guest Avenue,2023-08-07 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-07 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,8.22
113996,Guest Avenue,2023-08-07 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.85
113996,Guest Avenue,2023-08-07 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.63
113996,Guest Avenue,2023-08-07 09:20:00+00:00,feeder,21.0,N Current (RMS),A,21.6
113996,Guest Avenue,2023-08-07 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113996,Guest Avenue,2023-08-07 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.3
113996,Guest Avenue,2023-08-07 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-07 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-07 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
113996,Guest Avenue,2023-08-07 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-07 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-07 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-07 09:20:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-07 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-07 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,31.6
113996,Guest Avenue,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
113996,Guest Avenue,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
113996,Guest Avenue,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
113996,Guest Avenue,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
113996,Guest Avenue,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
113996,Guest Avenue,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
113996,Guest Avenue,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,27.83
113996,Guest Avenue,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,28.19
113996,Guest Avenue,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,14.35
113996,Guest Avenue,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,76.5
113996,Guest Avenue,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,120.1
113996,Guest Avenue,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,119.5
113996,Guest Avenue,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,66.7
113996,Guest Avenue,2023-08-07 09:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-07 09:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
113996,Guest Avenue,2023-08-07 09:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.14
113996,Guest Avenue,2023-08-07 09:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.41
113996,Guest Avenue,2023-08-07 09:10:00+00:00,feeder,31.0,L2 Active Power,kW,11.78
113996,Guest Avenue,2023-08-07 09:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.8
113996,Guest Avenue,2023-08-07 09:10:00+00:00,feeder,31.0,N Current (RMS),A,39.8
113996,Guest Avenue,2023-08-07 09:10:00+00:00,feeder,31.0,L3 Current (RMS),A,21.7
113996,Guest Avenue,2023-08-07 09:10:00+00:00,feeder,31.0,L2 Current (RMS),A,50.7
113996,Guest Avenue,2023-08-07 09:10:00+00:00,feeder,31.0,L1 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-07 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
113996,Guest Avenue,2023-08-07 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
113996,Guest Avenue,2023-08-07 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
113996,Guest Avenue,2023-08-07 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,8.38
113996,Guest Avenue,2023-08-07 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.6
113996,Guest Avenue,2023-08-07 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.04
113996,Guest Avenue,2023-08-07 09:10:00+00:00,feeder,21.0,N Current (RMS),A,25.4
113996,Guest Avenue,2023-08-07 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,35.5
113996,Guest Avenue,2023-08-07 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
113996,Guest Avenue,2023-08-07 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-07 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-07 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-07 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
113996,Guest Avenue,2023-08-07 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-07 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-07 09:10:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-07 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-07 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,31.6
113996,Guest Avenue,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
113996,Guest Avenue,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
113996,Guest Avenue,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
113996,Guest Avenue,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
113996,Guest Avenue,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
113996,Guest Avenue,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,21.86
113996,Guest Avenue,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,21.73
113996,Guest Avenue,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,11.4
113996,Guest Avenue,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,64.6
113996,Guest Avenue,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,96.8
113996,Guest Avenue,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,94.0
113996,Guest Avenue,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,57.6
113996,Guest Avenue,2023-08-07 09:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-07 09:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
113996,Guest Avenue,2023-08-07 09:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.22
113996,Guest Avenue,2023-08-07 09:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.94
113996,Guest Avenue,2023-08-07 09:00:00+00:00,feeder,31.0,L2 Active Power,kW,11.81
113996,Guest Avenue,2023-08-07 09:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.69
113996,Guest Avenue,2023-08-07 09:00:00+00:00,feeder,31.0,N Current (RMS),A,33.6
113996,Guest Avenue,2023-08-07 09:00:00+00:00,feeder,31.0,L3 Current (RMS),A,26.7
113996,Guest Avenue,2023-08-07 09:00:00+00:00,feeder,31.0,L2 Current (RMS),A,50.7
113996,Guest Avenue,2023-08-07 09:00:00+00:00,feeder,31.0,L1 Current (RMS),A,28.9
113996,Guest Avenue,2023-08-07 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
113996,Guest Avenue,2023-08-07 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
113996,Guest Avenue,2023-08-07 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-07 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.54
113996,Guest Avenue,2023-08-07 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.21
113996,Guest Avenue,2023-08-07 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.03
113996,Guest Avenue,2023-08-07 09:00:00+00:00,feeder,21.0,N Current (RMS),A,21.3
113996,Guest Avenue,2023-08-07 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,28.2
113996,Guest Avenue,2023-08-07 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.5
113996,Guest Avenue,2023-08-07 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-07 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-07 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-07 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-07 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-07 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.81
113996,Guest Avenue,2023-08-07 09:00:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113996,Guest Avenue,2023-08-07 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-07 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.8
113996,Guest Avenue,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,31.6
113996,Guest Avenue,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
113996,Guest Avenue,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.71
113996,Guest Avenue,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.8
113996,Guest Avenue,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
113996,Guest Avenue,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
113996,Guest Avenue,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
113996,Guest Avenue,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,24.52
113996,Guest Avenue,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,21.4
113996,Guest Avenue,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,16.45
113996,Guest Avenue,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,64.2
113996,Guest Avenue,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,106.9
113996,Guest Avenue,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,92.9
113996,Guest Avenue,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,74.3
113996,Guest Avenue,2023-08-07 08:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-07 08:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
113996,Guest Avenue,2023-08-07 08:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.24
113996,Guest Avenue,2023-08-07 08:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.06
113996,Guest Avenue,2023-08-07 08:50:00+00:00,feeder,31.0,L2 Active Power,kW,10.65
113996,Guest Avenue,2023-08-07 08:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.24
113996,Guest Avenue,2023-08-07 08:50:00+00:00,feeder,31.0,N Current (RMS),A,30.8
113996,Guest Avenue,2023-08-07 08:50:00+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-07 08:50:00+00:00,feeder,31.0,L2 Current (RMS),A,47.9
113996,Guest Avenue,2023-08-07 08:50:00+00:00,feeder,31.0,L1 Current (RMS),A,34.0
113996,Guest Avenue,2023-08-07 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-07 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
113996,Guest Avenue,2023-08-07 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
113996,Guest Avenue,2023-08-07 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.13
113996,Guest Avenue,2023-08-07 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.72
113996,Guest Avenue,2023-08-07 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.5
113996,Guest Avenue,2023-08-07 08:50:00+00:00,feeder,21.0,N Current (RMS),A,22.3
113996,Guest Avenue,2023-08-07 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.7
113996,Guest Avenue,2023-08-07 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113996,Guest Avenue,2023-08-07 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-07 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-07 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-07 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
113996,Guest Avenue,2023-08-07 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.4
113996,Guest Avenue,2023-08-07 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.71
113996,Guest Avenue,2023-08-07 08:50:00+00:00,feeder,11.0,N Current (RMS),A,8.9
113996,Guest Avenue,2023-08-07 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-07 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113996,Guest Avenue,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,31.5
113996,Guest Avenue,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.21
113996,Guest Avenue,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
113996,Guest Avenue,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.68
113996,Guest Avenue,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
113996,Guest Avenue,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
113996,Guest Avenue,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113996,Guest Avenue,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,24.7
113996,Guest Avenue,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,23.38
113996,Guest Avenue,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,18.52
113996,Guest Avenue,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,64.0
113996,Guest Avenue,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,108.4
113996,Guest Avenue,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,100.5
113996,Guest Avenue,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,81.2
113996,Guest Avenue,2023-08-07 08:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
113996,Guest Avenue,2023-08-07 08:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
113996,Guest Avenue,2023-08-07 08:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-07 08:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.25
113996,Guest Avenue,2023-08-07 08:40:00+00:00,feeder,31.0,L2 Active Power,kW,11.34
113996,Guest Avenue,2023-08-07 08:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.16
113996,Guest Avenue,2023-08-07 08:40:00+00:00,feeder,31.0,N Current (RMS),A,29.7
113996,Guest Avenue,2023-08-07 08:40:00+00:00,feeder,31.0,L3 Current (RMS),A,28.1
113996,Guest Avenue,2023-08-07 08:40:00+00:00,feeder,31.0,L2 Current (RMS),A,49.7
113996,Guest Avenue,2023-08-07 08:40:00+00:00,feeder,31.0,L1 Current (RMS),A,33.6
113996,Guest Avenue,2023-08-07 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-07 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
113996,Guest Avenue,2023-08-07 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
113996,Guest Avenue,2023-08-07 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.66
113996,Guest Avenue,2023-08-07 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.8
113996,Guest Avenue,2023-08-07 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.29
113996,Guest Avenue,2023-08-07 08:40:00+00:00,feeder,21.0,N Current (RMS),A,21.4
113996,Guest Avenue,2023-08-07 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.7
113996,Guest Avenue,2023-08-07 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
113996,Guest Avenue,2023-08-07 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.1
113996,Guest Avenue,2023-08-07 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-07 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-07 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.09
113996,Guest Avenue,2023-08-07 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.58
113996,Guest Avenue,2023-08-07 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.79
113996,Guest Avenue,2023-08-07 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
113996,Guest Avenue,2023-08-07 08:40:00+00:00,feeder,11.0,N Current (RMS),A,10.4
113996,Guest Avenue,2023-08-07 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
113996,Guest Avenue,2023-08-07 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-07 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,31.5
113996,Guest Avenue,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
113996,Guest Avenue,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
113996,Guest Avenue,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.79
113996,Guest Avenue,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
113996,Guest Avenue,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
113996,Guest Avenue,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
113996,Guest Avenue,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,27.08
113996,Guest Avenue,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,24.93
113996,Guest Avenue,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,18.35
113996,Guest Avenue,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,66.8
113996,Guest Avenue,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,117.1
113996,Guest Avenue,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,106.9
113996,Guest Avenue,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,80.2
113996,Guest Avenue,2023-08-07 08:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-07 08:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
113996,Guest Avenue,2023-08-07 08:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
113996,Guest Avenue,2023-08-07 08:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.63
113996,Guest Avenue,2023-08-07 08:30:00+00:00,feeder,31.0,L2 Active Power,kW,14.59
113996,Guest Avenue,2023-08-07 08:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.53
113996,Guest Avenue,2023-08-07 08:30:00+00:00,feeder,31.0,N Current (RMS),A,39.9
113996,Guest Avenue,2023-08-07 08:30:00+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-07 08:30:00+00:00,feeder,31.0,L2 Current (RMS),A,61.6
113996,Guest Avenue,2023-08-07 08:30:00+00:00,feeder,31.0,L1 Current (RMS),A,45.6
113996,Guest Avenue,2023-08-07 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-07 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-07 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-07 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.67
113996,Guest Avenue,2023-08-07 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.81
113996,Guest Avenue,2023-08-07 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.37
113996,Guest Avenue,2023-08-07 08:30:00+00:00,feeder,21.0,N Current (RMS),A,26.0
113996,Guest Avenue,2023-08-07 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-07 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
113996,Guest Avenue,2023-08-07 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-07 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-07 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-07 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
113996,Guest Avenue,2023-08-07 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.33
113996,Guest Avenue,2023-08-07 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.79
113996,Guest Avenue,2023-08-07 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-07 08:30:00+00:00,feeder,11.0,N Current (RMS),A,5.0
113996,Guest Avenue,2023-08-07 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113996,Guest Avenue,2023-08-07 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
113996,Guest Avenue,2023-08-07 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,31.5
113996,Guest Avenue,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
113996,Guest Avenue,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.35
113996,Guest Avenue,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
113996,Guest Avenue,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
113996,Guest Avenue,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
113996,Guest Avenue,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
113996,Guest Avenue,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,20.32
113996,Guest Avenue,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,27.64
113996,Guest Avenue,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,25.0
113996,Guest Avenue,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,74.8
113996,Guest Avenue,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,94.8
113996,Guest Avenue,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,117.4
113996,Guest Avenue,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,105.6
113996,Guest Avenue,2023-08-07 08:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-07 08:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
113996,Guest Avenue,2023-08-07 08:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-07 08:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.91
113996,Guest Avenue,2023-08-07 08:20:00+00:00,feeder,31.0,L2 Active Power,kW,16.28
113996,Guest Avenue,2023-08-07 08:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.97
113996,Guest Avenue,2023-08-07 08:20:00+00:00,feeder,31.0,N Current (RMS),A,46.9
113996,Guest Avenue,2023-08-07 08:20:00+00:00,feeder,31.0,L3 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-07 08:20:00+00:00,feeder,31.0,L2 Current (RMS),A,68.0
113996,Guest Avenue,2023-08-07 08:20:00+00:00,feeder,31.0,L1 Current (RMS),A,48.4
113996,Guest Avenue,2023-08-07 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-07 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
113996,Guest Avenue,2023-08-07 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
113996,Guest Avenue,2023-08-07 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.15
113996,Guest Avenue,2023-08-07 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.91
113996,Guest Avenue,2023-08-07 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.25
113996,Guest Avenue,2023-08-07 08:20:00+00:00,feeder,21.0,N Current (RMS),A,24.9
113996,Guest Avenue,2023-08-07 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-07 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-07 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113996,Guest Avenue,2023-08-07 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113996,Guest Avenue,2023-08-07 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-07 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
113996,Guest Avenue,2023-08-07 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.64
113996,Guest Avenue,2023-08-07 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-07 08:20:00+00:00,feeder,11.0,N Current (RMS),A,9.3
113996,Guest Avenue,2023-08-07 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-07 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-07 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,31.5
113996,Guest Avenue,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
113996,Guest Avenue,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
113996,Guest Avenue,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.04
113996,Guest Avenue,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
113996,Guest Avenue,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
113996,Guest Avenue,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
113996,Guest Avenue,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,18.79
113996,Guest Avenue,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,32.14
113996,Guest Avenue,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,26.28
113996,Guest Avenue,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,81.9
113996,Guest Avenue,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,87.7
113996,Guest Avenue,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,134.1
113996,Guest Avenue,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,110.3
113996,Guest Avenue,2023-08-07 08:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113996,Guest Avenue,2023-08-07 08:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
113996,Guest Avenue,2023-08-07 08:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
113996,Guest Avenue,2023-08-07 08:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.24
113996,Guest Avenue,2023-08-07 08:10:00+00:00,feeder,31.0,L2 Active Power,kW,13.34
113996,Guest Avenue,2023-08-07 08:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.36
113996,Guest Avenue,2023-08-07 08:10:00+00:00,feeder,31.0,N Current (RMS),A,31.4
113996,Guest Avenue,2023-08-07 08:10:00+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-07 08:10:00+00:00,feeder,31.0,L2 Current (RMS),A,56.5
113996,Guest Avenue,2023-08-07 08:10:00+00:00,feeder,31.0,L1 Current (RMS),A,41.0
113996,Guest Avenue,2023-08-07 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-07 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-07 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
113996,Guest Avenue,2023-08-07 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.1
113996,Guest Avenue,2023-08-07 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.41
113996,Guest Avenue,2023-08-07 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.24
113996,Guest Avenue,2023-08-07 08:10:00+00:00,feeder,21.0,N Current (RMS),A,29.2
113996,Guest Avenue,2023-08-07 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.1
113996,Guest Avenue,2023-08-07 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
113996,Guest Avenue,2023-08-07 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113996,Guest Avenue,2023-08-07 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-07 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-07 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-07 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.35
113996,Guest Avenue,2023-08-07 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-07 08:10:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-07 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113996,Guest Avenue,2023-08-07 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-07 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,31.4
113996,Guest Avenue,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
