Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
113996,Guest Avenue,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.51
113996,Guest Avenue,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.57
113996,Guest Avenue,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
113996,Guest Avenue,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
113996,Guest Avenue,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
113996,Guest Avenue,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,24.67
113996,Guest Avenue,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,26.77
113996,Guest Avenue,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,23.21
113996,Guest Avenue,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,65.5
113996,Guest Avenue,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,110.5
113996,Guest Avenue,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,113.1
113996,Guest Avenue,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,97.4
113996,Guest Avenue,2023-08-07 08:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-07 08:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.7
113996,Guest Avenue,2023-08-07 08:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113996,Guest Avenue,2023-08-07 08:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.11
113996,Guest Avenue,2023-08-07 08:00:00+00:00,feeder,31.0,L2 Active Power,kW,11.55
113996,Guest Avenue,2023-08-07 08:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.23
113996,Guest Avenue,2023-08-07 08:00:00+00:00,feeder,31.0,N Current (RMS),A,30.1
113996,Guest Avenue,2023-08-07 08:00:00+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-07 08:00:00+00:00,feeder,31.0,L2 Current (RMS),A,50.5
113996,Guest Avenue,2023-08-07 08:00:00+00:00,feeder,31.0,L1 Current (RMS),A,44.4
113996,Guest Avenue,2023-08-07 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-07 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113996,Guest Avenue,2023-08-07 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
113996,Guest Avenue,2023-08-07 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.03
113996,Guest Avenue,2023-08-07 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.31
113996,Guest Avenue,2023-08-07 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.2
113996,Guest Avenue,2023-08-07 08:00:00+00:00,feeder,21.0,N Current (RMS),A,27.7
113996,Guest Avenue,2023-08-07 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,32.3
113996,Guest Avenue,2023-08-07 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-07 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113996,Guest Avenue,2023-08-07 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-07 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-07 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
113996,Guest Avenue,2023-08-07 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.51
113996,Guest Avenue,2023-08-07 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-07 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-07 08:00:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113996,Guest Avenue,2023-08-07 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-07 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,31.4
113996,Guest Avenue,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
113996,Guest Avenue,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
113996,Guest Avenue,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
113996,Guest Avenue,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
113996,Guest Avenue,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
113996,Guest Avenue,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
113996,Guest Avenue,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,25.14
113996,Guest Avenue,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,23.53
113996,Guest Avenue,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,22.87
113996,Guest Avenue,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,66.4
113996,Guest Avenue,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,111.0
113996,Guest Avenue,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,101.7
113996,Guest Avenue,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,96.6
113996,Guest Avenue,2023-08-07 07:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-07 07:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
113996,Guest Avenue,2023-08-07 07:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113996,Guest Avenue,2023-08-07 07:50:00+00:00,feeder,31.0,L3 Active Power,kW,6.24
113996,Guest Avenue,2023-08-07 07:50:00+00:00,feeder,31.0,L2 Active Power,kW,14.46
113996,Guest Avenue,2023-08-07 07:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.44
113996,Guest Avenue,2023-08-07 07:50:00+00:00,feeder,31.0,N Current (RMS),A,39.8
113996,Guest Avenue,2023-08-07 07:50:00+00:00,feeder,31.0,L3 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-07 07:50:00+00:00,feeder,31.0,L2 Current (RMS),A,61.7
113996,Guest Avenue,2023-08-07 07:50:00+00:00,feeder,31.0,L1 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-07 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113996,Guest Avenue,2023-08-07 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113996,Guest Avenue,2023-08-07 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-07 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.09
113996,Guest Avenue,2023-08-07 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.04
113996,Guest Avenue,2023-08-07 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.49
113996,Guest Avenue,2023-08-07 07:50:00+00:00,feeder,21.0,N Current (RMS),A,23.4
113996,Guest Avenue,2023-08-07 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.9
113996,Guest Avenue,2023-08-07 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.7
113996,Guest Avenue,2023-08-07 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-07 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-07 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.25
113996,Guest Avenue,2023-08-07 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
113996,Guest Avenue,2023-08-07 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.54
113996,Guest Avenue,2023-08-07 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-07 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
113996,Guest Avenue,2023-08-07 07:50:00+00:00,feeder,11.0,N Current (RMS),A,12.3
113996,Guest Avenue,2023-08-07 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
113996,Guest Avenue,2023-08-07 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-07 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,31.3
113996,Guest Avenue,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
113996,Guest Avenue,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
113996,Guest Avenue,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
113996,Guest Avenue,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
113996,Guest Avenue,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
113996,Guest Avenue,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
113996,Guest Avenue,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,24.57
113996,Guest Avenue,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,29.79
113996,Guest Avenue,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,18.92
113996,Guest Avenue,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,69.8
113996,Guest Avenue,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,109.0
113996,Guest Avenue,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,126.8
113996,Guest Avenue,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,82.4
113996,Guest Avenue,2023-08-07 07:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113996,Guest Avenue,2023-08-07 07:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
113996,Guest Avenue,2023-08-07 07:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-07 07:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.78
113996,Guest Avenue,2023-08-07 07:40:00+00:00,feeder,31.0,L2 Active Power,kW,16.38
113996,Guest Avenue,2023-08-07 07:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.63
113996,Guest Avenue,2023-08-07 07:40:00+00:00,feeder,31.0,N Current (RMS),A,43.1
113996,Guest Avenue,2023-08-07 07:40:00+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-07 07:40:00+00:00,feeder,31.0,L2 Current (RMS),A,69.3
113996,Guest Avenue,2023-08-07 07:40:00+00:00,feeder,31.0,L1 Current (RMS),A,38.1
113996,Guest Avenue,2023-08-07 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113996,Guest Avenue,2023-08-07 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
113996,Guest Avenue,2023-08-07 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113996,Guest Avenue,2023-08-07 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.68
113996,Guest Avenue,2023-08-07 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,8.32
113996,Guest Avenue,2023-08-07 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.74
113996,Guest Avenue,2023-08-07 07:40:00+00:00,feeder,21.0,N Current (RMS),A,31.0
113996,Guest Avenue,2023-08-07 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.5
113996,Guest Avenue,2023-08-07 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,36.1
113996,Guest Avenue,2023-08-07 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113996,Guest Avenue,2023-08-07 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-07 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-07 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.08
113996,Guest Avenue,2023-08-07 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.65
113996,Guest Avenue,2023-08-07 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.28
113996,Guest Avenue,2023-08-07 07:40:00+00:00,feeder,11.0,N Current (RMS),A,18.1
113996,Guest Avenue,2023-08-07 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-07 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-07 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,31.3
113996,Guest Avenue,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
113996,Guest Avenue,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
113996,Guest Avenue,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
113996,Guest Avenue,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
113996,Guest Avenue,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
113996,Guest Avenue,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
113996,Guest Avenue,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,27.93
113996,Guest Avenue,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,33.48
113996,Guest Avenue,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,21.62
113996,Guest Avenue,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,67.5
113996,Guest Avenue,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,122.5
113996,Guest Avenue,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,140.6
113996,Guest Avenue,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,92.6
113996,Guest Avenue,2023-08-07 07:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-07 07:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-07 07:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-07 07:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.74
113996,Guest Avenue,2023-08-07 07:30:00+00:00,feeder,31.0,L2 Active Power,kW,16.64
113996,Guest Avenue,2023-08-07 07:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.67
113996,Guest Avenue,2023-08-07 07:30:00+00:00,feeder,31.0,N Current (RMS),A,43.3
113996,Guest Avenue,2023-08-07 07:30:00+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-07 07:30:00+00:00,feeder,31.0,L2 Current (RMS),A,70.2
113996,Guest Avenue,2023-08-07 07:30:00+00:00,feeder,31.0,L1 Current (RMS),A,41.5
113996,Guest Avenue,2023-08-07 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113996,Guest Avenue,2023-08-07 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
113996,Guest Avenue,2023-08-07 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
113996,Guest Avenue,2023-08-07 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.23
113996,Guest Avenue,2023-08-07 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,8.92
113996,Guest Avenue,2023-08-07 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.78
113996,Guest Avenue,2023-08-07 07:30:00+00:00,feeder,21.0,N Current (RMS),A,37.0
113996,Guest Avenue,2023-08-07 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-07 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,37.4
113996,Guest Avenue,2023-08-07 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,41.5
113996,Guest Avenue,2023-08-07 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-07 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-07 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
113996,Guest Avenue,2023-08-07 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.74
113996,Guest Avenue,2023-08-07 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.24
113996,Guest Avenue,2023-08-07 07:30:00+00:00,feeder,11.0,N Current (RMS),A,18.2
113996,Guest Avenue,2023-08-07 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,19.5
113996,Guest Avenue,2023-08-07 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-07 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,31.3
113996,Guest Avenue,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
113996,Guest Avenue,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
113996,Guest Avenue,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
113996,Guest Avenue,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
113996,Guest Avenue,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
113996,Guest Avenue,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
113996,Guest Avenue,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,23.72
113996,Guest Avenue,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,36.44
113996,Guest Avenue,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,25.87
113996,Guest Avenue,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,72.4
113996,Guest Avenue,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,105.2
113996,Guest Avenue,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,152.3
113996,Guest Avenue,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,108.4
113996,Guest Avenue,2023-08-07 07:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-07 07:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-07 07:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113996,Guest Avenue,2023-08-07 07:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.88
113996,Guest Avenue,2023-08-07 07:20:00+00:00,feeder,31.0,L2 Active Power,kW,10.55
113996,Guest Avenue,2023-08-07 07:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.24
113996,Guest Avenue,2023-08-07 07:20:00+00:00,feeder,31.0,N Current (RMS),A,26.4
113996,Guest Avenue,2023-08-07 07:20:00+00:00,feeder,31.0,L3 Current (RMS),A,28.3
113996,Guest Avenue,2023-08-07 07:20:00+00:00,feeder,31.0,L2 Current (RMS),A,47.1
113996,Guest Avenue,2023-08-07 07:20:00+00:00,feeder,31.0,L1 Current (RMS),A,32.8
113996,Guest Avenue,2023-08-07 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-07 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113996,Guest Avenue,2023-08-07 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
113996,Guest Avenue,2023-08-07 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.46
113996,Guest Avenue,2023-08-07 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.94
113996,Guest Avenue,2023-08-07 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.74
113996,Guest Avenue,2023-08-07 07:20:00+00:00,feeder,21.0,N Current (RMS),A,25.1
113996,Guest Avenue,2023-08-07 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
113996,Guest Avenue,2023-08-07 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113996,Guest Avenue,2023-08-07 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113996,Guest Avenue,2023-08-07 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113996,Guest Avenue,2023-08-07 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-07 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.09
113996,Guest Avenue,2023-08-07 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.56
113996,Guest Avenue,2023-08-07 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
113996,Guest Avenue,2023-08-07 07:20:00+00:00,feeder,11.0,N Current (RMS),A,17.7
113996,Guest Avenue,2023-08-07 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,18.6
113996,Guest Avenue,2023-08-07 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-07 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,31.3
113996,Guest Avenue,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
113996,Guest Avenue,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
113996,Guest Avenue,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
113996,Guest Avenue,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
113996,Guest Avenue,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
113996,Guest Avenue,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
113996,Guest Avenue,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,22.0
113996,Guest Avenue,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,28.6
113996,Guest Avenue,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,19.68
113996,Guest Avenue,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,62.8
113996,Guest Avenue,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,99.8
113996,Guest Avenue,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,122.9
113996,Guest Avenue,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,84.3
113996,Guest Avenue,2023-08-07 07:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-07 07:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
113996,Guest Avenue,2023-08-07 07:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-07 07:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.63
113996,Guest Avenue,2023-08-07 07:10:00+00:00,feeder,31.0,L2 Active Power,kW,8.95
113996,Guest Avenue,2023-08-07 07:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.05
113996,Guest Avenue,2023-08-07 07:10:00+00:00,feeder,31.0,N Current (RMS),A,26.3
113996,Guest Avenue,2023-08-07 07:10:00+00:00,feeder,31.0,L3 Current (RMS),A,18.7
113996,Guest Avenue,2023-08-07 07:10:00+00:00,feeder,31.0,L2 Current (RMS),A,40.3
113996,Guest Avenue,2023-08-07 07:10:00+00:00,feeder,31.0,L1 Current (RMS),A,33.3
113996,Guest Avenue,2023-08-07 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113996,Guest Avenue,2023-08-07 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
113996,Guest Avenue,2023-08-07 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
113996,Guest Avenue,2023-08-07 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.74
113996,Guest Avenue,2023-08-07 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.63
113996,Guest Avenue,2023-08-07 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.94
113996,Guest Avenue,2023-08-07 07:10:00+00:00,feeder,21.0,N Current (RMS),A,25.0
113996,Guest Avenue,2023-08-07 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113996,Guest Avenue,2023-08-07 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-07 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-07 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-07 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-07 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.33
113996,Guest Avenue,2023-08-07 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.88
113996,Guest Avenue,2023-08-07 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-07 07:10:00+00:00,feeder,11.0,N Current (RMS),A,19.8
113996,Guest Avenue,2023-08-07 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-07 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-07 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113996,Guest Avenue,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,31.3
113996,Guest Avenue,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
113996,Guest Avenue,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
113996,Guest Avenue,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
113996,Guest Avenue,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
113996,Guest Avenue,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
113996,Guest Avenue,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,21.59
113996,Guest Avenue,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,21.93
113996,Guest Avenue,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,21.46
113996,Guest Avenue,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,60.3
113996,Guest Avenue,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,97.4
113996,Guest Avenue,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,95.4
113996,Guest Avenue,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,91.3
113996,Guest Avenue,2023-08-07 07:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-07 07:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
113996,Guest Avenue,2023-08-07 07:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113996,Guest Avenue,2023-08-07 07:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.3
113996,Guest Avenue,2023-08-07 07:00:00+00:00,feeder,31.0,L2 Active Power,kW,10.01
113996,Guest Avenue,2023-08-07 07:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.39
113996,Guest Avenue,2023-08-07 07:00:00+00:00,feeder,31.0,N Current (RMS),A,23.0
113996,Guest Avenue,2023-08-07 07:00:00+00:00,feeder,31.0,L3 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-07 07:00:00+00:00,feeder,31.0,L2 Current (RMS),A,44.2
113996,Guest Avenue,2023-08-07 07:00:00+00:00,feeder,31.0,L1 Current (RMS),A,33.1
113996,Guest Avenue,2023-08-07 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-07 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-07 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-07 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.51
113996,Guest Avenue,2023-08-07 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.7
113996,Guest Avenue,2023-08-07 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.42
113996,Guest Avenue,2023-08-07 07:00:00+00:00,feeder,21.0,N Current (RMS),A,22.4
113996,Guest Avenue,2023-08-07 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,28.9
113996,Guest Avenue,2023-08-07 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-07 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-07 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-07 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-07 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.25
113996,Guest Avenue,2023-08-07 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.61
113996,Guest Avenue,2023-08-07 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-07 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-07 07:00:00+00:00,feeder,11.0,N Current (RMS),A,17.3
113996,Guest Avenue,2023-08-07 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-07 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-07 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,31.3
113996,Guest Avenue,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
113996,Guest Avenue,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
113996,Guest Avenue,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
113996,Guest Avenue,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
113996,Guest Avenue,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
113996,Guest Avenue,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,23.32
113996,Guest Avenue,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,23.35
113996,Guest Avenue,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,25.65
113996,Guest Avenue,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,68.0
113996,Guest Avenue,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,103.9
113996,Guest Avenue,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,100.4
113996,Guest Avenue,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,109.5
113996,Guest Avenue,2023-08-07 06:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-07 06:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
113996,Guest Avenue,2023-08-07 06:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-07 06:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.87
113996,Guest Avenue,2023-08-07 06:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.4
113996,Guest Avenue,2023-08-07 06:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.94
113996,Guest Avenue,2023-08-07 06:50:00+00:00,feeder,31.0,N Current (RMS),A,24.9
113996,Guest Avenue,2023-08-07 06:50:00+00:00,feeder,31.0,L3 Current (RMS),A,27.0
113996,Guest Avenue,2023-08-07 06:50:00+00:00,feeder,31.0,L2 Current (RMS),A,43.0
113996,Guest Avenue,2023-08-07 06:50:00+00:00,feeder,31.0,L1 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-07 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-07 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
113996,Guest Avenue,2023-08-07 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113996,Guest Avenue,2023-08-07 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.84
113996,Guest Avenue,2023-08-07 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.61
113996,Guest Avenue,2023-08-07 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.1
113996,Guest Avenue,2023-08-07 06:50:00+00:00,feeder,21.0,N Current (RMS),A,26.1
113996,Guest Avenue,2023-08-07 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,27.1
113996,Guest Avenue,2023-08-07 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113996,Guest Avenue,2023-08-07 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-07 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
113996,Guest Avenue,2023-08-07 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.13
113996,Guest Avenue,2023-08-07 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.96
113996,Guest Avenue,2023-08-07 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-07 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
113996,Guest Avenue,2023-08-07 06:50:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113996,Guest Avenue,2023-08-07 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113996,Guest Avenue,2023-08-07 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113996,Guest Avenue,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,31.2
113996,Guest Avenue,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
113996,Guest Avenue,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
113996,Guest Avenue,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
113996,Guest Avenue,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
113996,Guest Avenue,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
113996,Guest Avenue,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
113996,Guest Avenue,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,22.5
113996,Guest Avenue,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,27.29
113996,Guest Avenue,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,23.8
113996,Guest Avenue,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,62.5
113996,Guest Avenue,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,101.4
113996,Guest Avenue,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,116.3
113996,Guest Avenue,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,102.8
113996,Guest Avenue,2023-08-07 06:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-07 06:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
113996,Guest Avenue,2023-08-07 06:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-07 06:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.39
113996,Guest Avenue,2023-08-07 06:40:00+00:00,feeder,31.0,L2 Active Power,kW,9.66
113996,Guest Avenue,2023-08-07 06:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.1
113996,Guest Avenue,2023-08-07 06:40:00+00:00,feeder,31.0,N Current (RMS),A,25.9
113996,Guest Avenue,2023-08-07 06:40:00+00:00,feeder,31.0,L3 Current (RMS),A,30.1
113996,Guest Avenue,2023-08-07 06:40:00+00:00,feeder,31.0,L2 Current (RMS),A,44.2
113996,Guest Avenue,2023-08-07 06:40:00+00:00,feeder,31.0,L1 Current (RMS),A,33.9
113996,Guest Avenue,2023-08-07 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-07 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113996,Guest Avenue,2023-08-07 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
113996,Guest Avenue,2023-08-07 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.64
113996,Guest Avenue,2023-08-07 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.44
113996,Guest Avenue,2023-08-07 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.73
113996,Guest Avenue,2023-08-07 06:40:00+00:00,feeder,21.0,N Current (RMS),A,26.2
113996,Guest Avenue,2023-08-07 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,29.4
113996,Guest Avenue,2023-08-07 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-07 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,36.4
113996,Guest Avenue,2023-08-07 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-07 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-07 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.37
113996,Guest Avenue,2023-08-07 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-07 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-07 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
113996,Guest Avenue,2023-08-07 06:40:00+00:00,feeder,11.0,N Current (RMS),A,5.4
113996,Guest Avenue,2023-08-07 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-07 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
113996,Guest Avenue,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,31.2
113996,Guest Avenue,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
113996,Guest Avenue,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
113996,Guest Avenue,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
113996,Guest Avenue,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
113996,Guest Avenue,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
113996,Guest Avenue,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
113996,Guest Avenue,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,26.3
113996,Guest Avenue,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,24.29
113996,Guest Avenue,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,23.2
113996,Guest Avenue,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,60.4
113996,Guest Avenue,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,114.9
113996,Guest Avenue,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,105.5
113996,Guest Avenue,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,99.3
113996,Guest Avenue,2023-08-07 06:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-07 06:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-07 06:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.12
113996,Guest Avenue,2023-08-07 06:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.1
113996,Guest Avenue,2023-08-07 06:30:00+00:00,feeder,31.0,L2 Active Power,kW,10.78
113996,Guest Avenue,2023-08-07 06:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.47
113996,Guest Avenue,2023-08-07 06:30:00+00:00,feeder,31.0,N Current (RMS),A,32.9
113996,Guest Avenue,2023-08-07 06:30:00+00:00,feeder,31.0,L3 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-07 06:30:00+00:00,feeder,31.0,L2 Current (RMS),A,47.4
113996,Guest Avenue,2023-08-07 06:30:00+00:00,feeder,31.0,L1 Current (RMS),A,31.1
113996,Guest Avenue,2023-08-07 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-07 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113996,Guest Avenue,2023-08-07 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-07 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.02
113996,Guest Avenue,2023-08-07 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.39
113996,Guest Avenue,2023-08-07 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.94
113996,Guest Avenue,2023-08-07 06:30:00+00:00,feeder,21.0,N Current (RMS),A,27.5
113996,Guest Avenue,2023-08-07 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,31.1
113996,Guest Avenue,2023-08-07 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-07 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,34.3
113996,Guest Avenue,2023-08-07 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-07 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.43
113996,Guest Avenue,2023-08-07 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
113996,Guest Avenue,2023-08-07 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-07 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-07 06:30:00+00:00,feeder,11.0,N Current (RMS),A,6.0
113996,Guest Avenue,2023-08-07 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113996,Guest Avenue,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,31.1
113996,Guest Avenue,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
113996,Guest Avenue,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
113996,Guest Avenue,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
113996,Guest Avenue,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
113996,Guest Avenue,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
113996,Guest Avenue,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
113996,Guest Avenue,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,23.19
113996,Guest Avenue,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,24.53
113996,Guest Avenue,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,20.87
113996,Guest Avenue,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,61.1
113996,Guest Avenue,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,102.5
113996,Guest Avenue,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,106.1
113996,Guest Avenue,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,91.5
113996,Guest Avenue,2023-08-07 06:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
113996,Guest Avenue,2023-08-07 06:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113996,Guest Avenue,2023-08-07 06:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
113996,Guest Avenue,2023-08-07 06:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.81
113996,Guest Avenue,2023-08-07 06:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.83
113996,Guest Avenue,2023-08-07 06:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.42
113996,Guest Avenue,2023-08-07 06:20:00+00:00,feeder,31.0,N Current (RMS),A,23.5
113996,Guest Avenue,2023-08-07 06:20:00+00:00,feeder,31.0,L3 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-07 06:20:00+00:00,feeder,31.0,L2 Current (RMS),A,39.8
113996,Guest Avenue,2023-08-07 06:20:00+00:00,feeder,31.0,L1 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-07 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113996,Guest Avenue,2023-08-07 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113996,Guest Avenue,2023-08-07 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
113996,Guest Avenue,2023-08-07 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.91
113996,Guest Avenue,2023-08-07 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.23
113996,Guest Avenue,2023-08-07 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.48
113996,Guest Avenue,2023-08-07 06:20:00+00:00,feeder,21.0,N Current (RMS),A,27.0
113996,Guest Avenue,2023-08-07 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-07 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113996,Guest Avenue,2023-08-07 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113996,Guest Avenue,2023-08-07 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-07 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-07 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
113996,Guest Avenue,2023-08-07 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-07 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-07 06:20:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-07 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-07 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,31.2
113996,Guest Avenue,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
113996,Guest Avenue,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
113996,Guest Avenue,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
113996,Guest Avenue,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
113996,Guest Avenue,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
113996,Guest Avenue,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
113996,Guest Avenue,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,19.55
113996,Guest Avenue,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,19.59
113996,Guest Avenue,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,22.7
113996,Guest Avenue,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,61.4
113996,Guest Avenue,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,88.8
113996,Guest Avenue,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,86.6
113996,Guest Avenue,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,96.4
113996,Guest Avenue,2023-08-07 06:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
113996,Guest Avenue,2023-08-07 06:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-07 06:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
113996,Guest Avenue,2023-08-07 06:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.22
113996,Guest Avenue,2023-08-07 06:10:00+00:00,feeder,31.0,L2 Active Power,kW,8.63
113996,Guest Avenue,2023-08-07 06:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.21
113996,Guest Avenue,2023-08-07 06:10:00+00:00,feeder,31.0,N Current (RMS),A,25.6
113996,Guest Avenue,2023-08-07 06:10:00+00:00,feeder,31.0,L3 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-07 06:10:00+00:00,feeder,31.0,L2 Current (RMS),A,39.9
113996,Guest Avenue,2023-08-07 06:10:00+00:00,feeder,31.0,L1 Current (RMS),A,30.1
113996,Guest Avenue,2023-08-07 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
113996,Guest Avenue,2023-08-07 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113996,Guest Avenue,2023-08-07 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
113996,Guest Avenue,2023-08-07 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.31
113996,Guest Avenue,2023-08-07 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.96
113996,Guest Avenue,2023-08-07 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.21
113996,Guest Avenue,2023-08-07 06:10:00+00:00,feeder,21.0,N Current (RMS),A,25.8
113996,Guest Avenue,2023-08-07 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-07 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,29.9
113996,Guest Avenue,2023-08-07 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,31.2
113996,Guest Avenue,2023-08-07 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-07 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-07 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-07 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
113996,Guest Avenue,2023-08-07 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-07 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.03
113996,Guest Avenue,2023-08-07 06:10:00+00:00,feeder,11.0,N Current (RMS),A,9.0
113996,Guest Avenue,2023-08-07 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-07 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-07 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.7
113996,Guest Avenue,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,31.2
113996,Guest Avenue,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
113996,Guest Avenue,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
113996,Guest Avenue,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
113996,Guest Avenue,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113996,Guest Avenue,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
113996,Guest Avenue,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
113996,Guest Avenue,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,18.19
113996,Guest Avenue,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,21.5
113996,Guest Avenue,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,19.55
113996,Guest Avenue,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,58.2
113996,Guest Avenue,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,84.5
113996,Guest Avenue,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,93.7
113996,Guest Avenue,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,85.5
113996,Guest Avenue,2023-08-07 06:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
