Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-07 06:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-07 06:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
113996,Guest Avenue,2023-08-07 06:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.66
113996,Guest Avenue,2023-08-07 06:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.09
113996,Guest Avenue,2023-08-07 06:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.37
113996,Guest Avenue,2023-08-07 06:00:00+00:00,feeder,31.0,N Current (RMS),A,25.7
113996,Guest Avenue,2023-08-07 06:00:00+00:00,feeder,31.0,L3 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-07 06:00:00+00:00,feeder,31.0,L2 Current (RMS),A,40.6
113996,Guest Avenue,2023-08-07 06:00:00+00:00,feeder,31.0,L1 Current (RMS),A,30.2
113996,Guest Avenue,2023-08-07 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113996,Guest Avenue,2023-08-07 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
113996,Guest Avenue,2023-08-07 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
113996,Guest Avenue,2023-08-07 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.17
113996,Guest Avenue,2023-08-07 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,10.41
113996,Guest Avenue,2023-08-07 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.4
113996,Guest Avenue,2023-08-07 06:00:00+00:00,feeder,21.0,N Current (RMS),A,28.8
113996,Guest Avenue,2023-08-07 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-07 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,43.6
113996,Guest Avenue,2023-08-07 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-07 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-07 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
113996,Guest Avenue,2023-08-07 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
113996,Guest Avenue,2023-08-07 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-07 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.31
113996,Guest Avenue,2023-08-07 06:00:00+00:00,feeder,11.0,N Current (RMS),A,6.1
113996,Guest Avenue,2023-08-07 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-07 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113996,Guest Avenue,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,31.1
113996,Guest Avenue,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
113996,Guest Avenue,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
113996,Guest Avenue,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
113996,Guest Avenue,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
113996,Guest Avenue,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
113996,Guest Avenue,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
113996,Guest Avenue,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,18.38
113996,Guest Avenue,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,28.15
113996,Guest Avenue,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,18.6
113996,Guest Avenue,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,66.2
113996,Guest Avenue,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,85.4
113996,Guest Avenue,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,119.3
113996,Guest Avenue,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,80.9
113996,Guest Avenue,2023-08-07 05:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
113996,Guest Avenue,2023-08-07 05:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113996,Guest Avenue,2023-08-07 05:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-07 05:50:00+00:00,feeder,31.0,L3 Active Power,kW,6.59
113996,Guest Avenue,2023-08-07 05:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.21
113996,Guest Avenue,2023-08-07 05:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.76
113996,Guest Avenue,2023-08-07 05:50:00+00:00,feeder,31.0,N Current (RMS),A,21.9
113996,Guest Avenue,2023-08-07 05:50:00+00:00,feeder,31.0,L3 Current (RMS),A,29.9
113996,Guest Avenue,2023-08-07 05:50:00+00:00,feeder,31.0,L2 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-07 05:50:00+00:00,feeder,31.0,L1 Current (RMS),A,28.2
113996,Guest Avenue,2023-08-07 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-07 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
113996,Guest Avenue,2023-08-07 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113996,Guest Avenue,2023-08-07 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.5
113996,Guest Avenue,2023-08-07 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,7.71
113996,Guest Avenue,2023-08-07 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.1
113996,Guest Avenue,2023-08-07 05:50:00+00:00,feeder,21.0,N Current (RMS),A,21.6
113996,Guest Avenue,2023-08-07 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-07 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,32.7
113996,Guest Avenue,2023-08-07 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-07 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-07 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-07 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-07 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.3
113996,Guest Avenue,2023-08-07 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-07 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
113996,Guest Avenue,2023-08-07 05:50:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113996,Guest Avenue,2023-08-07 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-07 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-07 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,31.1
113996,Guest Avenue,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
113996,Guest Avenue,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
113996,Guest Avenue,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
113996,Guest Avenue,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
113996,Guest Avenue,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
113996,Guest Avenue,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
113996,Guest Avenue,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,21.28
113996,Guest Avenue,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,21.32
113996,Guest Avenue,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,19.96
113996,Guest Avenue,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,55.1
113996,Guest Avenue,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,96.1
113996,Guest Avenue,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,92.1
113996,Guest Avenue,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,85.8
113996,Guest Avenue,2023-08-07 05:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113996,Guest Avenue,2023-08-07 05:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113996,Guest Avenue,2023-08-07 05:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
113996,Guest Avenue,2023-08-07 05:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.86
113996,Guest Avenue,2023-08-07 05:40:00+00:00,feeder,31.0,L2 Active Power,kW,8.99
113996,Guest Avenue,2023-08-07 05:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.95
113996,Guest Avenue,2023-08-07 05:40:00+00:00,feeder,31.0,N Current (RMS),A,24.7
113996,Guest Avenue,2023-08-07 05:40:00+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-07 05:40:00+00:00,feeder,31.0,L2 Current (RMS),A,41.2
113996,Guest Avenue,2023-08-07 05:40:00+00:00,feeder,31.0,L1 Current (RMS),A,29.5
113996,Guest Avenue,2023-08-07 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-07 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
113996,Guest Avenue,2023-08-07 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-07 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,7.3
113996,Guest Avenue,2023-08-07 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.3
113996,Guest Avenue,2023-08-07 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.55
113996,Guest Avenue,2023-08-07 05:40:00+00:00,feeder,21.0,N Current (RMS),A,21.7
113996,Guest Avenue,2023-08-07 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,32.3
113996,Guest Avenue,2023-08-07 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113996,Guest Avenue,2023-08-07 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113996,Guest Avenue,2023-08-07 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
113996,Guest Avenue,2023-08-07 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-07 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
113996,Guest Avenue,2023-08-07 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-07 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
113996,Guest Avenue,2023-08-07 05:40:00+00:00,feeder,11.0,N Current (RMS),A,6.1
113996,Guest Avenue,2023-08-07 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-07 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-07 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,31.2
113996,Guest Avenue,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
113996,Guest Avenue,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
113996,Guest Avenue,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
113996,Guest Avenue,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
113996,Guest Avenue,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
113996,Guest Avenue,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
113996,Guest Avenue,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,18.53
113996,Guest Avenue,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,21.88
113996,Guest Avenue,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,20.3
113996,Guest Avenue,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,58.7
113996,Guest Avenue,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,87.8
113996,Guest Avenue,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,95.7
113996,Guest Avenue,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,88.6
113996,Guest Avenue,2023-08-07 05:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-07 05:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
113996,Guest Avenue,2023-08-07 05:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
113996,Guest Avenue,2023-08-07 05:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.43
113996,Guest Avenue,2023-08-07 05:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.2
113996,Guest Avenue,2023-08-07 05:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.27
113996,Guest Avenue,2023-08-07 05:30:00+00:00,feeder,31.0,N Current (RMS),A,22.4
113996,Guest Avenue,2023-08-07 05:30:00+00:00,feeder,31.0,L3 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-07 05:30:00+00:00,feeder,31.0,L2 Current (RMS),A,34.6
113996,Guest Avenue,2023-08-07 05:30:00+00:00,feeder,31.0,L1 Current (RMS),A,41.0
113996,Guest Avenue,2023-08-07 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113996,Guest Avenue,2023-08-07 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113996,Guest Avenue,2023-08-07 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113996,Guest Avenue,2023-08-07 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.47
113996,Guest Avenue,2023-08-07 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.63
113996,Guest Avenue,2023-08-07 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.69
113996,Guest Avenue,2023-08-07 05:30:00+00:00,feeder,21.0,N Current (RMS),A,24.0
113996,Guest Avenue,2023-08-07 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-07 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-07 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113996,Guest Avenue,2023-08-07 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-07 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-07 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-07 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-07 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-07 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113996,Guest Avenue,2023-08-07 05:30:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-07 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-07 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-07 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,31.2
113996,Guest Avenue,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
113996,Guest Avenue,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
113996,Guest Avenue,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
113996,Guest Avenue,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
113996,Guest Avenue,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
113996,Guest Avenue,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
113996,Guest Avenue,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,13.92
113996,Guest Avenue,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,18.86
113996,Guest Avenue,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,24.67
113996,Guest Avenue,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,69.7
113996,Guest Avenue,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,71.6
113996,Guest Avenue,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,84.6
113996,Guest Avenue,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,104.2
113996,Guest Avenue,2023-08-07 05:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113996,Guest Avenue,2023-08-07 05:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113996,Guest Avenue,2023-08-07 05:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-07 05:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.17
113996,Guest Avenue,2023-08-07 05:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.88
113996,Guest Avenue,2023-08-07 05:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.42
113996,Guest Avenue,2023-08-07 05:20:00+00:00,feeder,31.0,N Current (RMS),A,17.1
113996,Guest Avenue,2023-08-07 05:20:00+00:00,feeder,31.0,L3 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-07 05:20:00+00:00,feeder,31.0,L2 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-07 05:20:00+00:00,feeder,31.0,L1 Current (RMS),A,30.2
113996,Guest Avenue,2023-08-07 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-07 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-07 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.74
113996,Guest Avenue,2023-08-07 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.36
113996,Guest Avenue,2023-08-07 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.6
113996,Guest Avenue,2023-08-07 05:20:00+00:00,feeder,21.0,N Current (RMS),A,21.9
113996,Guest Avenue,2023-08-07 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
113996,Guest Avenue,2023-08-07 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-07 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-07 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-07 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-07 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.64
113996,Guest Avenue,2023-08-07 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-07 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-07 05:20:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-07 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-07 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-07 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,31.3
113996,Guest Avenue,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
113996,Guest Avenue,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
113996,Guest Avenue,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
113996,Guest Avenue,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113996,Guest Avenue,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
113996,Guest Avenue,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
113996,Guest Avenue,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,13.38
113996,Guest Avenue,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,15.93
113996,Guest Avenue,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,17.42
113996,Guest Avenue,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,56.9
113996,Guest Avenue,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,69.5
113996,Guest Avenue,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,72.6
113996,Guest Avenue,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,76.7
113996,Guest Avenue,2023-08-07 05:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113996,Guest Avenue,2023-08-07 05:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
113996,Guest Avenue,2023-08-07 05:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-07 05:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.47
113996,Guest Avenue,2023-08-07 05:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.41
113996,Guest Avenue,2023-08-07 05:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.62
113996,Guest Avenue,2023-08-07 05:10:00+00:00,feeder,31.0,N Current (RMS),A,16.1
113996,Guest Avenue,2023-08-07 05:10:00+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-07 05:10:00+00:00,feeder,31.0,L2 Current (RMS),A,27.7
113996,Guest Avenue,2023-08-07 05:10:00+00:00,feeder,31.0,L1 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-07 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-07 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
113996,Guest Avenue,2023-08-07 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-07 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.33
113996,Guest Avenue,2023-08-07 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.62
113996,Guest Avenue,2023-08-07 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.7
113996,Guest Avenue,2023-08-07 05:10:00+00:00,feeder,21.0,N Current (RMS),A,26.4
113996,Guest Avenue,2023-08-07 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
113996,Guest Avenue,2023-08-07 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-07 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-07 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-07 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-07 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.89
113996,Guest Avenue,2023-08-07 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-07 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-07 05:10:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-07 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
113996,Guest Avenue,2023-08-07 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,31.3
113996,Guest Avenue,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
113996,Guest Avenue,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
113996,Guest Avenue,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
113996,Guest Avenue,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
113996,Guest Avenue,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
113996,Guest Avenue,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113996,Guest Avenue,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,13.23
113996,Guest Avenue,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,17.64
113996,Guest Avenue,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,16.41
113996,Guest Avenue,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,54.7
113996,Guest Avenue,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,70.2
113996,Guest Avenue,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,78.7
113996,Guest Avenue,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,72.6
113996,Guest Avenue,2023-08-07 05:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113996,Guest Avenue,2023-08-07 05:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
113996,Guest Avenue,2023-08-07 05:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-07 05:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.9
113996,Guest Avenue,2023-08-07 05:00:00+00:00,feeder,31.0,L2 Active Power,kW,7.4
113996,Guest Avenue,2023-08-07 05:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.81
113996,Guest Avenue,2023-08-07 05:00:00+00:00,feeder,31.0,N Current (RMS),A,20.8
113996,Guest Avenue,2023-08-07 05:00:00+00:00,feeder,31.0,L3 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-07 05:00:00+00:00,feeder,31.0,L2 Current (RMS),A,34.2
113996,Guest Avenue,2023-08-07 05:00:00+00:00,feeder,31.0,L1 Current (RMS),A,30.4
113996,Guest Avenue,2023-08-07 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-07 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-07 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-07 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.46
113996,Guest Avenue,2023-08-07 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.43
113996,Guest Avenue,2023-08-07 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.25
113996,Guest Avenue,2023-08-07 05:00:00+00:00,feeder,21.0,N Current (RMS),A,27.0
113996,Guest Avenue,2023-08-07 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.1
113996,Guest Avenue,2023-08-07 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,27.9
113996,Guest Avenue,2023-08-07 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113996,Guest Avenue,2023-08-07 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-07 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-07 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
113996,Guest Avenue,2023-08-07 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-07 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-07 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-07 05:00:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-07 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-07 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-07 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,31.4
113996,Guest Avenue,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
113996,Guest Avenue,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
113996,Guest Avenue,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
113996,Guest Avenue,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
113996,Guest Avenue,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
113996,Guest Avenue,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
113996,Guest Avenue,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,12.75
113996,Guest Avenue,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,19.19
113996,Guest Avenue,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,19.07
113996,Guest Avenue,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,61.0
113996,Guest Avenue,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,68.5
113996,Guest Avenue,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,84.9
113996,Guest Avenue,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,82.3
113996,Guest Avenue,2023-08-07 04:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-07 04:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113996,Guest Avenue,2023-08-07 04:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
113996,Guest Avenue,2023-08-07 04:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.04
113996,Guest Avenue,2023-08-07 04:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.09
113996,Guest Avenue,2023-08-07 04:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.21
113996,Guest Avenue,2023-08-07 04:50:00+00:00,feeder,31.0,N Current (RMS),A,26.2
113996,Guest Avenue,2023-08-07 04:50:00+00:00,feeder,31.0,L3 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-07 04:50:00+00:00,feeder,31.0,L2 Current (RMS),A,41.3
113996,Guest Avenue,2023-08-07 04:50:00+00:00,feeder,31.0,L1 Current (RMS),A,35.9
113996,Guest Avenue,2023-08-07 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-07 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
113996,Guest Avenue,2023-08-07 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-07 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.49
113996,Guest Avenue,2023-08-07 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.63
113996,Guest Avenue,2023-08-07 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.14
113996,Guest Avenue,2023-08-07 04:50:00+00:00,feeder,21.0,N Current (RMS),A,21.4
113996,Guest Avenue,2023-08-07 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-07 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-07 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-07 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-07 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-07 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
113996,Guest Avenue,2023-08-07 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-07 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-07 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113996,Guest Avenue,2023-08-07 04:50:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-07 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-07 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,31.4
113996,Guest Avenue,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
113996,Guest Avenue,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
113996,Guest Avenue,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
113996,Guest Avenue,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
113996,Guest Avenue,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
113996,Guest Avenue,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
113996,Guest Avenue,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,11.95
113996,Guest Avenue,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,20.04
113996,Guest Avenue,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,19.47
113996,Guest Avenue,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,59.2
113996,Guest Avenue,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,64.0
113996,Guest Avenue,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,89.1
113996,Guest Avenue,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,83.3
113996,Guest Avenue,2023-08-07 04:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113996,Guest Avenue,2023-08-07 04:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.97
113996,Guest Avenue,2023-08-07 04:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.11
113996,Guest Avenue,2023-08-07 04:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.06
113996,Guest Avenue,2023-08-07 04:40:00+00:00,feeder,31.0,L2 Active Power,kW,7.22
113996,Guest Avenue,2023-08-07 04:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.16
113996,Guest Avenue,2023-08-07 04:40:00+00:00,feeder,31.0,N Current (RMS),A,20.1
113996,Guest Avenue,2023-08-07 04:40:00+00:00,feeder,31.0,L3 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-07 04:40:00+00:00,feeder,31.0,L2 Current (RMS),A,34.8
113996,Guest Avenue,2023-08-07 04:40:00+00:00,feeder,31.0,L1 Current (RMS),A,29.4
113996,Guest Avenue,2023-08-07 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-07 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-07 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
113996,Guest Avenue,2023-08-07 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.5
113996,Guest Avenue,2023-08-07 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,7.84
113996,Guest Avenue,2023-08-07 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.84
113996,Guest Avenue,2023-08-07 04:40:00+00:00,feeder,21.0,N Current (RMS),A,22.4
113996,Guest Avenue,2023-08-07 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
113996,Guest Avenue,2023-08-07 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,32.7
113996,Guest Avenue,2023-08-07 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-07 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-07 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-07 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-07 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-07 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-07 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
113996,Guest Avenue,2023-08-07 04:40:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-07 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-07 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-07 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,31.5
113996,Guest Avenue,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
113996,Guest Avenue,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
113996,Guest Avenue,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
113996,Guest Avenue,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
113996,Guest Avenue,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
113996,Guest Avenue,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
113996,Guest Avenue,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,13.18
113996,Guest Avenue,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,20.92
113996,Guest Avenue,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,17.78
113996,Guest Avenue,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,52.9
113996,Guest Avenue,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,67.4
113996,Guest Avenue,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,91.4
113996,Guest Avenue,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,76.4
113996,Guest Avenue,2023-08-07 04:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-07 04:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113996,Guest Avenue,2023-08-07 04:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.29
113996,Guest Avenue,2023-08-07 04:30:00+00:00,feeder,31.0,L3 Active Power,kW,13.28
113996,Guest Avenue,2023-08-07 04:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.72
113996,Guest Avenue,2023-08-07 04:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.83
113996,Guest Avenue,2023-08-07 04:30:00+00:00,feeder,31.0,N Current (RMS),A,38.2
113996,Guest Avenue,2023-08-07 04:30:00+00:00,feeder,31.0,L3 Current (RMS),A,56.6
113996,Guest Avenue,2023-08-07 04:30:00+00:00,feeder,31.0,L2 Current (RMS),A,32.1
113996,Guest Avenue,2023-08-07 04:30:00+00:00,feeder,31.0,L1 Current (RMS),A,21.7
113996,Guest Avenue,2023-08-07 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
113996,Guest Avenue,2023-08-07 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
113996,Guest Avenue,2023-08-07 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
113996,Guest Avenue,2023-08-07 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.9
113996,Guest Avenue,2023-08-07 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,7.28
113996,Guest Avenue,2023-08-07 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.03
113996,Guest Avenue,2023-08-07 04:30:00+00:00,feeder,21.0,N Current (RMS),A,22.1
113996,Guest Avenue,2023-08-07 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-07 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,31.9
113996,Guest Avenue,2023-08-07 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-07 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-07 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-07 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
113996,Guest Avenue,2023-08-07 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.07
113996,Guest Avenue,2023-08-07 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-07 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-07 04:30:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113996,Guest Avenue,2023-08-07 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
113996,Guest Avenue,2023-08-07 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,31.5
113996,Guest Avenue,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
113996,Guest Avenue,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
113996,Guest Avenue,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
113996,Guest Avenue,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
113996,Guest Avenue,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
113996,Guest Avenue,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
113996,Guest Avenue,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
113996,Guest Avenue,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,23.19
113996,Guest Avenue,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,19.65
113996,Guest Avenue,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,15.06
113996,Guest Avenue,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,53.7
113996,Guest Avenue,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,102.3
113996,Guest Avenue,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,85.9
113996,Guest Avenue,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
113996,Guest Avenue,2023-08-07 04:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-07 04:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
113996,Guest Avenue,2023-08-07 04:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.46
113996,Guest Avenue,2023-08-07 04:20:00+00:00,feeder,31.0,L3 Active Power,kW,13.86
113996,Guest Avenue,2023-08-07 04:20:00+00:00,feeder,31.0,L2 Active Power,kW,6.48
113996,Guest Avenue,2023-08-07 04:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.37
113996,Guest Avenue,2023-08-07 04:20:00+00:00,feeder,31.0,N Current (RMS),A,36.8
113996,Guest Avenue,2023-08-07 04:20:00+00:00,feeder,31.0,L3 Current (RMS),A,56.9
113996,Guest Avenue,2023-08-07 04:20:00+00:00,feeder,31.0,L2 Current (RMS),A,30.4
113996,Guest Avenue,2023-08-07 04:20:00+00:00,feeder,31.0,L1 Current (RMS),A,20.9
113996,Guest Avenue,2023-08-07 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
113996,Guest Avenue,2023-08-07 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-07 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-07 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.27
113996,Guest Avenue,2023-08-07 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.65
113996,Guest Avenue,2023-08-07 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.59
113996,Guest Avenue,2023-08-07 04:20:00+00:00,feeder,21.0,N Current (RMS),A,18.6
113996,Guest Avenue,2023-08-07 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
113996,Guest Avenue,2023-08-07 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113996,Guest Avenue,2023-08-07 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-07 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-07 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
113996,Guest Avenue,2023-08-07 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-07 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-07 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-07 04:20:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-07 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-07 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,31.6
113996,Guest Avenue,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
113996,Guest Avenue,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
113996,Guest Avenue,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
113996,Guest Avenue,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
113996,Guest Avenue,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
113996,Guest Avenue,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
113996,Guest Avenue,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,22.89
113996,Guest Avenue,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,16.88
113996,Guest Avenue,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,15.64
113996,Guest Avenue,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,51.1
113996,Guest Avenue,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,100.6
113996,Guest Avenue,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,74.6
113996,Guest Avenue,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,68.7
113996,Guest Avenue,2023-08-07 04:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
113996,Guest Avenue,2023-08-07 04:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
113996,Guest Avenue,2023-08-07 04:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.1
113996,Guest Avenue,2023-08-07 04:10:00+00:00,feeder,31.0,L3 Active Power,kW,11.95
113996,Guest Avenue,2023-08-07 04:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.29
113996,Guest Avenue,2023-08-07 04:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.51
113996,Guest Avenue,2023-08-07 04:10:00+00:00,feeder,31.0,N Current (RMS),A,30.9
113996,Guest Avenue,2023-08-07 04:10:00+00:00,feeder,31.0,L3 Current (RMS),A,49.7
113996,Guest Avenue,2023-08-07 04:10:00+00:00,feeder,31.0,L2 Current (RMS),A,33.3
113996,Guest Avenue,2023-08-07 04:10:00+00:00,feeder,31.0,L1 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-07 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-07 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
113996,Guest Avenue,2023-08-07 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
113996,Guest Avenue,2023-08-07 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.88
113996,Guest Avenue,2023-08-07 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.24
113996,Guest Avenue,2023-08-07 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.02
113996,Guest Avenue,2023-08-07 04:10:00+00:00,feeder,21.0,N Current (RMS),A,20.7
113996,Guest Avenue,2023-08-07 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
113996,Guest Avenue,2023-08-07 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-07 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113996,Guest Avenue,2023-08-07 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-07 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-07 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
113996,Guest Avenue,2023-08-07 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-07 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-07 04:10:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-07 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
113996,Guest Avenue,2023-08-07 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,31.7
113996,Guest Avenue,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
113996,Guest Avenue,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
113996,Guest Avenue,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
113996,Guest Avenue,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
113996,Guest Avenue,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
113996,Guest Avenue,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
113996,Guest Avenue,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,20.0
113996,Guest Avenue,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,18.43
113996,Guest Avenue,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,13.83
113996,Guest Avenue,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,47.6
113996,Guest Avenue,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,92.2
113996,Guest Avenue,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,81.0
113996,Guest Avenue,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,63.0
113996,Guest Avenue,2023-08-07 04:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113996,Guest Avenue,2023-08-07 04:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-07 04:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.05
113996,Guest Avenue,2023-08-07 04:00:00+00:00,feeder,31.0,L3 Active Power,kW,11.16
113996,Guest Avenue,2023-08-07 04:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.61
113996,Guest Avenue,2023-08-07 04:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.83
113996,Guest Avenue,2023-08-07 04:00:00+00:00,feeder,31.0,N Current (RMS),A,28.4
113996,Guest Avenue,2023-08-07 04:00:00+00:00,feeder,31.0,L3 Current (RMS),A,46.4
113996,Guest Avenue,2023-08-07 04:00:00+00:00,feeder,31.0,L2 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-07 04:00:00+00:00,feeder,31.0,L1 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-07 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113996,Guest Avenue,2023-08-07 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
113996,Guest Avenue,2023-08-07 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-07 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.91
113996,Guest Avenue,2023-08-07 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.83
113996,Guest Avenue,2023-08-07 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.19
113996,Guest Avenue,2023-08-07 04:00:00+00:00,feeder,21.0,N Current (RMS),A,18.7
