Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-07 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
113996,Guest Avenue,2023-08-07 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113996,Guest Avenue,2023-08-07 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113996,Guest Avenue,2023-08-07 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-07 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-07 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-07 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-07 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-07 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113996,Guest Avenue,2023-08-07 04:00:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-07 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-07 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,31.8
113996,Guest Avenue,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
113996,Guest Avenue,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
113996,Guest Avenue,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.9
113996,Guest Avenue,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
113996,Guest Avenue,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
113996,Guest Avenue,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
113996,Guest Avenue,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,20.28
113996,Guest Avenue,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,16.78
113996,Guest Avenue,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,14.11
113996,Guest Avenue,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,49.2
113996,Guest Avenue,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,93.4
113996,Guest Avenue,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,75.1
113996,Guest Avenue,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,64.1
113996,Guest Avenue,2023-08-07 03:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
113996,Guest Avenue,2023-08-07 03:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-07 03:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-07 03:50:00+00:00,feeder,31.0,L3 Active Power,kW,11.77
113996,Guest Avenue,2023-08-07 03:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.77
113996,Guest Avenue,2023-08-07 03:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.33
113996,Guest Avenue,2023-08-07 03:50:00+00:00,feeder,31.0,N Current (RMS),A,29.2
113996,Guest Avenue,2023-08-07 03:50:00+00:00,feeder,31.0,L3 Current (RMS),A,48.9
113996,Guest Avenue,2023-08-07 03:50:00+00:00,feeder,31.0,L2 Current (RMS),A,28.2
113996,Guest Avenue,2023-08-07 03:50:00+00:00,feeder,31.0,L1 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-07 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-07 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
113996,Guest Avenue,2023-08-07 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-07 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.15
113996,Guest Avenue,2023-08-07 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.85
113996,Guest Avenue,2023-08-07 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.38
113996,Guest Avenue,2023-08-07 03:50:00+00:00,feeder,21.0,N Current (RMS),A,20.6
113996,Guest Avenue,2023-08-07 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
113996,Guest Avenue,2023-08-07 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-07 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-07 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-07 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-07 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-07 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
113996,Guest Avenue,2023-08-07 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-07 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113996,Guest Avenue,2023-08-07 03:50:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-07 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-07 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,31.9
113996,Guest Avenue,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.43
113996,Guest Avenue,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.4
113996,Guest Avenue,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.42
113996,Guest Avenue,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
113996,Guest Avenue,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
113996,Guest Avenue,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
113996,Guest Avenue,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,22.17
113996,Guest Avenue,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,16.61
113996,Guest Avenue,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,15.08
113996,Guest Avenue,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,50.5
113996,Guest Avenue,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,98.8
113996,Guest Avenue,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,73.5
113996,Guest Avenue,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,66.9
113996,Guest Avenue,2023-08-07 03:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113996,Guest Avenue,2023-08-07 03:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113996,Guest Avenue,2023-08-07 03:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-07 03:40:00+00:00,feeder,31.0,L3 Active Power,kW,11.24
113996,Guest Avenue,2023-08-07 03:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.01
113996,Guest Avenue,2023-08-07 03:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.83
113996,Guest Avenue,2023-08-07 03:40:00+00:00,feeder,31.0,N Current (RMS),A,29.2
113996,Guest Avenue,2023-08-07 03:40:00+00:00,feeder,31.0,L3 Current (RMS),A,46.7
113996,Guest Avenue,2023-08-07 03:40:00+00:00,feeder,31.0,L2 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-07 03:40:00+00:00,feeder,31.0,L1 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-07 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113996,Guest Avenue,2023-08-07 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113996,Guest Avenue,2023-08-07 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113996,Guest Avenue,2023-08-07 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.93
113996,Guest Avenue,2023-08-07 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.74
113996,Guest Avenue,2023-08-07 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.66
113996,Guest Avenue,2023-08-07 03:40:00+00:00,feeder,21.0,N Current (RMS),A,21.2
113996,Guest Avenue,2023-08-07 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
113996,Guest Avenue,2023-08-07 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-07 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113996,Guest Avenue,2023-08-07 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-07 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-07 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
113996,Guest Avenue,2023-08-07 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
113996,Guest Avenue,2023-08-07 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-07 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-07 03:40:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-07 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-07 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,31.9
113996,Guest Avenue,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
113996,Guest Avenue,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
113996,Guest Avenue,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.67
113996,Guest Avenue,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
113996,Guest Avenue,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
113996,Guest Avenue,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
113996,Guest Avenue,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,20.09
113996,Guest Avenue,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,15.46
113996,Guest Avenue,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,15.22
113996,Guest Avenue,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,50.0
113996,Guest Avenue,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,92.4
113996,Guest Avenue,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,69.3
113996,Guest Avenue,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
113996,Guest Avenue,2023-08-07 03:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-07 03:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-07 03:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-07 03:30:00+00:00,feeder,31.0,L3 Active Power,kW,11.51
113996,Guest Avenue,2023-08-07 03:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.65
113996,Guest Avenue,2023-08-07 03:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.49
113996,Guest Avenue,2023-08-07 03:30:00+00:00,feeder,31.0,N Current (RMS),A,30.2
113996,Guest Avenue,2023-08-07 03:30:00+00:00,feeder,31.0,L3 Current (RMS),A,47.6
113996,Guest Avenue,2023-08-07 03:30:00+00:00,feeder,31.0,L2 Current (RMS),A,27.9
113996,Guest Avenue,2023-08-07 03:30:00+00:00,feeder,31.0,L1 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-07 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113996,Guest Avenue,2023-08-07 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113996,Guest Avenue,2023-08-07 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-07 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.96
113996,Guest Avenue,2023-08-07 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.69
113996,Guest Avenue,2023-08-07 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.73
113996,Guest Avenue,2023-08-07 03:30:00+00:00,feeder,21.0,N Current (RMS),A,20.0
113996,Guest Avenue,2023-08-07 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
113996,Guest Avenue,2023-08-07 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113996,Guest Avenue,2023-08-07 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-07 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-07 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-07 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-07 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-07 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-07 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.2
113996,Guest Avenue,2023-08-07 03:30:00+00:00,feeder,11.0,N Current (RMS),A,10.0
113996,Guest Avenue,2023-08-07 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-07 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
113996,Guest Avenue,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,32.0
113996,Guest Avenue,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
113996,Guest Avenue,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
113996,Guest Avenue,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
113996,Guest Avenue,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
113996,Guest Avenue,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
113996,Guest Avenue,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
113996,Guest Avenue,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,19.62
113996,Guest Avenue,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,15.69
113996,Guest Avenue,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,15.55
113996,Guest Avenue,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,49.7
113996,Guest Avenue,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,90.9
113996,Guest Avenue,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,71.0
113996,Guest Avenue,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,68.3
113996,Guest Avenue,2023-08-07 03:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113996,Guest Avenue,2023-08-07 03:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-07 03:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.2
113996,Guest Avenue,2023-08-07 03:20:00+00:00,feeder,31.0,L3 Active Power,kW,11.41
113996,Guest Avenue,2023-08-07 03:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.42
113996,Guest Avenue,2023-08-07 03:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.37
113996,Guest Avenue,2023-08-07 03:20:00+00:00,feeder,31.0,N Current (RMS),A,28.3
113996,Guest Avenue,2023-08-07 03:20:00+00:00,feeder,31.0,L3 Current (RMS),A,47.1
113996,Guest Avenue,2023-08-07 03:20:00+00:00,feeder,31.0,L2 Current (RMS),A,25.7
113996,Guest Avenue,2023-08-07 03:20:00+00:00,feeder,31.0,L1 Current (RMS),A,20.1
113996,Guest Avenue,2023-08-07 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-07 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
113996,Guest Avenue,2023-08-07 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113996,Guest Avenue,2023-08-07 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.02
113996,Guest Avenue,2023-08-07 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.41
113996,Guest Avenue,2023-08-07 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.82
113996,Guest Avenue,2023-08-07 03:20:00+00:00,feeder,21.0,N Current (RMS),A,19.8
113996,Guest Avenue,2023-08-07 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
113996,Guest Avenue,2023-08-07 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113996,Guest Avenue,2023-08-07 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-07 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-07 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-07 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-07 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.78
113996,Guest Avenue,2023-08-07 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-07 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-07 03:20:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-07 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
113996,Guest Avenue,2023-08-07 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,32.0
113996,Guest Avenue,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
113996,Guest Avenue,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
113996,Guest Avenue,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.6
113996,Guest Avenue,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
113996,Guest Avenue,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
113996,Guest Avenue,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
113996,Guest Avenue,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,19.94
113996,Guest Avenue,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,15.42
113996,Guest Avenue,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,14.68
113996,Guest Avenue,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,49.0
113996,Guest Avenue,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,91.5
113996,Guest Avenue,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,69.7
113996,Guest Avenue,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,65.3
113996,Guest Avenue,2023-08-07 03:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113996,Guest Avenue,2023-08-07 03:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-07 03:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-07 03:10:00+00:00,feeder,31.0,L3 Active Power,kW,11.27
113996,Guest Avenue,2023-08-07 03:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.91
113996,Guest Avenue,2023-08-07 03:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.52
113996,Guest Avenue,2023-08-07 03:10:00+00:00,feeder,31.0,N Current (RMS),A,28.9
113996,Guest Avenue,2023-08-07 03:10:00+00:00,feeder,31.0,L3 Current (RMS),A,46.7
113996,Guest Avenue,2023-08-07 03:10:00+00:00,feeder,31.0,L2 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-07 03:10:00+00:00,feeder,31.0,L1 Current (RMS),A,20.1
113996,Guest Avenue,2023-08-07 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-07 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
113996,Guest Avenue,2023-08-07 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-07 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.08
113996,Guest Avenue,2023-08-07 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.32
113996,Guest Avenue,2023-08-07 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.98
113996,Guest Avenue,2023-08-07 03:10:00+00:00,feeder,21.0,N Current (RMS),A,20.0
113996,Guest Avenue,2023-08-07 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
113996,Guest Avenue,2023-08-07 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-07 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-07 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-07 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-07 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.71
113996,Guest Avenue,2023-08-07 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-07 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113996,Guest Avenue,2023-08-07 03:10:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-07 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-07 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,32.1
113996,Guest Avenue,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
113996,Guest Avenue,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
113996,Guest Avenue,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
113996,Guest Avenue,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
113996,Guest Avenue,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
113996,Guest Avenue,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
113996,Guest Avenue,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,20.45
113996,Guest Avenue,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,15.8
113996,Guest Avenue,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,14.82
113996,Guest Avenue,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,49.7
113996,Guest Avenue,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,93.1
113996,Guest Avenue,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,71.1
113996,Guest Avenue,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,65.4
113996,Guest Avenue,2023-08-07 03:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113996,Guest Avenue,2023-08-07 03:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
113996,Guest Avenue,2023-08-07 03:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
113996,Guest Avenue,2023-08-07 03:00:00+00:00,feeder,31.0,L3 Active Power,kW,11.44
113996,Guest Avenue,2023-08-07 03:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.75
113996,Guest Avenue,2023-08-07 03:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.82
113996,Guest Avenue,2023-08-07 03:00:00+00:00,feeder,31.0,N Current (RMS),A,31.0
113996,Guest Avenue,2023-08-07 03:00:00+00:00,feeder,31.0,L3 Current (RMS),A,47.3
113996,Guest Avenue,2023-08-07 03:00:00+00:00,feeder,31.0,L2 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-07 03:00:00+00:00,feeder,31.0,L1 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-07 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113996,Guest Avenue,2023-08-07 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-07 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-07 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.02
113996,Guest Avenue,2023-08-07 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.72
113996,Guest Avenue,2023-08-07 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.97
113996,Guest Avenue,2023-08-07 03:00:00+00:00,feeder,21.0,N Current (RMS),A,21.1
113996,Guest Avenue,2023-08-07 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
113996,Guest Avenue,2023-08-07 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-07 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-07 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-07 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-07 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-07 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-07 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-07 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-07 03:00:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-07 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
113996,Guest Avenue,2023-08-07 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,32.2
113996,Guest Avenue,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
113996,Guest Avenue,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
113996,Guest Avenue,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.19
113996,Guest Avenue,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
113996,Guest Avenue,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
113996,Guest Avenue,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
113996,Guest Avenue,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,20.46
113996,Guest Avenue,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,16.0
113996,Guest Avenue,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,14.46
113996,Guest Avenue,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,49.1
113996,Guest Avenue,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,92.4
113996,Guest Avenue,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,71.8
113996,Guest Avenue,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,64.1
113996,Guest Avenue,2023-08-07 02:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113996,Guest Avenue,2023-08-07 02:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
113996,Guest Avenue,2023-08-07 02:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
113996,Guest Avenue,2023-08-07 02:50:00+00:00,feeder,31.0,L3 Active Power,kW,11.45
113996,Guest Avenue,2023-08-07 02:50:00+00:00,feeder,31.0,L2 Active Power,kW,4.81
113996,Guest Avenue,2023-08-07 02:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.72
113996,Guest Avenue,2023-08-07 02:50:00+00:00,feeder,31.0,N Current (RMS),A,31.8
113996,Guest Avenue,2023-08-07 02:50:00+00:00,feeder,31.0,L3 Current (RMS),A,47.3
113996,Guest Avenue,2023-08-07 02:50:00+00:00,feeder,31.0,L2 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-07 02:50:00+00:00,feeder,31.0,L1 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-07 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-07 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113996,Guest Avenue,2023-08-07 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-07 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.0
113996,Guest Avenue,2023-08-07 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.35
113996,Guest Avenue,2023-08-07 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.03
113996,Guest Avenue,2023-08-07 02:50:00+00:00,feeder,21.0,N Current (RMS),A,22.0
113996,Guest Avenue,2023-08-07 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
113996,Guest Avenue,2023-08-07 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-07 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.3
113996,Guest Avenue,2023-08-07 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-07 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-07 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-07 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.36
113996,Guest Avenue,2023-08-07 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-07 02:50:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-07 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-07 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-07 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,32.3
113996,Guest Avenue,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
113996,Guest Avenue,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
113996,Guest Avenue,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.71
113996,Guest Avenue,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
113996,Guest Avenue,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
113996,Guest Avenue,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
113996,Guest Avenue,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,20.67
113996,Guest Avenue,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,16.61
113996,Guest Avenue,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,14.43
113996,Guest Avenue,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,47.9
113996,Guest Avenue,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,93.6
113996,Guest Avenue,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,73.8
113996,Guest Avenue,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,64.2
113996,Guest Avenue,2023-08-07 02:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-07 02:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
113996,Guest Avenue,2023-08-07 02:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-07 02:40:00+00:00,feeder,31.0,L3 Active Power,kW,11.15
113996,Guest Avenue,2023-08-07 02:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.82
113996,Guest Avenue,2023-08-07 02:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.67
113996,Guest Avenue,2023-08-07 02:40:00+00:00,feeder,31.0,N Current (RMS),A,30.9
113996,Guest Avenue,2023-08-07 02:40:00+00:00,feeder,31.0,L3 Current (RMS),A,46.2
113996,Guest Avenue,2023-08-07 02:40:00+00:00,feeder,31.0,L2 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-07 02:40:00+00:00,feeder,31.0,L1 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-07 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-07 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-07 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-07 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.99
113996,Guest Avenue,2023-08-07 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.86
113996,Guest Avenue,2023-08-07 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.85
113996,Guest Avenue,2023-08-07 02:40:00+00:00,feeder,21.0,N Current (RMS),A,22.0
113996,Guest Avenue,2023-08-07 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.1
113996,Guest Avenue,2023-08-07 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-07 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-07 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-07 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-07 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-07 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.32
113996,Guest Avenue,2023-08-07 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-07 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113996,Guest Avenue,2023-08-07 02:40:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113996,Guest Avenue,2023-08-07 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-07 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,32.3
113996,Guest Avenue,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
113996,Guest Avenue,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
113996,Guest Avenue,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.77
113996,Guest Avenue,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
113996,Guest Avenue,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
113996,Guest Avenue,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
113996,Guest Avenue,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,20.63
113996,Guest Avenue,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,16.24
113996,Guest Avenue,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,14.28
113996,Guest Avenue,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,48.1
113996,Guest Avenue,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,94.0
113996,Guest Avenue,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,72.3
113996,Guest Avenue,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,63.7
113996,Guest Avenue,2023-08-07 02:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-07 02:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113996,Guest Avenue,2023-08-07 02:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.39
113996,Guest Avenue,2023-08-07 02:30:00+00:00,feeder,31.0,L3 Active Power,kW,10.86
113996,Guest Avenue,2023-08-07 02:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.05
113996,Guest Avenue,2023-08-07 02:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.36
113996,Guest Avenue,2023-08-07 02:30:00+00:00,feeder,31.0,N Current (RMS),A,28.4
113996,Guest Avenue,2023-08-07 02:30:00+00:00,feeder,31.0,L3 Current (RMS),A,45.4
113996,Guest Avenue,2023-08-07 02:30:00+00:00,feeder,31.0,L2 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-07 02:30:00+00:00,feeder,31.0,L1 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-07 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113996,Guest Avenue,2023-08-07 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-07 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113996,Guest Avenue,2023-08-07 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.91
113996,Guest Avenue,2023-08-07 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.45
113996,Guest Avenue,2023-08-07 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.73
113996,Guest Avenue,2023-08-07 02:30:00+00:00,feeder,21.0,N Current (RMS),A,20.5
113996,Guest Avenue,2023-08-07 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.1
113996,Guest Avenue,2023-08-07 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-07 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-07 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-07 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
113996,Guest Avenue,2023-08-07 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-07 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-07 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
113996,Guest Avenue,2023-08-07 02:30:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-07 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-07 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,32.4
113996,Guest Avenue,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
113996,Guest Avenue,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
113996,Guest Avenue,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
113996,Guest Avenue,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
113996,Guest Avenue,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
113996,Guest Avenue,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
113996,Guest Avenue,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,19.75
113996,Guest Avenue,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,14.96
113996,Guest Avenue,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,14.08
113996,Guest Avenue,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,50.7
113996,Guest Avenue,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,91.3
113996,Guest Avenue,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,68.8
113996,Guest Avenue,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,63.6
113996,Guest Avenue,2023-08-07 02:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113996,Guest Avenue,2023-08-07 02:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113996,Guest Avenue,2023-08-07 02:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.53
113996,Guest Avenue,2023-08-07 02:20:00+00:00,feeder,31.0,L3 Active Power,kW,10.87
113996,Guest Avenue,2023-08-07 02:20:00+00:00,feeder,31.0,L2 Active Power,kW,6.56
113996,Guest Avenue,2023-08-07 02:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.18
113996,Guest Avenue,2023-08-07 02:20:00+00:00,feeder,31.0,N Current (RMS),A,27.7
113996,Guest Avenue,2023-08-07 02:20:00+00:00,feeder,31.0,L3 Current (RMS),A,45.4
113996,Guest Avenue,2023-08-07 02:20:00+00:00,feeder,31.0,L2 Current (RMS),A,30.9
113996,Guest Avenue,2023-08-07 02:20:00+00:00,feeder,31.0,L1 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-07 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-07 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
113996,Guest Avenue,2023-08-07 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113996,Guest Avenue,2023-08-07 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.93
113996,Guest Avenue,2023-08-07 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.69
113996,Guest Avenue,2023-08-07 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.71
113996,Guest Avenue,2023-08-07 02:20:00+00:00,feeder,21.0,N Current (RMS),A,20.9
113996,Guest Avenue,2023-08-07 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.1
113996,Guest Avenue,2023-08-07 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-07 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-07 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-07 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
113996,Guest Avenue,2023-08-07 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-07 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-07 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
113996,Guest Avenue,2023-08-07 02:20:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-07 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-07 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,32.4
113996,Guest Avenue,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
113996,Guest Avenue,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
113996,Guest Avenue,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.76
113996,Guest Avenue,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
113996,Guest Avenue,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
113996,Guest Avenue,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
113996,Guest Avenue,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,19.58
113996,Guest Avenue,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,16.5
113996,Guest Avenue,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,14.06
113996,Guest Avenue,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,49.5
113996,Guest Avenue,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,90.7
113996,Guest Avenue,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,74.8
113996,Guest Avenue,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,63.7
113996,Guest Avenue,2023-08-07 02:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-07 02:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
113996,Guest Avenue,2023-08-07 02:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.33
113996,Guest Avenue,2023-08-07 02:10:00+00:00,feeder,31.0,L3 Active Power,kW,11.29
113996,Guest Avenue,2023-08-07 02:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.76
113996,Guest Avenue,2023-08-07 02:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.5
113996,Guest Avenue,2023-08-07 02:10:00+00:00,feeder,31.0,N Current (RMS),A,27.7
113996,Guest Avenue,2023-08-07 02:10:00+00:00,feeder,31.0,L3 Current (RMS),A,46.8
113996,Guest Avenue,2023-08-07 02:10:00+00:00,feeder,31.0,L2 Current (RMS),A,27.3
113996,Guest Avenue,2023-08-07 02:10:00+00:00,feeder,31.0,L1 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-07 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-07 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113996,Guest Avenue,2023-08-07 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-07 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.9
113996,Guest Avenue,2023-08-07 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.8
113996,Guest Avenue,2023-08-07 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.48
113996,Guest Avenue,2023-08-07 02:10:00+00:00,feeder,21.0,N Current (RMS),A,21.1
113996,Guest Avenue,2023-08-07 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
113996,Guest Avenue,2023-08-07 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113996,Guest Avenue,2023-08-07 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113996,Guest Avenue,2023-08-07 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-07 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
113996,Guest Avenue,2023-08-07 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.84
113996,Guest Avenue,2023-08-07 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-07 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113996,Guest Avenue,2023-08-07 02:10:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-07 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113996,Guest Avenue,2023-08-07 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,32.5
113996,Guest Avenue,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
113996,Guest Avenue,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
113996,Guest Avenue,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
113996,Guest Avenue,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
113996,Guest Avenue,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
113996,Guest Avenue,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
113996,Guest Avenue,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,21.24
113996,Guest Avenue,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,15.68
113996,Guest Avenue,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,17.26
113996,Guest Avenue,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,55.5
113996,Guest Avenue,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,96.4
113996,Guest Avenue,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,71.1
113996,Guest Avenue,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,77.4
113996,Guest Avenue,2023-08-07 02:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113996,Guest Avenue,2023-08-07 02:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-07 02:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.21
113996,Guest Avenue,2023-08-07 02:00:00+00:00,feeder,31.0,L3 Active Power,kW,12.2
113996,Guest Avenue,2023-08-07 02:00:00+00:00,feeder,31.0,L2 Active Power,kW,7.06
113996,Guest Avenue,2023-08-07 02:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.73
113996,Guest Avenue,2023-08-07 02:00:00+00:00,feeder,31.0,N Current (RMS),A,29.0
113996,Guest Avenue,2023-08-07 02:00:00+00:00,feeder,31.0,L3 Current (RMS),A,50.6
113996,Guest Avenue,2023-08-07 02:00:00+00:00,feeder,31.0,L2 Current (RMS),A,31.5
113996,Guest Avenue,2023-08-07 02:00:00+00:00,feeder,31.0,L1 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-07 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-07 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113996,Guest Avenue,2023-08-07 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-07 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.26
113996,Guest Avenue,2023-08-07 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,7.96
113996,Guest Avenue,2023-08-07 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.97
113996,Guest Avenue,2023-08-07 02:00:00+00:00,feeder,21.0,N Current (RMS),A,25.8
113996,Guest Avenue,2023-08-07 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-07 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,33.0
113996,Guest Avenue,2023-08-07 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-07 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-07 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-07 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.78
113996,Guest Avenue,2023-08-07 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-07 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113996,Guest Avenue,2023-08-07 02:00:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-07 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-07 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-07 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,32.5
113996,Guest Avenue,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
113996,Guest Avenue,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
