Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
113996,Guest Avenue,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
113996,Guest Avenue,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
113996,Guest Avenue,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
113996,Guest Avenue,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
113996,Guest Avenue,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,21.82
113996,Guest Avenue,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,20.25
113996,Guest Avenue,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,22.59
113996,Guest Avenue,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,54.4
113996,Guest Avenue,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,98.3
113996,Guest Avenue,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,87.0
113996,Guest Avenue,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,95.5
113996,Guest Avenue,2023-08-07 01:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113996,Guest Avenue,2023-08-07 01:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113996,Guest Avenue,2023-08-07 01:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-07 01:50:00+00:00,feeder,31.0,L3 Active Power,kW,13.48
113996,Guest Avenue,2023-08-07 01:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.27
113996,Guest Avenue,2023-08-07 01:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.77
113996,Guest Avenue,2023-08-07 01:50:00+00:00,feeder,31.0,N Current (RMS),A,34.2
113996,Guest Avenue,2023-08-07 01:50:00+00:00,feeder,31.0,L3 Current (RMS),A,55.5
113996,Guest Avenue,2023-08-07 01:50:00+00:00,feeder,31.0,L2 Current (RMS),A,33.2
113996,Guest Avenue,2023-08-07 01:50:00+00:00,feeder,31.0,L1 Current (RMS),A,20.9
113996,Guest Avenue,2023-08-07 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113996,Guest Avenue,2023-08-07 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.35
113996,Guest Avenue,2023-08-07 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-07 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.37
113996,Guest Avenue,2023-08-07 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,7.44
113996,Guest Avenue,2023-08-07 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.05
113996,Guest Avenue,2023-08-07 01:50:00+00:00,feeder,21.0,N Current (RMS),A,25.2
113996,Guest Avenue,2023-08-07 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
113996,Guest Avenue,2023-08-07 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113996,Guest Avenue,2023-08-07 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-07 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-07 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-07 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-07 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.61
113996,Guest Avenue,2023-08-07 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-07 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-07 01:50:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-07 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-07 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-07 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,32.6
113996,Guest Avenue,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
113996,Guest Avenue,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
113996,Guest Avenue,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.41
113996,Guest Avenue,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
113996,Guest Avenue,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
113996,Guest Avenue,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
113996,Guest Avenue,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,23.58
113996,Guest Avenue,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,20.83
113996,Guest Avenue,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,22.43
113996,Guest Avenue,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,52.9
113996,Guest Avenue,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,104.2
113996,Guest Avenue,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,89.0
113996,Guest Avenue,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,94.6
113996,Guest Avenue,2023-08-07 01:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113996,Guest Avenue,2023-08-07 01:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113996,Guest Avenue,2023-08-07 01:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.89
113996,Guest Avenue,2023-08-07 01:40:00+00:00,feeder,31.0,L3 Active Power,kW,11.3
113996,Guest Avenue,2023-08-07 01:40:00+00:00,feeder,31.0,L2 Active Power,kW,8.48
113996,Guest Avenue,2023-08-07 01:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.16
113996,Guest Avenue,2023-08-07 01:40:00+00:00,feeder,31.0,N Current (RMS),A,28.0
113996,Guest Avenue,2023-08-07 01:40:00+00:00,feeder,31.0,L3 Current (RMS),A,46.7
113996,Guest Avenue,2023-08-07 01:40:00+00:00,feeder,31.0,L2 Current (RMS),A,37.6
113996,Guest Avenue,2023-08-07 01:40:00+00:00,feeder,31.0,L1 Current (RMS),A,21.8
113996,Guest Avenue,2023-08-07 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-07 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113996,Guest Avenue,2023-08-07 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-07 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.45
113996,Guest Avenue,2023-08-07 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,9.31
113996,Guest Avenue,2023-08-07 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.83
113996,Guest Avenue,2023-08-07 01:40:00+00:00,feeder,21.0,N Current (RMS),A,27.4
113996,Guest Avenue,2023-08-07 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
113996,Guest Avenue,2023-08-07 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,38.2
113996,Guest Avenue,2023-08-07 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113996,Guest Avenue,2023-08-07 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-07 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-07 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-07 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
113996,Guest Avenue,2023-08-07 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-07 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
113996,Guest Avenue,2023-08-07 01:40:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-07 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-07 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-07 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,32.7
113996,Guest Avenue,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.93
113996,Guest Avenue,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
113996,Guest Avenue,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.95
113996,Guest Avenue,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
113996,Guest Avenue,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
113996,Guest Avenue,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
113996,Guest Avenue,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,22.3
113996,Guest Avenue,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,23.85
113996,Guest Avenue,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,22.86
113996,Guest Avenue,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,50.2
113996,Guest Avenue,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,99.0
113996,Guest Avenue,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,100.4
113996,Guest Avenue,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,95.4
113996,Guest Avenue,2023-08-07 01:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113996,Guest Avenue,2023-08-07 01:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113996,Guest Avenue,2023-08-07 01:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.24
113996,Guest Avenue,2023-08-07 01:30:00+00:00,feeder,31.0,L3 Active Power,kW,11.39
113996,Guest Avenue,2023-08-07 01:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.06
113996,Guest Avenue,2023-08-07 01:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.5
113996,Guest Avenue,2023-08-07 01:30:00+00:00,feeder,31.0,N Current (RMS),A,27.7
113996,Guest Avenue,2023-08-07 01:30:00+00:00,feeder,31.0,L3 Current (RMS),A,46.9
113996,Guest Avenue,2023-08-07 01:30:00+00:00,feeder,31.0,L2 Current (RMS),A,32.9
113996,Guest Avenue,2023-08-07 01:30:00+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-07 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-07 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
113996,Guest Avenue,2023-08-07 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
113996,Guest Avenue,2023-08-07 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.1
113996,Guest Avenue,2023-08-07 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,9.87
113996,Guest Avenue,2023-08-07 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.95
113996,Guest Avenue,2023-08-07 01:30:00+00:00,feeder,21.0,N Current (RMS),A,26.4
113996,Guest Avenue,2023-08-07 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-07 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,40.4
113996,Guest Avenue,2023-08-07 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-07 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-07 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-07 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-07 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-07 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-07 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113996,Guest Avenue,2023-08-07 01:30:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-07 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-07 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-07 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,32.7
113996,Guest Avenue,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.65
113996,Guest Avenue,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
113996,Guest Avenue,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.58
113996,Guest Avenue,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
113996,Guest Avenue,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
113996,Guest Avenue,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
113996,Guest Avenue,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,21.31
113996,Guest Avenue,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,22.59
113996,Guest Avenue,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,23.34
113996,Guest Avenue,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,51.3
113996,Guest Avenue,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,95.9
113996,Guest Avenue,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,96.8
113996,Guest Avenue,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,97.3
113996,Guest Avenue,2023-08-07 01:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
113996,Guest Avenue,2023-08-07 01:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-07 01:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.22
113996,Guest Avenue,2023-08-07 01:20:00+00:00,feeder,31.0,L3 Active Power,kW,13.46
113996,Guest Avenue,2023-08-07 01:20:00+00:00,feeder,31.0,L2 Active Power,kW,7.0
113996,Guest Avenue,2023-08-07 01:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.74
113996,Guest Avenue,2023-08-07 01:20:00+00:00,feeder,31.0,N Current (RMS),A,33.8
113996,Guest Avenue,2023-08-07 01:20:00+00:00,feeder,31.0,L3 Current (RMS),A,55.0
113996,Guest Avenue,2023-08-07 01:20:00+00:00,feeder,31.0,L2 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-07 01:20:00+00:00,feeder,31.0,L1 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-07 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113996,Guest Avenue,2023-08-07 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
113996,Guest Avenue,2023-08-07 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
113996,Guest Avenue,2023-08-07 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.32
113996,Guest Avenue,2023-08-07 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,9.05
113996,Guest Avenue,2023-08-07 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.98
113996,Guest Avenue,2023-08-07 01:20:00+00:00,feeder,21.0,N Current (RMS),A,25.4
113996,Guest Avenue,2023-08-07 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
113996,Guest Avenue,2023-08-07 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,37.4
113996,Guest Avenue,2023-08-07 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-07 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-07 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-07 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-07 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-07 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-07 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-07 01:20:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-07 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-07 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-07 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,32.8
113996,Guest Avenue,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
113996,Guest Avenue,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
113996,Guest Avenue,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.42
113996,Guest Avenue,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
113996,Guest Avenue,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
113996,Guest Avenue,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
113996,Guest Avenue,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,23.1
113996,Guest Avenue,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,21.3
113996,Guest Avenue,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,23.05
113996,Guest Avenue,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,51.9
113996,Guest Avenue,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,101.5
113996,Guest Avenue,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,91.5
113996,Guest Avenue,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,96.1
113996,Guest Avenue,2023-08-07 01:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-07 01:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-07 01:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.53
113996,Guest Avenue,2023-08-07 01:10:00+00:00,feeder,31.0,L3 Active Power,kW,12.37
113996,Guest Avenue,2023-08-07 01:10:00+00:00,feeder,31.0,L2 Active Power,kW,6.72
113996,Guest Avenue,2023-08-07 01:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.7
113996,Guest Avenue,2023-08-07 01:10:00+00:00,feeder,31.0,N Current (RMS),A,30.9
113996,Guest Avenue,2023-08-07 01:10:00+00:00,feeder,31.0,L3 Current (RMS),A,50.8
113996,Guest Avenue,2023-08-07 01:10:00+00:00,feeder,31.0,L2 Current (RMS),A,30.9
113996,Guest Avenue,2023-08-07 01:10:00+00:00,feeder,31.0,L1 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-07 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-07 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
113996,Guest Avenue,2023-08-07 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
113996,Guest Avenue,2023-08-07 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.6
113996,Guest Avenue,2023-08-07 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,8.46
113996,Guest Avenue,2023-08-07 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.11
113996,Guest Avenue,2023-08-07 01:10:00+00:00,feeder,21.0,N Current (RMS),A,22.6
113996,Guest Avenue,2023-08-07 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-07 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,34.6
113996,Guest Avenue,2023-08-07 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-07 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-07 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-07 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
113996,Guest Avenue,2023-08-07 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-07 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-07 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.73
113996,Guest Avenue,2023-08-07 01:10:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-07 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-07 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-07 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113996,Guest Avenue,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,32.9
113996,Guest Avenue,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
113996,Guest Avenue,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
113996,Guest Avenue,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.44
113996,Guest Avenue,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
113996,Guest Avenue,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
113996,Guest Avenue,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
113996,Guest Avenue,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,22.52
113996,Guest Avenue,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,20.74
113996,Guest Avenue,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,23.41
113996,Guest Avenue,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,53.1
113996,Guest Avenue,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,99.3
113996,Guest Avenue,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,89.1
113996,Guest Avenue,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,97.2
113996,Guest Avenue,2023-08-07 01:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-07 01:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
113996,Guest Avenue,2023-08-07 01:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.23
113996,Guest Avenue,2023-08-07 01:00:00+00:00,feeder,31.0,L3 Active Power,kW,11.12
113996,Guest Avenue,2023-08-07 01:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.41
113996,Guest Avenue,2023-08-07 01:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.61
113996,Guest Avenue,2023-08-07 01:00:00+00:00,feeder,31.0,N Current (RMS),A,31.4
113996,Guest Avenue,2023-08-07 01:00:00+00:00,feeder,31.0,L3 Current (RMS),A,46.2
113996,Guest Avenue,2023-08-07 01:00:00+00:00,feeder,31.0,L2 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-07 01:00:00+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-07 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113996,Guest Avenue,2023-08-07 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113996,Guest Avenue,2023-08-07 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-07 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.45
113996,Guest Avenue,2023-08-07 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,8.54
113996,Guest Avenue,2023-08-07 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.81
113996,Guest Avenue,2023-08-07 01:00:00+00:00,feeder,21.0,N Current (RMS),A,20.4
113996,Guest Avenue,2023-08-07 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113996,Guest Avenue,2023-08-07 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,35.0
113996,Guest Avenue,2023-08-07 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.9
113996,Guest Avenue,2023-08-07 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-07 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-07 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
113996,Guest Avenue,2023-08-07 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.89
113996,Guest Avenue,2023-08-07 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-07 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.71
113996,Guest Avenue,2023-08-07 01:00:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113996,Guest Avenue,2023-08-07 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
113996,Guest Avenue,2023-08-07 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-07 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113996,Guest Avenue,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,32.9
113996,Guest Avenue,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
113996,Guest Avenue,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
113996,Guest Avenue,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.9
113996,Guest Avenue,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
113996,Guest Avenue,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
113996,Guest Avenue,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
113996,Guest Avenue,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,25.83
113996,Guest Avenue,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,20.87
113996,Guest Avenue,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,22.23
113996,Guest Avenue,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,55.2
113996,Guest Avenue,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,112.4
113996,Guest Avenue,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,90.1
113996,Guest Avenue,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,93.5
113996,Guest Avenue,2023-08-07 00:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-07 00:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113996,Guest Avenue,2023-08-07 00:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
113996,Guest Avenue,2023-08-07 00:50:00+00:00,feeder,31.0,L3 Active Power,kW,11.43
113996,Guest Avenue,2023-08-07 00:50:00+00:00,feeder,31.0,L2 Active Power,kW,6.09
113996,Guest Avenue,2023-08-07 00:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.67
113996,Guest Avenue,2023-08-07 00:50:00+00:00,feeder,31.0,N Current (RMS),A,31.0
113996,Guest Avenue,2023-08-07 00:50:00+00:00,feeder,31.0,L3 Current (RMS),A,46.9
113996,Guest Avenue,2023-08-07 00:50:00+00:00,feeder,31.0,L2 Current (RMS),A,29.6
113996,Guest Avenue,2023-08-07 00:50:00+00:00,feeder,31.0,L1 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-07 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113996,Guest Avenue,2023-08-07 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-07 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-07 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,10.19
113996,Guest Avenue,2023-08-07 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,8.64
113996,Guest Avenue,2023-08-07 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.67
113996,Guest Avenue,2023-08-07 00:50:00+00:00,feeder,21.0,N Current (RMS),A,17.2
113996,Guest Avenue,2023-08-07 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,42.0
113996,Guest Avenue,2023-08-07 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,35.3
113996,Guest Avenue,2023-08-07 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-07 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-07 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-07 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.09
113996,Guest Avenue,2023-08-07 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.79
113996,Guest Avenue,2023-08-07 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-07 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.81
113996,Guest Avenue,2023-08-07 00:50:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113996,Guest Avenue,2023-08-07 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-07 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-07 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113996,Guest Avenue,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,33.0
113996,Guest Avenue,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
113996,Guest Avenue,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.21
113996,Guest Avenue,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.14
113996,Guest Avenue,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
113996,Guest Avenue,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
113996,Guest Avenue,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
113996,Guest Avenue,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,28.08
113996,Guest Avenue,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,21.05
113996,Guest Avenue,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,22.23
113996,Guest Avenue,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,56.8
113996,Guest Avenue,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,120.3
113996,Guest Avenue,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,90.2
113996,Guest Avenue,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,93.0
113996,Guest Avenue,2023-08-07 00:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113996,Guest Avenue,2023-08-07 00:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113996,Guest Avenue,2023-08-07 00:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.1
113996,Guest Avenue,2023-08-07 00:40:00+00:00,feeder,31.0,L3 Active Power,kW,11.2
113996,Guest Avenue,2023-08-07 00:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.3
113996,Guest Avenue,2023-08-07 00:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.78
113996,Guest Avenue,2023-08-07 00:40:00+00:00,feeder,31.0,N Current (RMS),A,30.4
113996,Guest Avenue,2023-08-07 00:40:00+00:00,feeder,31.0,L3 Current (RMS),A,46.4
113996,Guest Avenue,2023-08-07 00:40:00+00:00,feeder,31.0,L2 Current (RMS),A,27.0
113996,Guest Avenue,2023-08-07 00:40:00+00:00,feeder,31.0,L1 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-07 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113996,Guest Avenue,2023-08-07 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
113996,Guest Avenue,2023-08-07 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-07 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,10.25
113996,Guest Avenue,2023-08-07 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,7.63
113996,Guest Avenue,2023-08-07 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.9
113996,Guest Avenue,2023-08-07 00:40:00+00:00,feeder,21.0,N Current (RMS),A,18.2
113996,Guest Avenue,2023-08-07 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,42.2
113996,Guest Avenue,2023-08-07 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-07 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-07 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-07 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
113996,Guest Avenue,2023-08-07 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-07 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-07 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.04
113996,Guest Avenue,2023-08-07 00:40:00+00:00,feeder,11.0,N Current (RMS),A,9.4
113996,Guest Avenue,2023-08-07 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-07 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-07 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.4
113996,Guest Avenue,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,33.0
113996,Guest Avenue,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
113996,Guest Avenue,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
113996,Guest Avenue,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.62
113996,Guest Avenue,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
113996,Guest Avenue,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
113996,Guest Avenue,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
113996,Guest Avenue,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,29.18
113996,Guest Avenue,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,19.01
113996,Guest Avenue,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,23.04
113996,Guest Avenue,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,64.4
113996,Guest Avenue,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,125.2
113996,Guest Avenue,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,83.6
113996,Guest Avenue,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,96.6
113996,Guest Avenue,2023-08-07 00:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
113996,Guest Avenue,2023-08-07 00:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113996,Guest Avenue,2023-08-07 00:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.1
113996,Guest Avenue,2023-08-07 00:30:00+00:00,feeder,31.0,L3 Active Power,kW,11.31
113996,Guest Avenue,2023-08-07 00:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.0
113996,Guest Avenue,2023-08-07 00:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.77
113996,Guest Avenue,2023-08-07 00:30:00+00:00,feeder,31.0,N Current (RMS),A,30.0
113996,Guest Avenue,2023-08-07 00:30:00+00:00,feeder,31.0,L3 Current (RMS),A,47.0
113996,Guest Avenue,2023-08-07 00:30:00+00:00,feeder,31.0,L2 Current (RMS),A,32.7
113996,Guest Avenue,2023-08-07 00:30:00+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-07 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-07 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
113996,Guest Avenue,2023-08-07 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-07 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,10.11
113996,Guest Avenue,2023-08-07 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,8.21
113996,Guest Avenue,2023-08-07 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.94
113996,Guest Avenue,2023-08-07 00:30:00+00:00,feeder,21.0,N Current (RMS),A,16.8
113996,Guest Avenue,2023-08-07 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,42.1
113996,Guest Avenue,2023-08-07 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-07 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.3
113996,Guest Avenue,2023-08-07 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-07 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.33
113996,Guest Avenue,2023-08-07 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-07 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-07 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-07 00:30:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-07 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-07 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-07 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,33.0
113996,Guest Avenue,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
113996,Guest Avenue,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
113996,Guest Avenue,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.07
113996,Guest Avenue,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
113996,Guest Avenue,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
113996,Guest Avenue,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
113996,Guest Avenue,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,31.37
113996,Guest Avenue,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,21.18
113996,Guest Avenue,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,22.64
113996,Guest Avenue,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,64.2
113996,Guest Avenue,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,133.9
113996,Guest Avenue,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,91.7
113996,Guest Avenue,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,95.3
113996,Guest Avenue,2023-08-07 00:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113996,Guest Avenue,2023-08-07 00:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-07 00:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
113996,Guest Avenue,2023-08-07 00:20:00+00:00,feeder,31.0,L3 Active Power,kW,11.36
113996,Guest Avenue,2023-08-07 00:20:00+00:00,feeder,31.0,L2 Active Power,kW,6.47
113996,Guest Avenue,2023-08-07 00:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.94
113996,Guest Avenue,2023-08-07 00:20:00+00:00,feeder,31.0,N Current (RMS),A,28.6
113996,Guest Avenue,2023-08-07 00:20:00+00:00,feeder,31.0,L3 Current (RMS),A,47.1
113996,Guest Avenue,2023-08-07 00:20:00+00:00,feeder,31.0,L2 Current (RMS),A,30.2
113996,Guest Avenue,2023-08-07 00:20:00+00:00,feeder,31.0,L1 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-07 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
113996,Guest Avenue,2023-08-07 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113996,Guest Avenue,2023-08-07 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-07 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,9.93
113996,Guest Avenue,2023-08-07 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,8.78
113996,Guest Avenue,2023-08-07 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.99
113996,Guest Avenue,2023-08-07 00:20:00+00:00,feeder,21.0,N Current (RMS),A,16.1
113996,Guest Avenue,2023-08-07 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,41.8
113996,Guest Avenue,2023-08-07 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,35.9
113996,Guest Avenue,2023-08-07 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-07 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-07 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-07 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-07 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-07 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-07 00:20:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-07 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-07 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-07 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,33.1
113996,Guest Avenue,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
113996,Guest Avenue,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
113996,Guest Avenue,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.8
113996,Guest Avenue,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
113996,Guest Avenue,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
113996,Guest Avenue,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
113996,Guest Avenue,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,31.4
113996,Guest Avenue,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,21.5
113996,Guest Avenue,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,23.21
113996,Guest Avenue,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,66.3
113996,Guest Avenue,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,134.5
113996,Guest Avenue,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,91.7
113996,Guest Avenue,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,96.8
113996,Guest Avenue,2023-08-07 00:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-07 00:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
113996,Guest Avenue,2023-08-07 00:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-07 00:10:00+00:00,feeder,31.0,L3 Active Power,kW,11.28
113996,Guest Avenue,2023-08-07 00:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.92
113996,Guest Avenue,2023-08-07 00:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.65
113996,Guest Avenue,2023-08-07 00:10:00+00:00,feeder,31.0,N Current (RMS),A,28.0
113996,Guest Avenue,2023-08-07 00:10:00+00:00,feeder,31.0,L3 Current (RMS),A,46.6
113996,Guest Avenue,2023-08-07 00:10:00+00:00,feeder,31.0,L2 Current (RMS),A,27.7
113996,Guest Avenue,2023-08-07 00:10:00+00:00,feeder,31.0,L1 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-07 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-07 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
113996,Guest Avenue,2023-08-07 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-07 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,10.14
113996,Guest Avenue,2023-08-07 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,8.65
113996,Guest Avenue,2023-08-07 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.87
113996,Guest Avenue,2023-08-07 00:10:00+00:00,feeder,21.0,N Current (RMS),A,15.8
113996,Guest Avenue,2023-08-07 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,42.3
113996,Guest Avenue,2023-08-07 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,35.4
113996,Guest Avenue,2023-08-07 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.1
113996,Guest Avenue,2023-08-07 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-07 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-07 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-07 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-07 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-07 00:10:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-07 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-07 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,33.1
113996,Guest Avenue,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
113996,Guest Avenue,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
113996,Guest Avenue,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.63
113996,Guest Avenue,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
113996,Guest Avenue,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
113996,Guest Avenue,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
113996,Guest Avenue,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,28.47
113996,Guest Avenue,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,21.13
113996,Guest Avenue,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,25.63
113996,Guest Avenue,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,62.8
113996,Guest Avenue,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,123.2
113996,Guest Avenue,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,89.8
113996,Guest Avenue,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,106.1
113996,Guest Avenue,2023-08-07 00:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113996,Guest Avenue,2023-08-07 00:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113996,Guest Avenue,2023-08-07 00:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.42
113996,Guest Avenue,2023-08-07 00:00:00+00:00,feeder,31.0,L3 Active Power,kW,11.93
113996,Guest Avenue,2023-08-07 00:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.76
113996,Guest Avenue,2023-08-07 00:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.84
113996,Guest Avenue,2023-08-07 00:00:00+00:00,feeder,31.0,N Current (RMS),A,30.7
113996,Guest Avenue,2023-08-07 00:00:00+00:00,feeder,31.0,L3 Current (RMS),A,49.0
113996,Guest Avenue,2023-08-07 00:00:00+00:00,feeder,31.0,L2 Current (RMS),A,31.3
113996,Guest Avenue,2023-08-07 00:00:00+00:00,feeder,31.0,L1 Current (RMS),A,22.3
113996,Guest Avenue,2023-08-07 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-07 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113996,Guest Avenue,2023-08-07 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-07 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,9.98
113996,Guest Avenue,2023-08-07 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,8.95
113996,Guest Avenue,2023-08-07 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.81
113996,Guest Avenue,2023-08-07 00:00:00+00:00,feeder,21.0,N Current (RMS),A,15.1
113996,Guest Avenue,2023-08-07 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,41.8
113996,Guest Avenue,2023-08-07 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,36.5
113996,Guest Avenue,2023-08-07 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113996,Guest Avenue,2023-08-07 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-07 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-07 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-07 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-07 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-07 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-07 00:00:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-07 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-07 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-07 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,33.2
113996,Guest Avenue,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
113996,Guest Avenue,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
113996,Guest Avenue,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
113996,Guest Avenue,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
113996,Guest Avenue,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
113996,Guest Avenue,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
113996,Guest Avenue,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,29.09
113996,Guest Avenue,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,23.5
113996,Guest Avenue,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,24.91
113996,Guest Avenue,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,58.8
113996,Guest Avenue,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,125.5
113996,Guest Avenue,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,99.6
113996,Guest Avenue,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,104.2
113996,Guest Avenue,2023-08-06 23:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-06 23:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-06 23:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.12
