Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-06 23:50:00+00:00,feeder,31.0,L3 Active Power,kW,13.73
113996,Guest Avenue,2023-08-06 23:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.7
113996,Guest Avenue,2023-08-06 23:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.8
113996,Guest Avenue,2023-08-06 23:50:00+00:00,feeder,31.0,N Current (RMS),A,36.5
113996,Guest Avenue,2023-08-06 23:50:00+00:00,feeder,31.0,L3 Current (RMS),A,56.0
113996,Guest Avenue,2023-08-06 23:50:00+00:00,feeder,31.0,L2 Current (RMS),A,34.6
113996,Guest Avenue,2023-08-06 23:50:00+00:00,feeder,31.0,L1 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-06 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-06 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113996,Guest Avenue,2023-08-06 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-06 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,10.17
113996,Guest Avenue,2023-08-06 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,8.35
113996,Guest Avenue,2023-08-06 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.68
113996,Guest Avenue,2023-08-06 23:50:00+00:00,feeder,21.0,N Current (RMS),A,15.2
113996,Guest Avenue,2023-08-06 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,42.4
113996,Guest Avenue,2023-08-06 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113996,Guest Avenue,2023-08-06 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113996,Guest Avenue,2023-08-06 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-06 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-06 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-06 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
113996,Guest Avenue,2023-08-06 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-06 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113996,Guest Avenue,2023-08-06 23:50:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-06 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-06 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-06 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
113996,Guest Avenue,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
113996,Guest Avenue,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.54
113996,Guest Avenue,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
113996,Guest Avenue,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
113996,Guest Avenue,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
113996,Guest Avenue,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,30.92
113996,Guest Avenue,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,31.01
113996,Guest Avenue,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,24.96
113996,Guest Avenue,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,53.0
113996,Guest Avenue,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,132.3
113996,Guest Avenue,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,128.4
113996,Guest Avenue,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,103.7
113996,Guest Avenue,2023-08-06 23:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-06 23:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113996,Guest Avenue,2023-08-06 23:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.14
113996,Guest Avenue,2023-08-06 23:40:00+00:00,feeder,31.0,L3 Active Power,kW,13.68
113996,Guest Avenue,2023-08-06 23:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.86
113996,Guest Avenue,2023-08-06 23:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.84
113996,Guest Avenue,2023-08-06 23:40:00+00:00,feeder,31.0,N Current (RMS),A,38.4
113996,Guest Avenue,2023-08-06 23:40:00+00:00,feeder,31.0,L3 Current (RMS),A,55.6
113996,Guest Avenue,2023-08-06 23:40:00+00:00,feeder,31.0,L2 Current (RMS),A,28.8
113996,Guest Avenue,2023-08-06 23:40:00+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-06 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
113996,Guest Avenue,2023-08-06 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
113996,Guest Avenue,2023-08-06 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
113996,Guest Avenue,2023-08-06 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,10.78
113996,Guest Avenue,2023-08-06 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,8.15
113996,Guest Avenue,2023-08-06 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.32
113996,Guest Avenue,2023-08-06 23:40:00+00:00,feeder,21.0,N Current (RMS),A,16.9
113996,Guest Avenue,2023-08-06 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,44.5
113996,Guest Avenue,2023-08-06 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,33.4
113996,Guest Avenue,2023-08-06 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,34.1
113996,Guest Avenue,2023-08-06 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-06 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-06 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-06 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113996,Guest Avenue,2023-08-06 23:40:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-06 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
113996,Guest Avenue,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
113996,Guest Avenue,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.55
113996,Guest Avenue,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
113996,Guest Avenue,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113996,Guest Avenue,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
113996,Guest Avenue,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,31.63
113996,Guest Avenue,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,28.9
113996,Guest Avenue,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,25.68
113996,Guest Avenue,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,55.2
113996,Guest Avenue,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,134.2
113996,Guest Avenue,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,120.8
113996,Guest Avenue,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,106.0
113996,Guest Avenue,2023-08-06 23:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-06 23:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
113996,Guest Avenue,2023-08-06 23:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.29
113996,Guest Avenue,2023-08-06 23:30:00+00:00,feeder,31.0,L3 Active Power,kW,11.58
113996,Guest Avenue,2023-08-06 23:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.78
113996,Guest Avenue,2023-08-06 23:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.45
113996,Guest Avenue,2023-08-06 23:30:00+00:00,feeder,31.0,N Current (RMS),A,26.0
113996,Guest Avenue,2023-08-06 23:30:00+00:00,feeder,31.0,L3 Current (RMS),A,47.9
113996,Guest Avenue,2023-08-06 23:30:00+00:00,feeder,31.0,L2 Current (RMS),A,28.6
113996,Guest Avenue,2023-08-06 23:30:00+00:00,feeder,31.0,L1 Current (RMS),A,34.1
113996,Guest Avenue,2023-08-06 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113996,Guest Avenue,2023-08-06 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
113996,Guest Avenue,2023-08-06 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113996,Guest Avenue,2023-08-06 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,10.85
113996,Guest Avenue,2023-08-06 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,8.79
113996,Guest Avenue,2023-08-06 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.74
113996,Guest Avenue,2023-08-06 23:30:00+00:00,feeder,21.0,N Current (RMS),A,16.9
113996,Guest Avenue,2023-08-06 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,45.0
113996,Guest Avenue,2023-08-06 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,36.1
113996,Guest Avenue,2023-08-06 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,32.3
113996,Guest Avenue,2023-08-06 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-06 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-06 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-06 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-06 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-06 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-06 23:30:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-06 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-06 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
113996,Guest Avenue,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
113996,Guest Avenue,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
113996,Guest Avenue,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
113996,Guest Avenue,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
113996,Guest Avenue,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
113996,Guest Avenue,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,29.59
113996,Guest Avenue,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,28.88
113996,Guest Avenue,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,30.83
113996,Guest Avenue,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,58.4
113996,Guest Avenue,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,127.0
113996,Guest Avenue,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,121.5
113996,Guest Avenue,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,126.8
113996,Guest Avenue,2023-08-06 23:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-06 23:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.18
113996,Guest Avenue,2023-08-06 23:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-06 23:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.18
113996,Guest Avenue,2023-08-06 23:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.71
113996,Guest Avenue,2023-08-06 23:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.97
113996,Guest Avenue,2023-08-06 23:20:00+00:00,feeder,31.0,N Current (RMS),A,21.6
113996,Guest Avenue,2023-08-06 23:20:00+00:00,feeder,31.0,L3 Current (RMS),A,17.5
113996,Guest Avenue,2023-08-06 23:20:00+00:00,feeder,31.0,L2 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-06 23:20:00+00:00,feeder,31.0,L1 Current (RMS),A,39.2
113996,Guest Avenue,2023-08-06 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
113996,Guest Avenue,2023-08-06 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113996,Guest Avenue,2023-08-06 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-06 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,10.36
113996,Guest Avenue,2023-08-06 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.51
113996,Guest Avenue,2023-08-06 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.23
113996,Guest Avenue,2023-08-06 23:20:00+00:00,feeder,21.0,N Current (RMS),A,20.0
113996,Guest Avenue,2023-08-06 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,43.3
113996,Guest Avenue,2023-08-06 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-06 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-06 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-06 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-06 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
113996,Guest Avenue,2023-08-06 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-06 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-06 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-06 23:20:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-06 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-06 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
113996,Guest Avenue,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
113996,Guest Avenue,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.01
113996,Guest Avenue,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
113996,Guest Avenue,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113996,Guest Avenue,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
113996,Guest Avenue,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,20.71
113996,Guest Avenue,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,17.84
113996,Guest Avenue,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,30.83
113996,Guest Avenue,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,83.7
113996,Guest Avenue,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,95.6
113996,Guest Avenue,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,80.1
113996,Guest Avenue,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,127.2
113996,Guest Avenue,2023-08-06 23:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113996,Guest Avenue,2023-08-06 23:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.1
113996,Guest Avenue,2023-08-06 23:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-06 23:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.55
113996,Guest Avenue,2023-08-06 23:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.53
113996,Guest Avenue,2023-08-06 23:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.23
113996,Guest Avenue,2023-08-06 23:10:00+00:00,feeder,31.0,N Current (RMS),A,20.0
113996,Guest Avenue,2023-08-06 23:10:00+00:00,feeder,31.0,L3 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-06 23:10:00+00:00,feeder,31.0,L2 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-06 23:10:00+00:00,feeder,31.0,L1 Current (RMS),A,36.5
113996,Guest Avenue,2023-08-06 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113996,Guest Avenue,2023-08-06 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
113996,Guest Avenue,2023-08-06 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
113996,Guest Avenue,2023-08-06 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,10.6
113996,Guest Avenue,2023-08-06 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.57
113996,Guest Avenue,2023-08-06 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.51
113996,Guest Avenue,2023-08-06 23:10:00+00:00,feeder,21.0,N Current (RMS),A,20.1
113996,Guest Avenue,2023-08-06 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,43.8
113996,Guest Avenue,2023-08-06 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-06 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.1
113996,Guest Avenue,2023-08-06 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-06 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-06 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-06 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.93
113996,Guest Avenue,2023-08-06 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113996,Guest Avenue,2023-08-06 23:10:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113996,Guest Avenue,2023-08-06 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
113996,Guest Avenue,2023-08-06 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
113996,Guest Avenue,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
113996,Guest Avenue,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.86
113996,Guest Avenue,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
113996,Guest Avenue,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
113996,Guest Avenue,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
113996,Guest Avenue,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,21.91
113996,Guest Avenue,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,18.19
113996,Guest Avenue,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,29.13
113996,Guest Avenue,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,77.6
113996,Guest Avenue,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,99.0
113996,Guest Avenue,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,81.2
113996,Guest Avenue,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,120.3
113996,Guest Avenue,2023-08-06 23:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113996,Guest Avenue,2023-08-06 23:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.83
113996,Guest Avenue,2023-08-06 23:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-06 23:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.52
113996,Guest Avenue,2023-08-06 23:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.95
113996,Guest Avenue,2023-08-06 23:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.49
113996,Guest Avenue,2023-08-06 23:00:00+00:00,feeder,31.0,N Current (RMS),A,21.4
113996,Guest Avenue,2023-08-06 23:00:00+00:00,feeder,31.0,L3 Current (RMS),A,18.3
113996,Guest Avenue,2023-08-06 23:00:00+00:00,feeder,31.0,L2 Current (RMS),A,33.6
113996,Guest Avenue,2023-08-06 23:00:00+00:00,feeder,31.0,L1 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-06 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-06 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
113996,Guest Avenue,2023-08-06 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-06 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,11.07
113996,Guest Avenue,2023-08-06 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.39
113996,Guest Avenue,2023-08-06 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.62
113996,Guest Avenue,2023-08-06 23:00:00+00:00,feeder,21.0,N Current (RMS),A,20.8
113996,Guest Avenue,2023-08-06 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,45.3
113996,Guest Avenue,2023-08-06 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-06 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.1
113996,Guest Avenue,2023-08-06 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-06 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-06 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
113996,Guest Avenue,2023-08-06 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-06 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113996,Guest Avenue,2023-08-06 23:00:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-06 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-06 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
113996,Guest Avenue,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
113996,Guest Avenue,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
113996,Guest Avenue,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.24
113996,Guest Avenue,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
113996,Guest Avenue,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
113996,Guest Avenue,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
113996,Guest Avenue,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,21.82
113996,Guest Avenue,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,19.13
113996,Guest Avenue,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,24.6
113996,Guest Avenue,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,64.4
113996,Guest Avenue,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,97.6
113996,Guest Avenue,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,84.1
113996,Guest Avenue,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,103.0
113996,Guest Avenue,2023-08-06 22:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113996,Guest Avenue,2023-08-06 22:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
113996,Guest Avenue,2023-08-06 22:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
113996,Guest Avenue,2023-08-06 22:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.84
113996,Guest Avenue,2023-08-06 22:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.7
113996,Guest Avenue,2023-08-06 22:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.65
113996,Guest Avenue,2023-08-06 22:50:00+00:00,feeder,31.0,N Current (RMS),A,25.7
113996,Guest Avenue,2023-08-06 22:50:00+00:00,feeder,31.0,L3 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-06 22:50:00+00:00,feeder,31.0,L2 Current (RMS),A,39.8
113996,Guest Avenue,2023-08-06 22:50:00+00:00,feeder,31.0,L1 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-06 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113996,Guest Avenue,2023-08-06 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
113996,Guest Avenue,2023-08-06 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-06 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,10.67
113996,Guest Avenue,2023-08-06 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,7.8
113996,Guest Avenue,2023-08-06 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.47
113996,Guest Avenue,2023-08-06 22:50:00+00:00,feeder,21.0,N Current (RMS),A,16.9
113996,Guest Avenue,2023-08-06 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,44.0
113996,Guest Avenue,2023-08-06 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113996,Guest Avenue,2023-08-06 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113996,Guest Avenue,2023-08-06 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-06 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-06 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-06 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.73
113996,Guest Avenue,2023-08-06 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
113996,Guest Avenue,2023-08-06 22:50:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-06 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-06 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
113996,Guest Avenue,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
113996,Guest Avenue,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.76
113996,Guest Avenue,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
113996,Guest Avenue,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
113996,Guest Avenue,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
113996,Guest Avenue,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,24.26
113996,Guest Avenue,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,24.64
113996,Guest Avenue,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,26.78
113996,Guest Avenue,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,63.0
113996,Guest Avenue,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,107.0
113996,Guest Avenue,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,104.6
113996,Guest Avenue,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,111.8
113996,Guest Avenue,2023-08-06 22:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-06 22:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.06
113996,Guest Avenue,2023-08-06 22:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.23
113996,Guest Avenue,2023-08-06 22:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.69
113996,Guest Avenue,2023-08-06 22:40:00+00:00,feeder,31.0,L2 Active Power,kW,9.34
113996,Guest Avenue,2023-08-06 22:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.74
113996,Guest Avenue,2023-08-06 22:40:00+00:00,feeder,31.0,N Current (RMS),A,26.2
113996,Guest Avenue,2023-08-06 22:40:00+00:00,feeder,31.0,L3 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-06 22:40:00+00:00,feeder,31.0,L2 Current (RMS),A,42.4
113996,Guest Avenue,2023-08-06 22:40:00+00:00,feeder,31.0,L1 Current (RMS),A,31.4
113996,Guest Avenue,2023-08-06 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-06 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
113996,Guest Avenue,2023-08-06 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-06 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,11.04
113996,Guest Avenue,2023-08-06 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,7.06
113996,Guest Avenue,2023-08-06 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.41
113996,Guest Avenue,2023-08-06 22:40:00+00:00,feeder,21.0,N Current (RMS),A,20.7
113996,Guest Avenue,2023-08-06 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,45.4
113996,Guest Avenue,2023-08-06 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-06 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,35.2
113996,Guest Avenue,2023-08-06 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-06 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-06 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
113996,Guest Avenue,2023-08-06 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-06 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113996,Guest Avenue,2023-08-06 22:40:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-06 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-06 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
113996,Guest Avenue,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
113996,Guest Avenue,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.92
113996,Guest Avenue,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
113996,Guest Avenue,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
113996,Guest Avenue,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
113996,Guest Avenue,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,23.86
113996,Guest Avenue,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,24.21
113996,Guest Avenue,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,30.3
113996,Guest Avenue,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,75.4
113996,Guest Avenue,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,106.7
113996,Guest Avenue,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,103.4
113996,Guest Avenue,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,125.9
113996,Guest Avenue,2023-08-06 22:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-06 22:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
113996,Guest Avenue,2023-08-06 22:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.36
113996,Guest Avenue,2023-08-06 22:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.47
113996,Guest Avenue,2023-08-06 22:30:00+00:00,feeder,31.0,L2 Active Power,kW,8.72
113996,Guest Avenue,2023-08-06 22:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.93
113996,Guest Avenue,2023-08-06 22:30:00+00:00,feeder,31.0,N Current (RMS),A,25.9
113996,Guest Avenue,2023-08-06 22:30:00+00:00,feeder,31.0,L3 Current (RMS),A,19.8
113996,Guest Avenue,2023-08-06 22:30:00+00:00,feeder,31.0,L2 Current (RMS),A,40.1
113996,Guest Avenue,2023-08-06 22:30:00+00:00,feeder,31.0,L1 Current (RMS),A,32.5
113996,Guest Avenue,2023-08-06 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-06 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
113996,Guest Avenue,2023-08-06 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-06 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,11.62
113996,Guest Avenue,2023-08-06 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.95
113996,Guest Avenue,2023-08-06 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.11
113996,Guest Avenue,2023-08-06 22:30:00+00:00,feeder,21.0,N Current (RMS),A,23.9
113996,Guest Avenue,2023-08-06 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,47.4
113996,Guest Avenue,2023-08-06 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-06 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,37.8
113996,Guest Avenue,2023-08-06 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-06 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-06 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-06 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
113996,Guest Avenue,2023-08-06 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
113996,Guest Avenue,2023-08-06 22:30:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-06 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-06 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,33.7
113996,Guest Avenue,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
113996,Guest Avenue,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
113996,Guest Avenue,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.26
113996,Guest Avenue,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
113996,Guest Avenue,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
113996,Guest Avenue,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
113996,Guest Avenue,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,22.59
113996,Guest Avenue,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,22.45
113996,Guest Avenue,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,29.33
113996,Guest Avenue,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,76.5
113996,Guest Avenue,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,102.1
113996,Guest Avenue,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,97.0
113996,Guest Avenue,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,122.2
113996,Guest Avenue,2023-08-06 22:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-06 22:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.04
113996,Guest Avenue,2023-08-06 22:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-06 22:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.41
113996,Guest Avenue,2023-08-06 22:20:00+00:00,feeder,31.0,L2 Active Power,kW,9.91
113996,Guest Avenue,2023-08-06 22:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.27
113996,Guest Avenue,2023-08-06 22:20:00+00:00,feeder,31.0,N Current (RMS),A,29.1
113996,Guest Avenue,2023-08-06 22:20:00+00:00,feeder,31.0,L3 Current (RMS),A,19.0
113996,Guest Avenue,2023-08-06 22:20:00+00:00,feeder,31.0,L2 Current (RMS),A,44.6
113996,Guest Avenue,2023-08-06 22:20:00+00:00,feeder,31.0,L1 Current (RMS),A,40.8
113996,Guest Avenue,2023-08-06 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-06 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113996,Guest Avenue,2023-08-06 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113996,Guest Avenue,2023-08-06 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,11.76
113996,Guest Avenue,2023-08-06 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.8
113996,Guest Avenue,2023-08-06 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.61
113996,Guest Avenue,2023-08-06 22:20:00+00:00,feeder,21.0,N Current (RMS),A,24.4
113996,Guest Avenue,2023-08-06 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,48.0
113996,Guest Avenue,2023-08-06 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-06 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,36.2
113996,Guest Avenue,2023-08-06 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-06 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-06 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-06 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.99
113996,Guest Avenue,2023-08-06 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.63
113996,Guest Avenue,2023-08-06 22:20:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-06 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113996,Guest Avenue,2023-08-06 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,33.7
113996,Guest Avenue,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
113996,Guest Avenue,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
113996,Guest Avenue,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
113996,Guest Avenue,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.63
113996,Guest Avenue,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
113996,Guest Avenue,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
113996,Guest Avenue,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
113996,Guest Avenue,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,23.99
113996,Guest Avenue,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,23.7
113996,Guest Avenue,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,31.56
113996,Guest Avenue,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,77.0
113996,Guest Avenue,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,106.4
113996,Guest Avenue,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,102.4
113996,Guest Avenue,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,130.5
113996,Guest Avenue,2023-08-06 22:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113996,Guest Avenue,2023-08-06 22:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.06
113996,Guest Avenue,2023-08-06 22:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-06 22:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.59
113996,Guest Avenue,2023-08-06 22:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.48
113996,Guest Avenue,2023-08-06 22:10:00+00:00,feeder,31.0,L1 Active Power,kW,10.17
113996,Guest Avenue,2023-08-06 22:10:00+00:00,feeder,31.0,N Current (RMS),A,27.8
113996,Guest Avenue,2023-08-06 22:10:00+00:00,feeder,31.0,L3 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-06 22:10:00+00:00,feeder,31.0,L2 Current (RMS),A,42.7
113996,Guest Avenue,2023-08-06 22:10:00+00:00,feeder,31.0,L1 Current (RMS),A,43.6
113996,Guest Avenue,2023-08-06 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-06 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-06 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-06 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,11.12
113996,Guest Avenue,2023-08-06 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.53
113996,Guest Avenue,2023-08-06 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.53
113996,Guest Avenue,2023-08-06 22:10:00+00:00,feeder,21.0,N Current (RMS),A,22.9
113996,Guest Avenue,2023-08-06 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,45.6
113996,Guest Avenue,2023-08-06 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-06 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,31.9
113996,Guest Avenue,2023-08-06 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-06 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-06 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
113996,Guest Avenue,2023-08-06 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.08
113996,Guest Avenue,2023-08-06 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
113996,Guest Avenue,2023-08-06 22:10:00+00:00,feeder,11.0,N Current (RMS),A,9.0
113996,Guest Avenue,2023-08-06 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-06 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
113996,Guest Avenue,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
113996,Guest Avenue,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.77
113996,Guest Avenue,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
113996,Guest Avenue,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
113996,Guest Avenue,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
113996,Guest Avenue,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,23.99
113996,Guest Avenue,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,23.16
113996,Guest Avenue,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,33.22
113996,Guest Avenue,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,80.6
113996,Guest Avenue,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,106.1
113996,Guest Avenue,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,100.3
113996,Guest Avenue,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,136.7
113996,Guest Avenue,2023-08-06 22:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-06 22:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.16
113996,Guest Avenue,2023-08-06 22:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
113996,Guest Avenue,2023-08-06 22:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.44
113996,Guest Avenue,2023-08-06 22:00:00+00:00,feeder,31.0,L2 Active Power,kW,10.15
113996,Guest Avenue,2023-08-06 22:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.37
113996,Guest Avenue,2023-08-06 22:00:00+00:00,feeder,31.0,N Current (RMS),A,27.9
113996,Guest Avenue,2023-08-06 22:00:00+00:00,feeder,31.0,L3 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-06 22:00:00+00:00,feeder,31.0,L2 Current (RMS),A,45.5
113996,Guest Avenue,2023-08-06 22:00:00+00:00,feeder,31.0,L1 Current (RMS),A,44.5
113996,Guest Avenue,2023-08-06 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-06 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113996,Guest Avenue,2023-08-06 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
113996,Guest Avenue,2023-08-06 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,11.46
113996,Guest Avenue,2023-08-06 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.78
113996,Guest Avenue,2023-08-06 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.31
113996,Guest Avenue,2023-08-06 22:00:00+00:00,feeder,21.0,N Current (RMS),A,25.5
113996,Guest Avenue,2023-08-06 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,46.9
113996,Guest Avenue,2023-08-06 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113996,Guest Avenue,2023-08-06 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113996,Guest Avenue,2023-08-06 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-06 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-06 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
113996,Guest Avenue,2023-08-06 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-06 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.31
113996,Guest Avenue,2023-08-06 22:00:00+00:00,feeder,11.0,N Current (RMS),A,10.4
113996,Guest Avenue,2023-08-06 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-06 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
113996,Guest Avenue,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
113996,Guest Avenue,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
113996,Guest Avenue,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.07
113996,Guest Avenue,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
113996,Guest Avenue,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
113996,Guest Avenue,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
113996,Guest Avenue,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,25.83
113996,Guest Avenue,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,23.51
113996,Guest Avenue,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,32.46
113996,Guest Avenue,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,78.6
113996,Guest Avenue,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,113.4
113996,Guest Avenue,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,102.5
113996,Guest Avenue,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,133.9
113996,Guest Avenue,2023-08-06 21:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113996,Guest Avenue,2023-08-06 21:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.97
113996,Guest Avenue,2023-08-06 21:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-06 21:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.08
113996,Guest Avenue,2023-08-06 21:50:00+00:00,feeder,31.0,L2 Active Power,kW,15.17
113996,Guest Avenue,2023-08-06 21:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.45
113996,Guest Avenue,2023-08-06 21:50:00+00:00,feeder,31.0,N Current (RMS),A,41.6
113996,Guest Avenue,2023-08-06 21:50:00+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-06 21:50:00+00:00,feeder,31.0,L2 Current (RMS),A,65.2
113996,Guest Avenue,2023-08-06 21:50:00+00:00,feeder,31.0,L1 Current (RMS),A,37.2
113996,Guest Avenue,2023-08-06 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-06 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-06 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-06 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,11.82
113996,Guest Avenue,2023-08-06 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.01
113996,Guest Avenue,2023-08-06 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.23
113996,Guest Avenue,2023-08-06 21:50:00+00:00,feeder,21.0,N Current (RMS),A,23.4
113996,Guest Avenue,2023-08-06 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,48.2
113996,Guest Avenue,2023-08-06 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,25.2
