Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-06 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,30.7
113996,Guest Avenue,2023-08-06 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-06 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-06 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-06 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-06 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113996,Guest Avenue,2023-08-06 21:50:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-06 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-06 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
113996,Guest Avenue,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.01
113996,Guest Avenue,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
113996,Guest Avenue,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.96
113996,Guest Avenue,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.7
113996,Guest Avenue,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
113996,Guest Avenue,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
113996,Guest Avenue,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
113996,Guest Avenue,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,27.2
113996,Guest Avenue,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,31.08
113996,Guest Avenue,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,30.91
113996,Guest Avenue,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,72.6
113996,Guest Avenue,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,118.4
113996,Guest Avenue,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,130.7
113996,Guest Avenue,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,127.9
113996,Guest Avenue,2023-08-06 21:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113996,Guest Avenue,2023-08-06 21:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
113996,Guest Avenue,2023-08-06 21:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.24
113996,Guest Avenue,2023-08-06 21:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.58
113996,Guest Avenue,2023-08-06 21:40:00+00:00,feeder,31.0,L2 Active Power,kW,12.4
113996,Guest Avenue,2023-08-06 21:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.51
113996,Guest Avenue,2023-08-06 21:40:00+00:00,feeder,31.0,N Current (RMS),A,33.2
113996,Guest Avenue,2023-08-06 21:40:00+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113996,Guest Avenue,2023-08-06 21:40:00+00:00,feeder,31.0,L2 Current (RMS),A,54.0
113996,Guest Avenue,2023-08-06 21:40:00+00:00,feeder,31.0,L1 Current (RMS),A,38.2
113996,Guest Avenue,2023-08-06 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113996,Guest Avenue,2023-08-06 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-06 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
113996,Guest Avenue,2023-08-06 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,12.14
113996,Guest Avenue,2023-08-06 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.26
113996,Guest Avenue,2023-08-06 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.31
113996,Guest Avenue,2023-08-06 21:40:00+00:00,feeder,21.0,N Current (RMS),A,24.5
113996,Guest Avenue,2023-08-06 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,49.9
113996,Guest Avenue,2023-08-06 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,26.1
113996,Guest Avenue,2023-08-06 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,35.1
113996,Guest Avenue,2023-08-06 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-06 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-06 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-06 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-06 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
113996,Guest Avenue,2023-08-06 21:40:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-06 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-06 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
113996,Guest Avenue,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
113996,Guest Avenue,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
113996,Guest Avenue,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.3
113996,Guest Avenue,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
113996,Guest Avenue,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
113996,Guest Avenue,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
113996,Guest Avenue,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,28.93
113996,Guest Avenue,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,29.06
113996,Guest Avenue,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,31.1
113996,Guest Avenue,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,74.2
113996,Guest Avenue,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,125.4
113996,Guest Avenue,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,122.5
113996,Guest Avenue,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,129.1
113996,Guest Avenue,2023-08-06 21:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113996,Guest Avenue,2023-08-06 21:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.93
113996,Guest Avenue,2023-08-06 21:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.64
113996,Guest Avenue,2023-08-06 21:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.52
113996,Guest Avenue,2023-08-06 21:30:00+00:00,feeder,31.0,L2 Active Power,kW,12.17
113996,Guest Avenue,2023-08-06 21:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.13
113996,Guest Avenue,2023-08-06 21:30:00+00:00,feeder,31.0,N Current (RMS),A,32.8
113996,Guest Avenue,2023-08-06 21:30:00+00:00,feeder,31.0,L3 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-06 21:30:00+00:00,feeder,31.0,L2 Current (RMS),A,52.8
113996,Guest Avenue,2023-08-06 21:30:00+00:00,feeder,31.0,L1 Current (RMS),A,37.4
113996,Guest Avenue,2023-08-06 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113996,Guest Avenue,2023-08-06 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113996,Guest Avenue,2023-08-06 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-06 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,14.26
113996,Guest Avenue,2023-08-06 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,7.97
113996,Guest Avenue,2023-08-06 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.72
113996,Guest Avenue,2023-08-06 21:30:00+00:00,feeder,21.0,N Current (RMS),A,27.6
113996,Guest Avenue,2023-08-06 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,58.6
113996,Guest Avenue,2023-08-06 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,33.0
113996,Guest Avenue,2023-08-06 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,40.7
113996,Guest Avenue,2023-08-06 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-06 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-06 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-06 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-06 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-06 21:30:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-06 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
113996,Guest Avenue,2023-08-06 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
113996,Guest Avenue,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
113996,Guest Avenue,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.21
113996,Guest Avenue,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.95
113996,Guest Avenue,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
113996,Guest Avenue,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
113996,Guest Avenue,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
113996,Guest Avenue,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,30.85
113996,Guest Avenue,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,29.79
113996,Guest Avenue,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,32.03
113996,Guest Avenue,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,75.7
113996,Guest Avenue,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,133.7
113996,Guest Avenue,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,125.6
113996,Guest Avenue,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,133.5
113996,Guest Avenue,2023-08-06 21:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113996,Guest Avenue,2023-08-06 21:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.0
113996,Guest Avenue,2023-08-06 21:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.49
113996,Guest Avenue,2023-08-06 21:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.04
113996,Guest Avenue,2023-08-06 21:20:00+00:00,feeder,31.0,L2 Active Power,kW,11.82
113996,Guest Avenue,2023-08-06 21:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.71
113996,Guest Avenue,2023-08-06 21:20:00+00:00,feeder,31.0,N Current (RMS),A,31.2
113996,Guest Avenue,2023-08-06 21:20:00+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-06 21:20:00+00:00,feeder,31.0,L2 Current (RMS),A,52.2
113996,Guest Avenue,2023-08-06 21:20:00+00:00,feeder,31.0,L1 Current (RMS),A,39.4
113996,Guest Avenue,2023-08-06 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-06 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113996,Guest Avenue,2023-08-06 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-06 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,18.83
113996,Guest Avenue,2023-08-06 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.63
113996,Guest Avenue,2023-08-06 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.71
113996,Guest Avenue,2023-08-06 21:20:00+00:00,feeder,21.0,N Current (RMS),A,46.1
113996,Guest Avenue,2023-08-06 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,78.2
113996,Guest Avenue,2023-08-06 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,28.1
113996,Guest Avenue,2023-08-06 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,44.4
113996,Guest Avenue,2023-08-06 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-06 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-06 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-06 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.8
113996,Guest Avenue,2023-08-06 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113996,Guest Avenue,2023-08-06 21:20:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-06 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
113996,Guest Avenue,2023-08-06 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.63
113996,Guest Avenue,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
113996,Guest Avenue,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
113996,Guest Avenue,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
113996,Guest Avenue,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
113996,Guest Avenue,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
113996,Guest Avenue,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
113996,Guest Avenue,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
113996,Guest Avenue,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,37.15
113996,Guest Avenue,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,28.08
113996,Guest Avenue,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,36.02
113996,Guest Avenue,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,87.8
113996,Guest Avenue,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,157.6
113996,Guest Avenue,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,119.9
113996,Guest Avenue,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,149.0
113996,Guest Avenue,2023-08-06 21:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-06 21:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.47
113996,Guest Avenue,2023-08-06 21:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.11
113996,Guest Avenue,2023-08-06 21:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.97
113996,Guest Avenue,2023-08-06 21:10:00+00:00,feeder,31.0,L2 Active Power,kW,12.69
113996,Guest Avenue,2023-08-06 21:10:00+00:00,feeder,31.0,L1 Active Power,kW,13.56
113996,Guest Avenue,2023-08-06 21:10:00+00:00,feeder,31.0,N Current (RMS),A,34.1
113996,Guest Avenue,2023-08-06 21:10:00+00:00,feeder,31.0,L3 Current (RMS),A,26.7
113996,Guest Avenue,2023-08-06 21:10:00+00:00,feeder,31.0,L2 Current (RMS),A,56.0
113996,Guest Avenue,2023-08-06 21:10:00+00:00,feeder,31.0,L1 Current (RMS),A,57.7
113996,Guest Avenue,2023-08-06 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-06 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113996,Guest Avenue,2023-08-06 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-06 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,19.7
113996,Guest Avenue,2023-08-06 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.27
113996,Guest Avenue,2023-08-06 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,11.16
113996,Guest Avenue,2023-08-06 21:10:00+00:00,feeder,21.0,N Current (RMS),A,52.2
113996,Guest Avenue,2023-08-06 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,83.4
113996,Guest Avenue,2023-08-06 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113996,Guest Avenue,2023-08-06 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,46.3
113996,Guest Avenue,2023-08-06 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-06 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-06 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-06 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-06 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
113996,Guest Avenue,2023-08-06 21:10:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-06 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-06 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
113996,Guest Avenue,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
113996,Guest Avenue,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
113996,Guest Avenue,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
113996,Guest Avenue,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.7
113996,Guest Avenue,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
113996,Guest Avenue,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
113996,Guest Avenue,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
113996,Guest Avenue,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,36.24
113996,Guest Avenue,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,32.27
113996,Guest Avenue,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,42.06
113996,Guest Avenue,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,93.7
113996,Guest Avenue,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,155.0
113996,Guest Avenue,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,135.8
113996,Guest Avenue,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,172.3
113996,Guest Avenue,2023-08-06 21:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-06 21:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.49
113996,Guest Avenue,2023-08-06 21:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
113996,Guest Avenue,2023-08-06 21:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.57
113996,Guest Avenue,2023-08-06 21:00:00+00:00,feeder,31.0,L2 Active Power,kW,13.65
113996,Guest Avenue,2023-08-06 21:00:00+00:00,feeder,31.0,L1 Active Power,kW,18.36
113996,Guest Avenue,2023-08-06 21:00:00+00:00,feeder,31.0,N Current (RMS),A,43.4
113996,Guest Avenue,2023-08-06 21:00:00+00:00,feeder,31.0,L3 Current (RMS),A,28.8
113996,Guest Avenue,2023-08-06 21:00:00+00:00,feeder,31.0,L2 Current (RMS),A,59.6
113996,Guest Avenue,2023-08-06 21:00:00+00:00,feeder,31.0,L1 Current (RMS),A,78.6
113996,Guest Avenue,2023-08-06 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-06 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113996,Guest Avenue,2023-08-06 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113996,Guest Avenue,2023-08-06 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,18.94
113996,Guest Avenue,2023-08-06 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.33
113996,Guest Avenue,2023-08-06 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.16
113996,Guest Avenue,2023-08-06 21:00:00+00:00,feeder,21.0,N Current (RMS),A,48.0
113996,Guest Avenue,2023-08-06 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,77.2
113996,Guest Avenue,2023-08-06 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,26.7
113996,Guest Avenue,2023-08-06 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,46.6
113996,Guest Avenue,2023-08-06 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-06 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-06 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
113996,Guest Avenue,2023-08-06 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.75
113996,Guest Avenue,2023-08-06 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113996,Guest Avenue,2023-08-06 21:00:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-06 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
113996,Guest Avenue,2023-08-06 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.64
113996,Guest Avenue,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
113996,Guest Avenue,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
113996,Guest Avenue,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
113996,Guest Avenue,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
113996,Guest Avenue,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
113996,Guest Avenue,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
113996,Guest Avenue,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,38.4
113996,Guest Avenue,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,33.46
113996,Guest Avenue,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,47.39
113996,Guest Avenue,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,102.7
113996,Guest Avenue,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,162.3
113996,Guest Avenue,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,141.6
113996,Guest Avenue,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,194.5
113996,Guest Avenue,2023-08-06 20:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113996,Guest Avenue,2023-08-06 20:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.83
113996,Guest Avenue,2023-08-06 20:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-06 20:50:00+00:00,feeder,31.0,L3 Active Power,kW,6.72
113996,Guest Avenue,2023-08-06 20:50:00+00:00,feeder,31.0,L2 Active Power,kW,13.4
113996,Guest Avenue,2023-08-06 20:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.44
113996,Guest Avenue,2023-08-06 20:50:00+00:00,feeder,31.0,N Current (RMS),A,33.0
113996,Guest Avenue,2023-08-06 20:50:00+00:00,feeder,31.0,L3 Current (RMS),A,29.9
113996,Guest Avenue,2023-08-06 20:50:00+00:00,feeder,31.0,L2 Current (RMS),A,57.7
113996,Guest Avenue,2023-08-06 20:50:00+00:00,feeder,31.0,L1 Current (RMS),A,45.9
113996,Guest Avenue,2023-08-06 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-06 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-06 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
113996,Guest Avenue,2023-08-06 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,18.33
113996,Guest Avenue,2023-08-06 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.34
113996,Guest Avenue,2023-08-06 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.6
113996,Guest Avenue,2023-08-06 20:50:00+00:00,feeder,21.0,N Current (RMS),A,48.7
113996,Guest Avenue,2023-08-06 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,75.6
113996,Guest Avenue,2023-08-06 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-06 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,39.7
113996,Guest Avenue,2023-08-06 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-06 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-06 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-06 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-06 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
113996,Guest Avenue,2023-08-06 20:50:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-06 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-06 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
113996,Guest Avenue,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
113996,Guest Avenue,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
113996,Guest Avenue,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
113996,Guest Avenue,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
113996,Guest Avenue,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
113996,Guest Avenue,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
113996,Guest Avenue,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,42.78
113996,Guest Avenue,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,31.84
113996,Guest Avenue,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,38.49
113996,Guest Avenue,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,93.8
113996,Guest Avenue,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,179.0
113996,Guest Avenue,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,134.5
113996,Guest Avenue,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,158.0
113996,Guest Avenue,2023-08-06 20:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113996,Guest Avenue,2023-08-06 20:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.29
113996,Guest Avenue,2023-08-06 20:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.17
113996,Guest Avenue,2023-08-06 20:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.9
113996,Guest Avenue,2023-08-06 20:40:00+00:00,feeder,31.0,L2 Active Power,kW,15.07
113996,Guest Avenue,2023-08-06 20:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.52
113996,Guest Avenue,2023-08-06 20:40:00+00:00,feeder,31.0,N Current (RMS),A,40.2
113996,Guest Avenue,2023-08-06 20:40:00+00:00,feeder,31.0,L3 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-06 20:40:00+00:00,feeder,31.0,L2 Current (RMS),A,64.3
113996,Guest Avenue,2023-08-06 20:40:00+00:00,feeder,31.0,L1 Current (RMS),A,34.7
113996,Guest Avenue,2023-08-06 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113996,Guest Avenue,2023-08-06 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113996,Guest Avenue,2023-08-06 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
113996,Guest Avenue,2023-08-06 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,15.5
113996,Guest Avenue,2023-08-06 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.14
113996,Guest Avenue,2023-08-06 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.35
113996,Guest Avenue,2023-08-06 20:40:00+00:00,feeder,21.0,N Current (RMS),A,42.4
113996,Guest Avenue,2023-08-06 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,63.2
113996,Guest Avenue,2023-08-06 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-06 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113996,Guest Avenue,2023-08-06 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-06 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-06 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-06 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-06 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-06 20:40:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-06 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-06 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.63
113996,Guest Avenue,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
113996,Guest Avenue,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
113996,Guest Avenue,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.87
113996,Guest Avenue,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113996,Guest Avenue,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
113996,Guest Avenue,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
113996,Guest Avenue,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,41.99
113996,Guest Avenue,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,34.71
113996,Guest Avenue,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,32.1
113996,Guest Avenue,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,86.3
113996,Guest Avenue,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,175.3
113996,Guest Avenue,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,145.5
113996,Guest Avenue,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,132.4
113996,Guest Avenue,2023-08-06 20:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-06 20:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.99
113996,Guest Avenue,2023-08-06 20:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.49
113996,Guest Avenue,2023-08-06 20:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.11
113996,Guest Avenue,2023-08-06 20:30:00+00:00,feeder,31.0,L2 Active Power,kW,14.05
113996,Guest Avenue,2023-08-06 20:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.24
113996,Guest Avenue,2023-08-06 20:30:00+00:00,feeder,31.0,N Current (RMS),A,36.7
113996,Guest Avenue,2023-08-06 20:30:00+00:00,feeder,31.0,L3 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-06 20:30:00+00:00,feeder,31.0,L2 Current (RMS),A,60.4
113996,Guest Avenue,2023-08-06 20:30:00+00:00,feeder,31.0,L1 Current (RMS),A,45.4
113996,Guest Avenue,2023-08-06 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-06 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-06 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
113996,Guest Avenue,2023-08-06 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,16.5
113996,Guest Avenue,2023-08-06 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,7.58
113996,Guest Avenue,2023-08-06 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.88
113996,Guest Avenue,2023-08-06 20:30:00+00:00,feeder,21.0,N Current (RMS),A,39.6
113996,Guest Avenue,2023-08-06 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,67.2
113996,Guest Avenue,2023-08-06 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,31.5
113996,Guest Avenue,2023-08-06 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-06 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-06 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-06 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-06 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-06 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
113996,Guest Avenue,2023-08-06 20:30:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-06 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-06 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
113996,Guest Avenue,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
113996,Guest Avenue,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
113996,Guest Avenue,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
113996,Guest Avenue,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.03
113996,Guest Avenue,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
113996,Guest Avenue,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
113996,Guest Avenue,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
113996,Guest Avenue,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,39.29
113996,Guest Avenue,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,39.04
113996,Guest Avenue,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,32.41
113996,Guest Avenue,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,80.5
113996,Guest Avenue,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,165.1
113996,Guest Avenue,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,162.0
113996,Guest Avenue,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,134.1
113996,Guest Avenue,2023-08-06 20:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-06 20:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
113996,Guest Avenue,2023-08-06 20:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.85
113996,Guest Avenue,2023-08-06 20:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.16
113996,Guest Avenue,2023-08-06 20:20:00+00:00,feeder,31.0,L2 Active Power,kW,13.79
113996,Guest Avenue,2023-08-06 20:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.86
113996,Guest Avenue,2023-08-06 20:20:00+00:00,feeder,31.0,N Current (RMS),A,41.7
113996,Guest Avenue,2023-08-06 20:20:00+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-06 20:20:00+00:00,feeder,31.0,L2 Current (RMS),A,59.4
113996,Guest Avenue,2023-08-06 20:20:00+00:00,feeder,31.0,L1 Current (RMS),A,38.2
113996,Guest Avenue,2023-08-06 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-06 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-06 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
113996,Guest Avenue,2023-08-06 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,17.07
113996,Guest Avenue,2023-08-06 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.71
113996,Guest Avenue,2023-08-06 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.51
113996,Guest Avenue,2023-08-06 20:20:00+00:00,feeder,21.0,N Current (RMS),A,43.6
113996,Guest Avenue,2023-08-06 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,70.0
113996,Guest Avenue,2023-08-06 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,28.1
113996,Guest Avenue,2023-08-06 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113996,Guest Avenue,2023-08-06 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-06 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-06 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
113996,Guest Avenue,2023-08-06 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.88
113996,Guest Avenue,2023-08-06 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-06 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
113996,Guest Avenue,2023-08-06 20:20:00+00:00,feeder,11.0,N Current (RMS),A,8.5
113996,Guest Avenue,2023-08-06 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
113996,Guest Avenue,2023-08-06 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
113996,Guest Avenue,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
113996,Guest Avenue,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.16
113996,Guest Avenue,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
113996,Guest Avenue,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113996,Guest Avenue,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
113996,Guest Avenue,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,39.99
113996,Guest Avenue,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,37.36
113996,Guest Avenue,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,30.12
113996,Guest Avenue,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,84.6
113996,Guest Avenue,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,167.8
113996,Guest Avenue,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,155.4
113996,Guest Avenue,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,125.9
113996,Guest Avenue,2023-08-06 20:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-06 20:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.17
113996,Guest Avenue,2023-08-06 20:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.54
113996,Guest Avenue,2023-08-06 20:10:00+00:00,feeder,31.0,L3 Active Power,kW,8.73
113996,Guest Avenue,2023-08-06 20:10:00+00:00,feeder,31.0,L2 Active Power,kW,14.8
113996,Guest Avenue,2023-08-06 20:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.18
113996,Guest Avenue,2023-08-06 20:10:00+00:00,feeder,31.0,N Current (RMS),A,39.3
113996,Guest Avenue,2023-08-06 20:10:00+00:00,feeder,31.0,L3 Current (RMS),A,37.1
113996,Guest Avenue,2023-08-06 20:10:00+00:00,feeder,31.0,L2 Current (RMS),A,63.1
113996,Guest Avenue,2023-08-06 20:10:00+00:00,feeder,31.0,L1 Current (RMS),A,38.1
113996,Guest Avenue,2023-08-06 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-06 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-06 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-06 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,15.77
113996,Guest Avenue,2023-08-06 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.56
113996,Guest Avenue,2023-08-06 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.3
113996,Guest Avenue,2023-08-06 20:10:00+00:00,feeder,21.0,N Current (RMS),A,39.9
113996,Guest Avenue,2023-08-06 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,65.3
113996,Guest Avenue,2023-08-06 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,27.7
113996,Guest Avenue,2023-08-06 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113996,Guest Avenue,2023-08-06 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-06 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-06 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
113996,Guest Avenue,2023-08-06 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.61
113996,Guest Avenue,2023-08-06 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-06 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
113996,Guest Avenue,2023-08-06 20:10:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-06 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-06 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
113996,Guest Avenue,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
113996,Guest Avenue,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.85
113996,Guest Avenue,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
113996,Guest Avenue,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
113996,Guest Avenue,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
113996,Guest Avenue,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,39.93
113996,Guest Avenue,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,41.58
113996,Guest Avenue,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,31.6
113996,Guest Avenue,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,82.7
113996,Guest Avenue,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,167.3
113996,Guest Avenue,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,171.7
113996,Guest Avenue,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,130.7
113996,Guest Avenue,2023-08-06 20:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-06 20:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.19
113996,Guest Avenue,2023-08-06 20:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
113996,Guest Avenue,2023-08-06 20:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.87
113996,Guest Avenue,2023-08-06 20:00:00+00:00,feeder,31.0,L2 Active Power,kW,11.99
113996,Guest Avenue,2023-08-06 20:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.72
113996,Guest Avenue,2023-08-06 20:00:00+00:00,feeder,31.0,N Current (RMS),A,34.6
113996,Guest Avenue,2023-08-06 20:00:00+00:00,feeder,31.0,L3 Current (RMS),A,30.7
113996,Guest Avenue,2023-08-06 20:00:00+00:00,feeder,31.0,L2 Current (RMS),A,52.8
113996,Guest Avenue,2023-08-06 20:00:00+00:00,feeder,31.0,L1 Current (RMS),A,48.6
113996,Guest Avenue,2023-08-06 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113996,Guest Avenue,2023-08-06 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113996,Guest Avenue,2023-08-06 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-06 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,16.42
113996,Guest Avenue,2023-08-06 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.03
113996,Guest Avenue,2023-08-06 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.32
113996,Guest Avenue,2023-08-06 20:00:00+00:00,feeder,21.0,N Current (RMS),A,41.4
113996,Guest Avenue,2023-08-06 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,67.9
113996,Guest Avenue,2023-08-06 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-06 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113996,Guest Avenue,2023-08-06 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-06 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-06 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-06 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.81
113996,Guest Avenue,2023-08-06 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
113996,Guest Avenue,2023-08-06 20:00:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113996,Guest Avenue,2023-08-06 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
113996,Guest Avenue,2023-08-06 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113996,Guest Avenue,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
113996,Guest Avenue,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
113996,Guest Avenue,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.01
113996,Guest Avenue,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
113996,Guest Avenue,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
113996,Guest Avenue,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
113996,Guest Avenue,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,36.9
113996,Guest Avenue,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,36.62
113996,Guest Avenue,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,35.19
113996,Guest Avenue,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,85.5
113996,Guest Avenue,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,156.4
113996,Guest Avenue,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,152.1
113996,Guest Avenue,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,147.3
113996,Guest Avenue,2023-08-06 19:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-06 19:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.93
113996,Guest Avenue,2023-08-06 19:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
113996,Guest Avenue,2023-08-06 19:50:00+00:00,feeder,31.0,L3 Active Power,kW,8.41
113996,Guest Avenue,2023-08-06 19:50:00+00:00,feeder,31.0,L2 Active Power,kW,11.62
113996,Guest Avenue,2023-08-06 19:50:00+00:00,feeder,31.0,L1 Active Power,kW,11.88
113996,Guest Avenue,2023-08-06 19:50:00+00:00,feeder,31.0,N Current (RMS),A,29.0
113996,Guest Avenue,2023-08-06 19:50:00+00:00,feeder,31.0,L3 Current (RMS),A,36.2
113996,Guest Avenue,2023-08-06 19:50:00+00:00,feeder,31.0,L2 Current (RMS),A,50.6
113996,Guest Avenue,2023-08-06 19:50:00+00:00,feeder,31.0,L1 Current (RMS),A,50.7
113996,Guest Avenue,2023-08-06 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-06 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-06 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-06 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,25.84
113996,Guest Avenue,2023-08-06 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.51
113996,Guest Avenue,2023-08-06 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.59
113996,Guest Avenue,2023-08-06 19:50:00+00:00,feeder,21.0,N Current (RMS),A,72.4
113996,Guest Avenue,2023-08-06 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,104.8
113996,Guest Avenue,2023-08-06 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-06 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,46.4
113996,Guest Avenue,2023-08-06 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-06 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-06 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-06 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-06 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113996,Guest Avenue,2023-08-06 19:50:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-06 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-06 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.37
113996,Guest Avenue,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
