Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.17
113996,Guest Avenue,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
113996,Guest Avenue,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
113996,Guest Avenue,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
113996,Guest Avenue,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,47.44
113996,Guest Avenue,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,37.06
113996,Guest Avenue,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,41.71
113996,Guest Avenue,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,95.5
113996,Guest Avenue,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,195.6
113996,Guest Avenue,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,152.8
113996,Guest Avenue,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,172.3
113996,Guest Avenue,2023-08-06 19:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-06 19:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
113996,Guest Avenue,2023-08-06 19:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
113996,Guest Avenue,2023-08-06 19:40:00+00:00,feeder,31.0,L3 Active Power,kW,8.48
113996,Guest Avenue,2023-08-06 19:40:00+00:00,feeder,31.0,L2 Active Power,kW,14.77
113996,Guest Avenue,2023-08-06 19:40:00+00:00,feeder,31.0,L1 Active Power,kW,12.56
113996,Guest Avenue,2023-08-06 19:40:00+00:00,feeder,31.0,N Current (RMS),A,36.3
113996,Guest Avenue,2023-08-06 19:40:00+00:00,feeder,31.0,L3 Current (RMS),A,36.9
113996,Guest Avenue,2023-08-06 19:40:00+00:00,feeder,31.0,L2 Current (RMS),A,64.0
113996,Guest Avenue,2023-08-06 19:40:00+00:00,feeder,31.0,L1 Current (RMS),A,53.1
113996,Guest Avenue,2023-08-06 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-06 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.35
113996,Guest Avenue,2023-08-06 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
113996,Guest Avenue,2023-08-06 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,17.6
113996,Guest Avenue,2023-08-06 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.06
113996,Guest Avenue,2023-08-06 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,12.97
113996,Guest Avenue,2023-08-06 19:40:00+00:00,feeder,21.0,N Current (RMS),A,42.8
113996,Guest Avenue,2023-08-06 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,72.5
113996,Guest Avenue,2023-08-06 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-06 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,53.3
113996,Guest Avenue,2023-08-06 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-06 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-06 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-06 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
113996,Guest Avenue,2023-08-06 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-06 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
113996,Guest Avenue,2023-08-06 19:40:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-06 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-06 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
113996,Guest Avenue,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.96
113996,Guest Avenue,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.33
113996,Guest Avenue,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
113996,Guest Avenue,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
113996,Guest Avenue,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
113996,Guest Avenue,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,42.05
113996,Guest Avenue,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,41.19
113996,Guest Avenue,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,42.82
113996,Guest Avenue,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,87.6
113996,Guest Avenue,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,175.1
113996,Guest Avenue,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,170.4
113996,Guest Avenue,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,174.9
113996,Guest Avenue,2023-08-06 19:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113996,Guest Avenue,2023-08-06 19:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
113996,Guest Avenue,2023-08-06 19:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-06 19:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.99
113996,Guest Avenue,2023-08-06 19:30:00+00:00,feeder,31.0,L2 Active Power,kW,14.64
113996,Guest Avenue,2023-08-06 19:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.9
113996,Guest Avenue,2023-08-06 19:30:00+00:00,feeder,31.0,N Current (RMS),A,38.4
113996,Guest Avenue,2023-08-06 19:30:00+00:00,feeder,31.0,L3 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-06 19:30:00+00:00,feeder,31.0,L2 Current (RMS),A,63.4
113996,Guest Avenue,2023-08-06 19:30:00+00:00,feeder,31.0,L1 Current (RMS),A,51.4
113996,Guest Avenue,2023-08-06 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113996,Guest Avenue,2023-08-06 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-06 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-06 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,17.01
113996,Guest Avenue,2023-08-06 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,9.17
113996,Guest Avenue,2023-08-06 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,12.51
113996,Guest Avenue,2023-08-06 19:30:00+00:00,feeder,21.0,N Current (RMS),A,30.6
113996,Guest Avenue,2023-08-06 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,69.5
113996,Guest Avenue,2023-08-06 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,37.7
113996,Guest Avenue,2023-08-06 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,51.4
113996,Guest Avenue,2023-08-06 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-06 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-06 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
113996,Guest Avenue,2023-08-06 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-06 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113996,Guest Avenue,2023-08-06 19:30:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-06 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-06 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
113996,Guest Avenue,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
113996,Guest Avenue,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
113996,Guest Avenue,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
113996,Guest Avenue,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
113996,Guest Avenue,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
113996,Guest Avenue,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,39.99
113996,Guest Avenue,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,47.56
113996,Guest Avenue,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,43.32
113996,Guest Avenue,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,84.6
113996,Guest Avenue,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,167.8
113996,Guest Avenue,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,195.2
113996,Guest Avenue,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,177.3
113996,Guest Avenue,2023-08-06 19:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-06 19:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.41
113996,Guest Avenue,2023-08-06 19:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
113996,Guest Avenue,2023-08-06 19:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.23
113996,Guest Avenue,2023-08-06 19:20:00+00:00,feeder,31.0,L2 Active Power,kW,11.68
113996,Guest Avenue,2023-08-06 19:20:00+00:00,feeder,31.0,L1 Active Power,kW,14.78
113996,Guest Avenue,2023-08-06 19:20:00+00:00,feeder,31.0,N Current (RMS),A,34.0
113996,Guest Avenue,2023-08-06 19:20:00+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-06 19:20:00+00:00,feeder,31.0,L2 Current (RMS),A,52.1
113996,Guest Avenue,2023-08-06 19:20:00+00:00,feeder,31.0,L1 Current (RMS),A,62.4
113996,Guest Avenue,2023-08-06 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-06 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
113996,Guest Avenue,2023-08-06 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113996,Guest Avenue,2023-08-06 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,16.22
113996,Guest Avenue,2023-08-06 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.82
113996,Guest Avenue,2023-08-06 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.16
113996,Guest Avenue,2023-08-06 19:20:00+00:00,feeder,21.0,N Current (RMS),A,37.8
113996,Guest Avenue,2023-08-06 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,66.7
113996,Guest Avenue,2023-08-06 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,29.9
113996,Guest Avenue,2023-08-06 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,49.8
113996,Guest Avenue,2023-08-06 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-06 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-06 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
113996,Guest Avenue,2023-08-06 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-06 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-06 19:20:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-06 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-06 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
113996,Guest Avenue,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
113996,Guest Avenue,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
113996,Guest Avenue,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
113996,Guest Avenue,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
113996,Guest Avenue,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
113996,Guest Avenue,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
113996,Guest Avenue,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,38.82
113996,Guest Avenue,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,50.43
113996,Guest Avenue,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,42.84
113996,Guest Avenue,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,86.5
113996,Guest Avenue,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,164.4
113996,Guest Avenue,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,208.2
113996,Guest Avenue,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,175.5
113996,Guest Avenue,2023-08-06 19:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-06 19:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
113996,Guest Avenue,2023-08-06 19:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-06 19:10:00+00:00,feeder,31.0,L3 Active Power,kW,9.58
113996,Guest Avenue,2023-08-06 19:10:00+00:00,feeder,31.0,L2 Active Power,kW,15.34
113996,Guest Avenue,2023-08-06 19:10:00+00:00,feeder,31.0,L1 Active Power,kW,14.63
113996,Guest Avenue,2023-08-06 19:10:00+00:00,feeder,31.0,N Current (RMS),A,34.3
113996,Guest Avenue,2023-08-06 19:10:00+00:00,feeder,31.0,L3 Current (RMS),A,41.2
113996,Guest Avenue,2023-08-06 19:10:00+00:00,feeder,31.0,L2 Current (RMS),A,65.9
113996,Guest Avenue,2023-08-06 19:10:00+00:00,feeder,31.0,L1 Current (RMS),A,61.7
113996,Guest Avenue,2023-08-06 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-06 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113996,Guest Avenue,2023-08-06 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-06 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,17.16
113996,Guest Avenue,2023-08-06 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.98
113996,Guest Avenue,2023-08-06 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,12.42
113996,Guest Avenue,2023-08-06 19:10:00+00:00,feeder,21.0,N Current (RMS),A,43.6
113996,Guest Avenue,2023-08-06 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,70.7
113996,Guest Avenue,2023-08-06 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-06 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,51.0
113996,Guest Avenue,2023-08-06 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-06 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-06 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
113996,Guest Avenue,2023-08-06 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.1
113996,Guest Avenue,2023-08-06 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-06 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.18
113996,Guest Avenue,2023-08-06 19:10:00+00:00,feeder,11.0,N Current (RMS),A,10.7
113996,Guest Avenue,2023-08-06 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113996,Guest Avenue,2023-08-06 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
113996,Guest Avenue,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
113996,Guest Avenue,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
113996,Guest Avenue,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
113996,Guest Avenue,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
113996,Guest Avenue,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
113996,Guest Avenue,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
113996,Guest Avenue,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,47.38
113996,Guest Avenue,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,41.67
113996,Guest Avenue,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,38.19
113996,Guest Avenue,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,85.0
113996,Guest Avenue,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,197.0
113996,Guest Avenue,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,173.5
113996,Guest Avenue,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,158.7
113996,Guest Avenue,2023-08-06 19:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-06 19:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113996,Guest Avenue,2023-08-06 19:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.92
113996,Guest Avenue,2023-08-06 19:00:00+00:00,feeder,31.0,L3 Active Power,kW,10.82
113996,Guest Avenue,2023-08-06 19:00:00+00:00,feeder,31.0,L2 Active Power,kW,13.85
113996,Guest Avenue,2023-08-06 19:00:00+00:00,feeder,31.0,L1 Active Power,kW,12.42
113996,Guest Avenue,2023-08-06 19:00:00+00:00,feeder,31.0,N Current (RMS),A,31.0
113996,Guest Avenue,2023-08-06 19:00:00+00:00,feeder,31.0,L3 Current (RMS),A,46.0
113996,Guest Avenue,2023-08-06 19:00:00+00:00,feeder,31.0,L2 Current (RMS),A,59.8
113996,Guest Avenue,2023-08-06 19:00:00+00:00,feeder,31.0,L1 Current (RMS),A,54.4
113996,Guest Avenue,2023-08-06 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113996,Guest Avenue,2023-08-06 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-06 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-06 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,19.05
113996,Guest Avenue,2023-08-06 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.59
113996,Guest Avenue,2023-08-06 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,13.0
113996,Guest Avenue,2023-08-06 19:00:00+00:00,feeder,21.0,N Current (RMS),A,47.9
113996,Guest Avenue,2023-08-06 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,78.4
113996,Guest Avenue,2023-08-06 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113996,Guest Avenue,2023-08-06 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,53.2
113996,Guest Avenue,2023-08-06 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
113996,Guest Avenue,2023-08-06 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-06 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
113996,Guest Avenue,2023-08-06 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-06 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-06 19:00:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-06 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-06 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,33.7
113996,Guest Avenue,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
113996,Guest Avenue,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
113996,Guest Avenue,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
113996,Guest Avenue,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
113996,Guest Avenue,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
113996,Guest Avenue,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
113996,Guest Avenue,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,48.61
113996,Guest Avenue,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,34.64
113996,Guest Avenue,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,35.98
113996,Guest Avenue,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,96.9
113996,Guest Avenue,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,202.2
113996,Guest Avenue,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,146.0
113996,Guest Avenue,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,148.9
113996,Guest Avenue,2023-08-06 18:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-06 18:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-06 18:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-06 18:50:00+00:00,feeder,31.0,L3 Active Power,kW,13.4
113996,Guest Avenue,2023-08-06 18:50:00+00:00,feeder,31.0,L2 Active Power,kW,16.15
113996,Guest Avenue,2023-08-06 18:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.91
113996,Guest Avenue,2023-08-06 18:50:00+00:00,feeder,31.0,N Current (RMS),A,35.2
113996,Guest Avenue,2023-08-06 18:50:00+00:00,feeder,31.0,L3 Current (RMS),A,56.0
113996,Guest Avenue,2023-08-06 18:50:00+00:00,feeder,31.0,L2 Current (RMS),A,67.9
113996,Guest Avenue,2023-08-06 18:50:00+00:00,feeder,31.0,L1 Current (RMS),A,48.5
113996,Guest Avenue,2023-08-06 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-06 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113996,Guest Avenue,2023-08-06 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
113996,Guest Avenue,2023-08-06 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,15.49
113996,Guest Avenue,2023-08-06 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,8.0
113996,Guest Avenue,2023-08-06 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,14.78
113996,Guest Avenue,2023-08-06 18:50:00+00:00,feeder,21.0,N Current (RMS),A,39.3
113996,Guest Avenue,2023-08-06 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,64.3
113996,Guest Avenue,2023-08-06 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113996,Guest Avenue,2023-08-06 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,60.4
113996,Guest Avenue,2023-08-06 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-06 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-06 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.07
113996,Guest Avenue,2023-08-06 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.73
113996,Guest Avenue,2023-08-06 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-06 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.63
113996,Guest Avenue,2023-08-06 18:50:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-06 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-06 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
113996,Guest Avenue,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
113996,Guest Avenue,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
113996,Guest Avenue,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
113996,Guest Avenue,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
113996,Guest Avenue,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
113996,Guest Avenue,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,46.86
113996,Guest Avenue,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,38.59
113996,Guest Avenue,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,35.39
113996,Guest Avenue,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,86.5
113996,Guest Avenue,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,196.0
113996,Guest Avenue,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,160.5
113996,Guest Avenue,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,146.5
113996,Guest Avenue,2023-08-06 18:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113996,Guest Avenue,2023-08-06 18:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-06 18:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-06 18:40:00+00:00,feeder,31.0,L3 Active Power,kW,13.56
113996,Guest Avenue,2023-08-06 18:40:00+00:00,feeder,31.0,L2 Active Power,kW,14.52
113996,Guest Avenue,2023-08-06 18:40:00+00:00,feeder,31.0,L1 Active Power,kW,13.04
113996,Guest Avenue,2023-08-06 18:40:00+00:00,feeder,31.0,N Current (RMS),A,32.1
113996,Guest Avenue,2023-08-06 18:40:00+00:00,feeder,31.0,L3 Current (RMS),A,57.5
113996,Guest Avenue,2023-08-06 18:40:00+00:00,feeder,31.0,L2 Current (RMS),A,61.4
113996,Guest Avenue,2023-08-06 18:40:00+00:00,feeder,31.0,L1 Current (RMS),A,56.4
113996,Guest Avenue,2023-08-06 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-06 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113996,Guest Avenue,2023-08-06 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
113996,Guest Avenue,2023-08-06 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,16.12
113996,Guest Avenue,2023-08-06 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,7.62
113996,Guest Avenue,2023-08-06 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,15.49
113996,Guest Avenue,2023-08-06 18:40:00+00:00,feeder,21.0,N Current (RMS),A,42.6
113996,Guest Avenue,2023-08-06 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,66.8
113996,Guest Avenue,2023-08-06 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113996,Guest Avenue,2023-08-06 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,62.8
113996,Guest Avenue,2023-08-06 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-06 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-06 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.3
113996,Guest Avenue,2023-08-06 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.71
113996,Guest Avenue,2023-08-06 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.29
113996,Guest Avenue,2023-08-06 18:40:00+00:00,feeder,11.0,N Current (RMS),A,6.0
113996,Guest Avenue,2023-08-06 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-06 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
113996,Guest Avenue,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
113996,Guest Avenue,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
113996,Guest Avenue,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
113996,Guest Avenue,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
113996,Guest Avenue,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
113996,Guest Avenue,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
113996,Guest Avenue,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,49.53
113996,Guest Avenue,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,36.35
113996,Guest Avenue,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,39.22
113996,Guest Avenue,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,95.2
113996,Guest Avenue,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,205.6
113996,Guest Avenue,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,151.2
113996,Guest Avenue,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,161.6
113996,Guest Avenue,2023-08-06 18:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113996,Guest Avenue,2023-08-06 18:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-06 18:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-06 18:30:00+00:00,feeder,31.0,L3 Active Power,kW,12.76
113996,Guest Avenue,2023-08-06 18:30:00+00:00,feeder,31.0,L2 Active Power,kW,11.46
113996,Guest Avenue,2023-08-06 18:30:00+00:00,feeder,31.0,L1 Active Power,kW,12.58
113996,Guest Avenue,2023-08-06 18:30:00+00:00,feeder,31.0,N Current (RMS),A,28.4
113996,Guest Avenue,2023-08-06 18:30:00+00:00,feeder,31.0,L3 Current (RMS),A,53.2
113996,Guest Avenue,2023-08-06 18:30:00+00:00,feeder,31.0,L2 Current (RMS),A,50.0
113996,Guest Avenue,2023-08-06 18:30:00+00:00,feeder,31.0,L1 Current (RMS),A,53.1
113996,Guest Avenue,2023-08-06 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-06 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113996,Guest Avenue,2023-08-06 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113996,Guest Avenue,2023-08-06 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,13.97
113996,Guest Avenue,2023-08-06 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,8.74
113996,Guest Avenue,2023-08-06 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,16.17
113996,Guest Avenue,2023-08-06 18:30:00+00:00,feeder,21.0,N Current (RMS),A,39.2
113996,Guest Avenue,2023-08-06 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,58.6
113996,Guest Avenue,2023-08-06 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,36.8
113996,Guest Avenue,2023-08-06 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,66.5
113996,Guest Avenue,2023-08-06 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-06 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-06 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
113996,Guest Avenue,2023-08-06 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-06 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-06 18:30:00+00:00,feeder,11.0,N Current (RMS),A,5.7
113996,Guest Avenue,2023-08-06 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-06 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113996,Guest Avenue,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
113996,Guest Avenue,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
113996,Guest Avenue,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
113996,Guest Avenue,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
113996,Guest Avenue,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
113996,Guest Avenue,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
113996,Guest Avenue,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,46.02
113996,Guest Avenue,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,34.63
113996,Guest Avenue,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,37.02
113996,Guest Avenue,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,89.2
113996,Guest Avenue,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,191.6
113996,Guest Avenue,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,145.4
113996,Guest Avenue,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,152.6
113996,Guest Avenue,2023-08-06 18:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-06 18:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
113996,Guest Avenue,2023-08-06 18:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-06 18:20:00+00:00,feeder,31.0,L3 Active Power,kW,11.62
113996,Guest Avenue,2023-08-06 18:20:00+00:00,feeder,31.0,L2 Active Power,kW,13.41
113996,Guest Avenue,2023-08-06 18:20:00+00:00,feeder,31.0,L1 Active Power,kW,15.68
113996,Guest Avenue,2023-08-06 18:20:00+00:00,feeder,31.0,N Current (RMS),A,30.7
113996,Guest Avenue,2023-08-06 18:20:00+00:00,feeder,31.0,L3 Current (RMS),A,49.2
113996,Guest Avenue,2023-08-06 18:20:00+00:00,feeder,31.0,L2 Current (RMS),A,56.8
113996,Guest Avenue,2023-08-06 18:20:00+00:00,feeder,31.0,L1 Current (RMS),A,66.1
113996,Guest Avenue,2023-08-06 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-06 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-06 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
113996,Guest Avenue,2023-08-06 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,15.44
113996,Guest Avenue,2023-08-06 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,14.4
113996,Guest Avenue,2023-08-06 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,13.08
113996,Guest Avenue,2023-08-06 18:20:00+00:00,feeder,21.0,N Current (RMS),A,30.2
113996,Guest Avenue,2023-08-06 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,64.6
113996,Guest Avenue,2023-08-06 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,61.2
113996,Guest Avenue,2023-08-06 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,53.3
113996,Guest Avenue,2023-08-06 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-06 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-06 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-06 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-06 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-06 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-06 18:20:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-06 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-06 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
113996,Guest Avenue,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
113996,Guest Avenue,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
113996,Guest Avenue,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
113996,Guest Avenue,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
113996,Guest Avenue,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,42.28
113996,Guest Avenue,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,45.3
113996,Guest Avenue,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,40.83
113996,Guest Avenue,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,81.1
113996,Guest Avenue,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,177.8
113996,Guest Avenue,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,187.4
113996,Guest Avenue,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,167.5
113996,Guest Avenue,2023-08-06 18:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-06 18:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-06 18:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
113996,Guest Avenue,2023-08-06 18:10:00+00:00,feeder,31.0,L3 Active Power,kW,11.63
113996,Guest Avenue,2023-08-06 18:10:00+00:00,feeder,31.0,L2 Active Power,kW,15.65
113996,Guest Avenue,2023-08-06 18:10:00+00:00,feeder,31.0,L1 Active Power,kW,15.79
113996,Guest Avenue,2023-08-06 18:10:00+00:00,feeder,31.0,N Current (RMS),A,31.2
113996,Guest Avenue,2023-08-06 18:10:00+00:00,feeder,31.0,L3 Current (RMS),A,49.4
113996,Guest Avenue,2023-08-06 18:10:00+00:00,feeder,31.0,L2 Current (RMS),A,65.2
113996,Guest Avenue,2023-08-06 18:10:00+00:00,feeder,31.0,L1 Current (RMS),A,66.4
113996,Guest Avenue,2023-08-06 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
113996,Guest Avenue,2023-08-06 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113996,Guest Avenue,2023-08-06 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
113996,Guest Avenue,2023-08-06 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,14.22
113996,Guest Avenue,2023-08-06 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,8.79
113996,Guest Avenue,2023-08-06 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,12.7
113996,Guest Avenue,2023-08-06 18:10:00+00:00,feeder,21.0,N Current (RMS),A,26.9
113996,Guest Avenue,2023-08-06 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,58.7
113996,Guest Avenue,2023-08-06 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,36.9
113996,Guest Avenue,2023-08-06 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,52.3
113996,Guest Avenue,2023-08-06 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-06 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-06 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
113996,Guest Avenue,2023-08-06 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-06 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113996,Guest Avenue,2023-08-06 18:10:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-06 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-06 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
113996,Guest Avenue,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
113996,Guest Avenue,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
113996,Guest Avenue,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
113996,Guest Avenue,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
113996,Guest Avenue,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
113996,Guest Avenue,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,40.68
113996,Guest Avenue,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,38.38
113996,Guest Avenue,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,47.45
113996,Guest Avenue,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,87.5
113996,Guest Avenue,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,170.9
113996,Guest Avenue,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,159.7
113996,Guest Avenue,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,194.4
113996,Guest Avenue,2023-08-06 18:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-06 18:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-06 18:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113996,Guest Avenue,2023-08-06 18:00:00+00:00,feeder,31.0,L3 Active Power,kW,11.31
113996,Guest Avenue,2023-08-06 18:00:00+00:00,feeder,31.0,L2 Active Power,kW,16.65
113996,Guest Avenue,2023-08-06 18:00:00+00:00,feeder,31.0,L1 Active Power,kW,18.98
113996,Guest Avenue,2023-08-06 18:00:00+00:00,feeder,31.0,N Current (RMS),A,36.6
113996,Guest Avenue,2023-08-06 18:00:00+00:00,feeder,31.0,L3 Current (RMS),A,49.0
113996,Guest Avenue,2023-08-06 18:00:00+00:00,feeder,31.0,L2 Current (RMS),A,70.6
113996,Guest Avenue,2023-08-06 18:00:00+00:00,feeder,31.0,L1 Current (RMS),A,79.9
113996,Guest Avenue,2023-08-06 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
113996,Guest Avenue,2023-08-06 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113996,Guest Avenue,2023-08-06 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-06 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,12.52
113996,Guest Avenue,2023-08-06 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.79
113996,Guest Avenue,2023-08-06 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,13.43
113996,Guest Avenue,2023-08-06 18:00:00+00:00,feeder,21.0,N Current (RMS),A,34.2
113996,Guest Avenue,2023-08-06 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,52.8
113996,Guest Avenue,2023-08-06 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-06 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,55.6
113996,Guest Avenue,2023-08-06 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-06 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-06 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-06 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.88
113996,Guest Avenue,2023-08-06 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-06 18:00:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-06 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
113996,Guest Avenue,2023-08-06 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
113996,Guest Avenue,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
113996,Guest Avenue,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
113996,Guest Avenue,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
113996,Guest Avenue,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
113996,Guest Avenue,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
113996,Guest Avenue,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,43.17
113996,Guest Avenue,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,36.72
113996,Guest Avenue,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,50.8
113996,Guest Avenue,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,100.4
113996,Guest Avenue,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,181.4
113996,Guest Avenue,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,154.3
113996,Guest Avenue,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,209.1
113996,Guest Avenue,2023-08-06 17:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
113996,Guest Avenue,2023-08-06 17:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
113996,Guest Avenue,2023-08-06 17:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-06 17:50:00+00:00,feeder,31.0,L3 Active Power,kW,11.96
113996,Guest Avenue,2023-08-06 17:50:00+00:00,feeder,31.0,L2 Active Power,kW,15.27
113996,Guest Avenue,2023-08-06 17:50:00+00:00,feeder,31.0,L1 Active Power,kW,21.39
113996,Guest Avenue,2023-08-06 17:50:00+00:00,feeder,31.0,N Current (RMS),A,38.3
113996,Guest Avenue,2023-08-06 17:50:00+00:00,feeder,31.0,L3 Current (RMS),A,51.0
113996,Guest Avenue,2023-08-06 17:50:00+00:00,feeder,31.0,L2 Current (RMS),A,65.4
113996,Guest Avenue,2023-08-06 17:50:00+00:00,feeder,31.0,L1 Current (RMS),A,88.6
113996,Guest Avenue,2023-08-06 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
113996,Guest Avenue,2023-08-06 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113996,Guest Avenue,2023-08-06 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
113996,Guest Avenue,2023-08-06 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,9.5
113996,Guest Avenue,2023-08-06 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,8.28
113996,Guest Avenue,2023-08-06 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,14.24
113996,Guest Avenue,2023-08-06 17:50:00+00:00,feeder,21.0,N Current (RMS),A,33.2
113996,Guest Avenue,2023-08-06 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,40.4
113996,Guest Avenue,2023-08-06 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,35.2
113996,Guest Avenue,2023-08-06 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,58.4
113996,Guest Avenue,2023-08-06 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-06 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-06 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-06 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.12
113996,Guest Avenue,2023-08-06 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-06 17:50:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-06 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
113996,Guest Avenue,2023-08-06 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
113996,Guest Avenue,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
113996,Guest Avenue,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
113996,Guest Avenue,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
113996,Guest Avenue,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
113996,Guest Avenue,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
113996,Guest Avenue,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
113996,Guest Avenue,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,41.99
113996,Guest Avenue,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,34.56
113996,Guest Avenue,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,53.88
113996,Guest Avenue,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,105.4
113996,Guest Avenue,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,175.5
113996,Guest Avenue,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,145.4
113996,Guest Avenue,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,220.4
113996,Guest Avenue,2023-08-06 17:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-06 17:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.08
113996,Guest Avenue,2023-08-06 17:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
