Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-06 17:40:00+00:00,feeder,31.0,L3 Active Power,kW,13.2
113996,Guest Avenue,2023-08-06 17:40:00+00:00,feeder,31.0,L2 Active Power,kW,14.71
113996,Guest Avenue,2023-08-06 17:40:00+00:00,feeder,31.0,L1 Active Power,kW,18.9
113996,Guest Avenue,2023-08-06 17:40:00+00:00,feeder,31.0,N Current (RMS),A,29.4
113996,Guest Avenue,2023-08-06 17:40:00+00:00,feeder,31.0,L3 Current (RMS),A,54.9
113996,Guest Avenue,2023-08-06 17:40:00+00:00,feeder,31.0,L2 Current (RMS),A,63.4
113996,Guest Avenue,2023-08-06 17:40:00+00:00,feeder,31.0,L1 Current (RMS),A,78.4
113996,Guest Avenue,2023-08-06 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
113996,Guest Avenue,2023-08-06 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113996,Guest Avenue,2023-08-06 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
113996,Guest Avenue,2023-08-06 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,13.16
113996,Guest Avenue,2023-08-06 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.46
113996,Guest Avenue,2023-08-06 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,14.49
113996,Guest Avenue,2023-08-06 17:40:00+00:00,feeder,21.0,N Current (RMS),A,38.6
113996,Guest Avenue,2023-08-06 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,55.4
113996,Guest Avenue,2023-08-06 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113996,Guest Avenue,2023-08-06 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,59.3
113996,Guest Avenue,2023-08-06 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-06 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-06 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-06 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-06 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
113996,Guest Avenue,2023-08-06 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-06 17:40:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-06 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-06 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-06 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,33.2
113996,Guest Avenue,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
113996,Guest Avenue,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
113996,Guest Avenue,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
113996,Guest Avenue,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
113996,Guest Avenue,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
113996,Guest Avenue,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
113996,Guest Avenue,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
113996,Guest Avenue,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,46.05
113996,Guest Avenue,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,36.62
113996,Guest Avenue,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,53.41
113996,Guest Avenue,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,101.6
113996,Guest Avenue,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,191.7
113996,Guest Avenue,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,153.3
113996,Guest Avenue,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,217.7
113996,Guest Avenue,2023-08-06 17:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-06 17:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
113996,Guest Avenue,2023-08-06 17:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113996,Guest Avenue,2023-08-06 17:30:00+00:00,feeder,31.0,L3 Active Power,kW,13.38
113996,Guest Avenue,2023-08-06 17:30:00+00:00,feeder,31.0,L2 Active Power,kW,17.05
113996,Guest Avenue,2023-08-06 17:30:00+00:00,feeder,31.0,L1 Active Power,kW,15.53
113996,Guest Avenue,2023-08-06 17:30:00+00:00,feeder,31.0,N Current (RMS),A,30.8
113996,Guest Avenue,2023-08-06 17:30:00+00:00,feeder,31.0,L3 Current (RMS),A,56.1
113996,Guest Avenue,2023-08-06 17:30:00+00:00,feeder,31.0,L2 Current (RMS),A,72.2
113996,Guest Avenue,2023-08-06 17:30:00+00:00,feeder,31.0,L1 Current (RMS),A,65.4
113996,Guest Avenue,2023-08-06 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-06 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-06 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-06 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,17.38
113996,Guest Avenue,2023-08-06 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.97
113996,Guest Avenue,2023-08-06 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,15.73
113996,Guest Avenue,2023-08-06 17:30:00+00:00,feeder,21.0,N Current (RMS),A,47.2
113996,Guest Avenue,2023-08-06 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,73.7
113996,Guest Avenue,2023-08-06 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-06 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,64.2
113996,Guest Avenue,2023-08-06 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-06 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-06 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-06 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.78
113996,Guest Avenue,2023-08-06 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
113996,Guest Avenue,2023-08-06 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-06 17:30:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-06 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113996,Guest Avenue,2023-08-06 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-06 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,33.1
113996,Guest Avenue,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
113996,Guest Avenue,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
113996,Guest Avenue,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
113996,Guest Avenue,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
113996,Guest Avenue,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
113996,Guest Avenue,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
113996,Guest Avenue,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
113996,Guest Avenue,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,47.09
113996,Guest Avenue,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,40.31
113996,Guest Avenue,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,48.15
113996,Guest Avenue,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,83.6
113996,Guest Avenue,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,195.6
113996,Guest Avenue,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,167.7
113996,Guest Avenue,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,197.1
113996,Guest Avenue,2023-08-06 17:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-06 17:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113996,Guest Avenue,2023-08-06 17:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-06 17:20:00+00:00,feeder,31.0,L3 Active Power,kW,14.05
113996,Guest Avenue,2023-08-06 17:20:00+00:00,feeder,31.0,L2 Active Power,kW,20.36
113996,Guest Avenue,2023-08-06 17:20:00+00:00,feeder,31.0,L1 Active Power,kW,12.83
113996,Guest Avenue,2023-08-06 17:20:00+00:00,feeder,31.0,N Current (RMS),A,40.7
113996,Guest Avenue,2023-08-06 17:20:00+00:00,feeder,31.0,L3 Current (RMS),A,59.2
113996,Guest Avenue,2023-08-06 17:20:00+00:00,feeder,31.0,L2 Current (RMS),A,85.4
113996,Guest Avenue,2023-08-06 17:20:00+00:00,feeder,31.0,L1 Current (RMS),A,54.6
113996,Guest Avenue,2023-08-06 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-06 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
113996,Guest Avenue,2023-08-06 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-06 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,15.5
113996,Guest Avenue,2023-08-06 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,7.19
113996,Guest Avenue,2023-08-06 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,15.53
113996,Guest Avenue,2023-08-06 17:20:00+00:00,feeder,21.0,N Current (RMS),A,36.0
113996,Guest Avenue,2023-08-06 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,63.6
113996,Guest Avenue,2023-08-06 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-06 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,63.4
113996,Guest Avenue,2023-08-06 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-06 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-06 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-06 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-06 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-06 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-06 17:20:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-06 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-06 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,33.0
113996,Guest Avenue,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
113996,Guest Avenue,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
113996,Guest Avenue,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
113996,Guest Avenue,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
113996,Guest Avenue,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
113996,Guest Avenue,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
113996,Guest Avenue,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
113996,Guest Avenue,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,45.2
113996,Guest Avenue,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,45.8
113996,Guest Avenue,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,44.85
113996,Guest Avenue,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,76.8
113996,Guest Avenue,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,187.8
113996,Guest Avenue,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,190.3
113996,Guest Avenue,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,183.4
113996,Guest Avenue,2023-08-06 17:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
113996,Guest Avenue,2023-08-06 17:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.59
113996,Guest Avenue,2023-08-06 17:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-06 17:10:00+00:00,feeder,31.0,L3 Active Power,kW,9.53
113996,Guest Avenue,2023-08-06 17:10:00+00:00,feeder,31.0,L2 Active Power,kW,17.03
113996,Guest Avenue,2023-08-06 17:10:00+00:00,feeder,31.0,L1 Active Power,kW,15.78
113996,Guest Avenue,2023-08-06 17:10:00+00:00,feeder,31.0,N Current (RMS),A,36.2
113996,Guest Avenue,2023-08-06 17:10:00+00:00,feeder,31.0,L3 Current (RMS),A,41.0
113996,Guest Avenue,2023-08-06 17:10:00+00:00,feeder,31.0,L2 Current (RMS),A,72.4
113996,Guest Avenue,2023-08-06 17:10:00+00:00,feeder,31.0,L1 Current (RMS),A,67.0
113996,Guest Avenue,2023-08-06 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-06 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113996,Guest Avenue,2023-08-06 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-06 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,12.43
113996,Guest Avenue,2023-08-06 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,7.26
113996,Guest Avenue,2023-08-06 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,15.87
113996,Guest Avenue,2023-08-06 17:10:00+00:00,feeder,21.0,N Current (RMS),A,35.9
113996,Guest Avenue,2023-08-06 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,51.6
113996,Guest Avenue,2023-08-06 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-06 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,65.4
113996,Guest Avenue,2023-08-06 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-06 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-06 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-06 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-06 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113996,Guest Avenue,2023-08-06 17:10:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-06 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-06 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,33.0
113996,Guest Avenue,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
113996,Guest Avenue,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
113996,Guest Avenue,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
113996,Guest Avenue,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
113996,Guest Avenue,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
113996,Guest Avenue,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
113996,Guest Avenue,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
113996,Guest Avenue,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,39.13
113996,Guest Avenue,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,43.07
113996,Guest Avenue,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,50.92
113996,Guest Avenue,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,84.4
113996,Guest Avenue,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,163.2
113996,Guest Avenue,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,179.6
113996,Guest Avenue,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,207.9
113996,Guest Avenue,2023-08-06 17:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-06 17:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.39
113996,Guest Avenue,2023-08-06 17:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113996,Guest Avenue,2023-08-06 17:00:00+00:00,feeder,31.0,L3 Active Power,kW,10.68
113996,Guest Avenue,2023-08-06 17:00:00+00:00,feeder,31.0,L2 Active Power,kW,14.2
113996,Guest Avenue,2023-08-06 17:00:00+00:00,feeder,31.0,L1 Active Power,kW,13.93
113996,Guest Avenue,2023-08-06 17:00:00+00:00,feeder,31.0,N Current (RMS),A,29.1
113996,Guest Avenue,2023-08-06 17:00:00+00:00,feeder,31.0,L3 Current (RMS),A,45.3
113996,Guest Avenue,2023-08-06 17:00:00+00:00,feeder,31.0,L2 Current (RMS),A,61.9
113996,Guest Avenue,2023-08-06 17:00:00+00:00,feeder,31.0,L1 Current (RMS),A,59.4
113996,Guest Avenue,2023-08-06 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
113996,Guest Avenue,2023-08-06 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113996,Guest Avenue,2023-08-06 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113996,Guest Avenue,2023-08-06 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,11.67
113996,Guest Avenue,2023-08-06 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.59
113996,Guest Avenue,2023-08-06 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,13.69
113996,Guest Avenue,2023-08-06 17:00:00+00:00,feeder,21.0,N Current (RMS),A,32.8
113996,Guest Avenue,2023-08-06 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,48.5
113996,Guest Avenue,2023-08-06 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113996,Guest Avenue,2023-08-06 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,56.4
113996,Guest Avenue,2023-08-06 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-06 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-06 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-06 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.79
113996,Guest Avenue,2023-08-06 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113996,Guest Avenue,2023-08-06 17:00:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-06 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113996,Guest Avenue,2023-08-06 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,32.9
113996,Guest Avenue,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
113996,Guest Avenue,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
113996,Guest Avenue,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
113996,Guest Avenue,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
113996,Guest Avenue,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
113996,Guest Avenue,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113996,Guest Avenue,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
113996,Guest Avenue,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,39.93
113996,Guest Avenue,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,37.4
113996,Guest Avenue,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,46.47
113996,Guest Avenue,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,85.9
113996,Guest Avenue,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,167.0
113996,Guest Avenue,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,157.7
113996,Guest Avenue,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,191.2
113996,Guest Avenue,2023-08-06 16:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113996,Guest Avenue,2023-08-06 16:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113996,Guest Avenue,2023-08-06 16:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-06 16:50:00+00:00,feeder,31.0,L3 Active Power,kW,10.94
113996,Guest Avenue,2023-08-06 16:50:00+00:00,feeder,31.0,L2 Active Power,kW,16.25
113996,Guest Avenue,2023-08-06 16:50:00+00:00,feeder,31.0,L1 Active Power,kW,13.65
113996,Guest Avenue,2023-08-06 16:50:00+00:00,feeder,31.0,N Current (RMS),A,35.0
113996,Guest Avenue,2023-08-06 16:50:00+00:00,feeder,31.0,L3 Current (RMS),A,46.8
113996,Guest Avenue,2023-08-06 16:50:00+00:00,feeder,31.0,L2 Current (RMS),A,69.7
113996,Guest Avenue,2023-08-06 16:50:00+00:00,feeder,31.0,L1 Current (RMS),A,58.2
113996,Guest Avenue,2023-08-06 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
113996,Guest Avenue,2023-08-06 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113996,Guest Avenue,2023-08-06 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-06 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,8.61
113996,Guest Avenue,2023-08-06 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.14
113996,Guest Avenue,2023-08-06 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,13.27
113996,Guest Avenue,2023-08-06 16:50:00+00:00,feeder,21.0,N Current (RMS),A,37.6
113996,Guest Avenue,2023-08-06 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113996,Guest Avenue,2023-08-06 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-06 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,54.7
113996,Guest Avenue,2023-08-06 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-06 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-06 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-06 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-06 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-06 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-06 16:50:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-06 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-06 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,32.9
113996,Guest Avenue,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
113996,Guest Avenue,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
113996,Guest Avenue,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
113996,Guest Avenue,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
113996,Guest Avenue,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
113996,Guest Avenue,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
113996,Guest Avenue,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
113996,Guest Avenue,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,39.26
113996,Guest Avenue,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,38.34
113996,Guest Avenue,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,40.35
113996,Guest Avenue,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,78.9
113996,Guest Avenue,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,165.8
113996,Guest Avenue,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,160.6
113996,Guest Avenue,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,166.1
113996,Guest Avenue,2023-08-06 16:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113996,Guest Avenue,2023-08-06 16:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
113996,Guest Avenue,2023-08-06 16:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113996,Guest Avenue,2023-08-06 16:40:00+00:00,feeder,31.0,L3 Active Power,kW,13.58
113996,Guest Avenue,2023-08-06 16:40:00+00:00,feeder,31.0,L2 Active Power,kW,16.4
113996,Guest Avenue,2023-08-06 16:40:00+00:00,feeder,31.0,L1 Active Power,kW,12.32
113996,Guest Avenue,2023-08-06 16:40:00+00:00,feeder,31.0,N Current (RMS),A,32.2
113996,Guest Avenue,2023-08-06 16:40:00+00:00,feeder,31.0,L3 Current (RMS),A,57.4
113996,Guest Avenue,2023-08-06 16:40:00+00:00,feeder,31.0,L2 Current (RMS),A,69.4
113996,Guest Avenue,2023-08-06 16:40:00+00:00,feeder,31.0,L1 Current (RMS),A,53.6
113996,Guest Avenue,2023-08-06 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
113996,Guest Avenue,2023-08-06 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113996,Guest Avenue,2023-08-06 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-06 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,8.01
113996,Guest Avenue,2023-08-06 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.74
113996,Guest Avenue,2023-08-06 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,13.53
113996,Guest Avenue,2023-08-06 16:40:00+00:00,feeder,21.0,N Current (RMS),A,36.3
113996,Guest Avenue,2023-08-06 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,34.3
113996,Guest Avenue,2023-08-06 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-06 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,55.8
113996,Guest Avenue,2023-08-06 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-06 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-06 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
113996,Guest Avenue,2023-08-06 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.76
113996,Guest Avenue,2023-08-06 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113996,Guest Avenue,2023-08-06 16:40:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-06 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-06 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,32.9
113996,Guest Avenue,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
113996,Guest Avenue,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
113996,Guest Avenue,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
113996,Guest Avenue,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
113996,Guest Avenue,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
113996,Guest Avenue,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
113996,Guest Avenue,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,40.08
113996,Guest Avenue,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,40.32
113996,Guest Avenue,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,38.56
113996,Guest Avenue,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,72.7
113996,Guest Avenue,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,169.8
113996,Guest Avenue,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,168.4
113996,Guest Avenue,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,159.6
113996,Guest Avenue,2023-08-06 16:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
113996,Guest Avenue,2023-08-06 16:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113996,Guest Avenue,2023-08-06 16:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113996,Guest Avenue,2023-08-06 16:30:00+00:00,feeder,31.0,L3 Active Power,kW,11.57
113996,Guest Avenue,2023-08-06 16:30:00+00:00,feeder,31.0,L2 Active Power,kW,17.33
113996,Guest Avenue,2023-08-06 16:30:00+00:00,feeder,31.0,L1 Active Power,kW,15.61
113996,Guest Avenue,2023-08-06 16:30:00+00:00,feeder,31.0,N Current (RMS),A,34.0
113996,Guest Avenue,2023-08-06 16:30:00+00:00,feeder,31.0,L3 Current (RMS),A,48.5
113996,Guest Avenue,2023-08-06 16:30:00+00:00,feeder,31.0,L2 Current (RMS),A,72.8
113996,Guest Avenue,2023-08-06 16:30:00+00:00,feeder,31.0,L1 Current (RMS),A,67.4
113996,Guest Avenue,2023-08-06 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
113996,Guest Avenue,2023-08-06 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113996,Guest Avenue,2023-08-06 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-06 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.23
113996,Guest Avenue,2023-08-06 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.19
113996,Guest Avenue,2023-08-06 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,15.05
113996,Guest Avenue,2023-08-06 16:30:00+00:00,feeder,21.0,N Current (RMS),A,45.8
113996,Guest Avenue,2023-08-06 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,32.3
113996,Guest Avenue,2023-08-06 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-06 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,62.0
113996,Guest Avenue,2023-08-06 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-06 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-06 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-06 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
113996,Guest Avenue,2023-08-06 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-06 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.06
113996,Guest Avenue,2023-08-06 16:30:00+00:00,feeder,11.0,N Current (RMS),A,9.7
113996,Guest Avenue,2023-08-06 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-06 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.7
113996,Guest Avenue,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,32.9
113996,Guest Avenue,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
113996,Guest Avenue,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
113996,Guest Avenue,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
113996,Guest Avenue,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
113996,Guest Avenue,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
113996,Guest Avenue,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
113996,Guest Avenue,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
113996,Guest Avenue,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
113996,Guest Avenue,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,37.61
113996,Guest Avenue,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,38.18
113996,Guest Avenue,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,43.96
113996,Guest Avenue,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,77.9
113996,Guest Avenue,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,158.6
113996,Guest Avenue,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,159.6
113996,Guest Avenue,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,181.8
113996,Guest Avenue,2023-08-06 16:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
113996,Guest Avenue,2023-08-06 16:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
113996,Guest Avenue,2023-08-06 16:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
113996,Guest Avenue,2023-08-06 16:20:00+00:00,feeder,31.0,L3 Active Power,kW,11.88
113996,Guest Avenue,2023-08-06 16:20:00+00:00,feeder,31.0,L2 Active Power,kW,21.53
113996,Guest Avenue,2023-08-06 16:20:00+00:00,feeder,31.0,L1 Active Power,kW,19.73
113996,Guest Avenue,2023-08-06 16:20:00+00:00,feeder,31.0,N Current (RMS),A,41.3
113996,Guest Avenue,2023-08-06 16:20:00+00:00,feeder,31.0,L3 Current (RMS),A,50.3
113996,Guest Avenue,2023-08-06 16:20:00+00:00,feeder,31.0,L2 Current (RMS),A,90.0
113996,Guest Avenue,2023-08-06 16:20:00+00:00,feeder,31.0,L1 Current (RMS),A,82.1
113996,Guest Avenue,2023-08-06 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
113996,Guest Avenue,2023-08-06 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-06 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
113996,Guest Avenue,2023-08-06 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,14.21
113996,Guest Avenue,2023-08-06 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.35
113996,Guest Avenue,2023-08-06 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.47
113996,Guest Avenue,2023-08-06 16:20:00+00:00,feeder,21.0,N Current (RMS),A,44.4
113996,Guest Avenue,2023-08-06 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,59.4
113996,Guest Avenue,2023-08-06 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.9
113996,Guest Avenue,2023-08-06 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,46.1
113996,Guest Avenue,2023-08-06 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-06 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-06 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-06 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-06 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-06 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-06 16:20:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-06 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-06 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,32.8
113996,Guest Avenue,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
113996,Guest Avenue,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
113996,Guest Avenue,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
113996,Guest Avenue,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
113996,Guest Avenue,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
113996,Guest Avenue,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
113996,Guest Avenue,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
113996,Guest Avenue,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,43.07
113996,Guest Avenue,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,42.48
113996,Guest Avenue,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,43.52
113996,Guest Avenue,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,73.6
113996,Guest Avenue,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,179.9
113996,Guest Avenue,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,176.8
113996,Guest Avenue,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,180.5
113996,Guest Avenue,2023-08-06 16:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
113996,Guest Avenue,2023-08-06 16:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113996,Guest Avenue,2023-08-06 16:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
113996,Guest Avenue,2023-08-06 16:10:00+00:00,feeder,31.0,L3 Active Power,kW,12.88
113996,Guest Avenue,2023-08-06 16:10:00+00:00,feeder,31.0,L2 Active Power,kW,18.97
113996,Guest Avenue,2023-08-06 16:10:00+00:00,feeder,31.0,L1 Active Power,kW,16.08
113996,Guest Avenue,2023-08-06 16:10:00+00:00,feeder,31.0,N Current (RMS),A,35.7
113996,Guest Avenue,2023-08-06 16:10:00+00:00,feeder,31.0,L3 Current (RMS),A,54.0
113996,Guest Avenue,2023-08-06 16:10:00+00:00,feeder,31.0,L2 Current (RMS),A,79.8
113996,Guest Avenue,2023-08-06 16:10:00+00:00,feeder,31.0,L1 Current (RMS),A,69.3
113996,Guest Avenue,2023-08-06 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
113996,Guest Avenue,2023-08-06 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-06 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113996,Guest Avenue,2023-08-06 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.2
113996,Guest Avenue,2023-08-06 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.59
113996,Guest Avenue,2023-08-06 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.75
113996,Guest Avenue,2023-08-06 16:10:00+00:00,feeder,21.0,N Current (RMS),A,24.7
113996,Guest Avenue,2023-08-06 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113996,Guest Avenue,2023-08-06 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-06 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113996,Guest Avenue,2023-08-06 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-06 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-06 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-06 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
113996,Guest Avenue,2023-08-06 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-06 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-06 16:10:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-06 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-06 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,32.8
113996,Guest Avenue,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
113996,Guest Avenue,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
113996,Guest Avenue,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
113996,Guest Avenue,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
113996,Guest Avenue,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
113996,Guest Avenue,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
113996,Guest Avenue,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
113996,Guest Avenue,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,36.69
113996,Guest Avenue,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,39.83
113996,Guest Avenue,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,37.01
113996,Guest Avenue,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,72.5
113996,Guest Avenue,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,154.5
113996,Guest Avenue,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,166.1
113996,Guest Avenue,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,153.0
113996,Guest Avenue,2023-08-06 16:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-06 16:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
113996,Guest Avenue,2023-08-06 16:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-06 16:00:00+00:00,feeder,31.0,L3 Active Power,kW,11.89
113996,Guest Avenue,2023-08-06 16:00:00+00:00,feeder,31.0,L2 Active Power,kW,25.09
113996,Guest Avenue,2023-08-06 16:00:00+00:00,feeder,31.0,L1 Active Power,kW,16.07
113996,Guest Avenue,2023-08-06 16:00:00+00:00,feeder,31.0,N Current (RMS),A,55.1
113996,Guest Avenue,2023-08-06 16:00:00+00:00,feeder,31.0,L3 Current (RMS),A,50.9
113996,Guest Avenue,2023-08-06 16:00:00+00:00,feeder,31.0,L2 Current (RMS),A,103.9
113996,Guest Avenue,2023-08-06 16:00:00+00:00,feeder,31.0,L1 Current (RMS),A,68.5
113996,Guest Avenue,2023-08-06 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
113996,Guest Avenue,2023-08-06 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
113996,Guest Avenue,2023-08-06 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
113996,Guest Avenue,2023-08-06 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.93
113996,Guest Avenue,2023-08-06 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.84
113996,Guest Avenue,2023-08-06 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.7
113996,Guest Avenue,2023-08-06 16:00:00+00:00,feeder,21.0,N Current (RMS),A,22.9
113996,Guest Avenue,2023-08-06 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-06 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,30.5
113996,Guest Avenue,2023-08-06 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-06 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-06 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-06 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-06 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-06 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-06 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-06 16:00:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-06 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-06 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,32.7
113996,Guest Avenue,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
113996,Guest Avenue,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
113996,Guest Avenue,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
113996,Guest Avenue,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
113996,Guest Avenue,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
113996,Guest Avenue,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
113996,Guest Avenue,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
113996,Guest Avenue,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,35.85
113996,Guest Avenue,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,50.6
113996,Guest Avenue,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,35.81
113996,Guest Avenue,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,89.7
113996,Guest Avenue,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,151.3
113996,Guest Avenue,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,208.9
113996,Guest Avenue,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,148.5
113996,Guest Avenue,2023-08-06 15:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
113996,Guest Avenue,2023-08-06 15:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113996,Guest Avenue,2023-08-06 15:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.02
113996,Guest Avenue,2023-08-06 15:50:00+00:00,feeder,31.0,L3 Active Power,kW,9.1
113996,Guest Avenue,2023-08-06 15:50:00+00:00,feeder,31.0,L2 Active Power,kW,23.33
113996,Guest Avenue,2023-08-06 15:50:00+00:00,feeder,31.0,L1 Active Power,kW,14.97
113996,Guest Avenue,2023-08-06 15:50:00+00:00,feeder,31.0,N Current (RMS),A,54.9
113996,Guest Avenue,2023-08-06 15:50:00+00:00,feeder,31.0,L3 Current (RMS),A,39.7
113996,Guest Avenue,2023-08-06 15:50:00+00:00,feeder,31.0,L2 Current (RMS),A,97.3
113996,Guest Avenue,2023-08-06 15:50:00+00:00,feeder,31.0,L1 Current (RMS),A,63.9
113996,Guest Avenue,2023-08-06 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
113996,Guest Avenue,2023-08-06 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113996,Guest Avenue,2023-08-06 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
113996,Guest Avenue,2023-08-06 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.46
113996,Guest Avenue,2023-08-06 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,7.76
113996,Guest Avenue,2023-08-06 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.8
113996,Guest Avenue,2023-08-06 15:50:00+00:00,feeder,21.0,N Current (RMS),A,22.8
113996,Guest Avenue,2023-08-06 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,28.1
113996,Guest Avenue,2023-08-06 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,33.5
113996,Guest Avenue,2023-08-06 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.6
113996,Guest Avenue,2023-08-06 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-06 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-06 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-06 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.84
113996,Guest Avenue,2023-08-06 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-06 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
113996,Guest Avenue,2023-08-06 15:50:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-06 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113996,Guest Avenue,2023-08-06 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,32.6
113996,Guest Avenue,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
113996,Guest Avenue,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
113996,Guest Avenue,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
113996,Guest Avenue,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
113996,Guest Avenue,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
113996,Guest Avenue,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
113996,Guest Avenue,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
113996,Guest Avenue,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,34.86
113996,Guest Avenue,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,44.17
113996,Guest Avenue,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,30.36
113996,Guest Avenue,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,80.5
113996,Guest Avenue,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,149.1
113996,Guest Avenue,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,183.8
113996,Guest Avenue,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,127.7
113996,Guest Avenue,2023-08-06 15:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113996,Guest Avenue,2023-08-06 15:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113996,Guest Avenue,2023-08-06 15:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-06 15:40:00+00:00,feeder,31.0,L3 Active Power,kW,7.74
113996,Guest Avenue,2023-08-06 15:40:00+00:00,feeder,31.0,L2 Active Power,kW,18.63
113996,Guest Avenue,2023-08-06 15:40:00+00:00,feeder,31.0,L1 Active Power,kW,12.83
113996,Guest Avenue,2023-08-06 15:40:00+00:00,feeder,31.0,N Current (RMS),A,48.1
113996,Guest Avenue,2023-08-06 15:40:00+00:00,feeder,31.0,L3 Current (RMS),A,34.0
113996,Guest Avenue,2023-08-06 15:40:00+00:00,feeder,31.0,L2 Current (RMS),A,78.9
113996,Guest Avenue,2023-08-06 15:40:00+00:00,feeder,31.0,L1 Current (RMS),A,57.0
113996,Guest Avenue,2023-08-06 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
113996,Guest Avenue,2023-08-06 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-06 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
113996,Guest Avenue,2023-08-06 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.47
113996,Guest Avenue,2023-08-06 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,7.06
113996,Guest Avenue,2023-08-06 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.36
113996,Guest Avenue,2023-08-06 15:40:00+00:00,feeder,21.0,N Current (RMS),A,27.4
113996,Guest Avenue,2023-08-06 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,28.2
