Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-06 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-06 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,40.1
113996,Guest Avenue,2023-08-06 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-06 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-06 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-06 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.79
113996,Guest Avenue,2023-08-06 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-06 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113996,Guest Avenue,2023-08-06 15:40:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-06 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-06 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,32.6
113996,Guest Avenue,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
113996,Guest Avenue,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
113996,Guest Avenue,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
113996,Guest Avenue,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
113996,Guest Avenue,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
113996,Guest Avenue,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
113996,Guest Avenue,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,26.29
113996,Guest Avenue,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,39.79
113996,Guest Avenue,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,30.41
113996,Guest Avenue,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,80.9
113996,Guest Avenue,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,115.5
113996,Guest Avenue,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,166.4
113996,Guest Avenue,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,127.5
113996,Guest Avenue,2023-08-06 15:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-06 15:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-06 15:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.42
113996,Guest Avenue,2023-08-06 15:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.1
113996,Guest Avenue,2023-08-06 15:30:00+00:00,feeder,31.0,L2 Active Power,kW,19.82
113996,Guest Avenue,2023-08-06 15:30:00+00:00,feeder,31.0,L1 Active Power,kW,16.29
113996,Guest Avenue,2023-08-06 15:30:00+00:00,feeder,31.0,N Current (RMS),A,52.6
113996,Guest Avenue,2023-08-06 15:30:00+00:00,feeder,31.0,L3 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-06 15:30:00+00:00,feeder,31.0,L2 Current (RMS),A,82.7
113996,Guest Avenue,2023-08-06 15:30:00+00:00,feeder,31.0,L1 Current (RMS),A,69.0
113996,Guest Avenue,2023-08-06 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
113996,Guest Avenue,2023-08-06 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113996,Guest Avenue,2023-08-06 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-06 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,10.36
113996,Guest Avenue,2023-08-06 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,7.34
113996,Guest Avenue,2023-08-06 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.41
113996,Guest Avenue,2023-08-06 15:30:00+00:00,feeder,21.0,N Current (RMS),A,25.9
113996,Guest Avenue,2023-08-06 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,44.6
113996,Guest Avenue,2023-08-06 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,33.9
113996,Guest Avenue,2023-08-06 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,32.7
113996,Guest Avenue,2023-08-06 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-06 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-06 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
113996,Guest Avenue,2023-08-06 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
113996,Guest Avenue,2023-08-06 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
113996,Guest Avenue,2023-08-06 15:30:00+00:00,feeder,11.0,N Current (RMS),A,6.1
113996,Guest Avenue,2023-08-06 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,32.5
113996,Guest Avenue,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
113996,Guest Avenue,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
113996,Guest Avenue,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
113996,Guest Avenue,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
113996,Guest Avenue,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
113996,Guest Avenue,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
113996,Guest Avenue,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
113996,Guest Avenue,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
113996,Guest Avenue,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,33.14
113996,Guest Avenue,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,44.42
113996,Guest Avenue,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,33.04
113996,Guest Avenue,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,81.5
113996,Guest Avenue,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,142.4
113996,Guest Avenue,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,184.6
113996,Guest Avenue,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,138.3
113996,Guest Avenue,2023-08-06 15:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
113996,Guest Avenue,2023-08-06 15:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113996,Guest Avenue,2023-08-06 15:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-06 15:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.38
113996,Guest Avenue,2023-08-06 15:20:00+00:00,feeder,31.0,L2 Active Power,kW,17.32
113996,Guest Avenue,2023-08-06 15:20:00+00:00,feeder,31.0,L1 Active Power,kW,15.38
113996,Guest Avenue,2023-08-06 15:20:00+00:00,feeder,31.0,N Current (RMS),A,46.1
113996,Guest Avenue,2023-08-06 15:20:00+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113996,Guest Avenue,2023-08-06 15:20:00+00:00,feeder,31.0,L2 Current (RMS),A,73.6
113996,Guest Avenue,2023-08-06 15:20:00+00:00,feeder,31.0,L1 Current (RMS),A,65.8
113996,Guest Avenue,2023-08-06 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-06 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
113996,Guest Avenue,2023-08-06 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-06 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,9.05
113996,Guest Avenue,2023-08-06 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.8
113996,Guest Avenue,2023-08-06 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.61
113996,Guest Avenue,2023-08-06 15:20:00+00:00,feeder,21.0,N Current (RMS),A,37.9
113996,Guest Avenue,2023-08-06 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,39.7
113996,Guest Avenue,2023-08-06 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-06 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,33.1
113996,Guest Avenue,2023-08-06 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-06 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-06 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-06 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-06 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-06 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-06 15:20:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-06 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-06 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,32.5
113996,Guest Avenue,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
113996,Guest Avenue,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
113996,Guest Avenue,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
113996,Guest Avenue,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
113996,Guest Avenue,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
113996,Guest Avenue,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
113996,Guest Avenue,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
113996,Guest Avenue,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,25.79
113996,Guest Avenue,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,33.44
113996,Guest Avenue,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,32.49
113996,Guest Avenue,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,77.9
113996,Guest Avenue,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,116.1
113996,Guest Avenue,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,143.3
113996,Guest Avenue,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,136.7
113996,Guest Avenue,2023-08-06 15:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
113996,Guest Avenue,2023-08-06 15:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
113996,Guest Avenue,2023-08-06 15:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-06 15:10:00+00:00,feeder,31.0,L3 Active Power,kW,8.16
113996,Guest Avenue,2023-08-06 15:10:00+00:00,feeder,31.0,L2 Active Power,kW,19.06
113996,Guest Avenue,2023-08-06 15:10:00+00:00,feeder,31.0,L1 Active Power,kW,12.74
113996,Guest Avenue,2023-08-06 15:10:00+00:00,feeder,31.0,N Current (RMS),A,47.2
113996,Guest Avenue,2023-08-06 15:10:00+00:00,feeder,31.0,L3 Current (RMS),A,35.2
113996,Guest Avenue,2023-08-06 15:10:00+00:00,feeder,31.0,L2 Current (RMS),A,79.9
113996,Guest Avenue,2023-08-06 15:10:00+00:00,feeder,31.0,L1 Current (RMS),A,55.2
113996,Guest Avenue,2023-08-06 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113996,Guest Avenue,2023-08-06 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-06 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113996,Guest Avenue,2023-08-06 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.28
113996,Guest Avenue,2023-08-06 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.01
113996,Guest Avenue,2023-08-06 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.0
113996,Guest Avenue,2023-08-06 15:10:00+00:00,feeder,21.0,N Current (RMS),A,25.0
113996,Guest Avenue,2023-08-06 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,31.7
113996,Guest Avenue,2023-08-06 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113996,Guest Avenue,2023-08-06 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,33.7
113996,Guest Avenue,2023-08-06 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-06 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-06 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-06 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.82
113996,Guest Avenue,2023-08-06 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-06 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-06 15:10:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-06 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113996,Guest Avenue,2023-08-06 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,32.5
113996,Guest Avenue,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
113996,Guest Avenue,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
113996,Guest Avenue,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
113996,Guest Avenue,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
113996,Guest Avenue,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
113996,Guest Avenue,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
113996,Guest Avenue,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
113996,Guest Avenue,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,26.0
113996,Guest Avenue,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,43.38
113996,Guest Avenue,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,30.05
113996,Guest Avenue,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,87.4
113996,Guest Avenue,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,115.4
113996,Guest Avenue,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,181.3
113996,Guest Avenue,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,125.7
113996,Guest Avenue,2023-08-06 15:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-06 15:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-06 15:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
113996,Guest Avenue,2023-08-06 15:00:00+00:00,feeder,31.0,L3 Active Power,kW,8.92
113996,Guest Avenue,2023-08-06 15:00:00+00:00,feeder,31.0,L2 Active Power,kW,13.35
113996,Guest Avenue,2023-08-06 15:00:00+00:00,feeder,31.0,L1 Active Power,kW,13.06
113996,Guest Avenue,2023-08-06 15:00:00+00:00,feeder,31.0,N Current (RMS),A,32.2
113996,Guest Avenue,2023-08-06 15:00:00+00:00,feeder,31.0,L3 Current (RMS),A,39.0
113996,Guest Avenue,2023-08-06 15:00:00+00:00,feeder,31.0,L2 Current (RMS),A,58.4
113996,Guest Avenue,2023-08-06 15:00:00+00:00,feeder,31.0,L1 Current (RMS),A,55.8
113996,Guest Avenue,2023-08-06 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
113996,Guest Avenue,2023-08-06 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-06 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113996,Guest Avenue,2023-08-06 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.38
113996,Guest Avenue,2023-08-06 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.08
113996,Guest Avenue,2023-08-06 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.56
113996,Guest Avenue,2023-08-06 15:00:00+00:00,feeder,21.0,N Current (RMS),A,23.5
113996,Guest Avenue,2023-08-06 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,32.5
113996,Guest Avenue,2023-08-06 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,26.7
113996,Guest Avenue,2023-08-06 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113996,Guest Avenue,2023-08-06 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-06 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-06 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-06 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
113996,Guest Avenue,2023-08-06 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
113996,Guest Avenue,2023-08-06 15:00:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113996,Guest Avenue,2023-08-06 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-06 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,32.4
113996,Guest Avenue,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
113996,Guest Avenue,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
113996,Guest Avenue,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
113996,Guest Avenue,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
113996,Guest Avenue,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
113996,Guest Avenue,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
113996,Guest Avenue,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
113996,Guest Avenue,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,28.1
113996,Guest Avenue,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,38.16
113996,Guest Avenue,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,29.06
113996,Guest Avenue,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,77.8
113996,Guest Avenue,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,125.0
113996,Guest Avenue,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,159.8
113996,Guest Avenue,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,121.8
113996,Guest Avenue,2023-08-06 14:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-06 14:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
113996,Guest Avenue,2023-08-06 14:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-06 14:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.29
113996,Guest Avenue,2023-08-06 14:50:00+00:00,feeder,31.0,L2 Active Power,kW,11.99
113996,Guest Avenue,2023-08-06 14:50:00+00:00,feeder,31.0,L1 Active Power,kW,11.29
113996,Guest Avenue,2023-08-06 14:50:00+00:00,feeder,31.0,N Current (RMS),A,33.7
113996,Guest Avenue,2023-08-06 14:50:00+00:00,feeder,31.0,L3 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-06 14:50:00+00:00,feeder,31.0,L2 Current (RMS),A,52.0
113996,Guest Avenue,2023-08-06 14:50:00+00:00,feeder,31.0,L1 Current (RMS),A,49.0
113996,Guest Avenue,2023-08-06 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-06 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
113996,Guest Avenue,2023-08-06 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-06 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,8.03
113996,Guest Avenue,2023-08-06 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.51
113996,Guest Avenue,2023-08-06 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.05
113996,Guest Avenue,2023-08-06 14:50:00+00:00,feeder,21.0,N Current (RMS),A,22.2
113996,Guest Avenue,2023-08-06 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113996,Guest Avenue,2023-08-06 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-06 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.7
113996,Guest Avenue,2023-08-06 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-06 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-06 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-06 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-06 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113996,Guest Avenue,2023-08-06 14:50:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-06 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-06 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,32.4
113996,Guest Avenue,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
113996,Guest Avenue,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
113996,Guest Avenue,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
113996,Guest Avenue,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
113996,Guest Avenue,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
113996,Guest Avenue,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
113996,Guest Avenue,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
113996,Guest Avenue,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,23.46
113996,Guest Avenue,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,30.64
113996,Guest Avenue,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,23.4
113996,Guest Avenue,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,65.5
113996,Guest Avenue,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,105.5
113996,Guest Avenue,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,129.4
113996,Guest Avenue,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,99.8
113996,Guest Avenue,2023-08-06 14:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-06 14:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113996,Guest Avenue,2023-08-06 14:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
113996,Guest Avenue,2023-08-06 14:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.06
113996,Guest Avenue,2023-08-06 14:40:00+00:00,feeder,31.0,L2 Active Power,kW,15.27
113996,Guest Avenue,2023-08-06 14:40:00+00:00,feeder,31.0,L1 Active Power,kW,14.3
113996,Guest Avenue,2023-08-06 14:40:00+00:00,feeder,31.0,N Current (RMS),A,37.5
113996,Guest Avenue,2023-08-06 14:40:00+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113996,Guest Avenue,2023-08-06 14:40:00+00:00,feeder,31.0,L2 Current (RMS),A,64.0
113996,Guest Avenue,2023-08-06 14:40:00+00:00,feeder,31.0,L1 Current (RMS),A,59.8
113996,Guest Avenue,2023-08-06 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
113996,Guest Avenue,2023-08-06 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
113996,Guest Avenue,2023-08-06 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
113996,Guest Avenue,2023-08-06 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,8.95
113996,Guest Avenue,2023-08-06 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.82
113996,Guest Avenue,2023-08-06 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.74
113996,Guest Avenue,2023-08-06 14:40:00+00:00,feeder,21.0,N Current (RMS),A,22.4
113996,Guest Avenue,2023-08-06 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,37.5
113996,Guest Avenue,2023-08-06 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-06 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-06 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-06 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
113996,Guest Avenue,2023-08-06 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-06 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.86
113996,Guest Avenue,2023-08-06 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-06 14:40:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-06 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113996,Guest Avenue,2023-08-06 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,32.3
113996,Guest Avenue,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
113996,Guest Avenue,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
113996,Guest Avenue,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
113996,Guest Avenue,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
113996,Guest Avenue,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
113996,Guest Avenue,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
113996,Guest Avenue,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
113996,Guest Avenue,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,28.18
113996,Guest Avenue,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,34.77
113996,Guest Avenue,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,26.2
113996,Guest Avenue,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,62.0
113996,Guest Avenue,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,121.6
113996,Guest Avenue,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,144.4
113996,Guest Avenue,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,108.6
113996,Guest Avenue,2023-08-06 14:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113996,Guest Avenue,2023-08-06 14:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113996,Guest Avenue,2023-08-06 14:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-06 14:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.05
113996,Guest Avenue,2023-08-06 14:30:00+00:00,feeder,31.0,L2 Active Power,kW,14.0
113996,Guest Avenue,2023-08-06 14:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.31
113996,Guest Avenue,2023-08-06 14:30:00+00:00,feeder,31.0,N Current (RMS),A,37.5
113996,Guest Avenue,2023-08-06 14:30:00+00:00,feeder,31.0,L3 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-06 14:30:00+00:00,feeder,31.0,L2 Current (RMS),A,59.1
113996,Guest Avenue,2023-08-06 14:30:00+00:00,feeder,31.0,L1 Current (RMS),A,44.1
113996,Guest Avenue,2023-08-06 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-06 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-06 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
113996,Guest Avenue,2023-08-06 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,8.97
113996,Guest Avenue,2023-08-06 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.47
113996,Guest Avenue,2023-08-06 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.89
113996,Guest Avenue,2023-08-06 14:30:00+00:00,feeder,21.0,N Current (RMS),A,31.4
113996,Guest Avenue,2023-08-06 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,38.2
113996,Guest Avenue,2023-08-06 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-06 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-06 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-06 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
113996,Guest Avenue,2023-08-06 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-06 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.61
113996,Guest Avenue,2023-08-06 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-06 14:30:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-06 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-06 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,32.2
113996,Guest Avenue,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
113996,Guest Avenue,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
113996,Guest Avenue,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
113996,Guest Avenue,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
113996,Guest Avenue,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
113996,Guest Avenue,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
113996,Guest Avenue,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
113996,Guest Avenue,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,25.62
113996,Guest Avenue,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,29.39
113996,Guest Avenue,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,21.48
113996,Guest Avenue,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,63.0
113996,Guest Avenue,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,112.2
113996,Guest Avenue,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,123.4
113996,Guest Avenue,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,90.0
113996,Guest Avenue,2023-08-06 14:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113996,Guest Avenue,2023-08-06 14:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-06 14:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-06 14:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.76
113996,Guest Avenue,2023-08-06 14:20:00+00:00,feeder,31.0,L2 Active Power,kW,15.01
113996,Guest Avenue,2023-08-06 14:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.83
113996,Guest Avenue,2023-08-06 14:20:00+00:00,feeder,31.0,N Current (RMS),A,44.1
113996,Guest Avenue,2023-08-06 14:20:00+00:00,feeder,31.0,L3 Current (RMS),A,19.3
113996,Guest Avenue,2023-08-06 14:20:00+00:00,feeder,31.0,L2 Current (RMS),A,64.1
113996,Guest Avenue,2023-08-06 14:20:00+00:00,feeder,31.0,L1 Current (RMS),A,35.8
113996,Guest Avenue,2023-08-06 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
113996,Guest Avenue,2023-08-06 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113996,Guest Avenue,2023-08-06 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
113996,Guest Avenue,2023-08-06 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,7.29
113996,Guest Avenue,2023-08-06 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.46
113996,Guest Avenue,2023-08-06 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.77
113996,Guest Avenue,2023-08-06 14:20:00+00:00,feeder,21.0,N Current (RMS),A,27.4
113996,Guest Avenue,2023-08-06 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,31.8
113996,Guest Avenue,2023-08-06 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
113996,Guest Avenue,2023-08-06 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-06 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-06 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-06 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-06 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
113996,Guest Avenue,2023-08-06 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-06 14:20:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-06 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-06 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,32.1
113996,Guest Avenue,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
113996,Guest Avenue,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
113996,Guest Avenue,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
113996,Guest Avenue,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
113996,Guest Avenue,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
113996,Guest Avenue,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
113996,Guest Avenue,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
113996,Guest Avenue,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,20.89
113996,Guest Avenue,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,30.14
113996,Guest Avenue,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,21.76
113996,Guest Avenue,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,70.3
113996,Guest Avenue,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,94.2
113996,Guest Avenue,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,127.5
113996,Guest Avenue,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,93.4
113996,Guest Avenue,2023-08-06 14:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-06 14:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-06 14:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-06 14:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.23
113996,Guest Avenue,2023-08-06 14:10:00+00:00,feeder,31.0,L2 Active Power,kW,16.87
113996,Guest Avenue,2023-08-06 14:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.65
113996,Guest Avenue,2023-08-06 14:10:00+00:00,feeder,31.0,N Current (RMS),A,48.3
113996,Guest Avenue,2023-08-06 14:10:00+00:00,feeder,31.0,L3 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-06 14:10:00+00:00,feeder,31.0,L2 Current (RMS),A,70.5
113996,Guest Avenue,2023-08-06 14:10:00+00:00,feeder,31.0,L1 Current (RMS),A,42.2
113996,Guest Avenue,2023-08-06 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
113996,Guest Avenue,2023-08-06 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113996,Guest Avenue,2023-08-06 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
113996,Guest Avenue,2023-08-06 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,9.59
113996,Guest Avenue,2023-08-06 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.94
113996,Guest Avenue,2023-08-06 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.21
113996,Guest Avenue,2023-08-06 14:10:00+00:00,feeder,21.0,N Current (RMS),A,30.4
113996,Guest Avenue,2023-08-06 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,40.4
113996,Guest Avenue,2023-08-06 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113996,Guest Avenue,2023-08-06 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-06 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-06 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-06 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-06 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
113996,Guest Avenue,2023-08-06 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-06 14:10:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-06 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-06 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,32.1
113996,Guest Avenue,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
113996,Guest Avenue,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
113996,Guest Avenue,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
113996,Guest Avenue,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
113996,Guest Avenue,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
113996,Guest Avenue,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
113996,Guest Avenue,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
113996,Guest Avenue,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,21.85
113996,Guest Avenue,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,30.68
113996,Guest Avenue,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,22.52
113996,Guest Avenue,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,64.8
113996,Guest Avenue,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,96.8
113996,Guest Avenue,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,128.7
113996,Guest Avenue,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,95.1
113996,Guest Avenue,2023-08-06 14:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-06 14:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
113996,Guest Avenue,2023-08-06 14:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
113996,Guest Avenue,2023-08-06 14:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.33
113996,Guest Avenue,2023-08-06 14:00:00+00:00,feeder,31.0,L2 Active Power,kW,14.71
113996,Guest Avenue,2023-08-06 14:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.07
113996,Guest Avenue,2023-08-06 14:00:00+00:00,feeder,31.0,N Current (RMS),A,41.8
113996,Guest Avenue,2023-08-06 14:00:00+00:00,feeder,31.0,L3 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-06 14:00:00+00:00,feeder,31.0,L2 Current (RMS),A,62.4
113996,Guest Avenue,2023-08-06 14:00:00+00:00,feeder,31.0,L1 Current (RMS),A,36.4
113996,Guest Avenue,2023-08-06 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
113996,Guest Avenue,2023-08-06 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-06 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-06 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,8.76
113996,Guest Avenue,2023-08-06 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.11
113996,Guest Avenue,2023-08-06 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.39
113996,Guest Avenue,2023-08-06 14:00:00+00:00,feeder,21.0,N Current (RMS),A,33.5
113996,Guest Avenue,2023-08-06 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,37.1
113996,Guest Avenue,2023-08-06 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.5
113996,Guest Avenue,2023-08-06 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113996,Guest Avenue,2023-08-06 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-06 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
113996,Guest Avenue,2023-08-06 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
113996,Guest Avenue,2023-08-06 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-06 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.05
113996,Guest Avenue,2023-08-06 14:00:00+00:00,feeder,11.0,N Current (RMS),A,9.9
113996,Guest Avenue,2023-08-06 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-06 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
113996,Guest Avenue,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,32.1
113996,Guest Avenue,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
113996,Guest Avenue,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
113996,Guest Avenue,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
113996,Guest Avenue,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
113996,Guest Avenue,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
113996,Guest Avenue,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
113996,Guest Avenue,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
113996,Guest Avenue,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,19.75
113996,Guest Avenue,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,23.83
113996,Guest Avenue,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,20.33
113996,Guest Avenue,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,62.9
113996,Guest Avenue,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,89.7
113996,Guest Avenue,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,103.9
113996,Guest Avenue,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,87.3
113996,Guest Avenue,2023-08-06 13:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
113996,Guest Avenue,2023-08-06 13:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-06 13:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113996,Guest Avenue,2023-08-06 13:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.44
113996,Guest Avenue,2023-08-06 13:50:00+00:00,feeder,31.0,L2 Active Power,kW,18.12
113996,Guest Avenue,2023-08-06 13:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.57
113996,Guest Avenue,2023-08-06 13:50:00+00:00,feeder,31.0,N Current (RMS),A,48.0
113996,Guest Avenue,2023-08-06 13:50:00+00:00,feeder,31.0,L3 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-06 13:50:00+00:00,feeder,31.0,L2 Current (RMS),A,75.2
113996,Guest Avenue,2023-08-06 13:50:00+00:00,feeder,31.0,L1 Current (RMS),A,46.0
113996,Guest Avenue,2023-08-06 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-06 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113996,Guest Avenue,2023-08-06 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
113996,Guest Avenue,2023-08-06 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,8.6
113996,Guest Avenue,2023-08-06 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.01
113996,Guest Avenue,2023-08-06 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.15
113996,Guest Avenue,2023-08-06 13:50:00+00:00,feeder,21.0,N Current (RMS),A,32.0
113996,Guest Avenue,2023-08-06 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,36.9
113996,Guest Avenue,2023-08-06 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,29.7
113996,Guest Avenue,2023-08-06 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,30.3
113996,Guest Avenue,2023-08-06 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-06 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
113996,Guest Avenue,2023-08-06 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
113996,Guest Avenue,2023-08-06 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.08
113996,Guest Avenue,2023-08-06 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-06 13:50:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113996,Guest Avenue,2023-08-06 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
113996,Guest Avenue,2023-08-06 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,32.0
113996,Guest Avenue,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
113996,Guest Avenue,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
113996,Guest Avenue,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
113996,Guest Avenue,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
113996,Guest Avenue,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
113996,Guest Avenue,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
113996,Guest Avenue,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
113996,Guest Avenue,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,19.79
113996,Guest Avenue,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,34.06
113996,Guest Avenue,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,25.56
113996,Guest Avenue,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,77.8
113996,Guest Avenue,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,91.2
113996,Guest Avenue,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,143.3
113996,Guest Avenue,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,107.2
113996,Guest Avenue,2023-08-06 13:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-06 13:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
113996,Guest Avenue,2023-08-06 13:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113996,Guest Avenue,2023-08-06 13:40:00+00:00,feeder,31.0,L3 Active Power,kW,8.74
113996,Guest Avenue,2023-08-06 13:40:00+00:00,feeder,31.0,L2 Active Power,kW,11.99
113996,Guest Avenue,2023-08-06 13:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.04
113996,Guest Avenue,2023-08-06 13:40:00+00:00,feeder,31.0,N Current (RMS),A,29.3
113996,Guest Avenue,2023-08-06 13:40:00+00:00,feeder,31.0,L3 Current (RMS),A,37.7
113996,Guest Avenue,2023-08-06 13:40:00+00:00,feeder,31.0,L2 Current (RMS),A,53.9
113996,Guest Avenue,2023-08-06 13:40:00+00:00,feeder,31.0,L1 Current (RMS),A,37.6
113996,Guest Avenue,2023-08-06 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-06 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113996,Guest Avenue,2023-08-06 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
113996,Guest Avenue,2023-08-06 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,8.25
113996,Guest Avenue,2023-08-06 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,7.59
113996,Guest Avenue,2023-08-06 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.69
113996,Guest Avenue,2023-08-06 13:40:00+00:00,feeder,21.0,N Current (RMS),A,23.2
113996,Guest Avenue,2023-08-06 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113996,Guest Avenue,2023-08-06 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,34.3
113996,Guest Avenue,2023-08-06 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-06 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-06 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-06 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
113996,Guest Avenue,2023-08-06 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-06 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-06 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-06 13:40:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-06 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-06 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,32.0
113996,Guest Avenue,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
113996,Guest Avenue,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
