Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
113996,Guest Avenue,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
113996,Guest Avenue,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
113996,Guest Avenue,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
113996,Guest Avenue,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
113996,Guest Avenue,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,26.34
113996,Guest Avenue,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,30.23
113996,Guest Avenue,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,25.21
113996,Guest Avenue,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,63.1
113996,Guest Avenue,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,115.2
113996,Guest Avenue,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,129.8
113996,Guest Avenue,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,106.2
113996,Guest Avenue,2023-08-06 13:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113996,Guest Avenue,2023-08-06 13:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-06 13:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
113996,Guest Avenue,2023-08-06 13:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.16
113996,Guest Avenue,2023-08-06 13:30:00+00:00,feeder,31.0,L2 Active Power,kW,10.49
113996,Guest Avenue,2023-08-06 13:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.38
113996,Guest Avenue,2023-08-06 13:30:00+00:00,feeder,31.0,N Current (RMS),A,31.3
113996,Guest Avenue,2023-08-06 13:30:00+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-06 13:30:00+00:00,feeder,31.0,L2 Current (RMS),A,46.5
113996,Guest Avenue,2023-08-06 13:30:00+00:00,feeder,31.0,L1 Current (RMS),A,24.1
113996,Guest Avenue,2023-08-06 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
113996,Guest Avenue,2023-08-06 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
113996,Guest Avenue,2023-08-06 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-06 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,11.25
113996,Guest Avenue,2023-08-06 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,-4.29
113996,Guest Avenue,2023-08-06 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.83
113996,Guest Avenue,2023-08-06 13:30:00+00:00,feeder,21.0,N Current (RMS),A,55.1
113996,Guest Avenue,2023-08-06 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,47.2
113996,Guest Avenue,2023-08-06 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-06 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113996,Guest Avenue,2023-08-06 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-06 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
113996,Guest Avenue,2023-08-06 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-06 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
113996,Guest Avenue,2023-08-06 13:30:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-06 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-06 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,31.9
113996,Guest Avenue,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
113996,Guest Avenue,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
113996,Guest Avenue,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
113996,Guest Avenue,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
113996,Guest Avenue,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
113996,Guest Avenue,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
113996,Guest Avenue,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
113996,Guest Avenue,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,23.92
113996,Guest Avenue,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,16.53
113996,Guest Avenue,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,20.76
113996,Guest Avenue,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,70.1
113996,Guest Avenue,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,105.2
113996,Guest Avenue,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,76.1
113996,Guest Avenue,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,89.0
113996,Guest Avenue,2023-08-06 13:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113996,Guest Avenue,2023-08-06 13:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.04
113996,Guest Avenue,2023-08-06 13:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113996,Guest Avenue,2023-08-06 13:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.71
113996,Guest Avenue,2023-08-06 13:20:00+00:00,feeder,31.0,L2 Active Power,kW,9.88
113996,Guest Avenue,2023-08-06 13:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.25
113996,Guest Avenue,2023-08-06 13:20:00+00:00,feeder,31.0,N Current (RMS),A,28.7
113996,Guest Avenue,2023-08-06 13:20:00+00:00,feeder,31.0,L3 Current (RMS),A,19.5
113996,Guest Avenue,2023-08-06 13:20:00+00:00,feeder,31.0,L2 Current (RMS),A,45.4
113996,Guest Avenue,2023-08-06 13:20:00+00:00,feeder,31.0,L1 Current (RMS),A,41.4
113996,Guest Avenue,2023-08-06 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-06 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-06 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-06 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,8.88
113996,Guest Avenue,2023-08-06 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.04
113996,Guest Avenue,2023-08-06 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.41
113996,Guest Avenue,2023-08-06 13:20:00+00:00,feeder,21.0,N Current (RMS),A,37.3
113996,Guest Avenue,2023-08-06 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,38.6
113996,Guest Avenue,2023-08-06 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
113996,Guest Avenue,2023-08-06 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-06 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-06 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
113996,Guest Avenue,2023-08-06 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-06 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.05
113996,Guest Avenue,2023-08-06 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-06 13:20:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-06 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
113996,Guest Avenue,2023-08-06 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,31.9
113996,Guest Avenue,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
113996,Guest Avenue,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
113996,Guest Avenue,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
113996,Guest Avenue,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
113996,Guest Avenue,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
113996,Guest Avenue,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
113996,Guest Avenue,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
113996,Guest Avenue,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
113996,Guest Avenue,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,23.54
113996,Guest Avenue,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,22.07
113996,Guest Avenue,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,23.68
113996,Guest Avenue,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,63.1
113996,Guest Avenue,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,104.8
113996,Guest Avenue,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,96.7
113996,Guest Avenue,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,99.7
113996,Guest Avenue,2023-08-06 13:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-06 13:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
113996,Guest Avenue,2023-08-06 13:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113996,Guest Avenue,2023-08-06 13:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.38
113996,Guest Avenue,2023-08-06 13:10:00+00:00,feeder,31.0,L2 Active Power,kW,10.69
113996,Guest Avenue,2023-08-06 13:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.51
113996,Guest Avenue,2023-08-06 13:10:00+00:00,feeder,31.0,N Current (RMS),A,30.3
113996,Guest Avenue,2023-08-06 13:10:00+00:00,feeder,31.0,L3 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-06 13:10:00+00:00,feeder,31.0,L2 Current (RMS),A,47.6
113996,Guest Avenue,2023-08-06 13:10:00+00:00,feeder,31.0,L1 Current (RMS),A,50.7
113996,Guest Avenue,2023-08-06 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
113996,Guest Avenue,2023-08-06 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113996,Guest Avenue,2023-08-06 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-06 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,9.4
113996,Guest Avenue,2023-08-06 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.15
113996,Guest Avenue,2023-08-06 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.44
113996,Guest Avenue,2023-08-06 13:10:00+00:00,feeder,21.0,N Current (RMS),A,28.4
113996,Guest Avenue,2023-08-06 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,41.2
113996,Guest Avenue,2023-08-06 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113996,Guest Avenue,2023-08-06 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.1
113996,Guest Avenue,2023-08-06 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-06 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
113996,Guest Avenue,2023-08-06 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
113996,Guest Avenue,2023-08-06 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-06 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113996,Guest Avenue,2023-08-06 13:10:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-06 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-06 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,31.8
113996,Guest Avenue,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
113996,Guest Avenue,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
113996,Guest Avenue,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
113996,Guest Avenue,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
113996,Guest Avenue,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
113996,Guest Avenue,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
113996,Guest Avenue,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113996,Guest Avenue,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,27.68
113996,Guest Avenue,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,23.57
113996,Guest Avenue,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,21.73
113996,Guest Avenue,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,65.3
113996,Guest Avenue,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,121.0
113996,Guest Avenue,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,102.0
113996,Guest Avenue,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,93.5
113996,Guest Avenue,2023-08-06 13:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
113996,Guest Avenue,2023-08-06 13:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
113996,Guest Avenue,2023-08-06 13:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-06 13:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.81
113996,Guest Avenue,2023-08-06 13:00:00+00:00,feeder,31.0,L2 Active Power,kW,12.28
113996,Guest Avenue,2023-08-06 13:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.68
113996,Guest Avenue,2023-08-06 13:00:00+00:00,feeder,31.0,N Current (RMS),A,31.3
113996,Guest Avenue,2023-08-06 13:00:00+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-06 13:00:00+00:00,feeder,31.0,L2 Current (RMS),A,53.1
113996,Guest Avenue,2023-08-06 13:00:00+00:00,feeder,31.0,L1 Current (RMS),A,42.7
113996,Guest Avenue,2023-08-06 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-06 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113996,Guest Avenue,2023-08-06 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
113996,Guest Avenue,2023-08-06 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.65
113996,Guest Avenue,2023-08-06 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.93
113996,Guest Avenue,2023-08-06 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.29
113996,Guest Avenue,2023-08-06 13:00:00+00:00,feeder,21.0,N Current (RMS),A,20.5
113996,Guest Avenue,2023-08-06 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,32.9
113996,Guest Avenue,2023-08-06 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-06 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-06 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-06 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-06 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
113996,Guest Avenue,2023-08-06 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.88
113996,Guest Avenue,2023-08-06 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113996,Guest Avenue,2023-08-06 13:00:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113996,Guest Avenue,2023-08-06 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
113996,Guest Avenue,2023-08-06 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,31.8
113996,Guest Avenue,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
113996,Guest Avenue,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
113996,Guest Avenue,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
113996,Guest Avenue,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
113996,Guest Avenue,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
113996,Guest Avenue,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
113996,Guest Avenue,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,24.95
113996,Guest Avenue,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,32.37
113996,Guest Avenue,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,23.0
113996,Guest Avenue,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,63.7
113996,Guest Avenue,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,111.1
113996,Guest Avenue,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,134.9
113996,Guest Avenue,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,97.2
113996,Guest Avenue,2023-08-06 12:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
113996,Guest Avenue,2023-08-06 12:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.61
113996,Guest Avenue,2023-08-06 12:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113996,Guest Avenue,2023-08-06 12:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.71
113996,Guest Avenue,2023-08-06 12:50:00+00:00,feeder,31.0,L2 Active Power,kW,10.53
113996,Guest Avenue,2023-08-06 12:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.94
113996,Guest Avenue,2023-08-06 12:50:00+00:00,feeder,31.0,N Current (RMS),A,27.4
113996,Guest Avenue,2023-08-06 12:50:00+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-06 12:50:00+00:00,feeder,31.0,L2 Current (RMS),A,47.1
113996,Guest Avenue,2023-08-06 12:50:00+00:00,feeder,31.0,L1 Current (RMS),A,39.2
113996,Guest Avenue,2023-08-06 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-06 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-06 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
113996,Guest Avenue,2023-08-06 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.32
113996,Guest Avenue,2023-08-06 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-06 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.74
113996,Guest Avenue,2023-08-06 12:50:00+00:00,feeder,21.0,N Current (RMS),A,29.6
113996,Guest Avenue,2023-08-06 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.7
113996,Guest Avenue,2023-08-06 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
113996,Guest Avenue,2023-08-06 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-06 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-06 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-06 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
113996,Guest Avenue,2023-08-06 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-06 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113996,Guest Avenue,2023-08-06 12:50:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-06 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-06 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,31.9
113996,Guest Avenue,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
113996,Guest Avenue,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
113996,Guest Avenue,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
113996,Guest Avenue,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
113996,Guest Avenue,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
113996,Guest Avenue,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
113996,Guest Avenue,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,17.01
113996,Guest Avenue,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,27.5
113996,Guest Avenue,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,21.26
113996,Guest Avenue,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,67.8
113996,Guest Avenue,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,82.2
113996,Guest Avenue,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,117.5
113996,Guest Avenue,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,90.2
113996,Guest Avenue,2023-08-06 12:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-06 12:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113996,Guest Avenue,2023-08-06 12:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
113996,Guest Avenue,2023-08-06 12:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.8
113996,Guest Avenue,2023-08-06 12:40:00+00:00,feeder,31.0,L2 Active Power,kW,9.6
113996,Guest Avenue,2023-08-06 12:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.86
113996,Guest Avenue,2023-08-06 12:40:00+00:00,feeder,31.0,N Current (RMS),A,29.8
113996,Guest Avenue,2023-08-06 12:40:00+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-06 12:40:00+00:00,feeder,31.0,L2 Current (RMS),A,43.0
113996,Guest Avenue,2023-08-06 12:40:00+00:00,feeder,31.0,L1 Current (RMS),A,29.0
113996,Guest Avenue,2023-08-06 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-06 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113996,Guest Avenue,2023-08-06 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
113996,Guest Avenue,2023-08-06 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.16
113996,Guest Avenue,2023-08-06 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.31
113996,Guest Avenue,2023-08-06 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.33
113996,Guest Avenue,2023-08-06 12:40:00+00:00,feeder,21.0,N Current (RMS),A,37.1
113996,Guest Avenue,2023-08-06 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113996,Guest Avenue,2023-08-06 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
113996,Guest Avenue,2023-08-06 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113996,Guest Avenue,2023-08-06 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-06 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
113996,Guest Avenue,2023-08-06 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
113996,Guest Avenue,2023-08-06 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
113996,Guest Avenue,2023-08-06 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.27
113996,Guest Avenue,2023-08-06 12:40:00+00:00,feeder,11.0,N Current (RMS),A,5.9
113996,Guest Avenue,2023-08-06 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-06 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
113996,Guest Avenue,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,31.8
113996,Guest Avenue,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
113996,Guest Avenue,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
113996,Guest Avenue,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
113996,Guest Avenue,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
113996,Guest Avenue,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
113996,Guest Avenue,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
113996,Guest Avenue,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
113996,Guest Avenue,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,19.34
113996,Guest Avenue,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,21.74
113996,Guest Avenue,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,16.75
113996,Guest Avenue,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,62.6
113996,Guest Avenue,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,90.0
113996,Guest Avenue,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,95.4
113996,Guest Avenue,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
113996,Guest Avenue,2023-08-06 12:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-06 12:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113996,Guest Avenue,2023-08-06 12:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.7
113996,Guest Avenue,2023-08-06 12:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.72
113996,Guest Avenue,2023-08-06 12:30:00+00:00,feeder,31.0,L2 Active Power,kW,12.98
113996,Guest Avenue,2023-08-06 12:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.71
113996,Guest Avenue,2023-08-06 12:30:00+00:00,feeder,31.0,N Current (RMS),A,38.6
113996,Guest Avenue,2023-08-06 12:30:00+00:00,feeder,31.0,L3 Current (RMS),A,34.5
113996,Guest Avenue,2023-08-06 12:30:00+00:00,feeder,31.0,L2 Current (RMS),A,55.9
113996,Guest Avenue,2023-08-06 12:30:00+00:00,feeder,31.0,L1 Current (RMS),A,29.6
113996,Guest Avenue,2023-08-06 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-06 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
113996,Guest Avenue,2023-08-06 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
113996,Guest Avenue,2023-08-06 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.47
113996,Guest Avenue,2023-08-06 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.28
113996,Guest Avenue,2023-08-06 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.63
113996,Guest Avenue,2023-08-06 12:30:00+00:00,feeder,21.0,N Current (RMS),A,39.5
113996,Guest Avenue,2023-08-06 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-06 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.7
113996,Guest Avenue,2023-08-06 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113996,Guest Avenue,2023-08-06 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-06 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
113996,Guest Avenue,2023-08-06 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
113996,Guest Avenue,2023-08-06 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
113996,Guest Avenue,2023-08-06 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-06 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
113996,Guest Avenue,2023-08-06 12:30:00+00:00,feeder,11.0,N Current (RMS),A,5.5
113996,Guest Avenue,2023-08-06 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-06 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
113996,Guest Avenue,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,31.6
113996,Guest Avenue,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
113996,Guest Avenue,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
113996,Guest Avenue,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
113996,Guest Avenue,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
113996,Guest Avenue,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
113996,Guest Avenue,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
113996,Guest Avenue,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
113996,Guest Avenue,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,27.32
113996,Guest Avenue,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,28.92
113996,Guest Avenue,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,18.56
113996,Guest Avenue,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,67.1
113996,Guest Avenue,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,118.9
113996,Guest Avenue,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,122.7
113996,Guest Avenue,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,80.9
113996,Guest Avenue,2023-08-06 12:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
113996,Guest Avenue,2023-08-06 12:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-06 12:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113996,Guest Avenue,2023-08-06 12:20:00+00:00,feeder,31.0,L3 Active Power,kW,8.74
113996,Guest Avenue,2023-08-06 12:20:00+00:00,feeder,31.0,L2 Active Power,kW,16.63
113996,Guest Avenue,2023-08-06 12:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.44
113996,Guest Avenue,2023-08-06 12:20:00+00:00,feeder,31.0,N Current (RMS),A,41.0
113996,Guest Avenue,2023-08-06 12:20:00+00:00,feeder,31.0,L3 Current (RMS),A,38.5
113996,Guest Avenue,2023-08-06 12:20:00+00:00,feeder,31.0,L2 Current (RMS),A,70.5
113996,Guest Avenue,2023-08-06 12:20:00+00:00,feeder,31.0,L1 Current (RMS),A,42.2
113996,Guest Avenue,2023-08-06 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-06 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
113996,Guest Avenue,2023-08-06 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
113996,Guest Avenue,2023-08-06 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.74
113996,Guest Avenue,2023-08-06 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.37
113996,Guest Avenue,2023-08-06 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.95
113996,Guest Avenue,2023-08-06 12:20:00+00:00,feeder,21.0,N Current (RMS),A,43.7
113996,Guest Avenue,2023-08-06 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
113996,Guest Avenue,2023-08-06 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
113996,Guest Avenue,2023-08-06 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,41.4
113996,Guest Avenue,2023-08-06 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-06 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
113996,Guest Avenue,2023-08-06 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-06 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-06 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-06 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-06 12:20:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-06 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-06 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,31.5
113996,Guest Avenue,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
113996,Guest Avenue,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
113996,Guest Avenue,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
113996,Guest Avenue,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
113996,Guest Avenue,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
113996,Guest Avenue,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
113996,Guest Avenue,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
113996,Guest Avenue,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,22.03
113996,Guest Avenue,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,31.45
113996,Guest Avenue,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,28.25
113996,Guest Avenue,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,73.1
113996,Guest Avenue,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,99.4
113996,Guest Avenue,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,133.2
113996,Guest Avenue,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,118.6
113996,Guest Avenue,2023-08-06 12:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
113996,Guest Avenue,2023-08-06 12:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
113996,Guest Avenue,2023-08-06 12:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-06 12:10:00+00:00,feeder,31.0,L3 Active Power,kW,11.31
113996,Guest Avenue,2023-08-06 12:10:00+00:00,feeder,31.0,L2 Active Power,kW,17.82
113996,Guest Avenue,2023-08-06 12:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.43
113996,Guest Avenue,2023-08-06 12:10:00+00:00,feeder,31.0,N Current (RMS),A,42.1
113996,Guest Avenue,2023-08-06 12:10:00+00:00,feeder,31.0,L3 Current (RMS),A,48.6
113996,Guest Avenue,2023-08-06 12:10:00+00:00,feeder,31.0,L2 Current (RMS),A,74.5
113996,Guest Avenue,2023-08-06 12:10:00+00:00,feeder,31.0,L1 Current (RMS),A,41.5
113996,Guest Avenue,2023-08-06 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-06 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
113996,Guest Avenue,2023-08-06 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
113996,Guest Avenue,2023-08-06 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.89
113996,Guest Avenue,2023-08-06 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.64
113996,Guest Avenue,2023-08-06 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.76
113996,Guest Avenue,2023-08-06 12:10:00+00:00,feeder,21.0,N Current (RMS),A,33.5
113996,Guest Avenue,2023-08-06 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-06 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,27.5
113996,Guest Avenue,2023-08-06 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,36.6
113996,Guest Avenue,2023-08-06 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-06 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
113996,Guest Avenue,2023-08-06 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-06 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
113996,Guest Avenue,2023-08-06 12:10:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113996,Guest Avenue,2023-08-06 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,31.5
113996,Guest Avenue,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
113996,Guest Avenue,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
113996,Guest Avenue,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
113996,Guest Avenue,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
113996,Guest Avenue,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
113996,Guest Avenue,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
113996,Guest Avenue,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
113996,Guest Avenue,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,29.92
113996,Guest Avenue,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,34.8
113996,Guest Avenue,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,30.76
113996,Guest Avenue,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,67.6
113996,Guest Avenue,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,129.9
113996,Guest Avenue,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,146.8
113996,Guest Avenue,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,126.5
113996,Guest Avenue,2023-08-06 12:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
113996,Guest Avenue,2023-08-06 12:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113996,Guest Avenue,2023-08-06 12:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-06 12:00:00+00:00,feeder,31.0,L3 Active Power,kW,11.91
113996,Guest Avenue,2023-08-06 12:00:00+00:00,feeder,31.0,L2 Active Power,kW,15.29
113996,Guest Avenue,2023-08-06 12:00:00+00:00,feeder,31.0,L1 Active Power,kW,13.34
113996,Guest Avenue,2023-08-06 12:00:00+00:00,feeder,31.0,N Current (RMS),A,28.7
113996,Guest Avenue,2023-08-06 12:00:00+00:00,feeder,31.0,L3 Current (RMS),A,50.1
113996,Guest Avenue,2023-08-06 12:00:00+00:00,feeder,31.0,L2 Current (RMS),A,64.3
113996,Guest Avenue,2023-08-06 12:00:00+00:00,feeder,31.0,L1 Current (RMS),A,56.0
113996,Guest Avenue,2023-08-06 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
113996,Guest Avenue,2023-08-06 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113996,Guest Avenue,2023-08-06 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113996,Guest Avenue,2023-08-06 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.97
113996,Guest Avenue,2023-08-06 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,8.72
113996,Guest Avenue,2023-08-06 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.84
113996,Guest Avenue,2023-08-06 12:00:00+00:00,feeder,21.0,N Current (RMS),A,26.8
113996,Guest Avenue,2023-08-06 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,30.1
113996,Guest Avenue,2023-08-06 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,37.0
113996,Guest Avenue,2023-08-06 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,41.4
113996,Guest Avenue,2023-08-06 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-06 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-06 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
113996,Guest Avenue,2023-08-06 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.03
113996,Guest Avenue,2023-08-06 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
113996,Guest Avenue,2023-08-06 12:00:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-06 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113996,Guest Avenue,2023-08-06 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,31.4
113996,Guest Avenue,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
113996,Guest Avenue,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
113996,Guest Avenue,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
113996,Guest Avenue,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
113996,Guest Avenue,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
113996,Guest Avenue,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
113996,Guest Avenue,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
113996,Guest Avenue,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
113996,Guest Avenue,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,32.18
113996,Guest Avenue,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,37.72
113996,Guest Avenue,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,33.76
113996,Guest Avenue,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,66.7
113996,Guest Avenue,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,136.5
113996,Guest Avenue,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,155.9
113996,Guest Avenue,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,138.7
113996,Guest Avenue,2023-08-06 11:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-06 11:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-06 11:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113996,Guest Avenue,2023-08-06 11:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.74
113996,Guest Avenue,2023-08-06 11:50:00+00:00,feeder,31.0,L2 Active Power,kW,16.25
113996,Guest Avenue,2023-08-06 11:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.05
113996,Guest Avenue,2023-08-06 11:50:00+00:00,feeder,31.0,N Current (RMS),A,45.5
113996,Guest Avenue,2023-08-06 11:50:00+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113996,Guest Avenue,2023-08-06 11:50:00+00:00,feeder,31.0,L2 Current (RMS),A,69.1
113996,Guest Avenue,2023-08-06 11:50:00+00:00,feeder,31.0,L1 Current (RMS),A,37.4
113996,Guest Avenue,2023-08-06 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
113996,Guest Avenue,2023-08-06 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113996,Guest Avenue,2023-08-06 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-06 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,7.61
113996,Guest Avenue,2023-08-06 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.38
113996,Guest Avenue,2023-08-06 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.5
113996,Guest Avenue,2023-08-06 11:50:00+00:00,feeder,21.0,N Current (RMS),A,30.9
113996,Guest Avenue,2023-08-06 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,32.4
113996,Guest Avenue,2023-08-06 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113996,Guest Avenue,2023-08-06 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,40.6
113996,Guest Avenue,2023-08-06 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-06 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-06 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-06 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.77
113996,Guest Avenue,2023-08-06 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-06 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-06 11:50:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-06 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-06 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,31.4
113996,Guest Avenue,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
113996,Guest Avenue,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
113996,Guest Avenue,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
113996,Guest Avenue,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
113996,Guest Avenue,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
113996,Guest Avenue,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
113996,Guest Avenue,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
113996,Guest Avenue,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,25.11
113996,Guest Avenue,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,37.73
113996,Guest Avenue,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,23.83
113996,Guest Avenue,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,81.9
113996,Guest Avenue,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,110.6
113996,Guest Avenue,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,157.5
113996,Guest Avenue,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,102.1
113996,Guest Avenue,2023-08-06 11:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-06 11:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
113996,Guest Avenue,2023-08-06 11:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-06 11:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.04
113996,Guest Avenue,2023-08-06 11:40:00+00:00,feeder,31.0,L2 Active Power,kW,10.05
113996,Guest Avenue,2023-08-06 11:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.0
113996,Guest Avenue,2023-08-06 11:40:00+00:00,feeder,31.0,N Current (RMS),A,30.0
113996,Guest Avenue,2023-08-06 11:40:00+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-06 11:40:00+00:00,feeder,31.0,L2 Current (RMS),A,46.3
113996,Guest Avenue,2023-08-06 11:40:00+00:00,feeder,31.0,L1 Current (RMS),A,44.4
113996,Guest Avenue,2023-08-06 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-06 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-06 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-06 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,8.56
113996,Guest Avenue,2023-08-06 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.86
113996,Guest Avenue,2023-08-06 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.09
113996,Guest Avenue,2023-08-06 11:40:00+00:00,feeder,21.0,N Current (RMS),A,35.2
113996,Guest Avenue,2023-08-06 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,37.1
113996,Guest Avenue,2023-08-06 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.5
113996,Guest Avenue,2023-08-06 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,34.4
113996,Guest Avenue,2023-08-06 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-06 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-06 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-06 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-06 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-06 11:40:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-06 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-06 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,31.3
113996,Guest Avenue,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
113996,Guest Avenue,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
113996,Guest Avenue,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
113996,Guest Avenue,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
113996,Guest Avenue,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
113996,Guest Avenue,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
113996,Guest Avenue,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
113996,Guest Avenue,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,22.62
113996,Guest Avenue,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,28.89
113996,Guest Avenue,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,25.26
113996,Guest Avenue,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,69.7
113996,Guest Avenue,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,102.9
113996,Guest Avenue,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,123.4
113996,Guest Avenue,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,106.4
113996,Guest Avenue,2023-08-06 11:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113996,Guest Avenue,2023-08-06 11:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
113996,Guest Avenue,2023-08-06 11:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
