Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-06 11:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.71
113996,Guest Avenue,2023-08-06 11:30:00+00:00,feeder,31.0,L2 Active Power,kW,13.82
113996,Guest Avenue,2023-08-06 11:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.84
113996,Guest Avenue,2023-08-06 11:30:00+00:00,feeder,31.0,N Current (RMS),A,37.4
113996,Guest Avenue,2023-08-06 11:30:00+00:00,feeder,31.0,L3 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-06 11:30:00+00:00,feeder,31.0,L2 Current (RMS),A,59.5
113996,Guest Avenue,2023-08-06 11:30:00+00:00,feeder,31.0,L1 Current (RMS),A,40.1
113996,Guest Avenue,2023-08-06 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
113996,Guest Avenue,2023-08-06 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-06 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
113996,Guest Avenue,2023-08-06 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,8.01
113996,Guest Avenue,2023-08-06 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.69
113996,Guest Avenue,2023-08-06 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.31
113996,Guest Avenue,2023-08-06 11:30:00+00:00,feeder,21.0,N Current (RMS),A,32.8
113996,Guest Avenue,2023-08-06 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113996,Guest Avenue,2023-08-06 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.9
113996,Guest Avenue,2023-08-06 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,31.1
113996,Guest Avenue,2023-08-06 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-06 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-06 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
113996,Guest Avenue,2023-08-06 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-06 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-06 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-06 11:30:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-06 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-06 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,31.2
113996,Guest Avenue,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
113996,Guest Avenue,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
113996,Guest Avenue,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
113996,Guest Avenue,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
113996,Guest Avenue,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
113996,Guest Avenue,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
113996,Guest Avenue,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,23.46
113996,Guest Avenue,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,35.54
113996,Guest Avenue,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,23.38
113996,Guest Avenue,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,70.1
113996,Guest Avenue,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,103.8
113996,Guest Avenue,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,148.5
113996,Guest Avenue,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,99.2
113996,Guest Avenue,2023-08-06 11:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-06 11:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
113996,Guest Avenue,2023-08-06 11:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-06 11:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.46
113996,Guest Avenue,2023-08-06 11:20:00+00:00,feeder,31.0,L2 Active Power,kW,11.76
113996,Guest Avenue,2023-08-06 11:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.15
113996,Guest Avenue,2023-08-06 11:20:00+00:00,feeder,31.0,N Current (RMS),A,28.4
113996,Guest Avenue,2023-08-06 11:20:00+00:00,feeder,31.0,L3 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-06 11:20:00+00:00,feeder,31.0,L2 Current (RMS),A,52.0
113996,Guest Avenue,2023-08-06 11:20:00+00:00,feeder,31.0,L1 Current (RMS),A,43.7
113996,Guest Avenue,2023-08-06 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
113996,Guest Avenue,2023-08-06 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113996,Guest Avenue,2023-08-06 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
113996,Guest Avenue,2023-08-06 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,7.54
113996,Guest Avenue,2023-08-06 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.6
113996,Guest Avenue,2023-08-06 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.75
113996,Guest Avenue,2023-08-06 11:20:00+00:00,feeder,21.0,N Current (RMS),A,28.9
113996,Guest Avenue,2023-08-06 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,32.3
113996,Guest Avenue,2023-08-06 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-06 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113996,Guest Avenue,2023-08-06 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-06 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-06 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-06 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.91
113996,Guest Avenue,2023-08-06 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-06 11:20:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-06 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
113996,Guest Avenue,2023-08-06 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,31.1
113996,Guest Avenue,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
113996,Guest Avenue,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
113996,Guest Avenue,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
113996,Guest Avenue,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
113996,Guest Avenue,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
113996,Guest Avenue,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
113996,Guest Avenue,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,25.54
113996,Guest Avenue,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,31.46
113996,Guest Avenue,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,24.39
113996,Guest Avenue,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,64.3
113996,Guest Avenue,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,112.7
113996,Guest Avenue,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,132.9
113996,Guest Avenue,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,102.3
113996,Guest Avenue,2023-08-06 11:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113996,Guest Avenue,2023-08-06 11:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113996,Guest Avenue,2023-08-06 11:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113996,Guest Avenue,2023-08-06 11:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.79
113996,Guest Avenue,2023-08-06 11:10:00+00:00,feeder,31.0,L2 Active Power,kW,16.17
113996,Guest Avenue,2023-08-06 11:10:00+00:00,feeder,31.0,L1 Active Power,kW,10.5
113996,Guest Avenue,2023-08-06 11:10:00+00:00,feeder,31.0,N Current (RMS),A,37.0
113996,Guest Avenue,2023-08-06 11:10:00+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-06 11:10:00+00:00,feeder,31.0,L2 Current (RMS),A,69.7
113996,Guest Avenue,2023-08-06 11:10:00+00:00,feeder,31.0,L1 Current (RMS),A,45.3
113996,Guest Avenue,2023-08-06 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
113996,Guest Avenue,2023-08-06 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-06 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
113996,Guest Avenue,2023-08-06 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,8.67
113996,Guest Avenue,2023-08-06 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.88
113996,Guest Avenue,2023-08-06 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.59
113996,Guest Avenue,2023-08-06 11:10:00+00:00,feeder,21.0,N Current (RMS),A,31.9
113996,Guest Avenue,2023-08-06 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,38.2
113996,Guest Avenue,2023-08-06 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-06 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,35.6
113996,Guest Avenue,2023-08-06 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-06 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-06 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-06 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-06 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-06 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.03
113996,Guest Avenue,2023-08-06 11:10:00+00:00,feeder,11.0,N Current (RMS),A,9.8
113996,Guest Avenue,2023-08-06 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-06 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
113996,Guest Avenue,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,31.1
113996,Guest Avenue,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
113996,Guest Avenue,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
113996,Guest Avenue,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
113996,Guest Avenue,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
113996,Guest Avenue,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
113996,Guest Avenue,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
113996,Guest Avenue,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
113996,Guest Avenue,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
113996,Guest Avenue,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,25.12
113996,Guest Avenue,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,31.38
113996,Guest Avenue,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,26.02
113996,Guest Avenue,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,65.8
113996,Guest Avenue,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,111.7
113996,Guest Avenue,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,133.9
113996,Guest Avenue,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,109.3
113996,Guest Avenue,2023-08-06 11:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113996,Guest Avenue,2023-08-06 11:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-06 11:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113996,Guest Avenue,2023-08-06 11:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.25
113996,Guest Avenue,2023-08-06 11:00:00+00:00,feeder,31.0,L2 Active Power,kW,12.95
113996,Guest Avenue,2023-08-06 11:00:00+00:00,feeder,31.0,L1 Active Power,kW,11.61
113996,Guest Avenue,2023-08-06 11:00:00+00:00,feeder,31.0,N Current (RMS),A,36.6
113996,Guest Avenue,2023-08-06 11:00:00+00:00,feeder,31.0,L3 Current (RMS),A,21.8
113996,Guest Avenue,2023-08-06 11:00:00+00:00,feeder,31.0,L2 Current (RMS),A,57.1
113996,Guest Avenue,2023-08-06 11:00:00+00:00,feeder,31.0,L1 Current (RMS),A,50.3
113996,Guest Avenue,2023-08-06 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
113996,Guest Avenue,2023-08-06 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
113996,Guest Avenue,2023-08-06 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
113996,Guest Avenue,2023-08-06 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.47
113996,Guest Avenue,2023-08-06 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.99
113996,Guest Avenue,2023-08-06 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.72
113996,Guest Avenue,2023-08-06 11:00:00+00:00,feeder,21.0,N Current (RMS),A,30.1
113996,Guest Avenue,2023-08-06 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,31.7
113996,Guest Avenue,2023-08-06 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-06 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,40.5
113996,Guest Avenue,2023-08-06 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-06 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-06 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-06 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-06 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113996,Guest Avenue,2023-08-06 11:00:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-06 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-06 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,31.1
113996,Guest Avenue,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
113996,Guest Avenue,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
113996,Guest Avenue,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
113996,Guest Avenue,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
113996,Guest Avenue,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
113996,Guest Avenue,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
113996,Guest Avenue,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
113996,Guest Avenue,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,23.71
113996,Guest Avenue,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,27.96
113996,Guest Avenue,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,25.8
113996,Guest Avenue,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,68.9
113996,Guest Avenue,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,106.9
113996,Guest Avenue,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,123.0
113996,Guest Avenue,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,109.2
113996,Guest Avenue,2023-08-06 10:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-06 10:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
113996,Guest Avenue,2023-08-06 10:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-06 10:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.54
113996,Guest Avenue,2023-08-06 10:50:00+00:00,feeder,31.0,L2 Active Power,kW,12.3
113996,Guest Avenue,2023-08-06 10:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.55
113996,Guest Avenue,2023-08-06 10:50:00+00:00,feeder,31.0,N Current (RMS),A,27.7
113996,Guest Avenue,2023-08-06 10:50:00+00:00,feeder,31.0,L3 Current (RMS),A,34.5
113996,Guest Avenue,2023-08-06 10:50:00+00:00,feeder,31.0,L2 Current (RMS),A,53.8
113996,Guest Avenue,2023-08-06 10:50:00+00:00,feeder,31.0,L1 Current (RMS),A,45.5
113996,Guest Avenue,2023-08-06 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
113996,Guest Avenue,2023-08-06 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-06 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
113996,Guest Avenue,2023-08-06 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,7.67
113996,Guest Avenue,2023-08-06 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.87
113996,Guest Avenue,2023-08-06 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.3
113996,Guest Avenue,2023-08-06 10:50:00+00:00,feeder,21.0,N Current (RMS),A,28.3
113996,Guest Avenue,2023-08-06 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,32.6
113996,Guest Avenue,2023-08-06 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-06 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113996,Guest Avenue,2023-08-06 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-06 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-06 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-06 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.97
113996,Guest Avenue,2023-08-06 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
113996,Guest Avenue,2023-08-06 10:50:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-06 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
113996,Guest Avenue,2023-08-06 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,31.0
113996,Guest Avenue,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
113996,Guest Avenue,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
113996,Guest Avenue,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
113996,Guest Avenue,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
113996,Guest Avenue,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
113996,Guest Avenue,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
113996,Guest Avenue,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
113996,Guest Avenue,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,30.85
113996,Guest Avenue,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,28.62
113996,Guest Avenue,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,27.11
113996,Guest Avenue,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,69.4
113996,Guest Avenue,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,133.4
113996,Guest Avenue,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,122.4
113996,Guest Avenue,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,115.2
113996,Guest Avenue,2023-08-06 10:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113996,Guest Avenue,2023-08-06 10:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113996,Guest Avenue,2023-08-06 10:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-06 10:40:00+00:00,feeder,31.0,L3 Active Power,kW,10.16
113996,Guest Avenue,2023-08-06 10:40:00+00:00,feeder,31.0,L2 Active Power,kW,16.11
113996,Guest Avenue,2023-08-06 10:40:00+00:00,feeder,31.0,L1 Active Power,kW,12.84
113996,Guest Avenue,2023-08-06 10:40:00+00:00,feeder,31.0,N Current (RMS),A,30.9
113996,Guest Avenue,2023-08-06 10:40:00+00:00,feeder,31.0,L3 Current (RMS),A,45.3
113996,Guest Avenue,2023-08-06 10:40:00+00:00,feeder,31.0,L2 Current (RMS),A,68.6
113996,Guest Avenue,2023-08-06 10:40:00+00:00,feeder,31.0,L1 Current (RMS),A,54.4
113996,Guest Avenue,2023-08-06 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
113996,Guest Avenue,2023-08-06 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113996,Guest Avenue,2023-08-06 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-06 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,7.41
113996,Guest Avenue,2023-08-06 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.72
113996,Guest Avenue,2023-08-06 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.76
113996,Guest Avenue,2023-08-06 10:40:00+00:00,feeder,21.0,N Current (RMS),A,20.5
113996,Guest Avenue,2023-08-06 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-06 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113996,Guest Avenue,2023-08-06 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-06 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-06 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-06 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-06 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-06 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-06 10:40:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-06 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-06 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,31.0
113996,Guest Avenue,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
113996,Guest Avenue,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
113996,Guest Avenue,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
113996,Guest Avenue,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
113996,Guest Avenue,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
113996,Guest Avenue,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
113996,Guest Avenue,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
113996,Guest Avenue,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,27.99
113996,Guest Avenue,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,32.84
113996,Guest Avenue,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,28.54
113996,Guest Avenue,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,69.9
113996,Guest Avenue,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,123.2
113996,Guest Avenue,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,138.0
113996,Guest Avenue,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,121.4
113996,Guest Avenue,2023-08-06 10:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-06 10:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-06 10:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-06 10:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.11
113996,Guest Avenue,2023-08-06 10:30:00+00:00,feeder,31.0,L2 Active Power,kW,17.6
113996,Guest Avenue,2023-08-06 10:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.4
113996,Guest Avenue,2023-08-06 10:30:00+00:00,feeder,31.0,N Current (RMS),A,49.6
113996,Guest Avenue,2023-08-06 10:30:00+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-06 10:30:00+00:00,feeder,31.0,L2 Current (RMS),A,74.8
113996,Guest Avenue,2023-08-06 10:30:00+00:00,feeder,31.0,L1 Current (RMS),A,35.9
113996,Guest Avenue,2023-08-06 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
113996,Guest Avenue,2023-08-06 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-06 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-06 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.95
113996,Guest Avenue,2023-08-06 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.52
113996,Guest Avenue,2023-08-06 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.29
113996,Guest Avenue,2023-08-06 10:30:00+00:00,feeder,21.0,N Current (RMS),A,21.5
113996,Guest Avenue,2023-08-06 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-06 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113996,Guest Avenue,2023-08-06 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-06 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-06 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-06 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-06 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.73
113996,Guest Avenue,2023-08-06 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
113996,Guest Avenue,2023-08-06 10:30:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-06 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-06 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,31.0
113996,Guest Avenue,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
113996,Guest Avenue,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
113996,Guest Avenue,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
113996,Guest Avenue,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
113996,Guest Avenue,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
113996,Guest Avenue,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
113996,Guest Avenue,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
113996,Guest Avenue,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,21.0
113996,Guest Avenue,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,34.62
113996,Guest Avenue,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,32.18
113996,Guest Avenue,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,89.5
113996,Guest Avenue,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,95.4
113996,Guest Avenue,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,145.0
113996,Guest Avenue,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,135.6
113996,Guest Avenue,2023-08-06 10:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
113996,Guest Avenue,2023-08-06 10:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-06 10:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-06 10:20:00+00:00,feeder,31.0,L3 Active Power,kW,11.02
113996,Guest Avenue,2023-08-06 10:20:00+00:00,feeder,31.0,L2 Active Power,kW,14.81
113996,Guest Avenue,2023-08-06 10:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.97
113996,Guest Avenue,2023-08-06 10:20:00+00:00,feeder,31.0,N Current (RMS),A,47.6
113996,Guest Avenue,2023-08-06 10:20:00+00:00,feeder,31.0,L3 Current (RMS),A,46.2
113996,Guest Avenue,2023-08-06 10:20:00+00:00,feeder,31.0,L2 Current (RMS),A,62.7
113996,Guest Avenue,2023-08-06 10:20:00+00:00,feeder,31.0,L1 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-06 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
113996,Guest Avenue,2023-08-06 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113996,Guest Avenue,2023-08-06 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
113996,Guest Avenue,2023-08-06 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.23
113996,Guest Avenue,2023-08-06 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.53
113996,Guest Avenue,2023-08-06 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.12
113996,Guest Avenue,2023-08-06 10:20:00+00:00,feeder,21.0,N Current (RMS),A,25.5
113996,Guest Avenue,2023-08-06 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.5
113996,Guest Avenue,2023-08-06 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
113996,Guest Avenue,2023-08-06 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113996,Guest Avenue,2023-08-06 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-06 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-06 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-06 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-06 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-06 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
113996,Guest Avenue,2023-08-06 10:20:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-06 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-06 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,30.9
113996,Guest Avenue,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
113996,Guest Avenue,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
113996,Guest Avenue,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
113996,Guest Avenue,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
113996,Guest Avenue,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
113996,Guest Avenue,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
113996,Guest Avenue,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,24.34
113996,Guest Avenue,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,30.75
113996,Guest Avenue,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,15.06
113996,Guest Avenue,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,72.8
113996,Guest Avenue,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,107.4
113996,Guest Avenue,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,129.0
113996,Guest Avenue,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,68.6
113996,Guest Avenue,2023-08-06 10:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
113996,Guest Avenue,2023-08-06 10:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-06 10:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-06 10:10:00+00:00,feeder,31.0,L3 Active Power,kW,9.25
113996,Guest Avenue,2023-08-06 10:10:00+00:00,feeder,31.0,L2 Active Power,kW,12.21
113996,Guest Avenue,2023-08-06 10:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.52
113996,Guest Avenue,2023-08-06 10:10:00+00:00,feeder,31.0,N Current (RMS),A,38.2
113996,Guest Avenue,2023-08-06 10:10:00+00:00,feeder,31.0,L3 Current (RMS),A,40.5
113996,Guest Avenue,2023-08-06 10:10:00+00:00,feeder,31.0,L2 Current (RMS),A,53.6
113996,Guest Avenue,2023-08-06 10:10:00+00:00,feeder,31.0,L1 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-06 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-06 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
113996,Guest Avenue,2023-08-06 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
113996,Guest Avenue,2023-08-06 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.47
113996,Guest Avenue,2023-08-06 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.02
113996,Guest Avenue,2023-08-06 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.19
113996,Guest Avenue,2023-08-06 10:10:00+00:00,feeder,21.0,N Current (RMS),A,27.6
113996,Guest Avenue,2023-08-06 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-06 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113996,Guest Avenue,2023-08-06 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,30.7
113996,Guest Avenue,2023-08-06 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-06 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-06 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-06 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-06 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
113996,Guest Avenue,2023-08-06 10:10:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-06 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-06 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,30.9
113996,Guest Avenue,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
113996,Guest Avenue,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
113996,Guest Avenue,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
113996,Guest Avenue,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
113996,Guest Avenue,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
113996,Guest Avenue,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
113996,Guest Avenue,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
113996,Guest Avenue,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113996,Guest Avenue,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,26.57
113996,Guest Avenue,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,27.47
113996,Guest Avenue,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,13.95
113996,Guest Avenue,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,72.0
113996,Guest Avenue,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,116.8
113996,Guest Avenue,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,117.8
113996,Guest Avenue,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,64.2
113996,Guest Avenue,2023-08-06 10:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
113996,Guest Avenue,2023-08-06 10:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113996,Guest Avenue,2023-08-06 10:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
113996,Guest Avenue,2023-08-06 10:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.01
113996,Guest Avenue,2023-08-06 10:00:00+00:00,feeder,31.0,L2 Active Power,kW,10.91
113996,Guest Avenue,2023-08-06 10:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.47
113996,Guest Avenue,2023-08-06 10:00:00+00:00,feeder,31.0,N Current (RMS),A,32.5
113996,Guest Avenue,2023-08-06 10:00:00+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-06 10:00:00+00:00,feeder,31.0,L2 Current (RMS),A,48.1
113996,Guest Avenue,2023-08-06 10:00:00+00:00,feeder,31.0,L1 Current (RMS),A,44.7
113996,Guest Avenue,2023-08-06 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-06 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
113996,Guest Avenue,2023-08-06 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-06 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.4
113996,Guest Avenue,2023-08-06 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.79
113996,Guest Avenue,2023-08-06 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.19
113996,Guest Avenue,2023-08-06 10:00:00+00:00,feeder,21.0,N Current (RMS),A,31.5
113996,Guest Avenue,2023-08-06 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-06 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
113996,Guest Avenue,2023-08-06 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,33.3
113996,Guest Avenue,2023-08-06 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-06 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-06 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-06 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.91
113996,Guest Avenue,2023-08-06 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-06 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
113996,Guest Avenue,2023-08-06 10:00:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-06 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
113996,Guest Avenue,2023-08-06 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,30.8
113996,Guest Avenue,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
113996,Guest Avenue,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
113996,Guest Avenue,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
113996,Guest Avenue,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
113996,Guest Avenue,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
113996,Guest Avenue,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
113996,Guest Avenue,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
113996,Guest Avenue,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
113996,Guest Avenue,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
113996,Guest Avenue,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,25.38
113996,Guest Avenue,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,27.83
113996,Guest Avenue,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,19.29
113996,Guest Avenue,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,67.6
113996,Guest Avenue,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,112.2
113996,Guest Avenue,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,117.8
113996,Guest Avenue,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,85.1
113996,Guest Avenue,2023-08-06 09:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-06 09:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.07
113996,Guest Avenue,2023-08-06 09:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
113996,Guest Avenue,2023-08-06 09:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.92
113996,Guest Avenue,2023-08-06 09:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.38
113996,Guest Avenue,2023-08-06 09:50:00+00:00,feeder,31.0,L1 Active Power,kW,16.42
113996,Guest Avenue,2023-08-06 09:50:00+00:00,feeder,31.0,N Current (RMS),A,39.8
113996,Guest Avenue,2023-08-06 09:50:00+00:00,feeder,31.0,L3 Current (RMS),A,18.5
113996,Guest Avenue,2023-08-06 09:50:00+00:00,feeder,31.0,L2 Current (RMS),A,39.2
113996,Guest Avenue,2023-08-06 09:50:00+00:00,feeder,31.0,L1 Current (RMS),A,69.7
113996,Guest Avenue,2023-08-06 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-06 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-06 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
113996,Guest Avenue,2023-08-06 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.5
113996,Guest Avenue,2023-08-06 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,7.26
113996,Guest Avenue,2023-08-06 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.33
113996,Guest Avenue,2023-08-06 09:50:00+00:00,feeder,21.0,N Current (RMS),A,22.1
113996,Guest Avenue,2023-08-06 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-06 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-06 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.3
113996,Guest Avenue,2023-08-06 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-06 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-06 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-06 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
113996,Guest Avenue,2023-08-06 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-06 09:50:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-06 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-06 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,30.8
113996,Guest Avenue,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
113996,Guest Avenue,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
113996,Guest Avenue,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
113996,Guest Avenue,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
113996,Guest Avenue,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
113996,Guest Avenue,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
113996,Guest Avenue,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
113996,Guest Avenue,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
113996,Guest Avenue,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,23.13
113996,Guest Avenue,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,27.38
113996,Guest Avenue,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,26.5
113996,Guest Avenue,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,65.0
113996,Guest Avenue,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,105.0
113996,Guest Avenue,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,116.0
113996,Guest Avenue,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,112.1
113996,Guest Avenue,2023-08-06 09:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
113996,Guest Avenue,2023-08-06 09:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.08
113996,Guest Avenue,2023-08-06 09:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-06 09:40:00+00:00,feeder,31.0,L3 Active Power,kW,7.3
113996,Guest Avenue,2023-08-06 09:40:00+00:00,feeder,31.0,L2 Active Power,kW,10.43
113996,Guest Avenue,2023-08-06 09:40:00+00:00,feeder,31.0,L1 Active Power,kW,18.76
113996,Guest Avenue,2023-08-06 09:40:00+00:00,feeder,31.0,N Current (RMS),A,37.8
113996,Guest Avenue,2023-08-06 09:40:00+00:00,feeder,31.0,L3 Current (RMS),A,31.7
113996,Guest Avenue,2023-08-06 09:40:00+00:00,feeder,31.0,L2 Current (RMS),A,47.2
113996,Guest Avenue,2023-08-06 09:40:00+00:00,feeder,31.0,L1 Current (RMS),A,78.7
113996,Guest Avenue,2023-08-06 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-06 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113996,Guest Avenue,2023-08-06 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
113996,Guest Avenue,2023-08-06 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.53
113996,Guest Avenue,2023-08-06 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,7.45
113996,Guest Avenue,2023-08-06 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.76
113996,Guest Avenue,2023-08-06 09:40:00+00:00,feeder,21.0,N Current (RMS),A,21.7
113996,Guest Avenue,2023-08-06 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-06 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-06 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-06 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-06 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-06 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-06 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.61
113996,Guest Avenue,2023-08-06 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-06 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
113996,Guest Avenue,2023-08-06 09:40:00+00:00,feeder,11.0,N Current (RMS),A,6.1
113996,Guest Avenue,2023-08-06 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-06 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,30.7
113996,Guest Avenue,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
113996,Guest Avenue,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
113996,Guest Avenue,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
113996,Guest Avenue,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
113996,Guest Avenue,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
113996,Guest Avenue,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
113996,Guest Avenue,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
113996,Guest Avenue,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,32.68
113996,Guest Avenue,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,30.19
113996,Guest Avenue,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,35.21
113996,Guest Avenue,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,68.5
113996,Guest Avenue,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,140.4
113996,Guest Avenue,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,127.5
113996,Guest Avenue,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,146.0
113996,Guest Avenue,2023-08-06 09:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-06 09:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.18
113996,Guest Avenue,2023-08-06 09:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-06 09:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.79
113996,Guest Avenue,2023-08-06 09:30:00+00:00,feeder,31.0,L2 Active Power,kW,13.81
113996,Guest Avenue,2023-08-06 09:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.94
113996,Guest Avenue,2023-08-06 09:30:00+00:00,feeder,31.0,N Current (RMS),A,30.7
113996,Guest Avenue,2023-08-06 09:30:00+00:00,feeder,31.0,L3 Current (RMS),A,33.7
113996,Guest Avenue,2023-08-06 09:30:00+00:00,feeder,31.0,L2 Current (RMS),A,60.0
113996,Guest Avenue,2023-08-06 09:30:00+00:00,feeder,31.0,L1 Current (RMS),A,46.8
113996,Guest Avenue,2023-08-06 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-06 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-06 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
113996,Guest Avenue,2023-08-06 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.17
113996,Guest Avenue,2023-08-06 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,9.16
113996,Guest Avenue,2023-08-06 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.94
113996,Guest Avenue,2023-08-06 09:30:00+00:00,feeder,21.0,N Current (RMS),A,23.8
113996,Guest Avenue,2023-08-06 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,31.5
113996,Guest Avenue,2023-08-06 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,38.3
