Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-06 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,41.0
113996,Guest Avenue,2023-08-06 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-06 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-06 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-06 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.94
113996,Guest Avenue,2023-08-06 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-06 09:30:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-06 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
113996,Guest Avenue,2023-08-06 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,30.6
113996,Guest Avenue,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
113996,Guest Avenue,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
113996,Guest Avenue,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
113996,Guest Avenue,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
113996,Guest Avenue,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
113996,Guest Avenue,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
113996,Guest Avenue,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
113996,Guest Avenue,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,27.35
113996,Guest Avenue,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,32.6
113996,Guest Avenue,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,26.47
113996,Guest Avenue,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,63.6
113996,Guest Avenue,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,118.4
113996,Guest Avenue,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,137.2
113996,Guest Avenue,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,110.5
113996,Guest Avenue,2023-08-06 09:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
113996,Guest Avenue,2023-08-06 09:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
113996,Guest Avenue,2023-08-06 09:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-06 09:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.4
113996,Guest Avenue,2023-08-06 09:20:00+00:00,feeder,31.0,L2 Active Power,kW,12.19
113996,Guest Avenue,2023-08-06 09:20:00+00:00,feeder,31.0,L1 Active Power,kW,11.82
113996,Guest Avenue,2023-08-06 09:20:00+00:00,feeder,31.0,N Current (RMS),A,29.8
113996,Guest Avenue,2023-08-06 09:20:00+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-06 09:20:00+00:00,feeder,31.0,L2 Current (RMS),A,53.6
113996,Guest Avenue,2023-08-06 09:20:00+00:00,feeder,31.0,L1 Current (RMS),A,50.1
113996,Guest Avenue,2023-08-06 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113996,Guest Avenue,2023-08-06 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113996,Guest Avenue,2023-08-06 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
113996,Guest Avenue,2023-08-06 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.36
113996,Guest Avenue,2023-08-06 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.97
113996,Guest Avenue,2023-08-06 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.82
113996,Guest Avenue,2023-08-06 09:20:00+00:00,feeder,21.0,N Current (RMS),A,26.8
113996,Guest Avenue,2023-08-06 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-06 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,30.7
113996,Guest Avenue,2023-08-06 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,37.3
113996,Guest Avenue,2023-08-06 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-06 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-06 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
113996,Guest Avenue,2023-08-06 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-06 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
113996,Guest Avenue,2023-08-06 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113996,Guest Avenue,2023-08-06 09:20:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-06 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-06 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113996,Guest Avenue,2023-08-06 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,30.6
113996,Guest Avenue,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
113996,Guest Avenue,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
113996,Guest Avenue,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
113996,Guest Avenue,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
113996,Guest Avenue,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
113996,Guest Avenue,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
113996,Guest Avenue,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,21.35
113996,Guest Avenue,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,27.94
113996,Guest Avenue,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,25.36
113996,Guest Avenue,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,60.8
113996,Guest Avenue,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,95.4
113996,Guest Avenue,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,119.1
113996,Guest Avenue,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,106.1
113996,Guest Avenue,2023-08-06 09:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
113996,Guest Avenue,2023-08-06 09:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113996,Guest Avenue,2023-08-06 09:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-06 09:10:00+00:00,feeder,31.0,L3 Active Power,kW,10.59
113996,Guest Avenue,2023-08-06 09:10:00+00:00,feeder,31.0,L2 Active Power,kW,10.65
113996,Guest Avenue,2023-08-06 09:10:00+00:00,feeder,31.0,L1 Active Power,kW,12.72
113996,Guest Avenue,2023-08-06 09:10:00+00:00,feeder,31.0,N Current (RMS),A,22.3
113996,Guest Avenue,2023-08-06 09:10:00+00:00,feeder,31.0,L3 Current (RMS),A,44.0
113996,Guest Avenue,2023-08-06 09:10:00+00:00,feeder,31.0,L2 Current (RMS),A,48.1
113996,Guest Avenue,2023-08-06 09:10:00+00:00,feeder,31.0,L1 Current (RMS),A,53.6
113996,Guest Avenue,2023-08-06 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113996,Guest Avenue,2023-08-06 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113996,Guest Avenue,2023-08-06 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
113996,Guest Avenue,2023-08-06 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.47
113996,Guest Avenue,2023-08-06 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.66
113996,Guest Avenue,2023-08-06 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.63
113996,Guest Avenue,2023-08-06 09:10:00+00:00,feeder,21.0,N Current (RMS),A,22.2
113996,Guest Avenue,2023-08-06 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-06 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-06 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113996,Guest Avenue,2023-08-06 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-06 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-06 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
113996,Guest Avenue,2023-08-06 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-06 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.15
113996,Guest Avenue,2023-08-06 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113996,Guest Avenue,2023-08-06 09:10:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-06 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-06 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
113996,Guest Avenue,2023-08-06 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,30.6
113996,Guest Avenue,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
113996,Guest Avenue,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
113996,Guest Avenue,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
113996,Guest Avenue,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
113996,Guest Avenue,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
113996,Guest Avenue,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
113996,Guest Avenue,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
113996,Guest Avenue,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,25.32
113996,Guest Avenue,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,24.69
113996,Guest Avenue,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,25.27
113996,Guest Avenue,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,60.5
113996,Guest Avenue,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,108.6
113996,Guest Avenue,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,107.3
113996,Guest Avenue,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,105.7
113996,Guest Avenue,2023-08-06 09:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
113996,Guest Avenue,2023-08-06 09:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113996,Guest Avenue,2023-08-06 09:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
113996,Guest Avenue,2023-08-06 09:00:00+00:00,feeder,31.0,L3 Active Power,kW,9.44
113996,Guest Avenue,2023-08-06 09:00:00+00:00,feeder,31.0,L2 Active Power,kW,11.02
113996,Guest Avenue,2023-08-06 09:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.29
113996,Guest Avenue,2023-08-06 09:00:00+00:00,feeder,31.0,N Current (RMS),A,22.0
113996,Guest Avenue,2023-08-06 09:00:00+00:00,feeder,31.0,L3 Current (RMS),A,39.4
113996,Guest Avenue,2023-08-06 09:00:00+00:00,feeder,31.0,L2 Current (RMS),A,48.7
113996,Guest Avenue,2023-08-06 09:00:00+00:00,feeder,31.0,L1 Current (RMS),A,44.0
113996,Guest Avenue,2023-08-06 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-06 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113996,Guest Avenue,2023-08-06 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
113996,Guest Avenue,2023-08-06 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.79
113996,Guest Avenue,2023-08-06 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.53
113996,Guest Avenue,2023-08-06 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.69
113996,Guest Avenue,2023-08-06 09:00:00+00:00,feeder,21.0,N Current (RMS),A,34.2
113996,Guest Avenue,2023-08-06 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-06 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113996,Guest Avenue,2023-08-06 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,40.9
113996,Guest Avenue,2023-08-06 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-06 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-06 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-06 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.64
113996,Guest Avenue,2023-08-06 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113996,Guest Avenue,2023-08-06 09:00:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-06 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,30.6
113996,Guest Avenue,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
113996,Guest Avenue,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
113996,Guest Avenue,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
113996,Guest Avenue,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
113996,Guest Avenue,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
113996,Guest Avenue,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
113996,Guest Avenue,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
113996,Guest Avenue,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,25.99
113996,Guest Avenue,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,22.58
113996,Guest Avenue,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,29.23
113996,Guest Avenue,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,67.1
113996,Guest Avenue,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,111.5
113996,Guest Avenue,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,99.0
113996,Guest Avenue,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,121.0
113996,Guest Avenue,2023-08-06 08:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-06 08:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113996,Guest Avenue,2023-08-06 08:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-06 08:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.95
113996,Guest Avenue,2023-08-06 08:50:00+00:00,feeder,31.0,L2 Active Power,kW,11.0
113996,Guest Avenue,2023-08-06 08:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.05
113996,Guest Avenue,2023-08-06 08:50:00+00:00,feeder,31.0,N Current (RMS),A,26.7
113996,Guest Avenue,2023-08-06 08:50:00+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113996,Guest Avenue,2023-08-06 08:50:00+00:00,feeder,31.0,L2 Current (RMS),A,48.0
113996,Guest Avenue,2023-08-06 08:50:00+00:00,feeder,31.0,L1 Current (RMS),A,43.0
113996,Guest Avenue,2023-08-06 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-06 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
113996,Guest Avenue,2023-08-06 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-06 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.63
113996,Guest Avenue,2023-08-06 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.74
113996,Guest Avenue,2023-08-06 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.46
113996,Guest Avenue,2023-08-06 08:50:00+00:00,feeder,21.0,N Current (RMS),A,27.0
113996,Guest Avenue,2023-08-06 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-06 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.1
113996,Guest Avenue,2023-08-06 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113996,Guest Avenue,2023-08-06 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-06 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-06 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-06 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.04
113996,Guest Avenue,2023-08-06 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113996,Guest Avenue,2023-08-06 08:50:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-06 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
113996,Guest Avenue,2023-08-06 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,30.6
113996,Guest Avenue,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
113996,Guest Avenue,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
113996,Guest Avenue,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
113996,Guest Avenue,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
113996,Guest Avenue,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
113996,Guest Avenue,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
113996,Guest Avenue,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
113996,Guest Avenue,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,23.6
113996,Guest Avenue,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,20.65
113996,Guest Avenue,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,25.22
113996,Guest Avenue,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,64.2
113996,Guest Avenue,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,103.9
113996,Guest Avenue,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,91.6
113996,Guest Avenue,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,105.2
113996,Guest Avenue,2023-08-06 08:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-06 08:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113996,Guest Avenue,2023-08-06 08:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-06 08:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.0
113996,Guest Avenue,2023-08-06 08:40:00+00:00,feeder,31.0,L2 Active Power,kW,13.89
113996,Guest Avenue,2023-08-06 08:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.85
113996,Guest Avenue,2023-08-06 08:40:00+00:00,feeder,31.0,N Current (RMS),A,31.3
113996,Guest Avenue,2023-08-06 08:40:00+00:00,feeder,31.0,L3 Current (RMS),A,27.5
113996,Guest Avenue,2023-08-06 08:40:00+00:00,feeder,31.0,L2 Current (RMS),A,59.5
113996,Guest Avenue,2023-08-06 08:40:00+00:00,feeder,31.0,L1 Current (RMS),A,38.3
113996,Guest Avenue,2023-08-06 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-06 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-06 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-06 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.14
113996,Guest Avenue,2023-08-06 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.43
113996,Guest Avenue,2023-08-06 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.61
113996,Guest Avenue,2023-08-06 08:40:00+00:00,feeder,21.0,N Current (RMS),A,28.8
113996,Guest Avenue,2023-08-06 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-06 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113996,Guest Avenue,2023-08-06 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113996,Guest Avenue,2023-08-06 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-06 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-06 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-06 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.91
113996,Guest Avenue,2023-08-06 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-06 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.99
113996,Guest Avenue,2023-08-06 08:40:00+00:00,feeder,11.0,N Current (RMS),A,10.5
113996,Guest Avenue,2023-08-06 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
113996,Guest Avenue,2023-08-06 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
113996,Guest Avenue,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,30.5
113996,Guest Avenue,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
113996,Guest Avenue,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
113996,Guest Avenue,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
113996,Guest Avenue,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
113996,Guest Avenue,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
113996,Guest Avenue,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
113996,Guest Avenue,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
113996,Guest Avenue,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,24.16
113996,Guest Avenue,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,25.87
113996,Guest Avenue,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,23.42
113996,Guest Avenue,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,58.3
113996,Guest Avenue,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,106.3
113996,Guest Avenue,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,111.2
113996,Guest Avenue,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,98.6
113996,Guest Avenue,2023-08-06 08:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113996,Guest Avenue,2023-08-06 08:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
113996,Guest Avenue,2023-08-06 08:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113996,Guest Avenue,2023-08-06 08:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.65
113996,Guest Avenue,2023-08-06 08:30:00+00:00,feeder,31.0,L2 Active Power,kW,12.27
113996,Guest Avenue,2023-08-06 08:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.15
113996,Guest Avenue,2023-08-06 08:30:00+00:00,feeder,31.0,N Current (RMS),A,30.6
113996,Guest Avenue,2023-08-06 08:30:00+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-06 08:30:00+00:00,feeder,31.0,L2 Current (RMS),A,54.2
113996,Guest Avenue,2023-08-06 08:30:00+00:00,feeder,31.0,L1 Current (RMS),A,40.8
113996,Guest Avenue,2023-08-06 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-06 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113996,Guest Avenue,2023-08-06 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-06 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.65
113996,Guest Avenue,2023-08-06 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.47
113996,Guest Avenue,2023-08-06 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.94
113996,Guest Avenue,2023-08-06 08:30:00+00:00,feeder,21.0,N Current (RMS),A,19.1
113996,Guest Avenue,2023-08-06 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-06 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
113996,Guest Avenue,2023-08-06 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.6
113996,Guest Avenue,2023-08-06 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-06 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-06 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-06 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
113996,Guest Avenue,2023-08-06 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
113996,Guest Avenue,2023-08-06 08:30:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113996,Guest Avenue,2023-08-06 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,30.5
113996,Guest Avenue,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
113996,Guest Avenue,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
113996,Guest Avenue,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
113996,Guest Avenue,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
113996,Guest Avenue,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
113996,Guest Avenue,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
113996,Guest Avenue,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
113996,Guest Avenue,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,28.08
113996,Guest Avenue,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,24.44
113996,Guest Avenue,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,22.0
113996,Guest Avenue,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,68.3
113996,Guest Avenue,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,124.3
113996,Guest Avenue,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,105.8
113996,Guest Avenue,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,94.2
113996,Guest Avenue,2023-08-06 08:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113996,Guest Avenue,2023-08-06 08:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-06 08:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
113996,Guest Avenue,2023-08-06 08:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.88
113996,Guest Avenue,2023-08-06 08:20:00+00:00,feeder,31.0,L2 Active Power,kW,10.1
113996,Guest Avenue,2023-08-06 08:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.49
113996,Guest Avenue,2023-08-06 08:20:00+00:00,feeder,31.0,N Current (RMS),A,23.6
113996,Guest Avenue,2023-08-06 08:20:00+00:00,feeder,31.0,L3 Current (RMS),A,31.4
113996,Guest Avenue,2023-08-06 08:20:00+00:00,feeder,31.0,L2 Current (RMS),A,45.3
113996,Guest Avenue,2023-08-06 08:20:00+00:00,feeder,31.0,L1 Current (RMS),A,33.6
113996,Guest Avenue,2023-08-06 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-06 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113996,Guest Avenue,2023-08-06 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-06 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.36
113996,Guest Avenue,2023-08-06 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.01
113996,Guest Avenue,2023-08-06 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.62
113996,Guest Avenue,2023-08-06 08:20:00+00:00,feeder,21.0,N Current (RMS),A,36.6
113996,Guest Avenue,2023-08-06 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-06 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
113996,Guest Avenue,2023-08-06 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,44.6
113996,Guest Avenue,2023-08-06 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-06 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-06 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-06 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.8
113996,Guest Avenue,2023-08-06 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-06 08:20:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-06 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113996,Guest Avenue,2023-08-06 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,30.5
113996,Guest Avenue,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
113996,Guest Avenue,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
113996,Guest Avenue,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
113996,Guest Avenue,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
113996,Guest Avenue,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
113996,Guest Avenue,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
113996,Guest Avenue,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
113996,Guest Avenue,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,39.38
113996,Guest Avenue,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,24.62
113996,Guest Avenue,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,28.68
113996,Guest Avenue,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,83.4
113996,Guest Avenue,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,165.3
113996,Guest Avenue,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,105.9
113996,Guest Avenue,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,119.3
113996,Guest Avenue,2023-08-06 08:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113996,Guest Avenue,2023-08-06 08:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113996,Guest Avenue,2023-08-06 08:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113996,Guest Avenue,2023-08-06 08:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.72
113996,Guest Avenue,2023-08-06 08:10:00+00:00,feeder,31.0,L2 Active Power,kW,10.15
113996,Guest Avenue,2023-08-06 08:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.11
113996,Guest Avenue,2023-08-06 08:10:00+00:00,feeder,31.0,N Current (RMS),A,28.2
113996,Guest Avenue,2023-08-06 08:10:00+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113996,Guest Avenue,2023-08-06 08:10:00+00:00,feeder,31.0,L2 Current (RMS),A,45.0
113996,Guest Avenue,2023-08-06 08:10:00+00:00,feeder,31.0,L1 Current (RMS),A,38.6
113996,Guest Avenue,2023-08-06 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
113996,Guest Avenue,2023-08-06 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113996,Guest Avenue,2023-08-06 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113996,Guest Avenue,2023-08-06 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.62
113996,Guest Avenue,2023-08-06 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.0
113996,Guest Avenue,2023-08-06 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.77
113996,Guest Avenue,2023-08-06 08:10:00+00:00,feeder,21.0,N Current (RMS),A,34.2
113996,Guest Avenue,2023-08-06 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-06 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
113996,Guest Avenue,2023-08-06 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113996,Guest Avenue,2023-08-06 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-06 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-06 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-06 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-06 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-06 08:10:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-06 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-06 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,30.4
113996,Guest Avenue,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
113996,Guest Avenue,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
113996,Guest Avenue,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
113996,Guest Avenue,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
113996,Guest Avenue,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
113996,Guest Avenue,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
113996,Guest Avenue,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
113996,Guest Avenue,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,30.1
113996,Guest Avenue,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,21.96
113996,Guest Avenue,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,22.99
113996,Guest Avenue,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,77.0
113996,Guest Avenue,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,131.3
113996,Guest Avenue,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,95.7
113996,Guest Avenue,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,99.4
113996,Guest Avenue,2023-08-06 08:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-06 08:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
113996,Guest Avenue,2023-08-06 08:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
113996,Guest Avenue,2023-08-06 08:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.35
113996,Guest Avenue,2023-08-06 08:00:00+00:00,feeder,31.0,L2 Active Power,kW,8.22
113996,Guest Avenue,2023-08-06 08:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.69
113996,Guest Avenue,2023-08-06 08:00:00+00:00,feeder,31.0,N Current (RMS),A,23.4
113996,Guest Avenue,2023-08-06 08:00:00+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-06 08:00:00+00:00,feeder,31.0,L2 Current (RMS),A,37.3
113996,Guest Avenue,2023-08-06 08:00:00+00:00,feeder,31.0,L1 Current (RMS),A,38.8
113996,Guest Avenue,2023-08-06 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
113996,Guest Avenue,2023-08-06 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113996,Guest Avenue,2023-08-06 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-06 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.57
113996,Guest Avenue,2023-08-06 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.41
113996,Guest Avenue,2023-08-06 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.44
113996,Guest Avenue,2023-08-06 08:00:00+00:00,feeder,21.0,N Current (RMS),A,30.6
113996,Guest Avenue,2023-08-06 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-06 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113996,Guest Avenue,2023-08-06 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,35.8
113996,Guest Avenue,2023-08-06 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-06 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-06 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-06 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-06 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-06 08:00:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-06 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-06 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,30.4
113996,Guest Avenue,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
113996,Guest Avenue,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
113996,Guest Avenue,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
113996,Guest Avenue,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
113996,Guest Avenue,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
113996,Guest Avenue,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
113996,Guest Avenue,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
113996,Guest Avenue,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,24.1
113996,Guest Avenue,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,21.26
113996,Guest Avenue,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,24.43
113996,Guest Avenue,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,64.3
113996,Guest Avenue,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,106.5
113996,Guest Avenue,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,93.8
113996,Guest Avenue,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,104.1
113996,Guest Avenue,2023-08-06 07:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-06 07:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113996,Guest Avenue,2023-08-06 07:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.2
113996,Guest Avenue,2023-08-06 07:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.62
113996,Guest Avenue,2023-08-06 07:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.43
113996,Guest Avenue,2023-08-06 07:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.87
113996,Guest Avenue,2023-08-06 07:50:00+00:00,feeder,31.0,N Current (RMS),A,27.2
113996,Guest Avenue,2023-08-06 07:50:00+00:00,feeder,31.0,L3 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-06 07:50:00+00:00,feeder,31.0,L2 Current (RMS),A,39.3
113996,Guest Avenue,2023-08-06 07:50:00+00:00,feeder,31.0,L1 Current (RMS),A,33.3
113996,Guest Avenue,2023-08-06 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
113996,Guest Avenue,2023-08-06 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
113996,Guest Avenue,2023-08-06 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113996,Guest Avenue,2023-08-06 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,10.42
113996,Guest Avenue,2023-08-06 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.22
113996,Guest Avenue,2023-08-06 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.29
113996,Guest Avenue,2023-08-06 07:50:00+00:00,feeder,21.0,N Current (RMS),A,33.6
113996,Guest Avenue,2023-08-06 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,46.2
113996,Guest Avenue,2023-08-06 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
113996,Guest Avenue,2023-08-06 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113996,Guest Avenue,2023-08-06 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-06 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-06 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-06 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.85
113996,Guest Avenue,2023-08-06 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
113996,Guest Avenue,2023-08-06 07:50:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-06 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113996,Guest Avenue,2023-08-06 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,30.4
113996,Guest Avenue,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
113996,Guest Avenue,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
113996,Guest Avenue,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
113996,Guest Avenue,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
113996,Guest Avenue,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
113996,Guest Avenue,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
113996,Guest Avenue,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
113996,Guest Avenue,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,30.68
113996,Guest Avenue,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,21.73
113996,Guest Avenue,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,21.9
113996,Guest Avenue,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,70.8
113996,Guest Avenue,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,132.5
113996,Guest Avenue,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,94.9
113996,Guest Avenue,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,95.0
113996,Guest Avenue,2023-08-06 07:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113996,Guest Avenue,2023-08-06 07:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
113996,Guest Avenue,2023-08-06 07:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.38
113996,Guest Avenue,2023-08-06 07:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.85
113996,Guest Avenue,2023-08-06 07:40:00+00:00,feeder,31.0,L2 Active Power,kW,11.81
113996,Guest Avenue,2023-08-06 07:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.57
113996,Guest Avenue,2023-08-06 07:40:00+00:00,feeder,31.0,N Current (RMS),A,34.2
113996,Guest Avenue,2023-08-06 07:40:00+00:00,feeder,31.0,L3 Current (RMS),A,24.1
113996,Guest Avenue,2023-08-06 07:40:00+00:00,feeder,31.0,L2 Current (RMS),A,52.6
113996,Guest Avenue,2023-08-06 07:40:00+00:00,feeder,31.0,L1 Current (RMS),A,35.7
113996,Guest Avenue,2023-08-06 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-06 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113996,Guest Avenue,2023-08-06 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-06 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.11
113996,Guest Avenue,2023-08-06 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.55
113996,Guest Avenue,2023-08-06 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.6
113996,Guest Avenue,2023-08-06 07:40:00+00:00,feeder,21.0,N Current (RMS),A,26.4
113996,Guest Avenue,2023-08-06 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
113996,Guest Avenue,2023-08-06 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
113996,Guest Avenue,2023-08-06 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113996,Guest Avenue,2023-08-06 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-06 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-06 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-06 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.79
113996,Guest Avenue,2023-08-06 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-06 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-06 07:40:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-06 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-06 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,30.4
113996,Guest Avenue,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
113996,Guest Avenue,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
113996,Guest Avenue,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
113996,Guest Avenue,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
113996,Guest Avenue,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
113996,Guest Avenue,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
113996,Guest Avenue,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
113996,Guest Avenue,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,23.18
113996,Guest Avenue,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,26.59
113996,Guest Avenue,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,22.35
113996,Guest Avenue,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,61.1
113996,Guest Avenue,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,102.8
113996,Guest Avenue,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,113.6
113996,Guest Avenue,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,96.2
113996,Guest Avenue,2023-08-06 07:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-06 07:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
113996,Guest Avenue,2023-08-06 07:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.23
113996,Guest Avenue,2023-08-06 07:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.5
113996,Guest Avenue,2023-08-06 07:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.93
113996,Guest Avenue,2023-08-06 07:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.07
113996,Guest Avenue,2023-08-06 07:30:00+00:00,feeder,31.0,N Current (RMS),A,23.2
113996,Guest Avenue,2023-08-06 07:30:00+00:00,feeder,31.0,L3 Current (RMS),A,27.5
113996,Guest Avenue,2023-08-06 07:30:00+00:00,feeder,31.0,L2 Current (RMS),A,37.7
113996,Guest Avenue,2023-08-06 07:30:00+00:00,feeder,31.0,L1 Current (RMS),A,36.9
113996,Guest Avenue,2023-08-06 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-06 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-06 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-06 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.39
113996,Guest Avenue,2023-08-06 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.99
113996,Guest Avenue,2023-08-06 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.66
113996,Guest Avenue,2023-08-06 07:30:00+00:00,feeder,21.0,N Current (RMS),A,24.3
113996,Guest Avenue,2023-08-06 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,29.1
113996,Guest Avenue,2023-08-06 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113996,Guest Avenue,2023-08-06 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.9
113996,Guest Avenue,2023-08-06 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-06 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-06 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-06 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-06 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113996,Guest Avenue,2023-08-06 07:30:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-06 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-06 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,30.3
113996,Guest Avenue,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
113996,Guest Avenue,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
