Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
113996,Guest Avenue,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
113996,Guest Avenue,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
113996,Guest Avenue,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113996,Guest Avenue,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,24.28
113996,Guest Avenue,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,22.75
113996,Guest Avenue,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,25.38
113996,Guest Avenue,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,64.7
113996,Guest Avenue,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,108.5
113996,Guest Avenue,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,99.8
113996,Guest Avenue,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,107.3
113996,Guest Avenue,2023-08-06 07:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113996,Guest Avenue,2023-08-06 07:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
113996,Guest Avenue,2023-08-06 07:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.05
113996,Guest Avenue,2023-08-06 07:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.78
113996,Guest Avenue,2023-08-06 07:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.44
113996,Guest Avenue,2023-08-06 07:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.27
113996,Guest Avenue,2023-08-06 07:20:00+00:00,feeder,31.0,N Current (RMS),A,24.2
113996,Guest Avenue,2023-08-06 07:20:00+00:00,feeder,31.0,L3 Current (RMS),A,19.1
113996,Guest Avenue,2023-08-06 07:20:00+00:00,feeder,31.0,L2 Current (RMS),A,39.2
113996,Guest Avenue,2023-08-06 07:20:00+00:00,feeder,31.0,L1 Current (RMS),A,30.8
113996,Guest Avenue,2023-08-06 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-06 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113996,Guest Avenue,2023-08-06 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-06 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.14
113996,Guest Avenue,2023-08-06 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.73
113996,Guest Avenue,2023-08-06 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.66
113996,Guest Avenue,2023-08-06 07:20:00+00:00,feeder,21.0,N Current (RMS),A,25.2
113996,Guest Avenue,2023-08-06 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-06 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-06 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,32.7
113996,Guest Avenue,2023-08-06 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-06 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-06 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-06 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.7
113996,Guest Avenue,2023-08-06 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
113996,Guest Avenue,2023-08-06 07:20:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113996,Guest Avenue,2023-08-06 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,30.3
113996,Guest Avenue,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
113996,Guest Avenue,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
113996,Guest Avenue,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
113996,Guest Avenue,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
113996,Guest Avenue,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
113996,Guest Avenue,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113996,Guest Avenue,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,16.39
113996,Guest Avenue,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,23.28
113996,Guest Avenue,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,19.6
113996,Guest Avenue,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,59.8
113996,Guest Avenue,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,79.4
113996,Guest Avenue,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,101.8
113996,Guest Avenue,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,84.8
113996,Guest Avenue,2023-08-06 07:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-06 07:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-06 07:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.02
113996,Guest Avenue,2023-08-06 07:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.13
113996,Guest Avenue,2023-08-06 07:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.12
113996,Guest Avenue,2023-08-06 07:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.28
113996,Guest Avenue,2023-08-06 07:10:00+00:00,feeder,31.0,N Current (RMS),A,27.6
113996,Guest Avenue,2023-08-06 07:10:00+00:00,feeder,31.0,L3 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-06 07:10:00+00:00,feeder,31.0,L2 Current (RMS),A,40.9
113996,Guest Avenue,2023-08-06 07:10:00+00:00,feeder,31.0,L1 Current (RMS),A,26.9
113996,Guest Avenue,2023-08-06 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-06 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
113996,Guest Avenue,2023-08-06 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-06 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.62
113996,Guest Avenue,2023-08-06 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.94
113996,Guest Avenue,2023-08-06 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.62
113996,Guest Avenue,2023-08-06 07:10:00+00:00,feeder,21.0,N Current (RMS),A,22.4
113996,Guest Avenue,2023-08-06 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-06 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113996,Guest Avenue,2023-08-06 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113996,Guest Avenue,2023-08-06 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-06 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-06 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.15
113996,Guest Avenue,2023-08-06 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.02
113996,Guest Avenue,2023-08-06 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
113996,Guest Avenue,2023-08-06 07:10:00+00:00,feeder,11.0,N Current (RMS),A,8.4
113996,Guest Avenue,2023-08-06 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
113996,Guest Avenue,2023-08-06 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113996,Guest Avenue,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,30.3
113996,Guest Avenue,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
113996,Guest Avenue,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
113996,Guest Avenue,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
113996,Guest Avenue,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
113996,Guest Avenue,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
113996,Guest Avenue,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
113996,Guest Avenue,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
113996,Guest Avenue,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,18.03
113996,Guest Avenue,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,20.69
113996,Guest Avenue,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,18.33
113996,Guest Avenue,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,56.8
113996,Guest Avenue,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,84.5
113996,Guest Avenue,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,91.0
113996,Guest Avenue,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,79.4
113996,Guest Avenue,2023-08-06 07:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-06 07:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
113996,Guest Avenue,2023-08-06 07:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-06 07:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.26
113996,Guest Avenue,2023-08-06 07:00:00+00:00,feeder,31.0,L2 Active Power,kW,8.28
113996,Guest Avenue,2023-08-06 07:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.81
113996,Guest Avenue,2023-08-06 07:00:00+00:00,feeder,31.0,N Current (RMS),A,25.7
113996,Guest Avenue,2023-08-06 07:00:00+00:00,feeder,31.0,L3 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-06 07:00:00+00:00,feeder,31.0,L2 Current (RMS),A,38.3
113996,Guest Avenue,2023-08-06 07:00:00+00:00,feeder,31.0,L1 Current (RMS),A,28.8
113996,Guest Avenue,2023-08-06 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113996,Guest Avenue,2023-08-06 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113996,Guest Avenue,2023-08-06 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
113996,Guest Avenue,2023-08-06 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.12
113996,Guest Avenue,2023-08-06 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.91
113996,Guest Avenue,2023-08-06 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.19
113996,Guest Avenue,2023-08-06 07:00:00+00:00,feeder,21.0,N Current (RMS),A,21.2
113996,Guest Avenue,2023-08-06 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,28.1
113996,Guest Avenue,2023-08-06 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-06 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-06 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-06 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-06 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.15
113996,Guest Avenue,2023-08-06 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-06 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113996,Guest Avenue,2023-08-06 07:00:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-06 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-06 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113996,Guest Avenue,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,30.3
113996,Guest Avenue,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
113996,Guest Avenue,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
113996,Guest Avenue,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
113996,Guest Avenue,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
113996,Guest Avenue,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
113996,Guest Avenue,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
113996,Guest Avenue,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,18.16
113996,Guest Avenue,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,21.38
113996,Guest Avenue,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,17.9
113996,Guest Avenue,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,57.7
113996,Guest Avenue,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,85.6
113996,Guest Avenue,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,93.9
113996,Guest Avenue,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,77.5
113996,Guest Avenue,2023-08-06 06:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-06 06:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
113996,Guest Avenue,2023-08-06 06:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.23
113996,Guest Avenue,2023-08-06 06:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.94
113996,Guest Avenue,2023-08-06 06:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.19
113996,Guest Avenue,2023-08-06 06:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.39
113996,Guest Avenue,2023-08-06 06:50:00+00:00,feeder,31.0,N Current (RMS),A,26.2
113996,Guest Avenue,2023-08-06 06:50:00+00:00,feeder,31.0,L3 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-06 06:50:00+00:00,feeder,31.0,L2 Current (RMS),A,39.0
113996,Guest Avenue,2023-08-06 06:50:00+00:00,feeder,31.0,L1 Current (RMS),A,34.0
113996,Guest Avenue,2023-08-06 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-06 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
113996,Guest Avenue,2023-08-06 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
113996,Guest Avenue,2023-08-06 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.91
113996,Guest Avenue,2023-08-06 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.67
113996,Guest Avenue,2023-08-06 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.48
113996,Guest Avenue,2023-08-06 06:50:00+00:00,feeder,21.0,N Current (RMS),A,21.8
113996,Guest Avenue,2023-08-06 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,30.5
113996,Guest Avenue,2023-08-06 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-06 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-06 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-06 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-06 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.05
113996,Guest Avenue,2023-08-06 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.78
113996,Guest Avenue,2023-08-06 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113996,Guest Avenue,2023-08-06 06:50:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113996,Guest Avenue,2023-08-06 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-06 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,30.2
113996,Guest Avenue,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
113996,Guest Avenue,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
113996,Guest Avenue,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
113996,Guest Avenue,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113996,Guest Avenue,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
113996,Guest Avenue,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
113996,Guest Avenue,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,19.28
113996,Guest Avenue,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,20.12
113996,Guest Avenue,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,19.4
113996,Guest Avenue,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,57.2
113996,Guest Avenue,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,89.6
113996,Guest Avenue,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,88.3
113996,Guest Avenue,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,83.1
113996,Guest Avenue,2023-08-06 06:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-06 06:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113996,Guest Avenue,2023-08-06 06:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-06 06:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.81
113996,Guest Avenue,2023-08-06 06:40:00+00:00,feeder,31.0,L2 Active Power,kW,8.61
113996,Guest Avenue,2023-08-06 06:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.91
113996,Guest Avenue,2023-08-06 06:40:00+00:00,feeder,31.0,N Current (RMS),A,24.4
113996,Guest Avenue,2023-08-06 06:40:00+00:00,feeder,31.0,L3 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-06 06:40:00+00:00,feeder,31.0,L2 Current (RMS),A,39.8
113996,Guest Avenue,2023-08-06 06:40:00+00:00,feeder,31.0,L1 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-06 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113996,Guest Avenue,2023-08-06 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
113996,Guest Avenue,2023-08-06 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-06 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.88
113996,Guest Avenue,2023-08-06 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.14
113996,Guest Avenue,2023-08-06 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.69
113996,Guest Avenue,2023-08-06 06:40:00+00:00,feeder,21.0,N Current (RMS),A,24.2
113996,Guest Avenue,2023-08-06 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-06 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113996,Guest Avenue,2023-08-06 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113996,Guest Avenue,2023-08-06 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-06 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-06 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
113996,Guest Avenue,2023-08-06 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.73
113996,Guest Avenue,2023-08-06 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
113996,Guest Avenue,2023-08-06 06:40:00+00:00,feeder,11.0,N Current (RMS),A,6.0
113996,Guest Avenue,2023-08-06 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-06 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
113996,Guest Avenue,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,30.2
113996,Guest Avenue,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
113996,Guest Avenue,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
113996,Guest Avenue,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
113996,Guest Avenue,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113996,Guest Avenue,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
113996,Guest Avenue,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
113996,Guest Avenue,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,18.88
113996,Guest Avenue,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,20.25
113996,Guest Avenue,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,19.36
113996,Guest Avenue,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,57.5
113996,Guest Avenue,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,89.3
113996,Guest Avenue,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,88.9
113996,Guest Avenue,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,83.3
113996,Guest Avenue,2023-08-06 06:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-06 06:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113996,Guest Avenue,2023-08-06 06:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-06 06:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.47
113996,Guest Avenue,2023-08-06 06:30:00+00:00,feeder,31.0,L2 Active Power,kW,8.03
113996,Guest Avenue,2023-08-06 06:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.66
113996,Guest Avenue,2023-08-06 06:30:00+00:00,feeder,31.0,N Current (RMS),A,26.8
113996,Guest Avenue,2023-08-06 06:30:00+00:00,feeder,31.0,L3 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-06 06:30:00+00:00,feeder,31.0,L2 Current (RMS),A,37.8
113996,Guest Avenue,2023-08-06 06:30:00+00:00,feeder,31.0,L1 Current (RMS),A,45.3
113996,Guest Avenue,2023-08-06 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-06 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113996,Guest Avenue,2023-08-06 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113996,Guest Avenue,2023-08-06 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.06
113996,Guest Avenue,2023-08-06 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.19
113996,Guest Avenue,2023-08-06 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.7
113996,Guest Avenue,2023-08-06 06:30:00+00:00,feeder,21.0,N Current (RMS),A,21.8
113996,Guest Avenue,2023-08-06 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.4
113996,Guest Avenue,2023-08-06 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113996,Guest Avenue,2023-08-06 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-06 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-06 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-06 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
113996,Guest Avenue,2023-08-06 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
113996,Guest Avenue,2023-08-06 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
113996,Guest Avenue,2023-08-06 06:30:00+00:00,feeder,11.0,N Current (RMS),A,5.6
113996,Guest Avenue,2023-08-06 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-06 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
113996,Guest Avenue,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,30.2
113996,Guest Avenue,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
113996,Guest Avenue,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
113996,Guest Avenue,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
113996,Guest Avenue,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
113996,Guest Avenue,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
113996,Guest Avenue,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
113996,Guest Avenue,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,14.91
113996,Guest Avenue,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,24.09
113996,Guest Avenue,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,22.4
113996,Guest Avenue,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,67.4
113996,Guest Avenue,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,73.8
113996,Guest Avenue,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,105.3
113996,Guest Avenue,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,94.5
113996,Guest Avenue,2023-08-06 06:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-06 06:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
113996,Guest Avenue,2023-08-06 06:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
113996,Guest Avenue,2023-08-06 06:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.47
113996,Guest Avenue,2023-08-06 06:20:00+00:00,feeder,31.0,L2 Active Power,kW,7.48
113996,Guest Avenue,2023-08-06 06:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.48
113996,Guest Avenue,2023-08-06 06:20:00+00:00,feeder,31.0,N Current (RMS),A,22.4
113996,Guest Avenue,2023-08-06 06:20:00+00:00,feeder,31.0,L3 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-06 06:20:00+00:00,feeder,31.0,L2 Current (RMS),A,34.6
113996,Guest Avenue,2023-08-06 06:20:00+00:00,feeder,31.0,L1 Current (RMS),A,27.3
113996,Guest Avenue,2023-08-06 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
113996,Guest Avenue,2023-08-06 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113996,Guest Avenue,2023-08-06 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-06 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.66
113996,Guest Avenue,2023-08-06 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.61
113996,Guest Avenue,2023-08-06 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.63
113996,Guest Avenue,2023-08-06 06:20:00+00:00,feeder,21.0,N Current (RMS),A,25.6
113996,Guest Avenue,2023-08-06 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
113996,Guest Avenue,2023-08-06 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,29.0
113996,Guest Avenue,2023-08-06 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113996,Guest Avenue,2023-08-06 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-06 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-06 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-06 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.8
113996,Guest Avenue,2023-08-06 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-06 06:20:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-06 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
113996,Guest Avenue,2023-08-06 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,30.2
113996,Guest Avenue,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
113996,Guest Avenue,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
113996,Guest Avenue,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
113996,Guest Avenue,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
113996,Guest Avenue,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
113996,Guest Avenue,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
113996,Guest Avenue,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,15.21
113996,Guest Avenue,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,23.57
113996,Guest Avenue,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,17.86
113996,Guest Avenue,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,60.1
113996,Guest Avenue,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,75.2
113996,Guest Avenue,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,100.2
113996,Guest Avenue,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,77.6
113996,Guest Avenue,2023-08-06 06:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113996,Guest Avenue,2023-08-06 06:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113996,Guest Avenue,2023-08-06 06:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
113996,Guest Avenue,2023-08-06 06:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.47
113996,Guest Avenue,2023-08-06 06:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.21
113996,Guest Avenue,2023-08-06 06:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.48
113996,Guest Avenue,2023-08-06 06:10:00+00:00,feeder,31.0,N Current (RMS),A,17.3
113996,Guest Avenue,2023-08-06 06:10:00+00:00,feeder,31.0,L3 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-06 06:10:00+00:00,feeder,31.0,L2 Current (RMS),A,26.9
113996,Guest Avenue,2023-08-06 06:10:00+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-06 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-06 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113996,Guest Avenue,2023-08-06 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-06 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.57
113996,Guest Avenue,2023-08-06 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,8.21
113996,Guest Avenue,2023-08-06 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.97
113996,Guest Avenue,2023-08-06 06:10:00+00:00,feeder,21.0,N Current (RMS),A,26.4
113996,Guest Avenue,2023-08-06 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.9
113996,Guest Avenue,2023-08-06 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,34.0
113996,Guest Avenue,2023-08-06 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-06 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-06 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-06 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-06 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.76
113996,Guest Avenue,2023-08-06 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-06 06:10:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-06 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
113996,Guest Avenue,2023-08-06 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,30.3
113996,Guest Avenue,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
113996,Guest Avenue,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
113996,Guest Avenue,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
113996,Guest Avenue,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
113996,Guest Avenue,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
113996,Guest Avenue,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
113996,Guest Avenue,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,16.0
113996,Guest Avenue,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,25.69
113996,Guest Avenue,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,16.33
113996,Guest Avenue,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,61.0
113996,Guest Avenue,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,77.9
113996,Guest Avenue,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,108.6
113996,Guest Avenue,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,71.2
113996,Guest Avenue,2023-08-06 06:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-06 06:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
113996,Guest Avenue,2023-08-06 06:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.92
113996,Guest Avenue,2023-08-06 06:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.44
113996,Guest Avenue,2023-08-06 06:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.0
113996,Guest Avenue,2023-08-06 06:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.96
113996,Guest Avenue,2023-08-06 06:00:00+00:00,feeder,31.0,N Current (RMS),A,20.2
113996,Guest Avenue,2023-08-06 06:00:00+00:00,feeder,31.0,L3 Current (RMS),A,17.6
113996,Guest Avenue,2023-08-06 06:00:00+00:00,feeder,31.0,L2 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-06 06:00:00+00:00,feeder,31.0,L1 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-06 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-06 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-06 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-06 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.77
113996,Guest Avenue,2023-08-06 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.85
113996,Guest Avenue,2023-08-06 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.03
113996,Guest Avenue,2023-08-06 06:00:00+00:00,feeder,21.0,N Current (RMS),A,24.1
113996,Guest Avenue,2023-08-06 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
113996,Guest Avenue,2023-08-06 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-06 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113996,Guest Avenue,2023-08-06 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-06 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-06 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-06 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.7
113996,Guest Avenue,2023-08-06 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.91
113996,Guest Avenue,2023-08-06 06:00:00+00:00,feeder,11.0,N Current (RMS),A,8.7
113996,Guest Avenue,2023-08-06 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.5
113996,Guest Avenue,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,30.3
113996,Guest Avenue,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
113996,Guest Avenue,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
113996,Guest Avenue,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
113996,Guest Avenue,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
113996,Guest Avenue,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
113996,Guest Avenue,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
113996,Guest Avenue,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,14.04
113996,Guest Avenue,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,20.87
113996,Guest Avenue,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,17.0
113996,Guest Avenue,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,57.3
113996,Guest Avenue,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,71.1
113996,Guest Avenue,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,90.6
113996,Guest Avenue,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
113996,Guest Avenue,2023-08-06 05:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-06 05:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-06 05:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.1
113996,Guest Avenue,2023-08-06 05:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.24
113996,Guest Avenue,2023-08-06 05:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.6
113996,Guest Avenue,2023-08-06 05:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.76
113996,Guest Avenue,2023-08-06 05:50:00+00:00,feeder,31.0,N Current (RMS),A,26.9
113996,Guest Avenue,2023-08-06 05:50:00+00:00,feeder,31.0,L3 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-06 05:50:00+00:00,feeder,31.0,L2 Current (RMS),A,39.8
113996,Guest Avenue,2023-08-06 05:50:00+00:00,feeder,31.0,L1 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-06 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-06 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
113996,Guest Avenue,2023-08-06 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-06 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.44
113996,Guest Avenue,2023-08-06 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.52
113996,Guest Avenue,2023-08-06 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.83
113996,Guest Avenue,2023-08-06 05:50:00+00:00,feeder,21.0,N Current (RMS),A,24.7
113996,Guest Avenue,2023-08-06 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-06 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-06 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113996,Guest Avenue,2023-08-06 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-06 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-06 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
113996,Guest Avenue,2023-08-06 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.64
113996,Guest Avenue,2023-08-06 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
113996,Guest Avenue,2023-08-06 05:50:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113996,Guest Avenue,2023-08-06 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-06 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,30.3
113996,Guest Avenue,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
113996,Guest Avenue,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
113996,Guest Avenue,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
113996,Guest Avenue,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
113996,Guest Avenue,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
113996,Guest Avenue,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
113996,Guest Avenue,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,14.82
113996,Guest Avenue,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,23.79
113996,Guest Avenue,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,17.13
113996,Guest Avenue,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,59.3
113996,Guest Avenue,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,74.3
113996,Guest Avenue,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,101.6
113996,Guest Avenue,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,74.8
113996,Guest Avenue,2023-08-06 05:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113996,Guest Avenue,2023-08-06 05:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113996,Guest Avenue,2023-08-06 05:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
113996,Guest Avenue,2023-08-06 05:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.69
113996,Guest Avenue,2023-08-06 05:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.84
113996,Guest Avenue,2023-08-06 05:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.52
113996,Guest Avenue,2023-08-06 05:40:00+00:00,feeder,31.0,N Current (RMS),A,20.6
113996,Guest Avenue,2023-08-06 05:40:00+00:00,feeder,31.0,L3 Current (RMS),A,19.5
113996,Guest Avenue,2023-08-06 05:40:00+00:00,feeder,31.0,L2 Current (RMS),A,32.2
113996,Guest Avenue,2023-08-06 05:40:00+00:00,feeder,31.0,L1 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-06 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113996,Guest Avenue,2023-08-06 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113996,Guest Avenue,2023-08-06 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113996,Guest Avenue,2023-08-06 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.3
113996,Guest Avenue,2023-08-06 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.24
113996,Guest Avenue,2023-08-06 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.97
113996,Guest Avenue,2023-08-06 05:40:00+00:00,feeder,21.0,N Current (RMS),A,22.6
113996,Guest Avenue,2023-08-06 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-06 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-06 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113996,Guest Avenue,2023-08-06 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-06 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-06 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-06 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-06 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113996,Guest Avenue,2023-08-06 05:40:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-06 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-06 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,30.3
113996,Guest Avenue,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
113996,Guest Avenue,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
113996,Guest Avenue,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
113996,Guest Avenue,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
113996,Guest Avenue,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
113996,Guest Avenue,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
113996,Guest Avenue,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,14.93
113996,Guest Avenue,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,18.95
113996,Guest Avenue,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,17.08
113996,Guest Avenue,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,55.1
113996,Guest Avenue,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,75.9
113996,Guest Avenue,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,83.5
113996,Guest Avenue,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,74.8
113996,Guest Avenue,2023-08-06 05:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113996,Guest Avenue,2023-08-06 05:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
113996,Guest Avenue,2023-08-06 05:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
113996,Guest Avenue,2023-08-06 05:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.88
113996,Guest Avenue,2023-08-06 05:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.44
113996,Guest Avenue,2023-08-06 05:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.79
113996,Guest Avenue,2023-08-06 05:30:00+00:00,feeder,31.0,N Current (RMS),A,19.7
113996,Guest Avenue,2023-08-06 05:30:00+00:00,feeder,31.0,L3 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-06 05:30:00+00:00,feeder,31.0,L2 Current (RMS),A,30.4
113996,Guest Avenue,2023-08-06 05:30:00+00:00,feeder,31.0,L1 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-06 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-06 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
113996,Guest Avenue,2023-08-06 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-06 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.29
113996,Guest Avenue,2023-08-06 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.5
113996,Guest Avenue,2023-08-06 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.7
113996,Guest Avenue,2023-08-06 05:30:00+00:00,feeder,21.0,N Current (RMS),A,21.5
113996,Guest Avenue,2023-08-06 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
113996,Guest Avenue,2023-08-06 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-06 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-06 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-06 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-06 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-06 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.0
113996,Guest Avenue,2023-08-06 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
113996,Guest Avenue,2023-08-06 05:30:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-06 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113996,Guest Avenue,2023-08-06 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,30.3
113996,Guest Avenue,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
113996,Guest Avenue,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
113996,Guest Avenue,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
113996,Guest Avenue,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
113996,Guest Avenue,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
113996,Guest Avenue,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
113996,Guest Avenue,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,13.61
113996,Guest Avenue,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,17.03
113996,Guest Avenue,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,14.83
113996,Guest Avenue,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,52.6
113996,Guest Avenue,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,70.8
113996,Guest Avenue,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,76.9
113996,Guest Avenue,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
113996,Guest Avenue,2023-08-06 05:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-06 05:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113996,Guest Avenue,2023-08-06 05:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-06 05:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.02
113996,Guest Avenue,2023-08-06 05:20:00+00:00,feeder,31.0,L2 Active Power,kW,6.33
