Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-06 05:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.4
113996,Guest Avenue,2023-08-06 05:20:00+00:00,feeder,31.0,N Current (RMS),A,19.9
113996,Guest Avenue,2023-08-06 05:20:00+00:00,feeder,31.0,L3 Current (RMS),A,17.3
113996,Guest Avenue,2023-08-06 05:20:00+00:00,feeder,31.0,L2 Current (RMS),A,30.4
113996,Guest Avenue,2023-08-06 05:20:00+00:00,feeder,31.0,L1 Current (RMS),A,23.9
113996,Guest Avenue,2023-08-06 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-06 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
113996,Guest Avenue,2023-08-06 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-06 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.04
113996,Guest Avenue,2023-08-06 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.68
113996,Guest Avenue,2023-08-06 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.42
113996,Guest Avenue,2023-08-06 05:20:00+00:00,feeder,21.0,N Current (RMS),A,20.5
113996,Guest Avenue,2023-08-06 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
113996,Guest Avenue,2023-08-06 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-06 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-06 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-06 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-06 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
113996,Guest Avenue,2023-08-06 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-06 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-06 05:20:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-06 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-06 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,30.3
113996,Guest Avenue,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
113996,Guest Avenue,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
113996,Guest Avenue,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
113996,Guest Avenue,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
113996,Guest Avenue,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
113996,Guest Avenue,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
113996,Guest Avenue,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,11.56
113996,Guest Avenue,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,17.58
113996,Guest Avenue,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,15.24
113996,Guest Avenue,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,55.8
113996,Guest Avenue,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,65.3
113996,Guest Avenue,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,78.2
113996,Guest Avenue,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,68.2
113996,Guest Avenue,2023-08-06 05:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-06 05:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
113996,Guest Avenue,2023-08-06 05:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.45
113996,Guest Avenue,2023-08-06 05:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.51
113996,Guest Avenue,2023-08-06 05:10:00+00:00,feeder,31.0,L2 Active Power,kW,6.61
113996,Guest Avenue,2023-08-06 05:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.95
113996,Guest Avenue,2023-08-06 05:10:00+00:00,feeder,31.0,N Current (RMS),A,20.9
113996,Guest Avenue,2023-08-06 05:10:00+00:00,feeder,31.0,L3 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-06 05:10:00+00:00,feeder,31.0,L2 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-06 05:10:00+00:00,feeder,31.0,L1 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-06 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113996,Guest Avenue,2023-08-06 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-06 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-06 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.21
113996,Guest Avenue,2023-08-06 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.9
113996,Guest Avenue,2023-08-06 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.05
113996,Guest Avenue,2023-08-06 05:10:00+00:00,feeder,21.0,N Current (RMS),A,22.8
113996,Guest Avenue,2023-08-06 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-06 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-06 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113996,Guest Avenue,2023-08-06 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-06 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-06 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
113996,Guest Avenue,2023-08-06 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-06 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-06 05:10:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-06 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,30.4
113996,Guest Avenue,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
113996,Guest Avenue,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
113996,Guest Avenue,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
113996,Guest Avenue,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
113996,Guest Avenue,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
113996,Guest Avenue,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
113996,Guest Avenue,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,11.97
113996,Guest Avenue,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,17.68
113996,Guest Avenue,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,15.69
113996,Guest Avenue,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,55.9
113996,Guest Avenue,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,65.8
113996,Guest Avenue,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,78.2
113996,Guest Avenue,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,70.4
113996,Guest Avenue,2023-08-06 05:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113996,Guest Avenue,2023-08-06 05:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
113996,Guest Avenue,2023-08-06 05:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-06 05:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.69
113996,Guest Avenue,2023-08-06 05:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.47
113996,Guest Avenue,2023-08-06 05:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.92
113996,Guest Avenue,2023-08-06 05:00:00+00:00,feeder,31.0,N Current (RMS),A,20.8
113996,Guest Avenue,2023-08-06 05:00:00+00:00,feeder,31.0,L3 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-06 05:00:00+00:00,feeder,31.0,L2 Current (RMS),A,30.8
113996,Guest Avenue,2023-08-06 05:00:00+00:00,feeder,31.0,L1 Current (RMS),A,22.1
113996,Guest Avenue,2023-08-06 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113996,Guest Avenue,2023-08-06 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113996,Guest Avenue,2023-08-06 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-06 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.33
113996,Guest Avenue,2023-08-06 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.04
113996,Guest Avenue,2023-08-06 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.57
113996,Guest Avenue,2023-08-06 05:00:00+00:00,feeder,21.0,N Current (RMS),A,20.5
113996,Guest Avenue,2023-08-06 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-06 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113996,Guest Avenue,2023-08-06 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-06 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-06 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-06 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-06 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.85
113996,Guest Avenue,2023-08-06 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113996,Guest Avenue,2023-08-06 05:00:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113996,Guest Avenue,2023-08-06 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113996,Guest Avenue,2023-08-06 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,30.4
113996,Guest Avenue,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
113996,Guest Avenue,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
113996,Guest Avenue,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
113996,Guest Avenue,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
113996,Guest Avenue,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
113996,Guest Avenue,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
113996,Guest Avenue,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,12.59
113996,Guest Avenue,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,17.53
113996,Guest Avenue,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,14.93
113996,Guest Avenue,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,52.4
113996,Guest Avenue,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,66.7
113996,Guest Avenue,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,78.0
113996,Guest Avenue,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,66.7
113996,Guest Avenue,2023-08-06 04:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-06 04:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
113996,Guest Avenue,2023-08-06 04:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
113996,Guest Avenue,2023-08-06 04:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.51
113996,Guest Avenue,2023-08-06 04:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.0
113996,Guest Avenue,2023-08-06 04:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.67
113996,Guest Avenue,2023-08-06 04:50:00+00:00,feeder,31.0,N Current (RMS),A,24.2
113996,Guest Avenue,2023-08-06 04:50:00+00:00,feeder,31.0,L3 Current (RMS),A,17.3
113996,Guest Avenue,2023-08-06 04:50:00+00:00,feeder,31.0,L2 Current (RMS),A,37.1
113996,Guest Avenue,2023-08-06 04:50:00+00:00,feeder,31.0,L1 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-06 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113996,Guest Avenue,2023-08-06 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113996,Guest Avenue,2023-08-06 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
113996,Guest Avenue,2023-08-06 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.27
113996,Guest Avenue,2023-08-06 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.3
113996,Guest Avenue,2023-08-06 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.8
113996,Guest Avenue,2023-08-06 04:50:00+00:00,feeder,21.0,N Current (RMS),A,20.2
113996,Guest Avenue,2023-08-06 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
113996,Guest Avenue,2023-08-06 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113996,Guest Avenue,2023-08-06 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-06 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-06 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-06 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
113996,Guest Avenue,2023-08-06 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.64
113996,Guest Avenue,2023-08-06 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
113996,Guest Avenue,2023-08-06 04:50:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-06 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-06 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,30.4
113996,Guest Avenue,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
113996,Guest Avenue,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
113996,Guest Avenue,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
113996,Guest Avenue,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
113996,Guest Avenue,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
113996,Guest Avenue,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
113996,Guest Avenue,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,12.15
113996,Guest Avenue,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,18.58
113996,Guest Avenue,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,15.91
113996,Guest Avenue,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,52.4
113996,Guest Avenue,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,64.2
113996,Guest Avenue,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,82.2
113996,Guest Avenue,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,69.6
113996,Guest Avenue,2023-08-06 04:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113996,Guest Avenue,2023-08-06 04:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113996,Guest Avenue,2023-08-06 04:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.21
113996,Guest Avenue,2023-08-06 04:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.3
113996,Guest Avenue,2023-08-06 04:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.16
113996,Guest Avenue,2023-08-06 04:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.99
113996,Guest Avenue,2023-08-06 04:40:00+00:00,feeder,31.0,N Current (RMS),A,16.0
113996,Guest Avenue,2023-08-06 04:40:00+00:00,feeder,31.0,L3 Current (RMS),A,16.8
113996,Guest Avenue,2023-08-06 04:40:00+00:00,feeder,31.0,L2 Current (RMS),A,26.5
113996,Guest Avenue,2023-08-06 04:40:00+00:00,feeder,31.0,L1 Current (RMS),A,28.3
113996,Guest Avenue,2023-08-06 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-06 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113996,Guest Avenue,2023-08-06 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-06 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.19
113996,Guest Avenue,2023-08-06 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.43
113996,Guest Avenue,2023-08-06 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.42
113996,Guest Avenue,2023-08-06 04:40:00+00:00,feeder,21.0,N Current (RMS),A,18.7
113996,Guest Avenue,2023-08-06 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
113996,Guest Avenue,2023-08-06 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.3
113996,Guest Avenue,2023-08-06 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-06 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-06 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-06 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
113996,Guest Avenue,2023-08-06 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.71
113996,Guest Avenue,2023-08-06 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.71
113996,Guest Avenue,2023-08-06 04:40:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-06 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-06 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113996,Guest Avenue,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,30.5
113996,Guest Avenue,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
113996,Guest Avenue,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
113996,Guest Avenue,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
113996,Guest Avenue,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
113996,Guest Avenue,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
113996,Guest Avenue,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
113996,Guest Avenue,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,12.22
113996,Guest Avenue,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,15.13
113996,Guest Avenue,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,17.34
113996,Guest Avenue,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,52.4
113996,Guest Avenue,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,64.5
113996,Guest Avenue,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,69.1
113996,Guest Avenue,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,74.7
113996,Guest Avenue,2023-08-06 04:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113996,Guest Avenue,2023-08-06 04:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
113996,Guest Avenue,2023-08-06 04:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
113996,Guest Avenue,2023-08-06 04:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.82
113996,Guest Avenue,2023-08-06 04:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.1
113996,Guest Avenue,2023-08-06 04:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.41
113996,Guest Avenue,2023-08-06 04:30:00+00:00,feeder,31.0,N Current (RMS),A,16.7
113996,Guest Avenue,2023-08-06 04:30:00+00:00,feeder,31.0,L3 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-06 04:30:00+00:00,feeder,31.0,L2 Current (RMS),A,27.5
113996,Guest Avenue,2023-08-06 04:30:00+00:00,feeder,31.0,L1 Current (RMS),A,29.4
113996,Guest Avenue,2023-08-06 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113996,Guest Avenue,2023-08-06 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
113996,Guest Avenue,2023-08-06 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-06 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.18
113996,Guest Avenue,2023-08-06 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.83
113996,Guest Avenue,2023-08-06 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.39
113996,Guest Avenue,2023-08-06 04:30:00+00:00,feeder,21.0,N Current (RMS),A,17.8
113996,Guest Avenue,2023-08-06 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
113996,Guest Avenue,2023-08-06 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-06 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113996,Guest Avenue,2023-08-06 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-06 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-06 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.07
113996,Guest Avenue,2023-08-06 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.28
113996,Guest Avenue,2023-08-06 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
113996,Guest Avenue,2023-08-06 04:30:00+00:00,feeder,11.0,N Current (RMS),A,9.3
113996,Guest Avenue,2023-08-06 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-06 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113996,Guest Avenue,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,30.5
113996,Guest Avenue,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
113996,Guest Avenue,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
113996,Guest Avenue,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
113996,Guest Avenue,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
113996,Guest Avenue,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
113996,Guest Avenue,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
113996,Guest Avenue,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,12.74
113996,Guest Avenue,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,14.41
113996,Guest Avenue,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,17.79
113996,Guest Avenue,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,52.7
113996,Guest Avenue,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,66.7
113996,Guest Avenue,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,67.8
113996,Guest Avenue,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,76.2
113996,Guest Avenue,2023-08-06 04:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113996,Guest Avenue,2023-08-06 04:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.96
113996,Guest Avenue,2023-08-06 04:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
113996,Guest Avenue,2023-08-06 04:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.88
113996,Guest Avenue,2023-08-06 04:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.22
113996,Guest Avenue,2023-08-06 04:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.28
113996,Guest Avenue,2023-08-06 04:20:00+00:00,feeder,31.0,N Current (RMS),A,15.2
113996,Guest Avenue,2023-08-06 04:20:00+00:00,feeder,31.0,L3 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-06 04:20:00+00:00,feeder,31.0,L2 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-06 04:20:00+00:00,feeder,31.0,L1 Current (RMS),A,28.8
113996,Guest Avenue,2023-08-06 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
113996,Guest Avenue,2023-08-06 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113996,Guest Avenue,2023-08-06 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-06 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.61
113996,Guest Avenue,2023-08-06 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.29
113996,Guest Avenue,2023-08-06 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.53
113996,Guest Avenue,2023-08-06 04:20:00+00:00,feeder,21.0,N Current (RMS),A,17.5
113996,Guest Avenue,2023-08-06 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
113996,Guest Avenue,2023-08-06 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.7
113996,Guest Avenue,2023-08-06 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-06 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-06 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-06 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-06 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
113996,Guest Avenue,2023-08-06 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
113996,Guest Avenue,2023-08-06 04:20:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-06 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-06 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,30.6
113996,Guest Avenue,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
113996,Guest Avenue,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
113996,Guest Avenue,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.3
113996,Guest Avenue,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
113996,Guest Avenue,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
113996,Guest Avenue,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113996,Guest Avenue,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,11.72
113996,Guest Avenue,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,14.22
113996,Guest Avenue,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,19.49
113996,Guest Avenue,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,58.4
113996,Guest Avenue,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,63.4
113996,Guest Avenue,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,66.6
113996,Guest Avenue,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,82.6
113996,Guest Avenue,2023-08-06 04:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113996,Guest Avenue,2023-08-06 04:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
113996,Guest Avenue,2023-08-06 04:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
113996,Guest Avenue,2023-08-06 04:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.93
113996,Guest Avenue,2023-08-06 04:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.34
113996,Guest Avenue,2023-08-06 04:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.96
113996,Guest Avenue,2023-08-06 04:10:00+00:00,feeder,31.0,N Current (RMS),A,16.6
113996,Guest Avenue,2023-08-06 04:10:00+00:00,feeder,31.0,L3 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-06 04:10:00+00:00,feeder,31.0,L2 Current (RMS),A,24.9
113996,Guest Avenue,2023-08-06 04:10:00+00:00,feeder,31.0,L1 Current (RMS),A,31.3
113996,Guest Avenue,2023-08-06 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-06 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113996,Guest Avenue,2023-08-06 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
113996,Guest Avenue,2023-08-06 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.64
113996,Guest Avenue,2023-08-06 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.39
113996,Guest Avenue,2023-08-06 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.97
113996,Guest Avenue,2023-08-06 04:10:00+00:00,feeder,21.0,N Current (RMS),A,18.5
113996,Guest Avenue,2023-08-06 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-06 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113996,Guest Avenue,2023-08-06 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-06 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-06 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-06 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
113996,Guest Avenue,2023-08-06 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.85
113996,Guest Avenue,2023-08-06 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-06 04:10:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113996,Guest Avenue,2023-08-06 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113996,Guest Avenue,2023-08-06 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,30.6
113996,Guest Avenue,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
113996,Guest Avenue,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
113996,Guest Avenue,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.56
113996,Guest Avenue,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
113996,Guest Avenue,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
113996,Guest Avenue,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
113996,Guest Avenue,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,11.96
113996,Guest Avenue,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,14.27
113996,Guest Avenue,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,19.2
113996,Guest Avenue,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,57.7
113996,Guest Avenue,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,65.2
113996,Guest Avenue,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,66.4
113996,Guest Avenue,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,81.0
113996,Guest Avenue,2023-08-06 04:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-06 04:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113996,Guest Avenue,2023-08-06 04:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
113996,Guest Avenue,2023-08-06 04:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.41
113996,Guest Avenue,2023-08-06 04:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.68
113996,Guest Avenue,2023-08-06 04:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.72
113996,Guest Avenue,2023-08-06 04:00:00+00:00,feeder,31.0,N Current (RMS),A,19.3
113996,Guest Avenue,2023-08-06 04:00:00+00:00,feeder,31.0,L3 Current (RMS),A,17.5
113996,Guest Avenue,2023-08-06 04:00:00+00:00,feeder,31.0,L2 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-06 04:00:00+00:00,feeder,31.0,L1 Current (RMS),A,37.7
113996,Guest Avenue,2023-08-06 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113996,Guest Avenue,2023-08-06 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113996,Guest Avenue,2023-08-06 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
113996,Guest Avenue,2023-08-06 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.82
113996,Guest Avenue,2023-08-06 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.57
113996,Guest Avenue,2023-08-06 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.96
113996,Guest Avenue,2023-08-06 04:00:00+00:00,feeder,21.0,N Current (RMS),A,19.3
113996,Guest Avenue,2023-08-06 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.1
113996,Guest Avenue,2023-08-06 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113996,Guest Avenue,2023-08-06 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-06 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-06 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-06 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-06 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-06 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113996,Guest Avenue,2023-08-06 04:00:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-06 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-06 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,30.7
113996,Guest Avenue,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
113996,Guest Avenue,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
113996,Guest Avenue,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
113996,Guest Avenue,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
113996,Guest Avenue,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
113996,Guest Avenue,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
113996,Guest Avenue,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,12.82
113996,Guest Avenue,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,15.35
113996,Guest Avenue,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,20.45
113996,Guest Avenue,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,60.6
113996,Guest Avenue,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,67.7
113996,Guest Avenue,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,69.2
113996,Guest Avenue,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,86.7
113996,Guest Avenue,2023-08-06 03:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113996,Guest Avenue,2023-08-06 03:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113996,Guest Avenue,2023-08-06 03:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.05
113996,Guest Avenue,2023-08-06 03:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.25
113996,Guest Avenue,2023-08-06 03:50:00+00:00,feeder,31.0,L2 Active Power,kW,4.5
113996,Guest Avenue,2023-08-06 03:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.87
113996,Guest Avenue,2023-08-06 03:50:00+00:00,feeder,31.0,N Current (RMS),A,16.4
113996,Guest Avenue,2023-08-06 03:50:00+00:00,feeder,31.0,L3 Current (RMS),A,16.2
113996,Guest Avenue,2023-08-06 03:50:00+00:00,feeder,31.0,L2 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-06 03:50:00+00:00,feeder,31.0,L1 Current (RMS),A,31.5
113996,Guest Avenue,2023-08-06 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113996,Guest Avenue,2023-08-06 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-06 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-06 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.87
113996,Guest Avenue,2023-08-06 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.39
113996,Guest Avenue,2023-08-06 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.49
113996,Guest Avenue,2023-08-06 03:50:00+00:00,feeder,21.0,N Current (RMS),A,20.6
113996,Guest Avenue,2023-08-06 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
113996,Guest Avenue,2023-08-06 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113996,Guest Avenue,2023-08-06 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.9
113996,Guest Avenue,2023-08-06 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-06 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-06 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-06 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
113996,Guest Avenue,2023-08-06 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-06 03:50:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-06 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-06 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,30.8
113996,Guest Avenue,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
113996,Guest Avenue,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
113996,Guest Avenue,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
113996,Guest Avenue,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
113996,Guest Avenue,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
113996,Guest Avenue,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
113996,Guest Avenue,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,12.07
113996,Guest Avenue,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,15.54
113996,Guest Avenue,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,18.41
113996,Guest Avenue,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,58.1
113996,Guest Avenue,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,64.0
113996,Guest Avenue,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,69.1
113996,Guest Avenue,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,79.8
113996,Guest Avenue,2023-08-06 03:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-06 03:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
113996,Guest Avenue,2023-08-06 03:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.29
113996,Guest Avenue,2023-08-06 03:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.32
113996,Guest Avenue,2023-08-06 03:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.69
113996,Guest Avenue,2023-08-06 03:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.65
113996,Guest Avenue,2023-08-06 03:40:00+00:00,feeder,31.0,N Current (RMS),A,14.4
113996,Guest Avenue,2023-08-06 03:40:00+00:00,feeder,31.0,L3 Current (RMS),A,16.7
113996,Guest Avenue,2023-08-06 03:40:00+00:00,feeder,31.0,L2 Current (RMS),A,25.3
113996,Guest Avenue,2023-08-06 03:40:00+00:00,feeder,31.0,L1 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-06 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-06 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113996,Guest Avenue,2023-08-06 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-06 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.91
113996,Guest Avenue,2023-08-06 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.88
113996,Guest Avenue,2023-08-06 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.27
113996,Guest Avenue,2023-08-06 03:40:00+00:00,feeder,21.0,N Current (RMS),A,19.4
113996,Guest Avenue,2023-08-06 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
113996,Guest Avenue,2023-08-06 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-06 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-06 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-06 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-06 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-06 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
113996,Guest Avenue,2023-08-06 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-06 03:40:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-06 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-06 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,30.8
113996,Guest Avenue,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
113996,Guest Avenue,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
113996,Guest Avenue,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
113996,Guest Avenue,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
113996,Guest Avenue,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
113996,Guest Avenue,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
113996,Guest Avenue,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,11.93
113996,Guest Avenue,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,15.03
113996,Guest Avenue,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,16.04
113996,Guest Avenue,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,52.3
113996,Guest Avenue,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,64.1
113996,Guest Avenue,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,68.1
113996,Guest Avenue,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,71.5
113996,Guest Avenue,2023-08-06 03:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-06 03:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113996,Guest Avenue,2023-08-06 03:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.49
113996,Guest Avenue,2023-08-06 03:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.2
113996,Guest Avenue,2023-08-06 03:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.82
113996,Guest Avenue,2023-08-06 03:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.06
113996,Guest Avenue,2023-08-06 03:30:00+00:00,feeder,31.0,N Current (RMS),A,14.8
113996,Guest Avenue,2023-08-06 03:30:00+00:00,feeder,31.0,L3 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-06 03:30:00+00:00,feeder,31.0,L2 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-06 03:30:00+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113996,Guest Avenue,2023-08-06 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113996,Guest Avenue,2023-08-06 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113996,Guest Avenue,2023-08-06 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-06 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.72
113996,Guest Avenue,2023-08-06 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.57
113996,Guest Avenue,2023-08-06 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.54
113996,Guest Avenue,2023-08-06 03:30:00+00:00,feeder,21.0,N Current (RMS),A,22.2
113996,Guest Avenue,2023-08-06 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
113996,Guest Avenue,2023-08-06 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-06 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-06 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-06 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-06 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
113996,Guest Avenue,2023-08-06 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.14
113996,Guest Avenue,2023-08-06 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-06 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-06 03:30:00+00:00,feeder,11.0,N Current (RMS),A,8.4
113996,Guest Avenue,2023-08-06 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113996,Guest Avenue,2023-08-06 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,30.9
113996,Guest Avenue,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
113996,Guest Avenue,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.26
113996,Guest Avenue,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.96
113996,Guest Avenue,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
113996,Guest Avenue,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
113996,Guest Avenue,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
113996,Guest Avenue,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,12.34
113996,Guest Avenue,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,15.54
113996,Guest Avenue,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,15.41
113996,Guest Avenue,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,49.4
113996,Guest Avenue,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,65.3
113996,Guest Avenue,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,68.9
113996,Guest Avenue,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,68.3
113996,Guest Avenue,2023-08-06 03:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113996,Guest Avenue,2023-08-06 03:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
113996,Guest Avenue,2023-08-06 03:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.32
113996,Guest Avenue,2023-08-06 03:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.07
113996,Guest Avenue,2023-08-06 03:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.48
113996,Guest Avenue,2023-08-06 03:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.06
113996,Guest Avenue,2023-08-06 03:20:00+00:00,feeder,31.0,N Current (RMS),A,13.7
113996,Guest Avenue,2023-08-06 03:20:00+00:00,feeder,31.0,L3 Current (RMS),A,17.0
113996,Guest Avenue,2023-08-06 03:20:00+00:00,feeder,31.0,L2 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-06 03:20:00+00:00,feeder,31.0,L1 Current (RMS),A,22.3
113996,Guest Avenue,2023-08-06 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113996,Guest Avenue,2023-08-06 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-06 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
113996,Guest Avenue,2023-08-06 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.05
113996,Guest Avenue,2023-08-06 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,8.0
113996,Guest Avenue,2023-08-06 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.95
113996,Guest Avenue,2023-08-06 03:20:00+00:00,feeder,21.0,N Current (RMS),A,25.8
113996,Guest Avenue,2023-08-06 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
113996,Guest Avenue,2023-08-06 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,33.0
113996,Guest Avenue,2023-08-06 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-06 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
