Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-06 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-06 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-06 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-06 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.7
113996,Guest Avenue,2023-08-06 03:20:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-06 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-06 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113996,Guest Avenue,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,30.9
113996,Guest Avenue,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
113996,Guest Avenue,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
113996,Guest Avenue,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.65
113996,Guest Avenue,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
113996,Guest Avenue,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
113996,Guest Avenue,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
113996,Guest Avenue,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,11.8
113996,Guest Avenue,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,17.97
113996,Guest Avenue,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,15.91
113996,Guest Avenue,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,51.0
113996,Guest Avenue,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,64.2
113996,Guest Avenue,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,78.8
113996,Guest Avenue,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,70.1
113996,Guest Avenue,2023-08-06 03:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113996,Guest Avenue,2023-08-06 03:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
113996,Guest Avenue,2023-08-06 03:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.32
113996,Guest Avenue,2023-08-06 03:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.03
113996,Guest Avenue,2023-08-06 03:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.55
113996,Guest Avenue,2023-08-06 03:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.26
113996,Guest Avenue,2023-08-06 03:10:00+00:00,feeder,31.0,N Current (RMS),A,14.6
113996,Guest Avenue,2023-08-06 03:10:00+00:00,feeder,31.0,L3 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-06 03:10:00+00:00,feeder,31.0,L2 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-06 03:10:00+00:00,feeder,31.0,L1 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-06 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-06 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
113996,Guest Avenue,2023-08-06 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113996,Guest Avenue,2023-08-06 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.18
113996,Guest Avenue,2023-08-06 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,7.9
113996,Guest Avenue,2023-08-06 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.74
113996,Guest Avenue,2023-08-06 03:10:00+00:00,feeder,21.0,N Current (RMS),A,26.4
113996,Guest Avenue,2023-08-06 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
113996,Guest Avenue,2023-08-06 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,33.1
113996,Guest Avenue,2023-08-06 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-06 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-06 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-06 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
113996,Guest Avenue,2023-08-06 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.12
113996,Guest Avenue,2023-08-06 03:10:00+00:00,feeder,11.0,N Current (RMS),A,10.3
113996,Guest Avenue,2023-08-06 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-06 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
113996,Guest Avenue,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,31.0
113996,Guest Avenue,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.07
113996,Guest Avenue,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
113996,Guest Avenue,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.71
113996,Guest Avenue,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
113996,Guest Avenue,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
113996,Guest Avenue,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
113996,Guest Avenue,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,12.07
113996,Guest Avenue,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,18.13
113996,Guest Avenue,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,16.72
113996,Guest Avenue,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,51.4
113996,Guest Avenue,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,65.1
113996,Guest Avenue,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,80.0
113996,Guest Avenue,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
113996,Guest Avenue,2023-08-06 03:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-06 03:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.9
113996,Guest Avenue,2023-08-06 03:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.41
113996,Guest Avenue,2023-08-06 03:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.99
113996,Guest Avenue,2023-08-06 03:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.64
113996,Guest Avenue,2023-08-06 03:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.9
113996,Guest Avenue,2023-08-06 03:00:00+00:00,feeder,31.0,N Current (RMS),A,15.1
113996,Guest Avenue,2023-08-06 03:00:00+00:00,feeder,31.0,L3 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-06 03:00:00+00:00,feeder,31.0,L2 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-06 03:00:00+00:00,feeder,31.0,L1 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-06 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-06 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113996,Guest Avenue,2023-08-06 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
113996,Guest Avenue,2023-08-06 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.22
113996,Guest Avenue,2023-08-06 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.67
113996,Guest Avenue,2023-08-06 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.36
113996,Guest Avenue,2023-08-06 03:00:00+00:00,feeder,21.0,N Current (RMS),A,19.7
113996,Guest Avenue,2023-08-06 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
113996,Guest Avenue,2023-08-06 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-06 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-06 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-06 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-06 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
113996,Guest Avenue,2023-08-06 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
113996,Guest Avenue,2023-08-06 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
113996,Guest Avenue,2023-08-06 03:00:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-06 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-06 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,31.0
113996,Guest Avenue,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
113996,Guest Avenue,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
113996,Guest Avenue,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.22
113996,Guest Avenue,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
113996,Guest Avenue,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
113996,Guest Avenue,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
113996,Guest Avenue,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,11.89
113996,Guest Avenue,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,14.96
113996,Guest Avenue,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,15.34
113996,Guest Avenue,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,48.7
113996,Guest Avenue,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,63.8
113996,Guest Avenue,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,69.1
113996,Guest Avenue,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,68.8
113996,Guest Avenue,2023-08-06 02:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-06 02:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.93
113996,Guest Avenue,2023-08-06 02:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.4
113996,Guest Avenue,2023-08-06 02:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.12
113996,Guest Avenue,2023-08-06 02:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.9
113996,Guest Avenue,2023-08-06 02:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.93
113996,Guest Avenue,2023-08-06 02:50:00+00:00,feeder,31.0,N Current (RMS),A,19.0
113996,Guest Avenue,2023-08-06 02:50:00+00:00,feeder,31.0,L3 Current (RMS),A,15.7
113996,Guest Avenue,2023-08-06 02:50:00+00:00,feeder,31.0,L2 Current (RMS),A,29.9
113996,Guest Avenue,2023-08-06 02:50:00+00:00,feeder,31.0,L1 Current (RMS),A,22.4
113996,Guest Avenue,2023-08-06 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113996,Guest Avenue,2023-08-06 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113996,Guest Avenue,2023-08-06 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
113996,Guest Avenue,2023-08-06 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.95
113996,Guest Avenue,2023-08-06 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.91
113996,Guest Avenue,2023-08-06 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.24
113996,Guest Avenue,2023-08-06 02:50:00+00:00,feeder,21.0,N Current (RMS),A,18.9
113996,Guest Avenue,2023-08-06 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
113996,Guest Avenue,2023-08-06 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-06 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-06 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-06 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-06 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-06 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-06 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113996,Guest Avenue,2023-08-06 02:50:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-06 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-06 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,31.1
113996,Guest Avenue,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
113996,Guest Avenue,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
113996,Guest Avenue,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.39
113996,Guest Avenue,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
113996,Guest Avenue,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
113996,Guest Avenue,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
113996,Guest Avenue,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,12.21
113996,Guest Avenue,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,16.26
113996,Guest Avenue,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,14.95
113996,Guest Avenue,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,48.3
113996,Guest Avenue,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,64.6
113996,Guest Avenue,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,74.4
113996,Guest Avenue,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
113996,Guest Avenue,2023-08-06 02:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-06 02:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113996,Guest Avenue,2023-08-06 02:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-06 02:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.4
113996,Guest Avenue,2023-08-06 02:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.58
113996,Guest Avenue,2023-08-06 02:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.4
113996,Guest Avenue,2023-08-06 02:40:00+00:00,feeder,31.0,N Current (RMS),A,19.4
113996,Guest Avenue,2023-08-06 02:40:00+00:00,feeder,31.0,L3 Current (RMS),A,16.7
113996,Guest Avenue,2023-08-06 02:40:00+00:00,feeder,31.0,L2 Current (RMS),A,30.8
113996,Guest Avenue,2023-08-06 02:40:00+00:00,feeder,31.0,L1 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-06 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-06 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-06 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-06 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.84
113996,Guest Avenue,2023-08-06 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.44
113996,Guest Avenue,2023-08-06 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.6
113996,Guest Avenue,2023-08-06 02:40:00+00:00,feeder,21.0,N Current (RMS),A,20.6
113996,Guest Avenue,2023-08-06 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
113996,Guest Avenue,2023-08-06 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113996,Guest Avenue,2023-08-06 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-06 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-06 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-06 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
113996,Guest Avenue,2023-08-06 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-06 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.72
113996,Guest Avenue,2023-08-06 02:40:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-06 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-06 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113996,Guest Avenue,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,31.1
113996,Guest Avenue,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
113996,Guest Avenue,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
113996,Guest Avenue,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
113996,Guest Avenue,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113996,Guest Avenue,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
113996,Guest Avenue,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
113996,Guest Avenue,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,12.57
113996,Guest Avenue,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,18.51
113996,Guest Avenue,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,16.01
113996,Guest Avenue,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,51.0
113996,Guest Avenue,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,65.7
113996,Guest Avenue,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,80.9
113996,Guest Avenue,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,71.1
113996,Guest Avenue,2023-08-06 02:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-06 02:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
113996,Guest Avenue,2023-08-06 02:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.23
113996,Guest Avenue,2023-08-06 02:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.37
113996,Guest Avenue,2023-08-06 02:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.6
113996,Guest Avenue,2023-08-06 02:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.88
113996,Guest Avenue,2023-08-06 02:30:00+00:00,feeder,31.0,N Current (RMS),A,17.4
113996,Guest Avenue,2023-08-06 02:30:00+00:00,feeder,31.0,L3 Current (RMS),A,23.3
113996,Guest Avenue,2023-08-06 02:30:00+00:00,feeder,31.0,L2 Current (RMS),A,30.9
113996,Guest Avenue,2023-08-06 02:30:00+00:00,feeder,31.0,L1 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-06 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-06 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113996,Guest Avenue,2023-08-06 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113996,Guest Avenue,2023-08-06 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.87
113996,Guest Avenue,2023-08-06 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.81
113996,Guest Avenue,2023-08-06 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.84
113996,Guest Avenue,2023-08-06 02:30:00+00:00,feeder,21.0,N Current (RMS),A,21.6
113996,Guest Avenue,2023-08-06 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
113996,Guest Avenue,2023-08-06 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-06 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-06 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-06 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-06 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.05
113996,Guest Avenue,2023-08-06 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.82
113996,Guest Avenue,2023-08-06 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
113996,Guest Avenue,2023-08-06 02:30:00+00:00,feeder,11.0,N Current (RMS),A,8.7
113996,Guest Avenue,2023-08-06 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113996,Guest Avenue,2023-08-06 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113996,Guest Avenue,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,31.1
113996,Guest Avenue,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
113996,Guest Avenue,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.21
113996,Guest Avenue,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.97
113996,Guest Avenue,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
113996,Guest Avenue,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
113996,Guest Avenue,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
113996,Guest Avenue,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,14.51
113996,Guest Avenue,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,17.66
113996,Guest Avenue,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,17.19
113996,Guest Avenue,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,51.0
113996,Guest Avenue,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,72.4
113996,Guest Avenue,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,76.8
113996,Guest Avenue,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,74.6
113996,Guest Avenue,2023-08-06 02:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-06 02:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
113996,Guest Avenue,2023-08-06 02:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
113996,Guest Avenue,2023-08-06 02:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.89
113996,Guest Avenue,2023-08-06 02:20:00+00:00,feeder,31.0,L2 Active Power,kW,6.49
113996,Guest Avenue,2023-08-06 02:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.44
113996,Guest Avenue,2023-08-06 02:20:00+00:00,feeder,31.0,N Current (RMS),A,18.4
113996,Guest Avenue,2023-08-06 02:20:00+00:00,feeder,31.0,L3 Current (RMS),A,19.4
113996,Guest Avenue,2023-08-06 02:20:00+00:00,feeder,31.0,L2 Current (RMS),A,31.1
113996,Guest Avenue,2023-08-06 02:20:00+00:00,feeder,31.0,L1 Current (RMS),A,23.1
113996,Guest Avenue,2023-08-06 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-06 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113996,Guest Avenue,2023-08-06 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113996,Guest Avenue,2023-08-06 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.92
113996,Guest Avenue,2023-08-06 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.75
113996,Guest Avenue,2023-08-06 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.72
113996,Guest Avenue,2023-08-06 02:20:00+00:00,feeder,21.0,N Current (RMS),A,20.8
113996,Guest Avenue,2023-08-06 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
113996,Guest Avenue,2023-08-06 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-06 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-06 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-06 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-06 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.06
113996,Guest Avenue,2023-08-06 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
113996,Guest Avenue,2023-08-06 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.73
113996,Guest Avenue,2023-08-06 02:20:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-06 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-06 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113996,Guest Avenue,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,31.2
113996,Guest Avenue,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
113996,Guest Avenue,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
113996,Guest Avenue,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.39
113996,Guest Avenue,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
113996,Guest Avenue,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
113996,Guest Avenue,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
113996,Guest Avenue,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,12.92
113996,Guest Avenue,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,19.65
113996,Guest Avenue,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,16.51
113996,Guest Avenue,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,51.5
113996,Guest Avenue,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,68.9
113996,Guest Avenue,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,84.7
113996,Guest Avenue,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,71.7
113996,Guest Avenue,2023-08-06 02:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113996,Guest Avenue,2023-08-06 02:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-06 02:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
113996,Guest Avenue,2023-08-06 02:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.77
113996,Guest Avenue,2023-08-06 02:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.3
113996,Guest Avenue,2023-08-06 02:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.26
113996,Guest Avenue,2023-08-06 02:10:00+00:00,feeder,31.0,N Current (RMS),A,21.3
113996,Guest Avenue,2023-08-06 02:10:00+00:00,feeder,31.0,L3 Current (RMS),A,15.4
113996,Guest Avenue,2023-08-06 02:10:00+00:00,feeder,31.0,L2 Current (RMS),A,33.1
113996,Guest Avenue,2023-08-06 02:10:00+00:00,feeder,31.0,L1 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-06 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-06 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
113996,Guest Avenue,2023-08-06 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
113996,Guest Avenue,2023-08-06 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.34
113996,Guest Avenue,2023-08-06 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.03
113996,Guest Avenue,2023-08-06 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.84
113996,Guest Avenue,2023-08-06 02:10:00+00:00,feeder,21.0,N Current (RMS),A,18.4
113996,Guest Avenue,2023-08-06 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
113996,Guest Avenue,2023-08-06 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113996,Guest Avenue,2023-08-06 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-06 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-06 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-06 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
113996,Guest Avenue,2023-08-06 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.73
113996,Guest Avenue,2023-08-06 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-06 02:10:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-06 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-06 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,31.3
113996,Guest Avenue,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
113996,Guest Avenue,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
113996,Guest Avenue,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.09
113996,Guest Avenue,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
113996,Guest Avenue,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
113996,Guest Avenue,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
113996,Guest Avenue,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,12.42
113996,Guest Avenue,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,19.5
113996,Guest Avenue,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,16.15
113996,Guest Avenue,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,50.9
113996,Guest Avenue,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,67.0
113996,Guest Avenue,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,84.6
113996,Guest Avenue,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,70.3
113996,Guest Avenue,2023-08-06 02:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113996,Guest Avenue,2023-08-06 02:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.92
113996,Guest Avenue,2023-08-06 02:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.14
113996,Guest Avenue,2023-08-06 02:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.04
113996,Guest Avenue,2023-08-06 02:00:00+00:00,feeder,31.0,L2 Active Power,kW,7.1
113996,Guest Avenue,2023-08-06 02:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.38
113996,Guest Avenue,2023-08-06 02:00:00+00:00,feeder,31.0,N Current (RMS),A,19.4
113996,Guest Avenue,2023-08-06 02:00:00+00:00,feeder,31.0,L3 Current (RMS),A,16.0
113996,Guest Avenue,2023-08-06 02:00:00+00:00,feeder,31.0,L2 Current (RMS),A,33.6
113996,Guest Avenue,2023-08-06 02:00:00+00:00,feeder,31.0,L1 Current (RMS),A,29.6
113996,Guest Avenue,2023-08-06 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-06 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
113996,Guest Avenue,2023-08-06 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
113996,Guest Avenue,2023-08-06 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.09
113996,Guest Avenue,2023-08-06 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.12
113996,Guest Avenue,2023-08-06 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.9
113996,Guest Avenue,2023-08-06 02:00:00+00:00,feeder,21.0,N Current (RMS),A,19.8
113996,Guest Avenue,2023-08-06 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
113996,Guest Avenue,2023-08-06 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113996,Guest Avenue,2023-08-06 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-06 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-06 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-06 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-06 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
113996,Guest Avenue,2023-08-06 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-06 02:00:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-06 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-06 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,31.3
113996,Guest Avenue,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.04
113996,Guest Avenue,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
113996,Guest Avenue,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.51
113996,Guest Avenue,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
113996,Guest Avenue,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
113996,Guest Avenue,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
113996,Guest Avenue,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,13.0
113996,Guest Avenue,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,17.49
113996,Guest Avenue,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,18.15
113996,Guest Avenue,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,51.7
113996,Guest Avenue,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,67.7
113996,Guest Avenue,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,78.2
113996,Guest Avenue,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,77.9
113996,Guest Avenue,2023-08-06 01:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113996,Guest Avenue,2023-08-06 01:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.7
113996,Guest Avenue,2023-08-06 01:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.27
113996,Guest Avenue,2023-08-06 01:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.59
113996,Guest Avenue,2023-08-06 01:50:00+00:00,feeder,31.0,L2 Active Power,kW,6.77
113996,Guest Avenue,2023-08-06 01:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.15
113996,Guest Avenue,2023-08-06 01:50:00+00:00,feeder,31.0,N Current (RMS),A,19.9
113996,Guest Avenue,2023-08-06 01:50:00+00:00,feeder,31.0,L3 Current (RMS),A,18.2
113996,Guest Avenue,2023-08-06 01:50:00+00:00,feeder,31.0,L2 Current (RMS),A,32.2
113996,Guest Avenue,2023-08-06 01:50:00+00:00,feeder,31.0,L1 Current (RMS),A,22.4
113996,Guest Avenue,2023-08-06 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-06 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-06 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-06 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.76
113996,Guest Avenue,2023-08-06 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.93
113996,Guest Avenue,2023-08-06 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.29
113996,Guest Avenue,2023-08-06 01:50:00+00:00,feeder,21.0,N Current (RMS),A,20.7
113996,Guest Avenue,2023-08-06 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
113996,Guest Avenue,2023-08-06 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113996,Guest Avenue,2023-08-06 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-06 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-06 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-06 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-06 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-06 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113996,Guest Avenue,2023-08-06 01:50:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-06 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-06 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,31.4
113996,Guest Avenue,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
113996,Guest Avenue,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
113996,Guest Avenue,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.89
113996,Guest Avenue,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113996,Guest Avenue,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
113996,Guest Avenue,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
113996,Guest Avenue,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,12.47
113996,Guest Avenue,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,17.9
113996,Guest Avenue,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,15.14
113996,Guest Avenue,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,49.1
113996,Guest Avenue,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,66.1
113996,Guest Avenue,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,79.4
113996,Guest Avenue,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,67.6
113996,Guest Avenue,2023-08-06 01:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-06 01:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113996,Guest Avenue,2023-08-06 01:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.23
113996,Guest Avenue,2023-08-06 01:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.2
113996,Guest Avenue,2023-08-06 01:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.41
113996,Guest Avenue,2023-08-06 01:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.59
113996,Guest Avenue,2023-08-06 01:40:00+00:00,feeder,31.0,N Current (RMS),A,19.1
113996,Guest Avenue,2023-08-06 01:40:00+00:00,feeder,31.0,L3 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-06 01:40:00+00:00,feeder,31.0,L2 Current (RMS),A,30.8
113996,Guest Avenue,2023-08-06 01:40:00+00:00,feeder,31.0,L1 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-06 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113996,Guest Avenue,2023-08-06 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-06 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-06 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.54
113996,Guest Avenue,2023-08-06 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.64
113996,Guest Avenue,2023-08-06 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.26
113996,Guest Avenue,2023-08-06 01:40:00+00:00,feeder,21.0,N Current (RMS),A,21.7
113996,Guest Avenue,2023-08-06 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.8
113996,Guest Avenue,2023-08-06 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-06 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.3
113996,Guest Avenue,2023-08-06 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-06 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-06 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
113996,Guest Avenue,2023-08-06 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-06 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-06 01:40:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-06 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-06 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,31.4
113996,Guest Avenue,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
113996,Guest Avenue,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
113996,Guest Avenue,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.77
113996,Guest Avenue,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
113996,Guest Avenue,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
113996,Guest Avenue,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
113996,Guest Avenue,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,12.29
113996,Guest Avenue,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,16.97
113996,Guest Avenue,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,16.29
113996,Guest Avenue,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,53.1
113996,Guest Avenue,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,67.4
113996,Guest Avenue,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,76.2
113996,Guest Avenue,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,71.9
113996,Guest Avenue,2023-08-06 01:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113996,Guest Avenue,2023-08-06 01:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.98
113996,Guest Avenue,2023-08-06 01:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.53
113996,Guest Avenue,2023-08-06 01:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.3
113996,Guest Avenue,2023-08-06 01:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.92
113996,Guest Avenue,2023-08-06 01:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.77
113996,Guest Avenue,2023-08-06 01:30:00+00:00,feeder,31.0,N Current (RMS),A,14.7
113996,Guest Avenue,2023-08-06 01:30:00+00:00,feeder,31.0,L3 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-06 01:30:00+00:00,feeder,31.0,L2 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-06 01:30:00+00:00,feeder,31.0,L1 Current (RMS),A,31.7
113996,Guest Avenue,2023-08-06 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-06 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
113996,Guest Avenue,2023-08-06 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
113996,Guest Avenue,2023-08-06 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.26
113996,Guest Avenue,2023-08-06 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.14
113996,Guest Avenue,2023-08-06 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.68
113996,Guest Avenue,2023-08-06 01:30:00+00:00,feeder,21.0,N Current (RMS),A,19.2
113996,Guest Avenue,2023-08-06 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
113996,Guest Avenue,2023-08-06 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113996,Guest Avenue,2023-08-06 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-06 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-06 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-06 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
113996,Guest Avenue,2023-08-06 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.83
113996,Guest Avenue,2023-08-06 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
113996,Guest Avenue,2023-08-06 01:30:00+00:00,feeder,11.0,N Current (RMS),A,8.4
113996,Guest Avenue,2023-08-06 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113996,Guest Avenue,2023-08-06 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113996,Guest Avenue,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,31.5
113996,Guest Avenue,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
113996,Guest Avenue,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
113996,Guest Avenue,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
113996,Guest Avenue,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
113996,Guest Avenue,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
113996,Guest Avenue,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
113996,Guest Avenue,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,14.45
113996,Guest Avenue,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,15.28
113996,Guest Avenue,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,19.57
113996,Guest Avenue,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,56.2
113996,Guest Avenue,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,73.0
113996,Guest Avenue,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,70.2
113996,Guest Avenue,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,84.5
113996,Guest Avenue,2023-08-06 01:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-06 01:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.04
113996,Guest Avenue,2023-08-06 01:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.44
113996,Guest Avenue,2023-08-06 01:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.3
113996,Guest Avenue,2023-08-06 01:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.82
113996,Guest Avenue,2023-08-06 01:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.0
113996,Guest Avenue,2023-08-06 01:20:00+00:00,feeder,31.0,N Current (RMS),A,16.7
113996,Guest Avenue,2023-08-06 01:20:00+00:00,feeder,31.0,L3 Current (RMS),A,18.3
113996,Guest Avenue,2023-08-06 01:20:00+00:00,feeder,31.0,L2 Current (RMS),A,26.7
113996,Guest Avenue,2023-08-06 01:20:00+00:00,feeder,31.0,L1 Current (RMS),A,32.4
113996,Guest Avenue,2023-08-06 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-06 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
113996,Guest Avenue,2023-08-06 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-06 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.14
113996,Guest Avenue,2023-08-06 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.64
113996,Guest Avenue,2023-08-06 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.85
113996,Guest Avenue,2023-08-06 01:20:00+00:00,feeder,21.0,N Current (RMS),A,18.3
113996,Guest Avenue,2023-08-06 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
113996,Guest Avenue,2023-08-06 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-06 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-06 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-06 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-06 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-06 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-06 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-06 01:20:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-06 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-06 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,31.5
113996,Guest Avenue,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.74
113996,Guest Avenue,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
113996,Guest Avenue,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.32
113996,Guest Avenue,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
