Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
113996,Guest Avenue,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
113996,Guest Avenue,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,12.74
113996,Guest Avenue,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,14.71
113996,Guest Avenue,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,20.49
113996,Guest Avenue,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,59.5
113996,Guest Avenue,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,66.8
113996,Guest Avenue,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,68.7
113996,Guest Avenue,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,87.9
113996,Guest Avenue,2023-08-06 01:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-06 01:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.17
113996,Guest Avenue,2023-08-06 01:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.44
113996,Guest Avenue,2023-08-06 01:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.74
113996,Guest Avenue,2023-08-06 01:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.13
113996,Guest Avenue,2023-08-06 01:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.26
113996,Guest Avenue,2023-08-06 01:10:00+00:00,feeder,31.0,N Current (RMS),A,18.2
113996,Guest Avenue,2023-08-06 01:10:00+00:00,feeder,31.0,L3 Current (RMS),A,16.8
113996,Guest Avenue,2023-08-06 01:10:00+00:00,feeder,31.0,L2 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-06 01:10:00+00:00,feeder,31.0,L1 Current (RMS),A,30.5
113996,Guest Avenue,2023-08-06 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-06 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
113996,Guest Avenue,2023-08-06 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
113996,Guest Avenue,2023-08-06 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.37
113996,Guest Avenue,2023-08-06 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.55
113996,Guest Avenue,2023-08-06 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.96
113996,Guest Avenue,2023-08-06 01:10:00+00:00,feeder,21.0,N Current (RMS),A,18.8
113996,Guest Avenue,2023-08-06 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
113996,Guest Avenue,2023-08-06 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-06 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-06 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-06 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-06 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.18
113996,Guest Avenue,2023-08-06 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.83
113996,Guest Avenue,2023-08-06 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.81
113996,Guest Avenue,2023-08-06 01:10:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113996,Guest Avenue,2023-08-06 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
113996,Guest Avenue,2023-08-06 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
113996,Guest Avenue,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,31.6
113996,Guest Avenue,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.85
113996,Guest Avenue,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
113996,Guest Avenue,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.46
113996,Guest Avenue,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
113996,Guest Avenue,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
113996,Guest Avenue,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
113996,Guest Avenue,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,13.11
113996,Guest Avenue,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,15.98
113996,Guest Avenue,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,18.48
113996,Guest Avenue,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,55.4
113996,Guest Avenue,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,67.9
113996,Guest Avenue,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,72.5
113996,Guest Avenue,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,79.8
113996,Guest Avenue,2023-08-06 01:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.88
113996,Guest Avenue,2023-08-06 01:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
113996,Guest Avenue,2023-08-06 01:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.5
113996,Guest Avenue,2023-08-06 01:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.68
113996,Guest Avenue,2023-08-06 01:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.75
113996,Guest Avenue,2023-08-06 01:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.36
113996,Guest Avenue,2023-08-06 01:00:00+00:00,feeder,31.0,N Current (RMS),A,18.0
113996,Guest Avenue,2023-08-06 01:00:00+00:00,feeder,31.0,L3 Current (RMS),A,16.8
113996,Guest Avenue,2023-08-06 01:00:00+00:00,feeder,31.0,L2 Current (RMS),A,29.1
113996,Guest Avenue,2023-08-06 01:00:00+00:00,feeder,31.0,L1 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-06 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-06 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113996,Guest Avenue,2023-08-06 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-06 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.4
113996,Guest Avenue,2023-08-06 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.97
113996,Guest Avenue,2023-08-06 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.97
113996,Guest Avenue,2023-08-06 01:00:00+00:00,feeder,21.0,N Current (RMS),A,19.5
113996,Guest Avenue,2023-08-06 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
113996,Guest Avenue,2023-08-06 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-06 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-06 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-06 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-06 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.11
113996,Guest Avenue,2023-08-06 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.76
113996,Guest Avenue,2023-08-06 01:00:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-06 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113996,Guest Avenue,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,31.6
113996,Guest Avenue,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
113996,Guest Avenue,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.4
113996,Guest Avenue,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.04
113996,Guest Avenue,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
113996,Guest Avenue,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
113996,Guest Avenue,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
113996,Guest Avenue,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,12.63
113996,Guest Avenue,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,16.89
113996,Guest Avenue,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,16.44
113996,Guest Avenue,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,53.3
113996,Guest Avenue,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,66.8
113996,Guest Avenue,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,75.4
113996,Guest Avenue,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,72.4
113996,Guest Avenue,2023-08-06 00:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
113996,Guest Avenue,2023-08-06 00:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.97
113996,Guest Avenue,2023-08-06 00:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.21
113996,Guest Avenue,2023-08-06 00:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.82
113996,Guest Avenue,2023-08-06 00:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.62
113996,Guest Avenue,2023-08-06 00:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.34
113996,Guest Avenue,2023-08-06 00:50:00+00:00,feeder,31.0,N Current (RMS),A,17.2
113996,Guest Avenue,2023-08-06 00:50:00+00:00,feeder,31.0,L3 Current (RMS),A,16.8
113996,Guest Avenue,2023-08-06 00:50:00+00:00,feeder,31.0,L2 Current (RMS),A,28.8
113996,Guest Avenue,2023-08-06 00:50:00+00:00,feeder,31.0,L1 Current (RMS),A,26.6
113996,Guest Avenue,2023-08-06 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-06 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113996,Guest Avenue,2023-08-06 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113996,Guest Avenue,2023-08-06 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.5
113996,Guest Avenue,2023-08-06 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.8
113996,Guest Avenue,2023-08-06 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.7
113996,Guest Avenue,2023-08-06 00:50:00+00:00,feeder,21.0,N Current (RMS),A,19.6
113996,Guest Avenue,2023-08-06 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
113996,Guest Avenue,2023-08-06 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113996,Guest Avenue,2023-08-06 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-06 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-06 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-06 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
113996,Guest Avenue,2023-08-06 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-06 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.78
113996,Guest Avenue,2023-08-06 00:50:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-06 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-06 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113996,Guest Avenue,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,31.7
113996,Guest Avenue,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
113996,Guest Avenue,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.79
113996,Guest Avenue,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.37
113996,Guest Avenue,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
113996,Guest Avenue,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113996,Guest Avenue,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
113996,Guest Avenue,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,12.68
113996,Guest Avenue,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,16.32
113996,Guest Avenue,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,18.29
113996,Guest Avenue,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,56.0
113996,Guest Avenue,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,67.1
113996,Guest Avenue,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,74.4
113996,Guest Avenue,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,79.0
113996,Guest Avenue,2023-08-06 00:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113996,Guest Avenue,2023-08-06 00:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.0
113996,Guest Avenue,2023-08-06 00:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
113996,Guest Avenue,2023-08-06 00:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.93
113996,Guest Avenue,2023-08-06 00:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.72
113996,Guest Avenue,2023-08-06 00:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.72
113996,Guest Avenue,2023-08-06 00:40:00+00:00,feeder,31.0,N Current (RMS),A,17.3
113996,Guest Avenue,2023-08-06 00:40:00+00:00,feeder,31.0,L3 Current (RMS),A,16.1
113996,Guest Avenue,2023-08-06 00:40:00+00:00,feeder,31.0,L2 Current (RMS),A,29.1
113996,Guest Avenue,2023-08-06 00:40:00+00:00,feeder,31.0,L1 Current (RMS),A,30.7
113996,Guest Avenue,2023-08-06 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-06 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113996,Guest Avenue,2023-08-06 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-06 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.98
113996,Guest Avenue,2023-08-06 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.83
113996,Guest Avenue,2023-08-06 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.82
113996,Guest Avenue,2023-08-06 00:40:00+00:00,feeder,21.0,N Current (RMS),A,21.4
113996,Guest Avenue,2023-08-06 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
113996,Guest Avenue,2023-08-06 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-06 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.3
113996,Guest Avenue,2023-08-06 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-06 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-06 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.35
113996,Guest Avenue,2023-08-06 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
113996,Guest Avenue,2023-08-06 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.4
113996,Guest Avenue,2023-08-06 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-06 00:40:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-06 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-06 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-06 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,31.8
113996,Guest Avenue,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
113996,Guest Avenue,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.9
113996,Guest Avenue,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.45
113996,Guest Avenue,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
113996,Guest Avenue,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
113996,Guest Avenue,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
113996,Guest Avenue,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,12.01
113996,Guest Avenue,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,16.78
113996,Guest Avenue,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,21.53
113996,Guest Avenue,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,62.8
113996,Guest Avenue,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,65.2
113996,Guest Avenue,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,76.2
113996,Guest Avenue,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,91.3
113996,Guest Avenue,2023-08-06 00:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113996,Guest Avenue,2023-08-06 00:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
113996,Guest Avenue,2023-08-06 00:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.05
113996,Guest Avenue,2023-08-06 00:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.21
113996,Guest Avenue,2023-08-06 00:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.85
113996,Guest Avenue,2023-08-06 00:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.64
113996,Guest Avenue,2023-08-06 00:30:00+00:00,feeder,31.0,N Current (RMS),A,22.1
113996,Guest Avenue,2023-08-06 00:30:00+00:00,feeder,31.0,L3 Current (RMS),A,34.5
113996,Guest Avenue,2023-08-06 00:30:00+00:00,feeder,31.0,L2 Current (RMS),A,29.0
113996,Guest Avenue,2023-08-06 00:30:00+00:00,feeder,31.0,L1 Current (RMS),A,27.1
113996,Guest Avenue,2023-08-06 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-06 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-06 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-06 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.22
113996,Guest Avenue,2023-08-06 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.11
113996,Guest Avenue,2023-08-06 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.19
113996,Guest Avenue,2023-08-06 00:30:00+00:00,feeder,21.0,N Current (RMS),A,22.7
113996,Guest Avenue,2023-08-06 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-06 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-06 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113996,Guest Avenue,2023-08-06 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-06 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-06 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.49
113996,Guest Avenue,2023-08-06 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.95
113996,Guest Avenue,2023-08-06 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.22
113996,Guest Avenue,2023-08-06 00:30:00+00:00,feeder,11.0,N Current (RMS),A,9.6
113996,Guest Avenue,2023-08-06 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
113996,Guest Avenue,2023-08-06 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.1
113996,Guest Avenue,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,31.8
113996,Guest Avenue,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.04
113996,Guest Avenue,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
113996,Guest Avenue,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.53
113996,Guest Avenue,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
113996,Guest Avenue,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
113996,Guest Avenue,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
113996,Guest Avenue,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,17.75
113996,Guest Avenue,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,18.34
113996,Guest Avenue,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,20.85
113996,Guest Avenue,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,57.4
113996,Guest Avenue,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,84.2
113996,Guest Avenue,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,81.0
113996,Guest Avenue,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,88.3
113996,Guest Avenue,2023-08-06 00:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113996,Guest Avenue,2023-08-06 00:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
113996,Guest Avenue,2023-08-06 00:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-06 00:20:00+00:00,feeder,31.0,L3 Active Power,kW,12.36
113996,Guest Avenue,2023-08-06 00:20:00+00:00,feeder,31.0,L2 Active Power,kW,6.01
113996,Guest Avenue,2023-08-06 00:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.46
113996,Guest Avenue,2023-08-06 00:20:00+00:00,feeder,31.0,N Current (RMS),A,29.5
113996,Guest Avenue,2023-08-06 00:20:00+00:00,feeder,31.0,L3 Current (RMS),A,51.0
113996,Guest Avenue,2023-08-06 00:20:00+00:00,feeder,31.0,L2 Current (RMS),A,28.6
113996,Guest Avenue,2023-08-06 00:20:00+00:00,feeder,31.0,L1 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-06 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113996,Guest Avenue,2023-08-06 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113996,Guest Avenue,2023-08-06 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113996,Guest Avenue,2023-08-06 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.62
113996,Guest Avenue,2023-08-06 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,7.95
113996,Guest Avenue,2023-08-06 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.27
113996,Guest Avenue,2023-08-06 00:20:00+00:00,feeder,21.0,N Current (RMS),A,24.3
113996,Guest Avenue,2023-08-06 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
113996,Guest Avenue,2023-08-06 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,32.8
113996,Guest Avenue,2023-08-06 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113996,Guest Avenue,2023-08-06 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-06 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-06 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
113996,Guest Avenue,2023-08-06 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-06 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-06 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-06 00:20:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-06 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-06 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-06 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113996,Guest Avenue,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,31.9
113996,Guest Avenue,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
113996,Guest Avenue,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.79
113996,Guest Avenue,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.46
113996,Guest Avenue,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
113996,Guest Avenue,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
113996,Guest Avenue,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
113996,Guest Avenue,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,23.42
113996,Guest Avenue,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,19.99
113996,Guest Avenue,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,18.26
113996,Guest Avenue,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,52.2
113996,Guest Avenue,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,103.5
113996,Guest Avenue,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,86.0
113996,Guest Avenue,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,77.9
113996,Guest Avenue,2023-08-06 00:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-06 00:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113996,Guest Avenue,2023-08-06 00:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.14
113996,Guest Avenue,2023-08-06 00:10:00+00:00,feeder,31.0,L3 Active Power,kW,11.43
113996,Guest Avenue,2023-08-06 00:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.71
113996,Guest Avenue,2023-08-06 00:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.91
113996,Guest Avenue,2023-08-06 00:10:00+00:00,feeder,31.0,N Current (RMS),A,28.5
113996,Guest Avenue,2023-08-06 00:10:00+00:00,feeder,31.0,L3 Current (RMS),A,46.8
113996,Guest Avenue,2023-08-06 00:10:00+00:00,feeder,31.0,L2 Current (RMS),A,28.4
113996,Guest Avenue,2023-08-06 00:10:00+00:00,feeder,31.0,L1 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-06 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-06 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113996,Guest Avenue,2023-08-06 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-06 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.93
113996,Guest Avenue,2023-08-06 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.24
113996,Guest Avenue,2023-08-06 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.07
113996,Guest Avenue,2023-08-06 00:10:00+00:00,feeder,21.0,N Current (RMS),A,20.4
113996,Guest Avenue,2023-08-06 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-06 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-06 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-06 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-06 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-06 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.06
113996,Guest Avenue,2023-08-06 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-06 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
113996,Guest Avenue,2023-08-06 00:10:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-06 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-06 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113996,Guest Avenue,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,31.9
113996,Guest Avenue,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
113996,Guest Avenue,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
113996,Guest Avenue,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.68
113996,Guest Avenue,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
113996,Guest Avenue,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
113996,Guest Avenue,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
113996,Guest Avenue,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,21.94
113996,Guest Avenue,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,17.26
113996,Guest Avenue,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,17.28
113996,Guest Avenue,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,53.2
113996,Guest Avenue,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,98.0
113996,Guest Avenue,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,76.3
113996,Guest Avenue,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,74.8
113996,Guest Avenue,2023-08-06 00:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113996,Guest Avenue,2023-08-06 00:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113996,Guest Avenue,2023-08-06 00:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
113996,Guest Avenue,2023-08-06 00:00:00+00:00,feeder,31.0,L3 Active Power,kW,11.08
113996,Guest Avenue,2023-08-06 00:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.78
113996,Guest Avenue,2023-08-06 00:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.29
113996,Guest Avenue,2023-08-06 00:00:00+00:00,feeder,31.0,N Current (RMS),A,27.7
113996,Guest Avenue,2023-08-06 00:00:00+00:00,feeder,31.0,L3 Current (RMS),A,46.0
113996,Guest Avenue,2023-08-06 00:00:00+00:00,feeder,31.0,L2 Current (RMS),A,28.5
113996,Guest Avenue,2023-08-06 00:00:00+00:00,feeder,31.0,L1 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-06 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-06 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-06 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113996,Guest Avenue,2023-08-06 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.13
113996,Guest Avenue,2023-08-06 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.5
113996,Guest Avenue,2023-08-06 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.84
113996,Guest Avenue,2023-08-06 00:00:00+00:00,feeder,21.0,N Current (RMS),A,19.1
113996,Guest Avenue,2023-08-06 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.0
113996,Guest Avenue,2023-08-06 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.3
113996,Guest Avenue,2023-08-06 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-06 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-06 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-06 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
113996,Guest Avenue,2023-08-06 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.4
113996,Guest Avenue,2023-08-06 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-06 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113996,Guest Avenue,2023-08-06 00:00:00+00:00,feeder,11.0,N Current (RMS),A,8.9
113996,Guest Avenue,2023-08-06 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-06 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-06 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,31.9
113996,Guest Avenue,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
113996,Guest Avenue,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.85
113996,Guest Avenue,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.32
113996,Guest Avenue,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
113996,Guest Avenue,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
113996,Guest Avenue,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
113996,Guest Avenue,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,23.12
113996,Guest Avenue,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,17.13
113996,Guest Avenue,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,17.26
113996,Guest Avenue,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,56.7
113996,Guest Avenue,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,103.2
113996,Guest Avenue,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,75.6
113996,Guest Avenue,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
113996,Guest Avenue,2023-08-11 23:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113996,Guest Avenue,2023-08-11 23:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
113996,Guest Avenue,2023-08-11 23:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
113996,Guest Avenue,2023-08-11 23:50:00+00:00,feeder,31.0,L3 Active Power,kW,20.24
113996,Guest Avenue,2023-08-11 23:50:00+00:00,feeder,31.0,L2 Active Power,kW,10.16
113996,Guest Avenue,2023-08-11 23:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.83
113996,Guest Avenue,2023-08-11 23:50:00+00:00,feeder,31.0,N Current (RMS),A,54.7
113996,Guest Avenue,2023-08-11 23:50:00+00:00,feeder,31.0,L3 Current (RMS),A,82.0
113996,Guest Avenue,2023-08-11 23:50:00+00:00,feeder,31.0,L2 Current (RMS),A,43.8
113996,Guest Avenue,2023-08-11 23:50:00+00:00,feeder,31.0,L1 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-11 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113996,Guest Avenue,2023-08-11 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-11 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-11 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,13.4
113996,Guest Avenue,2023-08-11 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.15
113996,Guest Avenue,2023-08-11 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.31
113996,Guest Avenue,2023-08-11 23:50:00+00:00,feeder,21.0,N Current (RMS),A,32.0
113996,Guest Avenue,2023-08-11 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,55.1
113996,Guest Avenue,2023-08-11 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-11 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.3
113996,Guest Avenue,2023-08-11 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-11 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-11 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-11 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-11 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-11 23:50:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-11 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-11 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,36.7
113996,Guest Avenue,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.69
113996,Guest Avenue,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
113996,Guest Avenue,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.21
113996,Guest Avenue,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
113996,Guest Avenue,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
113996,Guest Avenue,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
113996,Guest Avenue,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
113996,Guest Avenue,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,41.98
113996,Guest Avenue,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,30.74
113996,Guest Avenue,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,17.37
113996,Guest Avenue,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,91.2
113996,Guest Avenue,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,173.5
113996,Guest Avenue,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,127.3
113996,Guest Avenue,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,75.2
113996,Guest Avenue,2023-08-11 23:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-11 23:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-11 23:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.13
113996,Guest Avenue,2023-08-11 23:40:00+00:00,feeder,31.0,L3 Active Power,kW,20.65
113996,Guest Avenue,2023-08-11 23:40:00+00:00,feeder,31.0,L2 Active Power,kW,9.1
113996,Guest Avenue,2023-08-11 23:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.13
113996,Guest Avenue,2023-08-11 23:40:00+00:00,feeder,31.0,N Current (RMS),A,58.0
113996,Guest Avenue,2023-08-11 23:40:00+00:00,feeder,31.0,L3 Current (RMS),A,84.0
113996,Guest Avenue,2023-08-11 23:40:00+00:00,feeder,31.0,L2 Current (RMS),A,40.2
113996,Guest Avenue,2023-08-11 23:40:00+00:00,feeder,31.0,L1 Current (RMS),A,22.4
113996,Guest Avenue,2023-08-11 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113996,Guest Avenue,2023-08-11 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113996,Guest Avenue,2023-08-11 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-11 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,12.49
113996,Guest Avenue,2023-08-11 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.4
113996,Guest Avenue,2023-08-11 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.17
113996,Guest Avenue,2023-08-11 23:40:00+00:00,feeder,21.0,N Current (RMS),A,30.3
113996,Guest Avenue,2023-08-11 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,51.5
113996,Guest Avenue,2023-08-11 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-11 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.0
113996,Guest Avenue,2023-08-11 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-11 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-11 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-11 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-11 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-11 23:40:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113996,Guest Avenue,2023-08-11 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-11 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,36.8
113996,Guest Avenue,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.74
113996,Guest Avenue,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
113996,Guest Avenue,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
113996,Guest Avenue,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
113996,Guest Avenue,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
113996,Guest Avenue,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
113996,Guest Avenue,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
113996,Guest Avenue,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
113996,Guest Avenue,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,41.46
113996,Guest Avenue,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,29.3
113996,Guest Avenue,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,14.27
113996,Guest Avenue,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,97.2
113996,Guest Avenue,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,172.4
113996,Guest Avenue,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,122.3
113996,Guest Avenue,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,64.4
113996,Guest Avenue,2023-08-11 23:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113996,Guest Avenue,2023-08-11 23:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
113996,Guest Avenue,2023-08-11 23:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-11 23:30:00+00:00,feeder,31.0,L3 Active Power,kW,18.83
113996,Guest Avenue,2023-08-11 23:30:00+00:00,feeder,31.0,L2 Active Power,kW,9.92
113996,Guest Avenue,2023-08-11 23:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.44
113996,Guest Avenue,2023-08-11 23:30:00+00:00,feeder,31.0,N Current (RMS),A,53.4
113996,Guest Avenue,2023-08-11 23:30:00+00:00,feeder,31.0,L3 Current (RMS),A,78.4
113996,Guest Avenue,2023-08-11 23:30:00+00:00,feeder,31.0,L2 Current (RMS),A,43.1
113996,Guest Avenue,2023-08-11 23:30:00+00:00,feeder,31.0,L1 Current (RMS),A,22.6
113996,Guest Avenue,2023-08-11 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-11 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-11 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-11 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,11.91
113996,Guest Avenue,2023-08-11 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.06
113996,Guest Avenue,2023-08-11 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.16
113996,Guest Avenue,2023-08-11 23:30:00+00:00,feeder,21.0,N Current (RMS),A,27.0
113996,Guest Avenue,2023-08-11 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,49.6
113996,Guest Avenue,2023-08-11 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-11 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113996,Guest Avenue,2023-08-11 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-11 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-11 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
113996,Guest Avenue,2023-08-11 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.41
113996,Guest Avenue,2023-08-11 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
113996,Guest Avenue,2023-08-11 23:30:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-11 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-11 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113996,Guest Avenue,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,36.9
113996,Guest Avenue,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.76
113996,Guest Avenue,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
113996,Guest Avenue,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
113996,Guest Avenue,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
113996,Guest Avenue,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
113996,Guest Avenue,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
113996,Guest Avenue,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
113996,Guest Avenue,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
113996,Guest Avenue,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,39.44
113996,Guest Avenue,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,30.58
113996,Guest Avenue,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,14.8
113996,Guest Avenue,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,92.2
113996,Guest Avenue,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,166.0
113996,Guest Avenue,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,127.6
113996,Guest Avenue,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,66.1
113996,Guest Avenue,2023-08-11 23:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-11 23:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
113996,Guest Avenue,2023-08-11 23:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-11 23:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.86
113996,Guest Avenue,2023-08-11 23:20:00+00:00,feeder,31.0,L2 Active Power,kW,9.7
113996,Guest Avenue,2023-08-11 23:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.94
113996,Guest Avenue,2023-08-11 23:20:00+00:00,feeder,31.0,N Current (RMS),A,26.9
113996,Guest Avenue,2023-08-11 23:20:00+00:00,feeder,31.0,L3 Current (RMS),A,19.3
113996,Guest Avenue,2023-08-11 23:20:00+00:00,feeder,31.0,L2 Current (RMS),A,42.7
113996,Guest Avenue,2023-08-11 23:20:00+00:00,feeder,31.0,L1 Current (RMS),A,23.9
113996,Guest Avenue,2023-08-11 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113996,Guest Avenue,2023-08-11 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-11 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-11 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,7.81
113996,Guest Avenue,2023-08-11 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.47
113996,Guest Avenue,2023-08-11 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.72
113996,Guest Avenue,2023-08-11 23:20:00+00:00,feeder,21.0,N Current (RMS),A,23.4
113996,Guest Avenue,2023-08-11 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113996,Guest Avenue,2023-08-11 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,27.4
113996,Guest Avenue,2023-08-11 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-11 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-11 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-11 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-11 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
113996,Guest Avenue,2023-08-11 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.08
113996,Guest Avenue,2023-08-11 23:20:00+00:00,feeder,11.0,N Current (RMS),A,10.3
113996,Guest Avenue,2023-08-11 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113996,Guest Avenue,2023-08-11 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
113996,Guest Avenue,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,36.9
113996,Guest Avenue,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.73
113996,Guest Avenue,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
113996,Guest Avenue,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
113996,Guest Avenue,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
113996,Guest Avenue,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
113996,Guest Avenue,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
113996,Guest Avenue,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
113996,Guest Avenue,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113996,Guest Avenue,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,20.64
113996,Guest Avenue,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,23.62
113996,Guest Avenue,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,16.65
113996,Guest Avenue,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,59.6
113996,Guest Avenue,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,94.6
113996,Guest Avenue,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,101.0
113996,Guest Avenue,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,73.1
113996,Guest Avenue,2023-08-11 23:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113996,Guest Avenue,2023-08-11 23:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-11 23:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
113996,Guest Avenue,2023-08-11 23:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.94
113996,Guest Avenue,2023-08-11 23:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.3
113996,Guest Avenue,2023-08-11 23:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.11
113996,Guest Avenue,2023-08-11 23:10:00+00:00,feeder,31.0,N Current (RMS),A,24.3
