Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-11 23:10:00+00:00,feeder,31.0,L3 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-11 23:10:00+00:00,feeder,31.0,L2 Current (RMS),A,40.7
113996,Guest Avenue,2023-08-11 23:10:00+00:00,feeder,31.0,L1 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-11 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
113996,Guest Avenue,2023-08-11 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113996,Guest Avenue,2023-08-11 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-11 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,12.38
113996,Guest Avenue,2023-08-11 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.88
113996,Guest Avenue,2023-08-11 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.76
113996,Guest Avenue,2023-08-11 23:10:00+00:00,feeder,21.0,N Current (RMS),A,29.4
113996,Guest Avenue,2023-08-11 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,52.9
113996,Guest Avenue,2023-08-11 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113996,Guest Avenue,2023-08-11 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-11 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-11 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-11 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-11 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-11 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-11 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-11 23:10:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-11 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-11 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-11 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,37.0
113996,Guest Avenue,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.74
113996,Guest Avenue,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
113996,Guest Avenue,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
113996,Guest Avenue,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
113996,Guest Avenue,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
113996,Guest Avenue,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113996,Guest Avenue,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
113996,Guest Avenue,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
113996,Guest Avenue,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,24.99
113996,Guest Avenue,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,23.64
113996,Guest Avenue,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,16.63
113996,Guest Avenue,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,60.4
113996,Guest Avenue,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,111.1
113996,Guest Avenue,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,100.2
113996,Guest Avenue,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,72.7
113996,Guest Avenue,2023-08-11 23:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113996,Guest Avenue,2023-08-11 23:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-11 23:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-11 23:00:00+00:00,feeder,31.0,L3 Active Power,kW,11.55
113996,Guest Avenue,2023-08-11 23:00:00+00:00,feeder,31.0,L2 Active Power,kW,10.05
113996,Guest Avenue,2023-08-11 23:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.9
113996,Guest Avenue,2023-08-11 23:00:00+00:00,feeder,31.0,N Current (RMS),A,30.4
113996,Guest Avenue,2023-08-11 23:00:00+00:00,feeder,31.0,L3 Current (RMS),A,48.8
113996,Guest Avenue,2023-08-11 23:00:00+00:00,feeder,31.0,L2 Current (RMS),A,43.0
113996,Guest Avenue,2023-08-11 23:00:00+00:00,feeder,31.0,L1 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-11 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113996,Guest Avenue,2023-08-11 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
113996,Guest Avenue,2023-08-11 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-11 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.34
113996,Guest Avenue,2023-08-11 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.92
113996,Guest Avenue,2023-08-11 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.57
113996,Guest Avenue,2023-08-11 23:00:00+00:00,feeder,21.0,N Current (RMS),A,18.3
113996,Guest Avenue,2023-08-11 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,32.6
113996,Guest Avenue,2023-08-11 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113996,Guest Avenue,2023-08-11 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-11 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-11 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-11 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.4
113996,Guest Avenue,2023-08-11 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113996,Guest Avenue,2023-08-11 23:00:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-11 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-11 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,37.1
113996,Guest Avenue,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.75
113996,Guest Avenue,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
113996,Guest Avenue,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
113996,Guest Avenue,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
113996,Guest Avenue,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.65
113996,Guest Avenue,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
113996,Guest Avenue,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
113996,Guest Avenue,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
113996,Guest Avenue,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,27.5
113996,Guest Avenue,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,25.28
113996,Guest Avenue,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,16.52
113996,Guest Avenue,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,63.2
113996,Guest Avenue,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,118.8
113996,Guest Avenue,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,106.1
113996,Guest Avenue,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,72.0
113996,Guest Avenue,2023-08-11 22:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-11 22:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
113996,Guest Avenue,2023-08-11 22:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113996,Guest Avenue,2023-08-11 22:50:00+00:00,feeder,31.0,L3 Active Power,kW,12.45
113996,Guest Avenue,2023-08-11 22:50:00+00:00,feeder,31.0,L2 Active Power,kW,10.97
113996,Guest Avenue,2023-08-11 22:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.5
113996,Guest Avenue,2023-08-11 22:50:00+00:00,feeder,31.0,N Current (RMS),A,29.8
113996,Guest Avenue,2023-08-11 22:50:00+00:00,feeder,31.0,L3 Current (RMS),A,51.3
113996,Guest Avenue,2023-08-11 22:50:00+00:00,feeder,31.0,L2 Current (RMS),A,47.0
113996,Guest Avenue,2023-08-11 22:50:00+00:00,feeder,31.0,L1 Current (RMS),A,29.6
113996,Guest Avenue,2023-08-11 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
113996,Guest Avenue,2023-08-11 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
113996,Guest Avenue,2023-08-11 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113996,Guest Avenue,2023-08-11 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.3
113996,Guest Avenue,2023-08-11 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.4
113996,Guest Avenue,2023-08-11 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.12
113996,Guest Avenue,2023-08-11 22:50:00+00:00,feeder,21.0,N Current (RMS),A,18.9
113996,Guest Avenue,2023-08-11 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-11 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113996,Guest Avenue,2023-08-11 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113996,Guest Avenue,2023-08-11 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-11 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-11 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
113996,Guest Avenue,2023-08-11 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.41
113996,Guest Avenue,2023-08-11 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-11 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113996,Guest Avenue,2023-08-11 22:50:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-11 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-11 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,37.2
113996,Guest Avenue,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.72
113996,Guest Avenue,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
113996,Guest Avenue,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
113996,Guest Avenue,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.29
113996,Guest Avenue,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.39
113996,Guest Avenue,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
113996,Guest Avenue,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
113996,Guest Avenue,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
113996,Guest Avenue,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,27.05
113996,Guest Avenue,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,27.78
113996,Guest Avenue,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,18.49
113996,Guest Avenue,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,62.1
113996,Guest Avenue,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,116.3
113996,Guest Avenue,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,115.4
113996,Guest Avenue,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,79.2
113996,Guest Avenue,2023-08-11 22:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-11 22:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.21
113996,Guest Avenue,2023-08-11 22:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-11 22:40:00+00:00,feeder,31.0,L3 Active Power,kW,13.02
113996,Guest Avenue,2023-08-11 22:40:00+00:00,feeder,31.0,L2 Active Power,kW,7.85
113996,Guest Avenue,2023-08-11 22:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.6
113996,Guest Avenue,2023-08-11 22:40:00+00:00,feeder,31.0,N Current (RMS),A,32.1
113996,Guest Avenue,2023-08-11 22:40:00+00:00,feeder,31.0,L3 Current (RMS),A,53.2
113996,Guest Avenue,2023-08-11 22:40:00+00:00,feeder,31.0,L2 Current (RMS),A,37.2
113996,Guest Avenue,2023-08-11 22:40:00+00:00,feeder,31.0,L1 Current (RMS),A,33.5
113996,Guest Avenue,2023-08-11 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-11 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
113996,Guest Avenue,2023-08-11 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
113996,Guest Avenue,2023-08-11 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.45
113996,Guest Avenue,2023-08-11 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.23
113996,Guest Avenue,2023-08-11 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,12.19
113996,Guest Avenue,2023-08-11 22:40:00+00:00,feeder,21.0,N Current (RMS),A,40.5
113996,Guest Avenue,2023-08-11 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-11 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-11 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,51.4
113996,Guest Avenue,2023-08-11 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-11 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-11 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.28
113996,Guest Avenue,2023-08-11 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
113996,Guest Avenue,2023-08-11 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-11 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.86
113996,Guest Avenue,2023-08-11 22:40:00+00:00,feeder,11.0,N Current (RMS),A,9.1
113996,Guest Avenue,2023-08-11 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
113996,Guest Avenue,2023-08-11 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.1
113996,Guest Avenue,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,37.3
113996,Guest Avenue,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.67
113996,Guest Avenue,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.99
113996,Guest Avenue,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
113996,Guest Avenue,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.96
113996,Guest Avenue,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.8
113996,Guest Avenue,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
113996,Guest Avenue,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
113996,Guest Avenue,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
113996,Guest Avenue,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,29.14
113996,Guest Avenue,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,23.81
113996,Guest Avenue,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,27.55
113996,Guest Avenue,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,67.7
113996,Guest Avenue,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,123.3
113996,Guest Avenue,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,101.0
113996,Guest Avenue,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,114.9
113996,Guest Avenue,2023-08-11 22:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-11 22:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.02
113996,Guest Avenue,2023-08-11 22:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113996,Guest Avenue,2023-08-11 22:30:00+00:00,feeder,31.0,L3 Active Power,kW,11.73
113996,Guest Avenue,2023-08-11 22:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.92
113996,Guest Avenue,2023-08-11 22:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.67
113996,Guest Avenue,2023-08-11 22:30:00+00:00,feeder,31.0,N Current (RMS),A,28.9
113996,Guest Avenue,2023-08-11 22:30:00+00:00,feeder,31.0,L3 Current (RMS),A,49.5
113996,Guest Avenue,2023-08-11 22:30:00+00:00,feeder,31.0,L2 Current (RMS),A,37.0
113996,Guest Avenue,2023-08-11 22:30:00+00:00,feeder,31.0,L1 Current (RMS),A,37.5
113996,Guest Avenue,2023-08-11 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-11 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113996,Guest Avenue,2023-08-11 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
113996,Guest Avenue,2023-08-11 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.28
113996,Guest Avenue,2023-08-11 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.3
113996,Guest Avenue,2023-08-11 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,15.54
113996,Guest Avenue,2023-08-11 22:30:00+00:00,feeder,21.0,N Current (RMS),A,48.7
113996,Guest Avenue,2023-08-11 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-11 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,26.1
113996,Guest Avenue,2023-08-11 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,62.6
113996,Guest Avenue,2023-08-11 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-11 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-11 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
113996,Guest Avenue,2023-08-11 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-11 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-11 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.63
113996,Guest Avenue,2023-08-11 22:30:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-11 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-11 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,37.4
113996,Guest Avenue,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.66
113996,Guest Avenue,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.93
113996,Guest Avenue,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.93
113996,Guest Avenue,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.64
113996,Guest Avenue,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
113996,Guest Avenue,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
113996,Guest Avenue,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
113996,Guest Avenue,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,28.62
113996,Guest Avenue,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,25.13
113996,Guest Avenue,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,35.45
113996,Guest Avenue,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,78.3
113996,Guest Avenue,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,121.3
113996,Guest Avenue,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,105.8
113996,Guest Avenue,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,144.1
113996,Guest Avenue,2023-08-11 22:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-11 22:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.19
113996,Guest Avenue,2023-08-11 22:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
113996,Guest Avenue,2023-08-11 22:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.28
113996,Guest Avenue,2023-08-11 22:20:00+00:00,feeder,31.0,L2 Active Power,kW,7.41
113996,Guest Avenue,2023-08-11 22:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.06
113996,Guest Avenue,2023-08-11 22:20:00+00:00,feeder,31.0,N Current (RMS),A,21.0
113996,Guest Avenue,2023-08-11 22:20:00+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-11 22:20:00+00:00,feeder,31.0,L2 Current (RMS),A,35.4
113996,Guest Avenue,2023-08-11 22:20:00+00:00,feeder,31.0,L1 Current (RMS),A,35.7
113996,Guest Avenue,2023-08-11 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-11 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113996,Guest Avenue,2023-08-11 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
113996,Guest Avenue,2023-08-11 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.77
113996,Guest Avenue,2023-08-11 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.04
113996,Guest Avenue,2023-08-11 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,15.09
113996,Guest Avenue,2023-08-11 22:20:00+00:00,feeder,21.0,N Current (RMS),A,45.7
113996,Guest Avenue,2023-08-11 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-11 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-11 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,60.8
113996,Guest Avenue,2023-08-11 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-11 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-11 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
113996,Guest Avenue,2023-08-11 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-11 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-11 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
113996,Guest Avenue,2023-08-11 22:20:00+00:00,feeder,11.0,N Current (RMS),A,8.2
113996,Guest Avenue,2023-08-11 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-11 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113996,Guest Avenue,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,37.4
113996,Guest Avenue,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
113996,Guest Avenue,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
113996,Guest Avenue,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
113996,Guest Avenue,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.21
113996,Guest Avenue,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
113996,Guest Avenue,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
113996,Guest Avenue,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
113996,Guest Avenue,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,22.87
113996,Guest Avenue,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,23.8
113996,Guest Avenue,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,35.9
113996,Guest Avenue,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,87.0
113996,Guest Avenue,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,99.3
113996,Guest Avenue,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,100.5
113996,Guest Avenue,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,146.1
113996,Guest Avenue,2023-08-11 22:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-11 22:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
113996,Guest Avenue,2023-08-11 22:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-11 22:10:00+00:00,feeder,31.0,L3 Active Power,kW,8.61
113996,Guest Avenue,2023-08-11 22:10:00+00:00,feeder,31.0,L2 Active Power,kW,8.8
113996,Guest Avenue,2023-08-11 22:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.61
113996,Guest Avenue,2023-08-11 22:10:00+00:00,feeder,31.0,N Current (RMS),A,22.5
113996,Guest Avenue,2023-08-11 22:10:00+00:00,feeder,31.0,L3 Current (RMS),A,35.9
113996,Guest Avenue,2023-08-11 22:10:00+00:00,feeder,31.0,L2 Current (RMS),A,39.9
113996,Guest Avenue,2023-08-11 22:10:00+00:00,feeder,31.0,L1 Current (RMS),A,38.1
113996,Guest Avenue,2023-08-11 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
113996,Guest Avenue,2023-08-11 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
113996,Guest Avenue,2023-08-11 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-11 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.99
113996,Guest Avenue,2023-08-11 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.25
113996,Guest Avenue,2023-08-11 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,13.96
113996,Guest Avenue,2023-08-11 22:10:00+00:00,feeder,21.0,N Current (RMS),A,41.8
113996,Guest Avenue,2023-08-11 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.7
113996,Guest Avenue,2023-08-11 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,26.1
113996,Guest Avenue,2023-08-11 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,56.5
113996,Guest Avenue,2023-08-11 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-11 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-11 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
113996,Guest Avenue,2023-08-11 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-11 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-11 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
113996,Guest Avenue,2023-08-11 22:10:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-11 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-11 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113996,Guest Avenue,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,37.4
113996,Guest Avenue,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.61
113996,Guest Avenue,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
113996,Guest Avenue,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.1
113996,Guest Avenue,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.91
113996,Guest Avenue,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
113996,Guest Avenue,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
113996,Guest Avenue,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
113996,Guest Avenue,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,28.23
113996,Guest Avenue,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,26.17
113996,Guest Avenue,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,36.55
113996,Guest Avenue,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,79.5
113996,Guest Avenue,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,118.4
113996,Guest Avenue,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,109.6
113996,Guest Avenue,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,149.2
113996,Guest Avenue,2023-08-11 22:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-11 22:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.7
113996,Guest Avenue,2023-08-11 22:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
113996,Guest Avenue,2023-08-11 22:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.56
113996,Guest Avenue,2023-08-11 22:00:00+00:00,feeder,31.0,L2 Active Power,kW,12.16
113996,Guest Avenue,2023-08-11 22:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.59
113996,Guest Avenue,2023-08-11 22:00:00+00:00,feeder,31.0,N Current (RMS),A,29.3
113996,Guest Avenue,2023-08-11 22:00:00+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113996,Guest Avenue,2023-08-11 22:00:00+00:00,feeder,31.0,L2 Current (RMS),A,52.0
113996,Guest Avenue,2023-08-11 22:00:00+00:00,feeder,31.0,L1 Current (RMS),A,35.0
113996,Guest Avenue,2023-08-11 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
113996,Guest Avenue,2023-08-11 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
113996,Guest Avenue,2023-08-11 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
113996,Guest Avenue,2023-08-11 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.87
113996,Guest Avenue,2023-08-11 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.52
113996,Guest Avenue,2023-08-11 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,15.43
113996,Guest Avenue,2023-08-11 22:00:00+00:00,feeder,21.0,N Current (RMS),A,48.7
113996,Guest Avenue,2023-08-11 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-11 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-11 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,62.2
113996,Guest Avenue,2023-08-11 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-11 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-11 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.08
113996,Guest Avenue,2023-08-11 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.92
113996,Guest Avenue,2023-08-11 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-11 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
113996,Guest Avenue,2023-08-11 22:00:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113996,Guest Avenue,2023-08-11 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113996,Guest Avenue,2023-08-11 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113996,Guest Avenue,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,37.5
113996,Guest Avenue,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.64
113996,Guest Avenue,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.93
113996,Guest Avenue,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
113996,Guest Avenue,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.93
113996,Guest Avenue,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.77
113996,Guest Avenue,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
113996,Guest Avenue,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
113996,Guest Avenue,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
113996,Guest Avenue,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,27.06
113996,Guest Avenue,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,31.14
113996,Guest Avenue,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,38.61
113996,Guest Avenue,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,82.2
113996,Guest Avenue,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,114.3
113996,Guest Avenue,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,128.2
113996,Guest Avenue,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,157.2
113996,Guest Avenue,2023-08-11 21:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-11 21:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113996,Guest Avenue,2023-08-11 21:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
113996,Guest Avenue,2023-08-11 21:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.07
113996,Guest Avenue,2023-08-11 21:50:00+00:00,feeder,31.0,L2 Active Power,kW,10.28
113996,Guest Avenue,2023-08-11 21:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.69
113996,Guest Avenue,2023-08-11 21:50:00+00:00,feeder,31.0,N Current (RMS),A,26.7
113996,Guest Avenue,2023-08-11 21:50:00+00:00,feeder,31.0,L3 Current (RMS),A,30.3
113996,Guest Avenue,2023-08-11 21:50:00+00:00,feeder,31.0,L2 Current (RMS),A,44.9
113996,Guest Avenue,2023-08-11 21:50:00+00:00,feeder,31.0,L1 Current (RMS),A,40.3
113996,Guest Avenue,2023-08-11 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-11 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-11 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113996,Guest Avenue,2023-08-11 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.85
113996,Guest Avenue,2023-08-11 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.05
113996,Guest Avenue,2023-08-11 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,13.74
113996,Guest Avenue,2023-08-11 21:50:00+00:00,feeder,21.0,N Current (RMS),A,43.6
113996,Guest Avenue,2023-08-11 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,25.3
113996,Guest Avenue,2023-08-11 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113996,Guest Avenue,2023-08-11 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,55.8
113996,Guest Avenue,2023-08-11 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-11 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-11 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.13
113996,Guest Avenue,2023-08-11 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-11 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-11 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.81
113996,Guest Avenue,2023-08-11 21:50:00+00:00,feeder,11.0,N Current (RMS),A,8.8
113996,Guest Avenue,2023-08-11 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-11 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
113996,Guest Avenue,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,37.5
113996,Guest Avenue,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.65
113996,Guest Avenue,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
113996,Guest Avenue,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
113996,Guest Avenue,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
113996,Guest Avenue,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
113996,Guest Avenue,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
113996,Guest Avenue,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
113996,Guest Avenue,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,28.35
113996,Guest Avenue,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,26.56
113996,Guest Avenue,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,35.87
113996,Guest Avenue,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,82.6
113996,Guest Avenue,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,120.3
113996,Guest Avenue,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,111.0
113996,Guest Avenue,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,147.7
113996,Guest Avenue,2023-08-11 21:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
113996,Guest Avenue,2023-08-11 21:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
113996,Guest Avenue,2023-08-11 21:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
113996,Guest Avenue,2023-08-11 21:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.87
113996,Guest Avenue,2023-08-11 21:40:00+00:00,feeder,31.0,L2 Active Power,kW,9.75
113996,Guest Avenue,2023-08-11 21:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.46
113996,Guest Avenue,2023-08-11 21:40:00+00:00,feeder,31.0,N Current (RMS),A,24.8
113996,Guest Avenue,2023-08-11 21:40:00+00:00,feeder,31.0,L3 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-11 21:40:00+00:00,feeder,31.0,L2 Current (RMS),A,43.8
113996,Guest Avenue,2023-08-11 21:40:00+00:00,feeder,31.0,L1 Current (RMS),A,45.8
113996,Guest Avenue,2023-08-11 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-11 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
113996,Guest Avenue,2023-08-11 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
113996,Guest Avenue,2023-08-11 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.85
113996,Guest Avenue,2023-08-11 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.18
113996,Guest Avenue,2023-08-11 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,14.32
113996,Guest Avenue,2023-08-11 21:40:00+00:00,feeder,21.0,N Current (RMS),A,46.2
113996,Guest Avenue,2023-08-11 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-11 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113996,Guest Avenue,2023-08-11 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,58.6
113996,Guest Avenue,2023-08-11 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-11 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
113996,Guest Avenue,2023-08-11 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-11 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-11 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-11 21:40:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-11 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-11 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,37.6
113996,Guest Avenue,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.82
113996,Guest Avenue,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
113996,Guest Avenue,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
113996,Guest Avenue,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
113996,Guest Avenue,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
113996,Guest Avenue,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
113996,Guest Avenue,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
113996,Guest Avenue,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
113996,Guest Avenue,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
113996,Guest Avenue,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,27.02
113996,Guest Avenue,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,25.59
113996,Guest Avenue,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,37.51
113996,Guest Avenue,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,88.9
113996,Guest Avenue,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,115.4
113996,Guest Avenue,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,107.9
113996,Guest Avenue,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,155.0
113996,Guest Avenue,2023-08-11 21:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-11 21:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113996,Guest Avenue,2023-08-11 21:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-11 21:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.18
113996,Guest Avenue,2023-08-11 21:30:00+00:00,feeder,31.0,L2 Active Power,kW,10.21
113996,Guest Avenue,2023-08-11 21:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.95
113996,Guest Avenue,2023-08-11 21:30:00+00:00,feeder,31.0,N Current (RMS),A,26.1
113996,Guest Avenue,2023-08-11 21:30:00+00:00,feeder,31.0,L3 Current (RMS),A,31.1
113996,Guest Avenue,2023-08-11 21:30:00+00:00,feeder,31.0,L2 Current (RMS),A,45.4
113996,Guest Avenue,2023-08-11 21:30:00+00:00,feeder,31.0,L1 Current (RMS),A,36.1
113996,Guest Avenue,2023-08-11 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-11 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113996,Guest Avenue,2023-08-11 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
113996,Guest Avenue,2023-08-11 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,8.0
113996,Guest Avenue,2023-08-11 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.78
113996,Guest Avenue,2023-08-11 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,14.9
113996,Guest Avenue,2023-08-11 21:30:00+00:00,feeder,21.0,N Current (RMS),A,43.3
113996,Guest Avenue,2023-08-11 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,34.3
113996,Guest Avenue,2023-08-11 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-11 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,60.8
113996,Guest Avenue,2023-08-11 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
113996,Guest Avenue,2023-08-11 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-11 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.71
113996,Guest Avenue,2023-08-11 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-11 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-11 21:30:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-11 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-11 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,37.6
113996,Guest Avenue,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.77
113996,Guest Avenue,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
113996,Guest Avenue,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.71
113996,Guest Avenue,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
113996,Guest Avenue,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
113996,Guest Avenue,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
113996,Guest Avenue,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
113996,Guest Avenue,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
113996,Guest Avenue,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
113996,Guest Avenue,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,28.97
113996,Guest Avenue,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,25.72
113996,Guest Avenue,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,34.99
113996,Guest Avenue,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,83.0
113996,Guest Avenue,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,123.3
113996,Guest Avenue,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,109.0
113996,Guest Avenue,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,145.6
113996,Guest Avenue,2023-08-11 21:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-11 21:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
113996,Guest Avenue,2023-08-11 21:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
113996,Guest Avenue,2023-08-11 21:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.57
113996,Guest Avenue,2023-08-11 21:20:00+00:00,feeder,31.0,L2 Active Power,kW,13.21
113996,Guest Avenue,2023-08-11 21:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.19
113996,Guest Avenue,2023-08-11 21:20:00+00:00,feeder,31.0,N Current (RMS),A,32.3
113996,Guest Avenue,2023-08-11 21:20:00+00:00,feeder,31.0,L3 Current (RMS),A,32.6
113996,Guest Avenue,2023-08-11 21:20:00+00:00,feeder,31.0,L2 Current (RMS),A,55.8
113996,Guest Avenue,2023-08-11 21:20:00+00:00,feeder,31.0,L1 Current (RMS),A,33.2
113996,Guest Avenue,2023-08-11 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-11 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113996,Guest Avenue,2023-08-11 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113996,Guest Avenue,2023-08-11 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,8.23
113996,Guest Avenue,2023-08-11 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.19
113996,Guest Avenue,2023-08-11 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,16.02
113996,Guest Avenue,2023-08-11 21:20:00+00:00,feeder,21.0,N Current (RMS),A,46.6
113996,Guest Avenue,2023-08-11 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113996,Guest Avenue,2023-08-11 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113996,Guest Avenue,2023-08-11 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,65.7
113996,Guest Avenue,2023-08-11 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-11 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-11 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
113996,Guest Avenue,2023-08-11 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-11 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-11 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
113996,Guest Avenue,2023-08-11 21:20:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-11 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-11 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113996,Guest Avenue,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,37.8
113996,Guest Avenue,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.8
113996,Guest Avenue,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
113996,Guest Avenue,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
113996,Guest Avenue,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
113996,Guest Avenue,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
113996,Guest Avenue,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
113996,Guest Avenue,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
113996,Guest Avenue,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
113996,Guest Avenue,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,30.7
113996,Guest Avenue,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,31.13
113996,Guest Avenue,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,39.19
113996,Guest Avenue,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,85.8
113996,Guest Avenue,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,130.6
113996,Guest Avenue,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,129.5
113996,Guest Avenue,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,162.1
113996,Guest Avenue,2023-08-11 21:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113996,Guest Avenue,2023-08-11 21:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.97
113996,Guest Avenue,2023-08-11 21:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-11 21:10:00+00:00,feeder,31.0,L3 Active Power,kW,8.55
113996,Guest Avenue,2023-08-11 21:10:00+00:00,feeder,31.0,L2 Active Power,kW,12.19
113996,Guest Avenue,2023-08-11 21:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.31
113996,Guest Avenue,2023-08-11 21:10:00+00:00,feeder,31.0,N Current (RMS),A,31.4
113996,Guest Avenue,2023-08-11 21:10:00+00:00,feeder,31.0,L3 Current (RMS),A,37.3
113996,Guest Avenue,2023-08-11 21:10:00+00:00,feeder,31.0,L2 Current (RMS),A,53.4
113996,Guest Avenue,2023-08-11 21:10:00+00:00,feeder,31.0,L1 Current (RMS),A,34.6
113996,Guest Avenue,2023-08-11 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-11 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
113996,Guest Avenue,2023-08-11 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
113996,Guest Avenue,2023-08-11 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,8.51
113996,Guest Avenue,2023-08-11 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,7.77
113996,Guest Avenue,2023-08-11 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,18.46
113996,Guest Avenue,2023-08-11 21:10:00+00:00,feeder,21.0,N Current (RMS),A,51.6
113996,Guest Avenue,2023-08-11 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113996,Guest Avenue,2023-08-11 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,32.7
113996,Guest Avenue,2023-08-11 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,75.1
113996,Guest Avenue,2023-08-11 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-11 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-11 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
